Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,172.0,14.0,2.45,0.0,28.5,12.73,0.0
2016,1,1,8,0,344.0,28.0,2.7,0.0,57.0,23.17,13.2
2016,1,1,8,15,446.0,36.5,2.7,0.5,96.0,29.55,21.13
2016,1,1,8,30,548.0,45.0,2.7,1.0,135.0,35.84,27.46
2016,1,1,8,45,606.5,51.0,2.75,1.5,175.0,39.75,31.37
2016,1,1,9,0,665.0,57.0,2.8,2.0,215.0,43.65,35.12
2016,1,1,9,15,704.5,61.5,2.85,2.5,253.5,50.61,41.61
2016,1,1,9,30,744.0,66.0,2.9,3.0,292.0,53.48,44.2
2016,1,1,9,45,776.5,67.5,2.95,3.5,326.5,53.78,44.37
2016,1,1,10,0,809.0,69.0,3.0,4.0,361.0,59.32,49.34
2016,1,1,10,15,827.0,71.0,2.95,4.5,389.5,105.22,58.84
2016,1,1,10,30,845.0,73.0,2.9,5.0,418.0,152.04,89.37
2016,1,1,10,45,858.5,74.0,2.85,5.5,440.0,197.95,126.59
2016,1,1,11,0,872.0,75.0,2.8,6.0,462.0,243.84,167.43
2016,1,1,11,15,879.0,76.0,2.7,6.0,477.0,287.84,208.76
2016,1,1,11,30,886.0,77.0,2.6,6.0,492.0,330.79,249.53
2016,1,1,11,45,890.5,77.0,2.55,6.5,499.0,370.72,287.09
2016,1,1,12,0,895.0,77.0,2.5,7.0,506.0,408.97,322.52
2016,1,1,12,15,894.5,77.0,2.45,7.0,506.0,443.34,354.66
2016,1,1,12,30,894.0,77.0,2.4,7.0,506.0,475.34,384.15
2016,1,1,12,45,892.0,76.0,2.35,7.0,498.0,503.14,409.63
2016,1,1,13,0,890.0,75.0,2.3,7.0,490.0,528.22,432.36
2016,1,1,13,15,882.5,74.0,2.25,7.0,474.5,547.63,450.14
2016,1,1,13,30,875.0,73.0,2.2,7.0,459.0,563.92,465.07
2016,1,1,13,45,863.5,71.5,2.15,7.0,437.0,574.28,475.03
2016,1,1,14,0,852.0,70.0,2.1,7.0,415.0,581.38,482.16
2016,1,1,14,15,834.0,68.0,2.0,6.5,386.0,580.88,483.69
2016,1,1,14,30,816.0,66.0,1.9,6.0,357.0,577.11,482.35
2016,1,1,14,45,790.0,63.0,1.8,6.0,322.5,564.25,472.63
2016,1,1,15,0,764.0,60.0,1.7,6.0,288.0,548.35,460.04
2016,1,1,15,15,725.0,56.0,1.5,5.0,249.5,520.71,438.43
2016,1,1,15,30,686.0,52.0,1.3,4.0,211.0,490.6,413.72
2016,1,1,15,45,624.0,46.5,1.1,3.5,170.0,443.27,372.93
2016,1,1,16,0,562.0,41.0,0.9,3.0,129.0,401.06,334.28
2016,1,1,16,15,458.0,33.0,0.9,2.5,90.0,327.25,267.65
2016,1,1,16,30,354.0,25.0,0.9,2.0,51.0,251.49,173.57
2016,1,1,16,45,177.0,12.5,0.95,1.5,25.5,103.2,0.0
2016,1,1,17,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,13.5,2.35,0.5,13.5,12.28,0.0
2016,1,2,8,0,0.0,27.0,2.5,1.0,27.0,23.29,13.21
2016,1,2,8,15,16.0,43.5,2.5,1.0,46.0,36.29,27.16
2016,1,2,8,30,32.0,60.0,2.5,1.0,65.0,49.21,39.75
2016,1,2,8,45,40.5,76.5,2.5,1.5,85.0,61.87,51.82
2016,1,2,9,0,49.0,93.0,2.5,2.0,105.0,74.27,63.47
2016,1,2,9,15,54.5,108.5,2.5,2.0,124.0,85.78,74.23
2016,1,2,9,30,60.0,124.0,2.5,2.0,143.0,97.02,84.61
2016,1,2,9,45,66.5,137.0,2.5,2.5,160.0,106.51,93.08
2016,1,2,10,0,73.0,150.0,2.5,3.0,177.0,116.46,101.86
2016,1,2,10,15,147.0,162.0,2.45,3.0,220.5,132.68,106.25
2016,1,2,10,30,221.0,174.0,2.4,3.0,264.0,160.6,125.25
2016,1,2,10,45,222.5,183.5,2.4,3.5,278.5,182.37,143.07
2016,1,2,11,0,224.0,193.0,2.4,4.0,293.0,204.08,161.8
2016,1,2,11,15,207.5,201.0,2.35,4.0,296.0,220.11,177.04
2016,1,2,11,30,191.0,209.0,2.3,4.0,299.0,234.47,190.82
2016,1,2,11,45,189.0,212.5,2.25,4.5,302.5,248.4,203.31
2016,1,2,12,0,187.0,216.0,2.2,5.0,306.0,261.79,215.19
2016,1,2,12,15,178.0,216.5,2.15,5.0,302.0,269.19,222.41
2016,1,2,12,30,169.0,217.0,2.1,5.0,298.0,275.5,228.57
2016,1,2,12,45,208.0,210.0,2.05,5.5,308.5,296.31,246.12
2016,1,2,13,0,247.0,203.0,2.0,6.0,319.0,324.71,269.87
2016,1,2,13,15,195.5,199.5,1.9,6.0,289.5,298.01,248.49
2016,1,2,13,30,144.0,196.0,1.8,6.0,260.0,274.63,229.56
2016,1,2,13,45,108.5,184.0,1.75,6.0,231.0,248.77,208.42
2016,1,2,14,0,73.0,172.0,1.7,6.0,202.0,212.34,178.06
2016,1,2,14,15,90.5,162.0,1.65,6.0,196.5,216.08,181.99
2016,1,2,14,30,108.0,152.0,1.6,6.0,191.0,229.42,193.8
2016,1,2,14,45,100.5,138.5,1.6,6.0,172.5,214.19,181.16
2016,1,2,15,0,93.0,125.0,1.6,6.0,154.0,198.39,167.92
2016,1,2,15,15,85.5,109.5,1.45,5.5,133.0,179.5,151.97
2016,1,2,15,30,78.0,94.0,1.3,5.0,112.0,160.09,135.2
2016,1,2,15,45,68.0,76.5,1.2,5.0,90.5,135.78,113.55
2016,1,2,16,0,58.0,59.0,1.1,5.0,69.0,110.7,90.83
2016,1,2,16,15,34.5,42.5,1.1,4.5,48.0,69.57,53.93
2016,1,2,16,30,11.0,26.0,1.1,4.0,27.0,35.98,21.05
2016,1,2,16,45,5.5,13.0,1.1,3.5,13.5,14.69,0.0
2016,1,2,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,6.5,1.4,2.5,6.5,5.91,0.0
2016,1,3,8,0,0.0,13.0,1.5,3.0,13.0,11.43,3.54
2016,1,3,8,15,0.0,23.0,1.45,3.0,23.0,20.25,12.59
2016,1,3,8,30,0.0,33.0,1.4,3.0,33.0,29.09,21.1
2016,1,3,8,45,0.0,43.0,1.4,3.5,43.0,37.95,29.5
2016,1,3,9,0,0.0,53.0,1.4,4.0,53.0,46.67,37.67
2016,1,3,9,15,0.0,62.5,1.35,4.0,62.5,54.77,45.24
2016,1,3,9,30,0.0,72.0,1.3,4.0,72.0,62.79,52.64
2016,1,3,9,45,0.0,80.5,1.3,4.5,80.5,69.96,59.06
2016,1,3,10,0,0.0,89.0,1.3,5.0,89.0,77.07,65.36
2016,1,3,10,15,0.0,92.5,1.35,5.0,92.5,80.46,65.21
2016,1,3,10,30,0.0,96.0,1.4,5.0,96.0,83.76,67.99
2016,1,3,10,45,23.5,140.0,1.5,5.0,150.5,121.2,99.14
2016,1,3,11,0,47.0,184.0,1.6,5.0,205.0,162.56,133.33
2016,1,3,11,15,28.0,175.5,1.65,5.0,188.5,156.08,128.57
2016,1,3,11,30,9.0,167.0,1.7,5.0,172.0,147.4,121.88
2016,1,3,11,45,4.5,87.5,1.8,5.5,90.0,78.9,63.13
2016,1,3,12,0,0.0,8.0,1.9,6.0,8.0,7.04,0.54
2016,1,3,12,15,0.0,42.5,1.95,6.0,42.5,37.51,27.28
2016,1,3,12,30,0.0,77.0,2.0,6.0,77.0,68.13,53.91
2016,1,3,12,45,69.0,144.0,2.1,6.5,176.5,164.01,135.94
2016,1,3,13,0,138.0,211.0,2.2,7.0,276.0,272.02,226.12
2016,1,3,13,15,74.0,185.5,2.15,7.0,220.5,213.81,177.65
2016,1,3,13,30,10.0,160.0,2.1,7.0,165.0,151.47,125.04
2016,1,3,13,45,153.0,162.5,2.05,7.0,225.5,250.86,210.81
2016,1,3,14,0,296.0,165.0,2.0,7.0,286.0,351.04,295.13
2016,1,3,14,15,373.0,141.5,1.85,7.0,283.5,388.3,326.42
2016,1,3,14,30,450.0,118.0,1.7,7.0,281.0,415.68,349.84
2016,1,3,14,45,424.5,111.0,1.55,7.0,253.0,398.37,335.73
2016,1,3,15,0,399.0,104.0,1.4,7.0,225.0,379.28,320.07
2016,1,3,15,15,378.0,92.5,1.25,6.5,195.0,356.07,301.24
2016,1,3,15,30,357.0,81.0,1.1,6.0,165.0,331.43,280.51
2016,1,3,15,45,317.5,68.5,1.0,6.0,133.0,293.51,247.44
2016,1,3,16,0,278.0,56.0,0.9,6.0,101.0,255.19,213.01
2016,1,3,16,15,221.0,42.0,0.9,5.5,71.0,205.11,167.54
2016,1,3,16,30,164.0,28.0,0.9,5.0,41.0,153.94,109.97
2016,1,3,16,45,82.0,14.0,0.95,5.0,20.5,55.57,0.0
2016,1,3,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,4,7,45,21.0,14.0,1.4,5.5,16.0,12.73,0.0
2016,1,4,8,0,42.0,28.0,1.5,6.0,32.0,23.35,12.91
2016,1,4,8,15,68.0,45.0,1.6,6.0,54.5,36.57,26.87
2016,1,4,8,30,94.0,62.0,1.7,6.0,77.0,49.48,39.23
2016,1,4,8,45,112.5,78.5,1.8,6.5,101.5,61.75,50.73
2016,1,4,9,0,131.0,95.0,1.9,7.0,126.0,73.72,61.78
2016,1,4,9,15,139.0,111.0,1.95,7.0,149.0,85.04,72.18
2016,1,4,9,30,147.0,127.0,2.0,7.0,172.0,96.06,82.16
2016,1,4,9,45,150.0,140.5,2.05,7.5,191.0,105.26,90.22
2016,1,4,10,0,153.0,154.0,2.1,8.0,210.0,115.14,98.78
2016,1,4,10,15,163.0,166.0,2.1,8.5,229.5,135.94,106.37
2016,1,4,10,30,173.0,178.0,2.1,9.0,249.0,157.7,122.11
2016,1,4,10,45,108.5,181.0,2.15,9.5,226.0,162.35,128.24
2016,1,4,11,0,44.0,184.0,2.2,10.0,203.0,161.91,130.54
2016,1,4,11,15,89.5,198.0,2.25,10.0,239.5,188.85,151.52
2016,1,4,11,30,135.0,212.0,2.3,10.0,276.0,220.33,176.7
2016,1,4,11,45,79.0,199.0,2.4,10.0,237.0,199.27,161.32
2016,1,4,12,0,23.0,186.0,2.5,10.0,198.0,171.63,139.76
2016,1,4,12,15,27.5,189.5,2.45,10.0,203.5,178.57,145.67
2016,1,4,12,30,32.0,193.0,2.4,10.0,209.0,189.1,154.54
2016,1,4,12,45,44.0,196.5,2.4,10.5,217.5,201.37,164.6
2016,1,4,13,0,56.0,200.0,2.4,11.0,226.0,214.54,175.45
2016,1,4,13,15,36.0,183.0,2.2,10.5,199.5,191.39,156.71
2016,1,4,13,30,16.0,166.0,2.0,10.0,173.0,160.49,131.28
2016,1,4,13,45,20.0,162.0,1.85,10.0,170.5,160.61,131.68
2016,1,4,14,0,24.0,158.0,1.7,10.0,168.0,160.98,132.24
2016,1,4,14,15,26.0,149.5,1.6,10.0,159.5,163.7,134.77
2016,1,4,14,30,28.0,141.0,1.5,10.0,151.0,158.93,130.98
2016,1,4,14,45,24.0,128.5,1.45,10.0,136.5,137.49,113.02
2016,1,4,15,0,20.0,116.0,1.4,10.0,122.0,124.27,101.89
2016,1,4,15,15,15.0,101.5,1.35,9.5,105.5,108.04,88.16
2016,1,4,15,30,10.0,87.0,1.3,9.0,89.0,91.71,74.09
2016,1,4,15,45,5.0,71.0,1.3,9.0,72.0,73.36,57.93
2016,1,4,16,0,0.0,55.0,1.3,9.0,55.0,54.72,41.35
2016,1,4,16,15,0.0,38.5,1.35,9.0,38.5,37.65,26.09
2016,1,4,16,30,0.0,22.0,1.4,9.0,22.0,19.4,9.06
2016,1,4,16,45,0.0,11.0,1.5,9.0,11.0,10.01,0.0
2016,1,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,1.0,8.5,0.5,0.45,0.0
2016,1,5,8,0,0.0,1.0,1.1,9.0,1.0,0.88,0.0
2016,1,5,8,15,0.0,1.5,1.3,9.0,1.5,1.31,0.0
2016,1,5,8,30,0.0,2.0,1.5,9.0,2.0,1.75,0.0
2016,1,5,8,45,0.0,3.0,1.7,9.0,3.0,2.63,0.0
2016,1,5,9,0,0.0,4.0,1.9,9.0,4.0,3.51,0.0
2016,1,5,9,15,0.0,4.5,1.95,9.0,4.5,3.95,0.0
2016,1,5,9,30,0.0,5.0,2.0,9.0,5.0,4.39,0.0
2016,1,5,9,45,0.0,5.5,2.15,9.5,5.5,4.83,0.0
2016,1,5,10,0,0.0,6.0,2.3,10.0,6.0,5.27,0.0
2016,1,5,10,15,0.0,6.5,2.4,10.0,6.5,5.71,0.0
2016,1,5,10,30,0.0,7.0,2.5,10.0,7.0,6.16,0.0
2016,1,5,10,45,3.0,81.0,2.6,10.0,82.5,72.05,56.55
2016,1,5,11,0,6.0,155.0,2.7,10.0,158.0,133.96,108.9
2016,1,5,11,15,3.0,82.5,2.75,10.0,84.0,73.75,57.77
2016,1,5,11,30,0.0,10.0,2.8,10.0,10.0,8.8,1.98
2016,1,5,11,45,4.0,89.5,2.9,10.0,91.5,80.48,63.57
2016,1,5,12,0,8.0,169.0,3.0,10.0,173.0,151.39,123.39
2016,1,5,12,15,4.0,148.5,3.0,10.0,150.5,132.9,107.81
2016,1,5,12,30,0.0,128.0,3.0,10.0,128.0,113.55,91.57
2016,1,5,12,45,0.0,130.0,3.0,10.0,130.0,115.73,93.47
2016,1,5,13,0,0.0,132.0,3.0,10.0,132.0,117.98,95.43
2016,1,5,13,15,0.0,133.5,2.95,10.0,133.5,119.89,97.11
2016,1,5,13,30,0.0,135.0,2.9,10.0,135.0,121.95,98.95
2016,1,5,13,45,37.0,155.5,2.85,10.0,171.0,170.14,140.26
2016,1,5,14,0,74.0,176.0,2.8,10.0,207.0,216.93,180.07
2016,1,5,14,15,43.0,155.0,2.75,9.5,173.0,179.74,149.0
2016,1,5,14,30,12.0,134.0,2.7,9.0,139.0,133.37,109.75
2016,1,5,14,45,8.0,122.0,2.65,9.0,125.5,120.5,98.91
2016,1,5,15,0,4.0,110.0,2.6,9.0,112.0,107.56,87.83
2016,1,5,15,15,2.0,96.0,2.35,8.5,97.0,93.52,75.86
2016,1,5,15,30,0.0,82.0,2.1,8.0,82.0,79.36,63.6
2016,1,5,15,45,0.0,66.5,1.85,8.0,66.5,64.42,50.4
2016,1,5,16,0,0.0,51.0,1.6,8.0,51.0,49.09,36.74
2016,1,5,16,15,0.0,36.0,1.45,7.5,36.0,33.85,23.11
2016,1,5,16,30,0.0,21.0,1.3,7.0,21.0,18.51,8.73
2016,1,5,16,45,0.0,10.5,1.2,7.0,10.5,9.23,0.0
2016,1,5,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,2.05,8.0,1.5,1.36,0.0
2016,1,6,8,0,0.0,3.0,2.1,8.0,3.0,2.63,0.0
2016,1,6,8,15,0.0,6.0,2.15,8.0,6.0,5.26,0.0
2016,1,6,8,30,0.0,9.0,2.2,8.0,9.0,7.9,1.49
2016,1,6,8,45,0.0,11.5,2.25,8.5,11.5,10.1,3.55
2016,1,6,9,0,0.0,14.0,2.3,9.0,14.0,12.3,5.6
2016,1,6,9,15,0.0,17.0,2.25,9.0,17.0,14.94,8.05
2016,1,6,9,30,0.0,20.0,2.2,9.0,20.0,17.59,10.48
2016,1,6,9,45,0.0,22.5,2.2,9.0,22.5,19.8,12.49
2016,1,6,10,0,0.0,25.0,2.2,9.0,25.0,22.01,14.49
2016,1,6,10,15,77.0,102.5,2.15,9.0,134.5,87.44,67.77
2016,1,6,10,30,154.0,180.0,2.1,9.0,244.0,156.81,122.28
2016,1,6,10,45,77.0,152.0,2.1,9.0,184.0,138.59,109.87
2016,1,6,11,0,0.0,124.0,2.1,9.0,124.0,107.67,87.08
2016,1,6,11,15,32.5,164.5,2.15,9.0,180.0,148.43,120.34
2016,1,6,11,30,65.0,205.0,2.2,9.0,236.0,194.02,157.55
2016,1,6,11,45,116.5,213.0,2.3,9.0,269.5,224.46,181.95
2016,1,6,12,0,168.0,221.0,2.4,9.0,303.0,258.77,210.06
2016,1,6,12,15,86.5,193.0,2.35,9.0,235.0,207.82,169.72
2016,1,6,12,30,5.0,165.0,2.3,9.0,167.0,148.82,121.41
2016,1,6,12,45,2.5,141.0,2.3,9.0,142.0,126.84,103.09
2016,1,6,13,0,0.0,117.0,2.3,9.0,117.0,104.25,84.05
2016,1,6,13,15,0.0,90.0,2.15,9.0,90.0,79.83,63.31
2016,1,6,13,30,0.0,63.0,2.0,9.0,63.0,55.68,42.66
2016,1,6,13,45,0.0,35.0,1.95,9.0,35.0,30.86,21.25
2016,1,6,14,0,0.0,7.0,1.9,9.0,7.0,6.16,0.0
2016,1,6,14,15,91.0,81.5,1.8,8.5,115.0,137.07,114.75
2016,1,6,14,30,182.0,156.0,1.7,8.0,223.0,278.17,234.45
2016,1,6,14,45,165.5,144.0,1.6,8.0,201.0,259.77,218.68
2016,1,6,15,0,149.0,132.0,1.5,8.0,179.0,240.66,202.8
2016,1,6,15,15,138.0,116.0,1.35,7.5,155.0,219.12,184.98
2016,1,6,15,30,127.0,100.0,1.2,7.0,131.0,196.88,166.12
2016,1,6,15,45,104.0,83.0,1.1,7.0,105.5,165.44,138.55
2016,1,6,16,0,81.0,66.0,1.0,7.0,80.0,133.61,110.15
2016,1,6,16,15,54.0,48.5,1.0,7.0,56.5,98.22,78.2
2016,1,6,16,30,27.0,31.0,1.0,7.0,33.0,52.62,36.04
2016,1,6,16,45,13.5,15.5,1.0,7.0,16.5,22.96,0.0
2016,1,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,16.5,0.35,6.0,24.0,15.01,0.0
2016,1,7,8,0,182.0,33.0,0.4,6.0,48.0,25.9,15.06
2016,1,7,8,15,279.5,45.5,0.4,6.0,84.0,35.31,25.85
2016,1,7,8,30,377.0,58.0,0.4,6.0,120.0,44.55,34.87
2016,1,7,8,45,458.0,64.0,0.45,6.5,160.0,50.6,40.7
2016,1,7,9,0,539.0,70.0,0.5,7.0,200.0,54.08,44.01
2016,1,7,9,15,582.5,76.0,0.45,7.0,237.0,57.47,47.19
2016,1,7,9,30,626.0,82.0,0.4,7.0,274.0,60.87,50.31
2016,1,7,9,45,687.0,78.5,0.4,7.0,311.5,56.87,46.62
2016,1,7,10,0,748.0,75.0,0.4,7.0,349.0,60.82,50.16
2016,1,7,10,15,767.0,77.5,0.4,7.0,377.0,104.44,60.21
2016,1,7,10,30,786.0,80.0,0.4,7.0,405.0,149.23,88.48
2016,1,7,10,45,805.0,80.0,0.4,7.5,428.0,192.78,122.36
2016,1,7,11,0,824.0,80.0,0.4,8.0,451.0,236.94,160.1
2016,1,7,11,15,831.5,81.0,0.45,8.0,466.0,279.47,198.77
2016,1,7,11,30,839.0,82.0,0.5,8.0,481.0,321.11,237.06
2016,1,7,11,45,847.5,81.0,0.55,8.5,490.0,360.15,272.49
2016,1,7,12,0,856.0,80.0,0.6,9.0,499.0,397.9,306.27
2016,1,7,12,15,856.0,80.0,0.65,9.0,499.0,431.68,336.93
2016,1,7,12,30,856.0,80.0,0.7,9.0,499.0,463.26,365.23
2016,1,7,12,45,860.5,77.5,0.75,9.0,493.0,492.07,390.84
2016,1,7,13,0,865.0,75.0,0.8,9.0,487.0,518.57,414.23
2016,1,7,13,15,858.0,74.0,0.8,9.0,472.5,538.19,431.57
2016,1,7,13,30,851.0,73.0,0.8,9.0,458.0,554.78,446.29
2016,1,7,13,45,842.5,70.5,0.85,9.0,437.0,565.81,457.02
2016,1,7,14,0,834.0,68.0,0.9,9.0,416.0,573.7,465.19
2016,1,7,14,15,817.0,66.0,0.85,9.0,388.5,574.0,466.46
2016,1,7,14,30,800.0,64.0,0.8,9.0,361.0,571.1,465.09
2016,1,7,14,45,780.0,60.5,0.8,9.0,328.5,561.54,458.87
2016,1,7,15,0,760.0,57.0,0.8,9.0,296.0,549.0,450.0
2016,1,7,15,15,724.5,53.5,0.7,8.5,258.0,524.27,430.99
2016,1,7,15,30,689.0,50.0,0.6,8.0,220.0,497.1,409.24
2016,1,7,15,45,638.5,45.0,0.55,8.0,180.5,457.13,375.99
2016,1,7,16,0,588.0,40.0,0.5,8.0,141.0,415.73,340.02
2016,1,7,16,15,498.0,33.0,0.5,7.5,102.0,348.83,282.36
2016,1,7,16,30,408.0,26.0,0.5,7.0,63.0,283.17,214.89
2016,1,7,16,45,204.0,13.0,0.55,7.0,31.5,144.23,0.0
2016,1,7,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,1.0,3.5,13.5,12.28,0.0
2016,1,8,8,0,0.0,27.0,1.1,4.0,27.0,23.31,13.14
2016,1,8,8,15,16.5,43.5,1.1,4.0,46.5,36.33,26.94
2016,1,8,8,30,33.0,60.0,1.1,4.0,66.0,49.28,39.41
2016,1,8,8,45,41.5,76.5,1.1,4.5,85.5,61.97,51.37
2016,1,8,9,0,50.0,93.0,1.1,5.0,105.0,74.41,62.9
2016,1,8,9,15,54.5,109.0,1.05,5.5,124.0,86.25,73.66
2016,1,8,9,30,59.0,125.0,1.0,6.0,143.0,97.83,83.99
2016,1,8,9,45,60.5,138.0,1.0,6.5,158.5,107.31,92.27
2016,1,8,10,0,62.0,151.0,1.0,7.0,174.0,116.86,100.49
2016,1,8,10,15,209.5,155.0,0.9,7.0,240.5,127.28,97.84
2016,1,8,10,30,357.0,159.0,0.8,7.0,307.0,161.15,117.41
2016,1,8,10,45,314.0,175.0,0.75,7.5,310.5,187.69,140.4
2016,1,8,11,0,271.0,191.0,0.7,8.0,314.0,210.24,161.29
2016,1,8,11,15,135.5,169.0,0.75,8.0,230.5,177.01,140.07
2016,1,8,11,30,0.0,147.0,0.8,8.0,147.0,128.07,104.09
2016,1,8,11,45,1.5,154.5,0.85,8.5,155.5,135.64,110.33
2016,1,8,12,0,3.0,162.0,0.9,9.0,164.0,143.45,116.59
2016,1,8,12,15,135.5,188.0,0.95,9.0,254.5,226.5,184.02
2016,1,8,12,30,268.0,214.0,1.0,9.0,345.0,320.7,259.68
2016,1,8,12,45,194.0,215.0,1.1,9.5,309.0,294.44,239.2
2016,1,8,13,0,120.0,216.0,1.2,10.0,273.0,267.7,218.21
2016,1,8,13,15,154.0,209.0,1.2,10.0,280.5,285.76,233.77
2016,1,8,13,30,188.0,202.0,1.2,10.0,288.0,304.77,249.98
2016,1,8,13,45,185.0,192.5,1.25,10.0,273.5,300.83,247.56
2016,1,8,14,0,182.0,183.0,1.3,10.0,259.0,295.98,244.47
2016,1,8,14,15,91.0,148.0,1.2,9.5,186.0,209.28,173.29
2016,1,8,14,30,0.0,113.0,1.1,9.0,113.0,103.95,84.08
2016,1,8,14,45,0.0,102.0,1.05,9.0,102.0,94.0,75.93
2016,1,8,15,0,0.0,91.0,1.0,9.0,91.0,83.98,67.42
2016,1,8,15,15,0.0,79.5,0.9,8.5,79.5,73.37,58.42
2016,1,8,15,30,0.0,68.0,0.8,8.0,68.0,62.69,49.21
2016,1,8,15,45,0.0,55.5,0.75,7.5,55.5,50.78,38.78
2016,1,8,16,0,0.0,43.0,0.7,7.0,43.0,38.69,28.04
2016,1,8,16,15,0.0,31.0,0.7,6.5,31.0,27.34,17.85
2016,1,8,16,30,0.0,19.0,0.7,6.0,19.0,16.73,7.92
2016,1,8,16,45,0.0,9.5,0.75,6.0,9.5,8.35,0.0
2016,1,8,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,6.0,14.0,1.7,5.5,14.5,12.73,0.0
2016,1,9,8,0,12.0,28.0,1.8,6.0,29.0,23.9,13.52
2016,1,9,8,15,33.0,45.0,1.85,6.0,50.0,37.43,27.67
2016,1,9,8,30,54.0,62.0,1.9,6.0,71.0,50.71,40.36
2016,1,9,8,45,66.5,79.0,1.95,6.0,93.0,61.99,51.08
2016,1,9,9,0,79.0,96.0,2.0,6.0,115.0,74.24,62.51
2016,1,9,9,15,86.0,112.5,2.0,6.0,136.5,85.83,73.18
2016,1,9,9,30,93.0,129.0,2.0,6.0,158.0,97.11,83.42
2016,1,9,9,45,93.0,142.0,2.0,6.5,174.0,109.96,94.77
2016,1,9,10,0,93.0,155.0,2.0,7.0,190.0,119.57,103.06
2016,1,9,10,15,78.5,165.0,1.9,7.0,196.0,134.01,108.06
2016,1,9,10,30,64.0,175.0,1.8,7.0,202.0,146.84,118.49
2016,1,9,10,45,56.5,182.0,1.75,7.0,206.5,157.18,127.27
2016,1,9,11,0,49.0,189.0,1.7,7.0,211.0,166.63,135.55
2016,1,9,11,15,76.5,201.5,1.65,7.0,237.5,188.28,152.83
2016,1,9,11,30,104.0,214.0,1.6,7.0,264.0,212.58,172.59
2016,1,9,11,45,67.0,205.0,1.55,7.0,237.5,200.19,163.6
2016,1,9,12,0,30.0,196.0,1.5,7.0,211.0,183.95,151.03
2016,1,9,12,15,20.5,186.5,1.45,7.0,197.0,173.0,142.17
2016,1,9,12,30,11.0,177.0,1.4,7.0,183.0,162.14,133.24
2016,1,9,12,45,6.0,167.0,1.35,7.5,170.5,152.03,124.62
2016,1,9,13,0,1.0,157.0,1.3,8.0,158.0,141.36,115.51
2016,1,9,13,15,4.0,159.0,1.25,8.0,161.5,145.7,119.31
2016,1,9,13,30,7.0,161.0,1.2,8.0,165.0,150.4,123.4
2016,1,9,13,45,3.5,143.0,1.15,8.0,145.0,132.26,108.2
2016,1,9,14,0,0.0,125.0,1.1,8.0,125.0,113.7,92.61
2016,1,9,14,15,0.0,98.5,1.05,8.0,98.5,88.66,71.38
2016,1,9,14,30,0.0,72.0,1.0,8.0,72.0,63.67,49.98
2016,1,9,14,45,0.0,65.0,1.0,8.0,65.0,57.44,44.69
2016,1,9,15,0,0.0,58.0,1.0,8.0,58.0,51.22,39.33
2016,1,9,15,15,0.0,50.5,0.95,7.5,50.5,44.57,33.61
2016,1,9,15,30,0.0,43.0,0.9,7.0,43.0,37.92,27.81
2016,1,9,15,45,0.0,35.0,0.85,7.0,35.0,30.84,21.49
2016,1,9,16,0,0.0,27.0,0.8,7.0,27.0,23.77,15.12
2016,1,9,16,15,0.0,19.5,0.75,7.0,19.5,17.15,9.11
2016,1,9,16,30,0.0,12.0,0.7,7.0,12.0,10.54,2.96
2016,1,9,16,45,0.0,6.0,0.7,7.0,6.0,5.26,0.0
2016,1,9,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,150.0,15.0,1.65,5.0,27.5,12.21,0.0
2016,1,10,8,0,300.0,30.0,1.8,5.0,55.0,24.95,14.52
2016,1,10,8,15,398.5,39.5,1.8,5.0,93.0,32.11,23.07
2016,1,10,8,30,497.0,49.0,1.8,5.0,131.0,39.14,30.05
2016,1,10,8,45,563.0,54.5,1.8,5.5,172.0,42.44,33.37
2016,1,10,9,0,629.0,60.0,1.8,6.0,213.0,45.81,36.58
2016,1,10,9,15,669.0,64.5,1.8,6.5,251.0,48.26,38.83
2016,1,10,9,30,709.0,69.0,1.8,7.0,289.0,50.74,41.03
2016,1,10,9,45,740.5,71.5,1.8,7.5,324.0,56.67,46.31
2016,1,10,10,0,772.0,74.0,1.8,8.0,359.0,59.79,48.99
2016,1,10,10,15,790.5,76.5,1.8,8.0,388.0,104.78,59.61
2016,1,10,10,30,809.0,79.0,1.8,8.0,417.0,150.86,88.92
2016,1,10,10,45,827.0,78.5,1.8,8.5,440.0,195.15,123.8
2016,1,10,11,0,845.0,78.0,1.8,9.0,463.0,239.91,162.72
2016,1,10,11,15,852.5,79.0,1.75,9.0,478.5,283.59,202.97
2016,1,10,11,30,860.0,80.0,1.7,9.0,494.0,326.37,242.76
2016,1,10,11,45,589.0,143.5,1.7,9.5,429.5,329.02,255.51
2016,1,10,12,0,318.0,207.0,1.7,10.0,365.0,305.17,243.45
2016,1,10,12,15,414.5,187.0,1.7,10.0,392.5,346.73,277.76
2016,1,10,12,30,511.0,167.0,1.7,10.0,420.0,390.47,313.93
2016,1,10,12,45,439.5,179.5,1.7,10.5,395.5,388.71,314.03
2016,1,10,13,0,368.0,192.0,1.7,11.0,371.0,375.51,304.66
2016,1,10,13,15,362.5,188.0,1.65,11.0,360.0,382.25,311.34
2016,1,10,13,30,357.0,184.0,1.6,11.0,349.0,387.51,316.58
2016,1,10,13,45,598.5,126.5,1.6,11.0,387.5,490.57,400.65
2016,1,10,14,0,840.0,69.0,1.6,11.0,426.0,582.0,473.97
2016,1,10,14,15,823.0,67.0,1.55,10.5,398.0,582.59,475.78
2016,1,10,14,30,806.0,65.0,1.5,10.0,370.0,579.94,475.65
2016,1,10,14,45,780.5,62.5,1.5,10.0,336.5,568.37,467.82
2016,1,10,15,0,755.0,60.0,1.5,10.0,303.0,553.78,457.28
2016,1,10,15,15,720.0,56.5,1.3,9.5,265.5,529.38,438.13
2016,1,10,15,30,685.0,53.0,1.1,9.0,228.0,502.5,416.18
2016,1,10,15,45,631.5,48.0,0.95,8.5,187.5,460.58,381.51
2016,1,10,16,0,578.0,43.0,0.8,8.0,147.0,417.2,344.14
2016,1,10,16,15,492.5,36.0,0.85,7.5,108.0,358.62,293.31
2016,1,10,16,30,407.0,29.0,0.9,7.0,69.0,296.42,232.53
2016,1,10,16,45,203.5,14.5,1.0,6.5,34.5,150.17,48.91
2016,1,10,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,3.0,14.0,1.1,6.0,14.5,12.34,0.0
2016,1,11,8,0,6.0,28.0,1.2,6.0,29.0,24.12,13.88
2016,1,11,8,15,25.0,45.0,1.3,6.0,49.0,37.47,27.76
2016,1,11,8,30,44.0,62.0,1.4,6.0,69.0,50.75,40.44
2016,1,11,8,45,54.0,79.0,1.5,6.5,90.0,63.76,52.61
2016,1,11,9,0,64.0,96.0,1.6,7.0,111.0,76.51,64.34
2016,1,11,9,15,69.5,112.0,1.6,7.0,131.5,88.35,75.17
2016,1,11,9,30,75.0,128.0,1.6,7.0,152.0,99.92,85.61
2016,1,11,9,45,80.0,142.0,1.65,7.5,169.5,110.02,94.42
2016,1,11,10,0,85.0,156.0,1.7,8.0,187.0,120.25,103.23
2016,1,11,10,15,73.5,166.0,1.7,8.0,194.5,134.49,108.16
2016,1,11,10,30,62.0,176.0,1.7,8.0,202.0,147.41,118.57
2016,1,11,10,45,54.5,182.5,1.75,8.5,206.5,157.31,126.74
2016,1,11,11,0,47.0,189.0,1.8,9.0,211.0,166.29,134.36
2016,1,11,11,15,40.0,191.5,1.8,9.0,210.5,171.51,139.08
2016,1,11,11,30,33.0,194.0,1.8,9.0,210.0,175.85,143.04
2016,1,11,11,45,21.5,185.5,1.85,9.0,196.0,168.58,137.38
2016,1,11,12,0,10.0,177.0,1.9,9.0,182.0,159.0,129.68
2016,1,11,12,15,21.0,188.5,1.9,9.0,199.0,174.96,142.96
2016,1,11,12,30,32.0,200.0,1.9,9.0,216.0,195.15,159.78
2016,1,11,12,45,16.0,144.0,1.9,9.5,152.0,135.89,110.3
2016,1,11,13,0,0.0,88.0,1.9,10.0,88.0,77.95,61.31
2016,1,11,13,15,420.0,81.0,1.85,10.0,275.5,317.34,263.86
2016,1,11,13,30,840.0,74.0,1.8,10.0,463.0,554.18,452.74
2016,1,11,13,45,829.5,72.5,1.8,10.0,442.5,565.32,461.5
2016,1,11,14,0,819.0,71.0,1.8,10.0,422.0,573.32,469.41
2016,1,11,14,15,802.5,69.0,1.7,10.0,394.5,574.03,470.96
2016,1,11,14,30,786.0,67.0,1.6,10.0,367.0,571.57,469.83
2016,1,11,14,45,763.5,64.0,1.55,10.0,334.5,561.2,462.62
2016,1,11,15,0,741.0,61.0,1.5,10.0,302.0,547.87,452.77
2016,1,11,15,15,706.5,57.5,1.3,9.5,264.5,523.8,433.88
2016,1,11,15,30,672.0,54.0,1.1,9.0,227.0,497.26,412.25
2016,1,11,15,45,620.0,49.0,0.95,9.0,187.5,456.27,377.7
2016,1,11,16,0,568.0,44.0,0.8,9.0,148.0,419.14,344.68
2016,1,11,16,15,483.5,37.0,0.8,8.5,109.0,355.84,290.35
2016,1,11,16,30,399.0,30.0,0.8,8.0,70.0,294.06,231.27
2016,1,11,16,45,199.5,15.0,0.8,8.0,35.0,150.17,62.28
2016,1,11,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
