Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,7,45,173.0,13.5,1.05,5.5,28.0,10.82,0.0
2016,1,12,8,0,346.0,27.0,1.1,6.0,56.0,22.11,12.35
2016,1,12,8,15,440.5,35.0,1.1,6.0,94.0,28.03,19.4
2016,1,12,8,30,535.0,43.0,1.1,6.0,132.0,33.87,25.2
2016,1,12,8,45,595.0,48.0,1.15,6.5,172.5,36.98,28.29
2016,1,12,9,0,655.0,53.0,1.2,7.0,213.0,43.82,34.65
2016,1,12,9,15,692.5,56.5,1.2,7.0,251.0,45.85,36.57
2016,1,12,9,30,730.0,60.0,1.2,7.0,289.0,47.93,38.47
2016,1,12,9,45,556.5,97.0,1.3,7.5,282.5,70.56,58.94
2016,1,12,10,0,383.0,134.0,1.4,8.0,276.0,94.86,80.58
2016,1,12,10,15,404.0,142.0,1.45,8.0,302.5,126.05,90.19
2016,1,12,10,30,425.0,150.0,1.5,8.0,329.0,159.11,112.49
2016,1,12,10,45,454.5,153.0,1.55,8.5,353.5,191.42,137.19
2016,1,12,11,0,484.0,156.0,1.6,9.0,378.0,225.9,165.73
2016,1,12,11,15,430.5,173.5,1.65,9.0,376.0,253.23,192.69
2016,1,12,11,30,377.0,191.0,1.7,9.0,374.0,274.93,214.58
2016,1,12,11,45,443.5,180.0,1.8,9.5,398.5,309.53,243.28
2016,1,12,12,0,510.0,169.0,1.9,10.0,423.0,347.27,274.84
2016,1,12,12,15,495.5,172.5,1.85,10.0,420.0,367.89,293.96
2016,1,12,12,30,481.0,176.0,1.8,10.0,417.0,386.3,310.88
2016,1,12,12,45,365.0,195.5,1.8,10.0,377.0,363.43,294.86
2016,1,12,13,0,249.0,215.0,1.8,10.0,337.0,338.29,275.99
2016,1,12,13,15,331.0,194.5,1.7,10.0,352.0,372.79,305.09
2016,1,12,13,30,413.0,174.0,1.6,10.0,367.0,417.47,341.85
2016,1,12,13,45,276.5,182.0,1.55,10.0,308.5,351.31,288.99
2016,1,12,14,0,140.0,190.0,1.5,10.0,250.0,279.22,230.29
2016,1,12,14,15,123.5,177.5,1.35,10.0,228.0,261.7,216.52
2016,1,12,14,30,107.0,165.0,1.2,10.0,206.0,243.14,201.47
2016,1,12,14,45,101.5,151.0,1.05,10.0,187.5,228.76,189.89
2016,1,12,15,0,96.0,137.0,0.9,10.0,169.0,213.75,177.6
2016,1,12,15,15,90.0,121.0,0.9,10.0,148.0,195.3,162.45
2016,1,12,15,30,84.0,105.0,0.9,10.0,127.0,176.25,146.47
2016,1,12,15,45,73.5,88.0,0.95,10.0,105.0,152.5,126.1
2016,1,12,16,0,63.0,71.0,1.0,10.0,83.0,128.19,104.77
2016,1,12,16,15,46.5,53.5,1.05,10.0,61.0,89.34,70.72
2016,1,12,16,30,30.0,36.0,1.1,10.0,39.0,59.35,43.42
2016,1,12,16,45,15.0,18.0,1.15,10.0,19.5,26.13,8.17
2016,1,12,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,7,45,83.0,18.0,3.0,9.5,25.0,14.21,0.0
2016,1,13,8,0,166.0,36.0,3.1,10.0,50.0,28.21,17.05
2016,1,13,8,15,265.5,49.0,3.2,10.0,86.5,37.95,27.71
2016,1,13,8,30,365.0,62.0,3.3,10.0,123.0,47.49,36.89
2016,1,13,8,45,435.0,70.0,3.4,10.5,162.5,52.96,42.13
2016,1,13,9,0,505.0,78.0,3.5,11.0,202.0,60.64,49.16
2016,1,13,9,15,252.5,79.0,3.7,11.0,141.0,56.99,45.97
2016,1,13,9,30,0.0,80.0,3.9,11.0,80.0,69.21,56.96
2016,1,13,9,45,0.0,90.5,4.1,11.0,90.5,77.9,64.69
2016,1,13,10,0,0.0,101.0,4.3,11.0,101.0,86.52,72.3
2016,1,13,10,15,0.0,71.0,4.4,11.0,71.0,62.78,48.57
2016,1,13,10,30,0.0,41.0,4.5,11.0,41.0,36.16,25.62
2016,1,13,10,45,19.5,114.5,4.6,11.0,123.5,100.93,80.1
2016,1,13,11,0,39.0,188.0,4.7,11.0,206.0,164.02,132.42
2016,1,13,11,15,26.5,183.5,4.7,11.0,196.0,163.69,132.6
2016,1,13,11,30,14.0,179.0,4.7,11.0,186.0,158.87,128.99
2016,1,13,11,45,7.0,131.0,4.75,11.0,134.5,117.42,94.36
2016,1,13,12,0,0.0,83.0,4.8,11.0,83.0,73.48,57.28
2016,1,13,12,15,0.0,109.0,4.75,11.0,109.0,96.43,76.78
2016,1,13,12,30,0.0,135.0,4.7,11.0,135.0,119.71,96.43
2016,1,13,12,45,0.0,120.5,4.7,11.0,120.5,107.06,85.76
2016,1,13,13,0,0.0,106.0,4.7,11.0,106.0,94.18,74.92
2016,1,13,13,15,6.5,139.0,4.6,10.5,142.0,128.2,104.02
2016,1,13,13,30,13.0,172.0,4.5,10.0,178.0,164.05,134.62
2016,1,13,13,45,39.0,178.0,4.4,10.0,195.5,193.96,160.29
2016,1,13,14,0,65.0,184.0,4.3,10.0,213.0,219.51,182.33
2016,1,13,14,15,61.0,173.5,4.05,10.0,199.5,210.06,174.62
2016,1,13,14,30,57.0,163.0,3.8,10.0,186.0,200.29,166.66
2016,1,13,14,45,390.5,117.5,3.55,10.0,248.5,391.23,330.84
2016,1,13,15,0,724.0,72.0,3.3,10.0,311.0,556.52,467.28
2016,1,13,15,15,688.0,68.0,2.9,9.5,273.5,531.53,446.29
2016,1,13,15,30,652.0,64.0,2.5,9.0,236.0,504.17,423.63
2016,1,13,15,45,615.5,56.0,2.2,8.5,197.0,469.68,394.5
2016,1,13,16,0,579.0,48.0,1.9,8.0,158.0,433.6,362.59
2016,1,13,16,15,491.0,41.0,1.7,7.5,117.5,367.6,304.64
2016,1,13,16,30,403.0,34.0,1.5,7.0,77.0,302.78,243.3
2016,1,13,16,45,256.0,23.0,1.35,7.0,45.5,195.04,109.16
2016,1,13,17,0,109.0,12.0,1.2,7.0,14.0,68.05,0.0
2016,1,13,17,15,54.5,6.0,1.15,6.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,7.5,0.95,5.5,7.5,6.58,0.0
2016,1,14,8,0,0.0,15.0,1.0,6.0,15.0,13.19,5.22
2016,1,14,8,15,0.0,25.0,1.1,6.0,25.0,22.02,14.08
2016,1,14,8,30,0.0,35.0,1.2,6.0,35.0,30.86,22.5
2016,1,14,8,45,0.0,45.0,1.35,6.5,45.0,39.72,30.8
2016,1,14,9,0,0.0,55.0,1.5,7.0,55.0,48.41,38.83
2016,1,14,9,15,0.0,65.0,1.55,7.0,65.0,56.91,46.67
2016,1,14,9,30,0.0,75.0,1.6,7.0,75.0,65.33,54.33
2016,1,14,9,45,0.0,83.0,1.7,7.5,83.0,72.11,60.31
2016,1,14,10,0,0.0,91.0,1.8,8.0,91.0,78.85,66.18
2016,1,14,10,15,40.5,137.0,1.95,8.0,154.0,113.57,91.49
2016,1,14,10,30,81.0,183.0,2.1,8.0,217.0,154.51,123.81
2016,1,14,10,45,40.5,154.5,2.25,8.0,171.5,134.95,108.78
2016,1,14,11,0,0.0,126.0,2.4,8.0,126.0,109.43,88.85
2016,1,14,11,15,0.0,122.5,2.35,8.0,122.5,107.04,86.75
2016,1,14,11,30,0.0,119.0,2.3,8.0,119.0,104.45,84.47
2016,1,14,11,45,0.0,121.0,2.3,8.5,121.0,106.47,85.97
2016,1,14,12,0,0.0,123.0,2.3,9.0,123.0,108.49,87.48
2016,1,14,12,15,3.0,147.5,2.15,9.0,149.0,131.55,106.89
2016,1,14,12,30,6.0,172.0,2.0,9.0,175.0,155.36,126.81
2016,1,14,12,45,3.0,121.5,1.9,9.0,123.0,109.39,88.15
2016,1,14,13,0,0.0,71.0,1.8,9.0,71.0,62.8,48.58
2016,1,14,13,15,0.0,63.0,1.85,9.0,63.0,55.69,42.56
2016,1,14,13,30,0.0,55.0,1.9,9.0,55.0,48.58,36.5
2016,1,14,13,45,0.0,73.5,1.95,9.0,73.5,65.01,50.7
2016,1,14,14,0,0.0,92.0,2.0,9.0,92.0,81.97,65.33
2016,1,14,14,15,0.0,79.0,2.15,8.5,79.0,69.98,55.22
2016,1,14,14,30,0.0,66.0,2.3,8.0,66.0,58.33,45.33
2016,1,14,14,45,0.0,60.0,2.45,8.0,60.0,53.0,40.78
2016,1,14,15,0,0.0,54.0,2.6,8.0,54.0,47.67,36.19
2016,1,14,15,15,0.0,47.0,2.75,8.0,47.0,41.46,30.79
2016,1,14,15,30,0.0,40.0,2.9,8.0,40.0,35.26,25.34
2016,1,14,15,45,0.0,33.0,3.1,8.5,33.0,29.07,19.79
2016,1,14,16,0,0.0,26.0,3.3,9.0,26.0,22.88,14.23
2016,1,14,16,15,0.0,19.0,3.3,9.0,19.0,16.7,8.69
2016,1,14,16,30,0.0,12.0,3.3,9.0,12.0,10.54,3.12
2016,1,14,16,45,0.0,7.0,3.35,9.0,7.0,6.14,0.0
2016,1,14,17,0,0.0,2.0,3.4,9.0,2.0,1.82,0.0
2016,1,14,17,15,0.0,1.0,3.25,9.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,15,7,45,182.0,14.0,0.95,5.5,30.0,11.22,0.0
2016,1,15,8,0,364.0,28.0,1.0,6.0,60.0,22.96,13.36
2016,1,15,8,15,458.5,36.0,1.1,6.0,99.5,28.85,20.19
2016,1,15,8,30,553.0,44.0,1.2,6.0,139.0,34.66,25.95
2016,1,15,8,45,608.0,49.5,1.3,6.5,179.5,38.14,29.37
2016,1,15,9,0,663.0,55.0,1.4,7.0,220.0,45.5,36.19
2016,1,15,9,15,700.5,59.0,1.4,7.0,258.5,47.9,38.45
2016,1,15,9,30,738.0,63.0,1.4,7.0,297.0,50.34,40.67
2016,1,15,9,45,752.0,68.0,1.45,7.5,330.0,53.48,43.41
2016,1,15,10,0,766.0,73.0,1.5,8.0,363.0,59.8,48.97
2016,1,15,10,15,784.0,75.5,1.5,8.0,392.0,104.79,59.23
2016,1,15,10,30,802.0,78.0,1.5,8.0,421.0,150.87,88.9
2016,1,15,10,45,641.0,119.0,1.5,8.5,402.0,196.78,133.31
2016,1,15,11,0,480.0,160.0,1.5,9.0,383.0,229.13,168.49
2016,1,15,11,15,448.0,173.5,1.45,9.0,387.5,258.57,196.28
2016,1,15,11,30,416.0,187.0,1.4,9.0,392.0,284.75,221.12
2016,1,15,11,45,440.5,185.0,1.4,9.5,405.5,313.93,246.25
2016,1,15,12,0,465.0,183.0,1.4,10.0,419.0,343.97,271.92
2016,1,15,12,15,257.0,199.0,1.35,10.0,329.5,290.34,233.32
2016,1,15,12,30,49.0,215.0,1.3,10.0,240.0,216.32,175.54
2016,1,15,12,45,315.5,181.0,1.3,10.0,338.5,327.23,266.16
2016,1,15,13,0,582.0,147.0,1.3,10.0,437.0,450.51,364.55
2016,1,15,13,15,709.5,112.5,1.25,10.0,456.5,508.36,410.64
2016,1,15,13,30,837.0,78.0,1.2,10.0,476.0,562.57,454.17
2016,1,15,13,45,830.0,75.5,1.2,10.0,455.5,574.94,465.13
2016,1,15,14,0,823.0,73.0,1.2,10.0,435.0,584.23,473.92
2016,1,15,14,15,510.0,120.5,1.15,10.0,340.0,455.45,373.43
2016,1,15,14,30,197.0,168.0,1.1,10.0,245.0,302.19,249.59
2016,1,15,14,45,191.0,154.5,1.05,10.0,224.0,288.67,240.03
2016,1,15,15,0,185.0,141.0,1.0,10.0,203.0,274.23,228.67
2016,1,15,15,15,433.0,98.0,0.9,9.5,221.0,405.02,338.23
2016,1,15,15,30,681.0,55.0,0.8,9.0,239.0,510.8,422.72
2016,1,15,15,45,629.5,50.5,0.7,9.0,199.0,470.36,387.97
2016,1,15,16,0,578.0,46.0,0.6,9.0,159.0,433.47,356.01
2016,1,15,16,15,498.5,39.0,0.65,8.5,119.5,372.13,304.53
2016,1,15,16,30,419.0,32.0,0.7,8.0,80.0,311.96,250.02
2016,1,15,16,45,209.5,24.0,0.75,8.0,48.0,174.81,112.04
2016,1,15,17,0,0.0,16.0,0.8,8.0,16.0,14.55,0.0
2016,1,15,17,15,0.0,8.0,0.8,7.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,5.0,1.4,9.5,5.0,4.38,0.0
2016,1,16,8,0,0.0,10.0,1.4,10.0,10.0,8.78,1.55
2016,1,16,8,15,0.0,17.5,1.45,10.0,17.5,15.38,7.96
2016,1,16,8,30,0.0,25.0,1.5,10.0,25.0,22.0,14.17
2016,1,16,8,45,0.0,32.5,1.6,10.5,32.5,28.63,20.3
2016,1,16,9,0,0.0,40.0,1.7,11.0,40.0,35.26,26.36
2016,1,16,9,15,0.0,47.5,1.75,11.0,47.5,41.91,32.41
2016,1,16,9,30,0.0,55.0,1.8,11.0,55.0,48.56,38.41
2016,1,16,9,45,0.0,60.5,1.9,11.5,60.5,53.44,42.66
2016,1,16,10,0,0.0,66.0,2.0,12.0,66.0,58.33,46.88
2016,1,16,10,15,0.0,95.0,2.05,12.0,95.0,82.69,65.34
2016,1,16,10,30,0.0,124.0,2.1,12.0,124.0,106.37,85.22
2016,1,16,10,45,0.0,138.0,2.2,12.5,138.0,118.39,94.97
2016,1,16,11,0,0.0,152.0,2.3,13.0,152.0,130.58,104.81
2016,1,16,11,15,0.0,120.0,2.35,13.0,120.0,104.97,83.32
2016,1,16,11,30,0.0,88.0,2.4,13.0,88.0,77.86,60.53
2016,1,16,11,45,0.0,123.0,2.5,13.5,123.0,108.21,85.81
2016,1,16,12,0,0.0,158.0,2.6,14.0,158.0,138.85,110.97
2016,1,16,12,15,0.0,158.0,2.55,14.0,158.0,139.51,111.44
2016,1,16,12,30,0.0,158.0,2.5,14.0,158.0,140.16,111.97
2016,1,16,12,45,0.0,123.5,2.5,14.0,123.5,109.73,86.79
2016,1,16,13,0,0.0,89.0,2.5,14.0,89.0,78.84,61.08
2016,1,16,13,15,0.0,54.0,2.35,14.0,54.0,47.71,34.92
2016,1,16,13,30,0.0,19.0,2.2,14.0,19.0,16.74,8.65
2016,1,16,13,45,0.0,18.0,2.1,14.0,18.0,15.86,7.92
2016,1,16,14,0,0.0,17.0,2.0,14.0,17.0,14.97,7.18
2016,1,16,14,15,0.0,16.0,1.8,13.5,16.0,14.08,6.47
2016,1,16,14,30,0.0,15.0,1.6,13.0,15.0,13.2,5.75
2016,1,16,14,45,0.0,13.5,1.4,13.0,13.5,11.87,4.62
2016,1,16,15,0,0.0,12.0,1.2,13.0,12.0,10.55,3.49
2016,1,16,15,15,0.0,10.5,1.05,12.5,10.5,9.23,2.37
2016,1,16,15,30,0.0,9.0,0.9,12.0,9.0,7.9,1.23
2016,1,16,15,45,270.5,30.5,0.75,12.0,84.5,224.34,189.57
2016,1,16,16,0,541.0,52.0,0.6,12.0,160.0,420.12,344.35
2016,1,16,16,15,459.0,44.0,0.65,11.5,120.5,356.29,289.18
2016,1,16,16,30,377.0,36.0,0.7,11.0,81.0,293.54,233.84
2016,1,16,16,45,245.5,25.0,0.75,11.0,49.0,197.99,132.2
2016,1,16,17,0,114.0,14.0,0.8,11.0,17.0,73.43,0.0
2016,1,16,17,15,57.0,7.0,0.85,11.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.0,2.75,12.0,4.0,3.5,0.0
2016,1,17,8,0,0.0,8.0,2.8,12.0,8.0,7.02,0.09
2016,1,17,8,15,0.0,13.0,2.85,12.0,13.0,11.42,4.37
2016,1,17,8,30,0.0,18.0,2.9,12.0,18.0,15.82,8.49
2016,1,17,8,45,0.0,23.5,2.95,12.0,23.5,20.67,12.98
2016,1,17,9,0,0.0,29.0,3.0,12.0,29.0,25.53,17.45
2016,1,17,9,15,0.0,34.0,3.0,12.0,34.0,29.95,21.47
2016,1,17,9,30,0.0,39.0,3.0,12.0,39.0,34.37,25.46
2016,1,17,9,45,0.0,43.5,3.05,12.0,43.5,38.36,29.02
2016,1,17,10,0,0.0,48.0,3.1,12.0,48.0,42.35,32.55
2016,1,17,10,15,0.0,40.5,3.1,12.0,40.5,35.72,25.18
2016,1,17,10,30,0.0,33.0,3.1,12.0,33.0,29.09,19.44
2016,1,17,10,45,0.0,36.5,3.15,12.0,36.5,32.19,22.06
2016,1,17,11,0,0.0,40.0,3.2,12.0,40.0,35.3,24.68
2016,1,17,11,15,0.0,83.5,3.2,12.0,83.5,73.92,57.55
2016,1,17,11,30,0.0,127.0,3.2,12.0,127.0,111.29,88.97
2016,1,17,11,45,0.0,114.5,3.2,12.0,114.5,100.89,80.13
2016,1,17,12,0,0.0,102.0,3.2,12.0,102.0,90.18,71.09
2016,1,17,12,15,0.0,87.0,3.2,12.0,87.0,77.04,60.01
2016,1,17,12,30,0.0,72.0,3.2,12.0,72.0,63.7,48.72
2016,1,17,12,45,0.0,75.0,3.2,12.0,75.0,66.36,51.01
2016,1,17,13,0,0.0,78.0,3.2,12.0,78.0,69.03,53.29
2016,1,17,13,15,0.0,56.0,3.2,12.0,56.0,49.48,36.72
2016,1,17,13,30,0.0,34.0,3.2,12.0,34.0,29.99,20.11
2016,1,17,13,45,0.0,33.0,3.2,12.0,33.0,29.1,19.39
2016,1,17,14,0,0.0,32.0,3.2,12.0,32.0,28.21,18.66
2016,1,17,14,15,0.0,26.5,3.15,12.0,26.5,23.35,14.5
2016,1,17,14,30,0.0,21.0,3.1,12.0,21.0,18.49,10.34
2016,1,17,14,45,0.0,19.0,3.1,12.0,19.0,16.72,8.84
2016,1,17,15,0,0.0,17.0,3.1,12.0,17.0,14.95,7.32
2016,1,17,15,15,0.0,15.0,3.05,11.5,15.0,13.19,5.82
2016,1,17,15,30,0.0,13.0,3.0,11.0,13.0,11.42,4.3
2016,1,17,15,45,0.0,11.0,3.0,11.0,11.0,9.66,2.75
2016,1,17,16,0,0.0,9.0,3.0,11.0,9.0,7.9,1.18
2016,1,17,16,15,0.0,6.5,2.95,11.0,6.5,5.7,0.0
2016,1,17,16,30,0.0,4.0,2.9,11.0,4.0,3.5,0.0
2016,1,17,16,45,0.0,2.5,2.85,11.0,2.5,2.19,0.0
2016,1,17,17,0,0.0,1.0,2.8,11.0,1.0,0.91,0.0
2016,1,17,17,15,0.0,0.5,2.75,11.0,0.5,0.45,0.0
2016,1,17,17,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,45,222.0,13.0,0.95,8.5,33.5,11.17,0.0
2016,1,18,8,0,444.0,26.0,1.0,9.0,67.0,23.03,13.55
2016,1,18,8,15,533.5,33.0,1.1,9.0,108.0,28.61,19.78
2016,1,18,8,30,623.0,40.0,1.2,9.0,149.0,34.14,25.2
2016,1,18,8,45,676.5,44.0,1.3,9.5,191.5,36.78,27.79
2016,1,18,9,0,730.0,48.0,1.4,10.0,234.0,39.47,30.3
2016,1,18,9,15,763.0,51.5,1.5,10.5,273.0,41.66,32.26
2016,1,18,9,30,796.0,55.0,1.6,11.0,312.0,43.86,34.17
2016,1,18,9,45,805.0,60.5,1.7,11.5,345.0,47.51,37.33
2016,1,18,10,0,814.0,66.0,1.8,12.0,378.0,56.27,45.03
2016,1,18,10,15,507.0,127.5,1.9,12.0,327.0,123.47,82.71
2016,1,18,10,30,200.0,189.0,2.0,12.0,276.0,169.29,128.91
2016,1,18,10,45,163.5,200.5,2.1,12.5,274.0,185.81,143.48
2016,1,18,11,0,127.0,212.0,2.2,13.0,272.0,198.78,155.76
2016,1,18,11,15,203.0,214.5,2.25,13.0,314.0,230.56,179.74
2016,1,18,11,30,279.0,217.0,2.3,13.0,356.0,268.7,209.76
2016,1,18,11,45,211.5,226.5,2.35,13.0,333.5,268.95,212.98
2016,1,18,12,0,144.0,236.0,2.4,13.0,311.0,263.63,210.89
2016,1,18,12,15,156.5,236.5,2.35,12.5,318.0,279.0,224.36
2016,1,18,12,30,169.0,237.0,2.3,12.0,325.0,294.84,238.2
2016,1,18,12,45,96.5,216.5,2.25,12.0,267.0,245.19,198.8
2016,1,18,13,0,24.0,196.0,2.2,12.0,209.0,188.88,152.98
2016,1,18,13,15,12.0,128.5,2.1,12.0,135.0,121.4,97.33
2016,1,18,13,30,0.0,61.0,2.0,12.0,61.0,53.91,40.49
2016,1,18,13,45,0.0,104.0,1.95,12.0,104.0,92.84,73.61
2016,1,18,14,0,0.0,147.0,1.9,12.0,147.0,134.53,108.67
2016,1,18,14,15,4.0,146.0,1.75,11.5,147.5,137.33,111.36
2016,1,18,14,30,8.0,145.0,1.6,11.0,148.0,140.59,114.56
2016,1,18,14,45,5.0,133.5,1.45,11.0,135.5,128.76,104.71
2016,1,18,15,0,2.0,122.0,1.3,11.0,123.0,116.88,94.77
2016,1,18,15,15,1.0,108.5,1.25,11.0,109.0,104.03,83.97
2016,1,18,15,30,0.0,95.0,1.2,11.0,95.0,91.12,72.99
2016,1,18,15,45,0.0,79.5,1.15,11.0,79.5,76.4,60.32
2016,1,18,16,0,0.0,64.0,1.1,11.0,64.0,61.41,47.25
2016,1,18,16,15,0.0,48.5,1.1,10.5,48.5,46.05,33.79
2016,1,18,16,30,0.0,33.0,1.1,10.0,33.0,30.1,19.69
2016,1,18,16,45,0.0,20.5,1.1,10.0,20.5,18.07,7.95
2016,1,18,17,0,0.0,8.0,1.1,10.0,8.0,7.28,0.0
2016,1,18,17,15,0.0,4.0,1.15,10.0,4.0,3.64,0.0
2016,1,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,12.0,3.85,11.0,12.0,10.56,0.0
2016,1,19,8,0,0.0,24.0,3.9,11.0,24.0,21.16,11.92
2016,1,19,8,15,0.0,40.0,3.9,11.0,40.0,34.57,24.8
2016,1,19,8,30,0.0,56.0,3.9,11.0,56.0,47.74,37.07
2016,1,19,8,45,0.0,72.5,3.9,11.5,72.5,61.12,49.32
2016,1,19,9,0,0.0,89.0,3.9,12.0,89.0,74.33,61.25
2016,1,19,9,15,4.0,103.5,3.85,12.0,105.0,85.99,71.72
2016,1,19,9,30,8.0,118.0,3.8,12.0,121.0,97.51,81.94
2016,1,19,9,45,11.0,130.5,3.8,12.5,134.5,107.5,90.51
2016,1,19,10,0,14.0,143.0,3.8,13.0,148.0,117.63,99.1
2016,1,19,10,15,7.0,80.0,3.9,13.0,82.5,71.03,54.9
2016,1,19,10,30,0.0,17.0,4.0,13.0,17.0,14.97,7.21
2016,1,19,10,45,0.0,49.0,4.1,13.0,49.0,43.26,31.4
2016,1,19,11,0,0.0,81.0,4.2,13.0,81.0,71.69,55.48
2016,1,19,11,15,0.0,92.0,4.25,13.0,92.0,81.26,63.47
2016,1,19,11,30,0.0,103.0,4.3,13.0,103.0,90.82,71.45
2016,1,19,11,45,0.0,82.5,4.35,13.0,82.5,73.04,56.42
2016,1,19,12,0,0.0,62.0,4.4,13.0,62.0,54.82,41.0
2016,1,19,12,15,0.0,86.0,4.3,13.0,86.0,76.16,59.03
2016,1,19,12,30,0.0,110.0,4.2,13.0,110.0,97.46,76.93
2016,1,19,12,45,3.5,142.5,4.15,13.0,144.5,128.49,102.9
2016,1,19,13,0,7.0,175.0,4.1,13.0,179.0,160.66,129.68
2016,1,19,13,15,61.0,197.5,4.05,13.0,227.5,218.38,177.97
2016,1,19,13,30,115.0,220.0,4.0,13.0,276.0,283.61,232.06
2016,1,19,13,45,152.0,210.5,4.0,13.0,281.0,302.22,248.13
2016,1,19,14,0,189.0,201.0,4.0,13.0,286.0,321.48,264.97
2016,1,19,14,15,210.0,186.5,3.8,12.5,276.0,325.61,269.77
2016,1,19,14,30,231.0,172.0,3.6,12.0,266.0,339.57,282.54
2016,1,19,14,45,222.0,160.5,3.45,12.0,245.0,327.1,272.8
2016,1,19,15,0,213.0,149.0,3.3,12.0,224.0,313.59,262.12
2016,1,19,15,15,205.0,133.0,3.05,11.5,198.5,294.2,246.82
2016,1,19,15,30,197.0,117.0,2.8,11.0,173.0,273.71,230.23
2016,1,19,15,45,183.0,100.0,2.55,11.0,146.0,247.13,207.56
2016,1,19,16,0,169.0,83.0,2.3,11.0,119.0,219.72,183.6
2016,1,19,16,15,145.0,65.5,2.05,10.5,91.0,184.81,152.8
2016,1,19,16,30,121.0,48.0,1.8,10.0,63.0,149.43,120.61
2016,1,19,16,45,60.5,32.0,1.55,10.0,39.5,84.92,60.02
2016,1,19,17,0,0.0,16.0,1.3,10.0,16.0,15.24,0.0
2016,1,19,17,15,0.0,8.0,1.2,9.5,8.0,7.28,0.0
2016,1,19,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,20,7,45,112.0,16.0,0.3,8.0,27.0,12.57,0.0
2016,1,20,8,0,224.0,32.0,0.3,8.0,54.0,24.99,15.55
2016,1,20,8,15,274.0,46.5,0.35,8.5,86.5,35.83,26.36
2016,1,20,8,30,324.0,61.0,0.4,9.0,119.0,46.36,36.27
2016,1,20,8,45,360.0,73.0,0.45,9.5,153.0,54.66,43.99
2016,1,20,9,0,396.0,85.0,0.5,10.0,187.0,62.73,51.32
2016,1,20,9,15,412.5,97.5,0.55,10.0,218.5,70.84,58.65
2016,1,20,9,30,429.0,110.0,0.6,10.0,250.0,78.74,65.67
2016,1,20,9,45,434.0,121.0,0.7,10.5,276.0,85.31,71.3
2016,1,20,10,0,439.0,132.0,0.8,11.0,302.0,96.04,80.54
2016,1,20,10,15,334.0,160.5,0.9,11.0,295.5,140.7,102.79
2016,1,20,10,30,229.0,189.0,1.0,11.0,289.0,173.36,130.95
2016,1,20,10,45,351.0,178.0,1.1,11.5,341.0,198.55,145.68
2016,1,20,11,0,473.0,167.0,1.2,12.0,393.0,235.72,172.12
2016,1,20,11,15,528.5,158.0,1.2,12.0,418.5,269.59,200.23
2016,1,20,11,30,584.0,149.0,1.2,12.0,444.0,309.28,233.76
2016,1,20,11,45,725.5,115.0,1.25,12.5,488.0,357.43,272.3
2016,1,20,12,0,867.0,81.0,1.3,13.0,532.0,415.45,319.26
2016,1,20,12,15,643.0,141.5,1.25,13.0,477.0,411.2,321.63
2016,1,20,12,30,419.0,202.0,1.2,13.0,422.0,387.11,306.47
2016,1,20,12,45,454.0,191.0,1.15,13.0,427.0,413.07,328.41
2016,1,20,13,0,489.0,180.0,1.1,13.0,432.0,439.33,350.09
2016,1,20,13,15,500.0,172.0,1.05,13.0,424.0,455.31,363.66
2016,1,20,13,30,511.0,164.0,1.0,13.0,416.0,469.88,376.06
2016,1,20,13,45,512.5,156.0,1.0,13.0,399.5,477.3,383.14
2016,1,20,14,0,514.0,148.0,1.0,13.0,383.0,482.72,388.67
2016,1,20,14,15,418.5,155.0,1.0,12.5,339.0,441.78,358.12
2016,1,20,14,30,323.0,162.0,1.0,12.0,295.0,386.76,316.18
2016,1,20,14,45,257.5,154.5,1.0,12.0,255.0,343.12,282.08
2016,1,20,15,0,192.0,147.0,1.0,12.0,215.0,286.89,237.03
2016,1,20,15,15,183.5,132.0,0.9,11.5,191.0,268.15,222.69
2016,1,20,15,30,175.0,117.0,0.8,11.0,167.0,248.6,207.07
2016,1,20,15,45,162.0,100.0,0.7,11.0,141.0,222.75,185.4
2016,1,20,16,0,149.0,83.0,0.6,11.0,115.0,207.34,171.65
2016,1,20,16,15,130.5,65.0,0.6,10.5,88.5,175.05,143.73
2016,1,20,16,30,112.0,47.0,0.6,10.0,62.0,141.93,114.16
2016,1,20,16,45,56.0,31.5,0.65,10.0,39.0,80.23,57.48
2016,1,20,17,0,0.0,16.0,0.7,10.0,16.0,14.83,0.0
2016,1,20,17,15,0.0,8.0,0.65,10.0,8.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,45,166.5,16.0,1.85,7.5,32.0,12.8,0.0
2016,1,21,8,0,333.0,32.0,2.0,8.0,64.0,26.27,16.65
2016,1,21,8,15,423.5,40.5,2.0,8.5,103.0,32.42,23.26
2016,1,21,8,30,514.0,49.0,2.0,9.0,142.0,38.48,29.13
2016,1,21,8,45,575.5,54.0,2.05,9.5,183.5,41.38,31.96
2016,1,21,9,0,637.0,59.0,2.1,10.0,225.0,44.33,34.7
2016,1,21,9,15,674.0,63.0,2.1,10.0,263.5,46.39,36.6
2016,1,21,9,30,711.0,67.0,2.1,10.0,302.0,53.11,42.65
2016,1,21,9,45,738.5,69.5,2.1,10.5,337.0,54.15,43.44
2016,1,21,10,0,766.0,72.0,2.1,11.0,372.0,62.7,42.65
2016,1,21,10,15,647.5,105.0,2.05,11.5,372.0,118.08,72.86
2016,1,21,10,30,529.0,138.0,2.0,12.0,372.0,165.46,111.2
2016,1,21,10,45,495.5,154.5,1.95,12.5,383.0,203.0,142.98
2016,1,21,11,0,462.0,171.0,1.9,13.0,394.0,237.16,173.67
2016,1,21,11,15,483.0,173.0,1.85,13.0,413.0,270.59,202.57
2016,1,21,11,30,504.0,175.0,1.8,13.0,432.0,305.06,232.59
2016,1,21,11,45,497.0,181.0,1.8,13.5,438.5,333.97,258.28
2016,1,21,12,0,490.0,187.0,1.8,14.0,445.0,361.39,282.23
2016,1,21,12,15,247.5,181.0,1.75,13.5,311.5,272.54,216.96
2016,1,21,12,30,5.0,175.0,1.7,13.0,178.0,157.52,126.05
2016,1,21,12,45,112.5,204.5,1.7,13.0,263.0,247.28,199.85
2016,1,21,13,0,220.0,234.0,1.7,13.0,348.0,338.44,273.19
2016,1,21,13,15,179.0,229.5,1.6,13.0,320.5,321.61,259.81
2016,1,21,13,30,138.0,225.0,1.5,13.0,293.0,302.13,244.55
2016,1,21,13,45,207.0,210.0,1.4,13.0,307.5,334.76,271.98
2016,1,21,14,0,276.0,195.0,1.3,13.0,322.0,378.22,307.46
2016,1,21,14,15,228.5,187.5,1.25,12.5,288.5,338.94,276.97
2016,1,21,14,30,181.0,180.0,1.2,12.0,255.0,307.3,252.37
2016,1,21,14,45,90.5,144.0,1.15,12.0,181.5,213.26,175.42
2016,1,21,15,0,0.0,108.0,1.1,12.0,108.0,100.08,79.92
2016,1,21,15,15,0.0,96.0,1.05,11.5,96.0,89.11,71.11
2016,1,21,15,30,0.0,84.0,1.0,11.0,84.0,78.08,61.87
2016,1,21,15,45,0.0,70.5,1.0,11.0,70.5,65.3,50.88
2016,1,21,16,0,0.0,57.0,1.0,11.0,57.0,52.35,39.59
2016,1,21,16,15,0.0,44.0,1.0,11.0,44.0,39.76,28.49
2016,1,21,16,30,0.0,31.0,1.0,11.0,31.0,27.34,17.46
2016,1,21,16,45,0.0,19.5,1.0,11.0,19.5,17.17,7.97
2016,1,21,17,0,0.0,8.0,1.0,11.0,8.0,7.02,0.0
2016,1,21,17,15,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2016,1,21,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,2.25,11.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.2,11.0,12.0,10.54,3.25
2016,1,22,8,15,0.0,19.0,2.1,11.0,19.0,16.71,9.15
2016,1,22,8,30,0.0,26.0,2.0,11.0,26.0,22.88,14.93
2016,1,22,8,45,0.0,34.0,1.95,11.0,34.0,29.95,21.48
