Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,0.65,6.0,9.5,8.64,0.0
2016,2,2,7,30,0.0,19.0,0.6,6.0,19.0,17.28,0.0
2016,2,2,7,45,194.5,30.0,0.6,6.5,54.5,23.53,13.06
2016,2,2,8,0,389.0,41.0,0.6,7.0,90.0,33.42,24.12
2016,2,2,8,15,474.0,49.0,0.6,7.0,133.5,38.83,29.65
2016,2,2,8,30,559.0,57.0,0.6,7.0,177.0,44.2,34.88
2016,2,2,8,45,630.5,60.0,0.6,7.5,223.0,45.31,35.99
2016,2,2,9,0,702.0,63.0,0.6,8.0,269.0,51.04,41.19
2016,2,2,9,15,737.5,66.5,0.45,8.0,311.0,52.8,42.77
2016,2,2,9,30,773.0,70.0,0.3,8.0,353.0,54.63,44.37
2016,2,2,9,45,809.0,70.0,0.2,8.5,393.0,53.72,43.38
2016,2,2,10,0,845.0,70.0,0.1,9.0,433.0,80.1,45.32
2016,2,2,10,15,422.5,91.0,0.25,9.0,272.5,101.06,64.04
2016,2,2,10,30,0.0,112.0,0.4,9.0,112.0,97.57,78.14
2016,2,2,10,45,0.0,121.5,0.6,9.5,121.5,105.83,84.86
2016,2,2,11,0,0.0,131.0,0.8,10.0,131.0,114.17,91.58
2016,2,2,11,15,0.0,143.0,0.9,10.0,143.0,124.68,100.23
2016,2,2,11,30,0.0,155.0,1.0,10.0,155.0,135.33,108.99
2016,2,2,11,45,0.0,90.5,1.15,10.0,90.5,80.18,62.77
2016,2,2,12,0,0.0,26.0,1.3,10.0,26.0,22.95,14.1
2016,2,2,12,15,0.0,27.5,1.35,10.0,27.5,24.28,15.26
2016,2,2,12,30,0.0,29.0,1.4,10.0,29.0,25.6,16.4
2016,2,2,12,45,146.0,139.0,1.5,10.5,221.5,211.34,173.13
2016,2,2,13,0,292.0,249.0,1.6,11.0,414.0,405.89,328.6
2016,2,2,13,15,291.5,243.0,1.6,10.5,404.5,413.2,334.75
2016,2,2,13,30,291.0,237.0,1.6,10.0,395.0,419.33,341.18
2016,2,2,13,45,288.5,228.5,1.65,10.0,380.0,420.46,343.22
2016,2,2,14,0,286.0,220.0,1.7,10.0,365.0,420.25,344.2
2016,2,2,14,15,190.0,212.0,1.7,10.0,306.0,346.62,285.31
2016,2,2,14,30,94.0,204.0,1.7,10.0,247.0,269.14,221.97
2016,2,2,14,45,93.0,188.5,1.7,10.0,229.0,256.05,212.21
2016,2,2,15,0,92.0,173.0,1.7,10.0,211.0,242.4,201.59
2016,2,2,15,15,431.5,117.5,1.65,9.5,267.0,450.88,378.41
2016,2,2,15,30,771.0,62.0,1.6,9.0,323.0,621.05,515.79
2016,2,2,15,45,729.5,58.5,1.55,8.5,279.5,585.62,487.48
2016,2,2,16,0,688.0,55.0,1.5,8.0,236.0,548.08,458.17
2016,2,2,16,15,628.5,49.5,1.35,7.0,191.5,494.75,414.94
2016,2,2,16,30,569.0,44.0,1.2,6.0,147.0,446.88,373.7
2016,2,2,16,45,463.0,36.5,1.05,5.5,104.0,363.29,300.31
2016,2,2,17,0,357.0,29.0,0.9,5.0,61.0,283.29,219.23
2016,2,2,17,15,178.5,14.5,0.9,4.5,30.5,140.22,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,0.6,2.5,11.0,10.01,0.0
2016,2,3,7,30,0.0,22.0,0.6,3.0,22.0,20.01,0.0
2016,2,3,7,45,214.5,30.5,0.6,3.5,58.0,23.92,13.98
2016,2,3,8,0,429.0,39.0,0.6,4.0,94.0,31.51,22.79
2016,2,3,8,15,507.0,46.5,0.7,4.5,137.5,36.59,27.94
2016,2,3,8,30,585.0,54.0,0.8,5.0,181.0,41.61,32.79
2016,2,3,8,45,629.0,60.5,0.9,5.5,224.5,45.58,36.53
2016,2,3,9,0,673.0,67.0,1.0,6.0,268.0,49.48,40.07
2016,2,3,9,15,424.0,111.0,1.1,6.0,244.0,79.16,67.13
2016,2,3,9,30,175.0,155.0,1.2,6.0,220.0,115.18,99.46
2016,2,3,9,45,197.5,170.0,1.3,6.5,250.5,125.14,107.89
2016,2,3,10,0,220.0,185.0,1.4,7.0,281.0,144.98,114.41
2016,2,3,10,15,341.5,178.0,1.45,7.0,338.5,163.25,120.54
2016,2,3,10,30,463.0,171.0,1.5,7.0,396.0,194.29,139.26
2016,2,3,10,45,421.0,191.0,1.55,7.5,403.5,229.75,171.11
2016,2,3,11,0,379.0,211.0,1.6,8.0,411.0,262.72,201.5
2016,2,3,11,15,372.5,220.5,1.65,8.0,422.0,291.14,227.19
2016,2,3,11,30,366.0,230.0,1.7,8.0,433.0,318.57,251.91
2016,2,3,11,45,283.5,248.0,1.75,8.5,407.5,323.08,258.52
2016,2,3,12,0,201.0,266.0,1.8,9.0,382.0,318.64,256.85
2016,2,3,12,15,113.5,246.0,1.8,9.0,311.5,273.55,222.0
2016,2,3,12,30,26.0,226.0,1.8,9.0,241.0,213.32,173.51
2016,2,3,12,45,16.5,207.0,1.8,9.0,216.5,193.4,157.47
2016,2,3,13,0,7.0,188.0,1.8,9.0,192.0,172.33,140.16
2016,2,3,13,15,4.0,178.5,1.75,9.0,181.0,162.9,132.45
2016,2,3,13,30,1.0,169.0,1.7,9.0,170.0,153.14,124.43
2016,2,3,13,45,18.5,188.0,1.65,9.0,198.0,183.39,150.12
2016,2,3,14,0,36.0,207.0,1.6,9.0,226.0,224.55,184.57
2016,2,3,14,15,103.0,207.0,1.45,8.5,256.0,273.29,226.46
2016,2,3,14,30,170.0,207.0,1.3,8.0,286.0,334.92,278.24
2016,2,3,14,45,102.0,184.5,1.2,8.0,231.0,257.55,214.21
2016,2,3,15,0,34.0,162.0,1.1,8.0,176.0,189.23,156.79
2016,2,3,15,15,29.5,147.0,1.0,7.5,158.5,172.77,143.71
2016,2,3,15,30,25.0,132.0,0.9,7.0,141.0,156.07,130.01
2016,2,3,15,45,20.0,115.5,0.8,7.0,122.0,127.22,105.49
2016,2,3,16,0,15.0,99.0,0.7,7.0,103.0,108.47,89.3
2016,2,3,16,15,7.5,81.5,0.7,7.0,83.5,86.71,70.17
2016,2,3,16,30,0.0,64.0,0.7,7.0,64.0,64.79,50.64
2016,2,3,16,45,0.0,45.5,0.7,7.0,45.5,45.69,33.54
2016,2,3,17,0,0.0,27.0,0.7,7.0,27.0,25.17,14.79
2016,2,3,17,15,0.0,13.5,0.7,7.0,13.5,11.89,0.0
2016,2,3,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,7,15,96.5,8.0,1.75,3.5,12.0,7.28,0.0
2016,2,4,7,30,193.0,16.0,1.9,4.0,24.0,13.14,0.0
2016,2,4,7,45,322.5,27.5,2.1,4.5,61.5,22.43,12.96
2016,2,4,8,0,452.0,39.0,2.3,5.0,99.0,31.43,22.61
2016,2,4,8,15,529.0,46.0,2.25,5.0,143.0,36.09,27.4
2016,2,4,8,30,606.0,53.0,2.2,5.0,187.0,40.72,31.95
2016,2,4,8,45,651.0,59.0,2.2,5.5,231.0,44.34,35.35
2016,2,4,9,0,696.0,65.0,2.2,6.0,275.0,47.9,38.58
2016,2,4,9,15,712.0,66.5,2.2,6.0,307.5,52.38,42.66
2016,2,4,9,30,728.0,68.0,2.2,6.0,340.0,52.44,42.63
2016,2,4,9,45,769.5,73.0,2.2,6.5,386.5,55.53,45.28
2016,2,4,10,0,811.0,78.0,2.2,7.0,433.0,89.08,52.08
2016,2,4,10,15,827.5,80.5,2.15,7.5,464.5,138.32,79.09
2016,2,4,10,30,844.0,83.0,2.1,8.0,496.0,188.53,117.04
2016,2,4,10,45,858.5,83.5,2.1,8.5,521.5,237.41,159.04
2016,2,4,11,0,873.0,84.0,2.1,9.0,547.0,286.51,203.37
2016,2,4,11,15,880.0,85.0,1.95,9.5,565.0,333.81,246.73
2016,2,4,11,30,887.0,86.0,1.8,10.0,583.0,382.91,290.83
2016,2,4,11,45,891.0,86.5,1.7,10.5,593.5,425.76,329.06
2016,2,4,12,0,895.0,87.0,1.6,11.0,604.0,466.95,364.83
2016,2,4,12,15,896.0,87.0,1.55,11.0,606.0,504.44,397.56
2016,2,4,12,30,897.0,87.0,1.5,11.0,608.0,539.7,427.68
2016,2,4,12,45,765.5,122.5,1.45,11.5,564.5,537.43,427.37
2016,2,4,13,0,634.0,158.0,1.4,12.0,521.0,525.3,418.69
2016,2,4,13,15,588.5,168.5,1.4,12.0,499.5,526.44,421.19
2016,2,4,13,30,543.0,179.0,1.4,12.0,478.0,527.84,423.32
2016,2,4,13,45,502.5,183.0,1.4,12.0,451.5,522.26,420.05
2016,2,4,14,0,462.0,187.0,1.4,12.0,425.0,513.45,414.15
2016,2,4,14,15,533.0,157.5,1.3,12.0,418.5,541.47,437.53
2016,2,4,14,30,604.0,128.0,1.2,12.0,412.0,573.64,463.4
2016,2,4,14,45,495.0,140.0,1.2,12.0,361.5,514.15,417.88
2016,2,4,15,0,386.0,152.0,1.2,12.0,311.0,457.84,374.34
2016,2,4,15,15,369.5,140.5,1.05,11.5,281.5,437.59,359.74
2016,2,4,15,30,353.0,129.0,0.9,11.0,252.0,415.7,343.18
2016,2,4,15,45,517.0,94.0,0.75,10.5,247.5,487.23,402.01
2016,2,4,16,0,681.0,59.0,0.6,10.0,243.0,553.39,453.3
2016,2,4,16,15,624.0,53.0,0.65,9.5,198.5,506.13,415.55
2016,2,4,16,30,567.0,47.0,0.7,9.0,154.0,453.77,372.96
2016,2,4,16,45,476.5,38.5,0.75,8.5,111.0,377.64,308.61
2016,2,4,17,0,386.0,30.0,0.8,8.0,68.0,304.42,238.42
2016,2,4,17,15,193.0,15.0,0.85,7.5,34.0,152.88,26.93
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,5,7,15,98.5,9.0,1.4,3.5,13.0,8.19,0.0
2016,2,5,7,30,197.0,18.0,1.5,4.0,26.0,14.94,0.0
2016,2,5,7,45,327.5,29.5,1.65,4.5,64.5,24.18,14.71
2016,2,5,8,0,458.0,41.0,1.8,5.0,103.0,33.13,24.2
2016,2,5,8,15,535.5,48.5,1.8,5.5,148.0,38.16,29.26
2016,2,5,8,30,613.0,56.0,1.8,6.0,193.0,43.13,34.05
2016,2,5,8,45,664.5,61.0,1.8,6.5,238.5,45.89,36.64
2016,2,5,9,0,716.0,66.0,1.8,7.0,284.0,53.31,43.38
2016,2,5,9,15,749.0,70.0,1.8,7.5,326.5,55.41,45.16
2016,2,5,9,30,782.0,74.0,1.8,8.0,369.0,57.54,46.92
2016,2,5,9,45,705.0,92.5,1.8,9.0,378.0,64.09,52.53
2016,2,5,10,0,628.0,111.0,1.8,10.0,387.0,102.69,66.65
2016,2,5,10,15,664.0,110.0,1.8,10.5,420.5,142.45,88.0
2016,2,5,10,30,700.0,109.0,1.8,11.0,454.0,185.39,119.43
2016,2,5,10,45,783.5,101.0,1.8,11.5,505.5,239.49,162.07
2016,2,5,11,0,867.0,93.0,1.8,12.0,557.0,295.23,208.31
2016,2,5,11,15,874.0,94.5,1.75,12.0,575.0,342.95,251.82
2016,2,5,11,30,881.0,96.0,1.7,12.0,593.0,389.75,294.18
2016,2,5,11,45,878.0,99.0,1.65,12.0,602.0,432.93,333.0
2016,2,5,12,0,875.0,102.0,1.6,12.0,611.0,474.0,369.14
2016,2,5,12,15,764.5,129.5,1.45,12.0,575.0,484.07,380.57
2016,2,5,12,30,654.0,157.0,1.3,12.0,539.0,486.25,384.58
2016,2,5,12,45,573.0,182.5,1.15,12.5,515.5,489.75,387.74
2016,2,5,13,0,492.0,208.0,1.0,13.0,492.0,490.36,387.75
2016,2,5,13,15,686.5,150.0,1.0,13.0,536.0,573.39,453.13
2016,2,5,13,30,881.0,92.0,1.0,13.0,580.0,654.86,515.91
2016,2,5,13,45,882.5,87.0,1.0,13.0,561.0,672.21,529.61
2016,2,5,14,0,884.0,82.0,1.0,13.0,542.0,686.4,541.61
2016,2,5,14,15,729.5,110.0,1.0,13.0,476.5,631.06,501.1
2016,2,5,14,30,575.0,138.0,1.0,13.0,411.0,566.44,453.32
2016,2,5,14,45,701.0,105.5,1.05,13.0,415.0,626.76,502.42
2016,2,5,15,0,827.0,73.0,1.1,13.0,419.0,679.69,543.91
2016,2,5,15,15,802.0,70.5,1.0,12.5,379.5,662.01,531.3
2016,2,5,15,30,777.0,68.0,0.9,12.0,340.0,641.35,517.02
2016,2,5,15,45,730.0,65.5,0.85,11.5,295.0,602.76,489.4
2016,2,5,16,0,683.0,63.0,0.8,11.0,250.0,567.19,462.62
2016,2,5,16,15,624.5,56.5,0.8,10.5,204.5,513.38,420.96
2016,2,5,16,30,566.0,50.0,0.8,10.0,159.0,459.08,376.75
2016,2,5,16,45,468.0,41.5,0.85,9.5,115.0,377.8,308.64
2016,2,5,17,0,370.0,33.0,0.9,9.0,71.0,299.42,236.05
2016,2,5,17,15,185.0,16.5,0.9,8.5,35.5,152.55,49.29
2016,2,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,7,15,116.5,9.0,1.25,5.5,14.5,8.19,0.0
2016,2,6,7,30,233.0,18.0,1.4,6.0,29.0,14.86,0.0
2016,2,6,7,45,362.5,27.5,1.6,7.0,67.5,22.26,13.16
2016,2,6,8,0,492.0,37.0,1.8,8.0,106.0,29.48,20.7
2016,2,6,8,15,565.0,44.0,1.75,8.5,151.0,34.26,25.41
2016,2,6,8,30,638.0,51.0,1.7,9.0,196.0,42.56,33.14
2016,2,6,8,45,685.0,55.5,1.7,9.5,240.5,45.32,35.69
2016,2,6,9,0,732.0,60.0,1.7,10.0,285.0,48.09,38.15
2016,2,6,9,15,762.5,63.0,1.6,10.5,327.0,49.54,39.33
2016,2,6,9,30,793.0,66.0,1.5,11.0,369.0,51.03,40.52
2016,2,6,9,45,813.5,69.0,1.45,11.5,406.0,52.48,41.64
2016,2,6,10,0,834.0,72.0,1.4,12.0,443.0,89.7,48.89
2016,2,6,10,15,849.0,74.0,1.45,12.0,474.0,139.75,77.17
2016,2,6,10,30,864.0,76.0,1.5,12.0,505.0,190.57,115.86
2016,2,6,10,45,878.0,75.5,1.55,12.5,530.5,244.64,161.81
2016,2,6,11,0,892.0,75.0,1.6,13.0,556.0,293.17,205.13
2016,2,6,11,15,898.0,76.0,1.65,13.0,573.5,340.37,248.46
2016,2,6,11,30,904.0,77.0,1.7,13.0,591.0,386.45,290.53
2016,2,6,11,45,705.0,142.0,1.75,13.5,547.0,404.11,311.71
2016,2,6,12,0,506.0,207.0,1.8,14.0,503.0,406.44,318.15
2016,2,6,12,15,710.5,142.0,1.8,14.0,559.5,472.74,371.32
2016,2,6,12,30,915.0,77.0,1.8,14.0,616.0,545.24,429.37
2016,2,6,12,45,630.0,162.5,1.8,14.5,532.0,507.56,401.33
2016,2,6,13,0,345.0,248.0,1.8,15.0,448.0,439.21,348.4
2016,2,6,13,15,446.0,214.5,1.75,15.0,467.5,489.78,389.56
2016,2,6,13,30,547.0,181.0,1.7,15.0,487.0,536.34,426.88
2016,2,6,13,45,464.0,195.0,1.7,15.0,448.5,513.24,409.44
2016,2,6,14,0,381.0,209.0,1.7,15.0,410.0,475.52,381.08
2016,2,6,14,15,487.0,171.5,1.6,15.0,414.0,529.18,424.58
2016,2,6,14,30,593.0,134.0,1.5,15.0,418.0,577.1,462.71
2016,2,6,14,45,664.0,106.5,1.45,15.0,403.5,604.85,485.3
2016,2,6,15,0,735.0,79.0,1.4,15.0,389.0,625.43,502.71
2016,2,6,15,15,745.5,71.5,1.2,14.5,360.5,626.72,503.82
2016,2,6,15,30,756.0,64.0,1.0,14.0,332.0,624.97,502.51
2016,2,6,15,45,720.5,60.0,0.85,13.5,289.5,592.62,478.43
2016,2,6,16,0,685.0,56.0,0.7,13.0,247.0,558.1,452.21
2016,2,6,16,15,629.5,51.0,0.75,12.5,202.5,507.23,413.61
2016,2,6,16,30,574.0,46.0,0.8,12.0,158.0,461.3,376.48
2016,2,6,16,45,482.5,38.5,0.9,12.0,115.0,384.97,312.51
2016,2,6,17,0,391.0,31.0,1.0,12.0,72.0,311.48,244.94
2016,2,6,17,15,195.5,15.5,1.0,11.5,36.0,158.84,68.43
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,7,7,15,162.5,8.5,2.4,8.5,16.5,7.73,0.0
2016,2,7,7,30,325.0,17.0,2.5,9.0,33.0,15.17,0.0
2016,2,7,7,45,447.0,25.0,2.7,9.5,73.5,21.86,12.82
2016,2,7,8,0,569.0,33.0,2.9,10.0,114.0,28.43,19.61
2016,2,7,8,15,637.0,38.0,2.95,10.5,160.0,32.01,23.18
2016,2,7,8,30,705.0,43.0,3.0,11.0,206.0,35.61,26.59
2016,2,7,8,45,748.0,46.5,3.15,11.5,251.5,37.83,28.62
2016,2,7,9,0,791.0,50.0,3.3,12.0,297.0,40.06,30.58
2016,2,7,9,15,819.5,53.0,3.35,12.5,339.5,47.45,37.11
2016,2,7,9,30,848.0,56.0,3.4,13.0,382.0,49.89,39.14
2016,2,7,9,45,861.5,60.0,3.5,13.5,419.0,52.88,41.62
2016,2,7,10,0,875.0,64.0,3.6,14.0,456.0,94.67,50.56
2016,2,7,10,15,889.5,65.5,3.6,14.5,488.5,145.95,79.73
2016,2,7,10,30,904.0,67.0,3.6,15.0,521.0,197.78,119.23
2016,2,7,10,45,915.0,68.0,3.6,15.5,546.5,248.81,163.08
2016,2,7,11,0,926.0,69.0,3.6,16.0,572.0,299.58,208.66
2016,2,7,11,15,932.5,69.5,3.6,16.0,590.0,348.07,253.35
2016,2,7,11,30,939.0,70.0,3.6,16.0,608.0,395.4,296.75
2016,2,7,11,45,943.0,70.0,3.6,16.5,618.5,439.92,336.59
2016,2,7,12,0,947.0,70.0,3.6,17.0,629.0,482.66,373.99
2016,2,7,12,15,948.0,70.0,3.6,17.0,631.5,521.98,408.53
2016,2,7,12,30,949.0,70.0,3.6,17.0,634.0,558.92,440.43
2016,2,7,12,45,948.0,69.5,3.6,17.0,628.5,591.74,468.51
2016,2,7,13,0,947.0,69.0,3.6,17.0,623.0,621.73,493.89
2016,2,7,13,15,942.0,68.5,3.55,17.0,609.5,646.38,514.65
2016,2,7,13,30,937.0,68.0,3.5,17.0,596.0,667.79,532.63
2016,2,7,13,45,930.0,66.5,3.45,17.0,575.0,683.53,546.13
2016,2,7,14,0,923.0,65.0,3.4,17.0,554.0,695.84,556.92
2016,2,7,14,15,912.0,63.5,3.3,17.0,526.0,702.0,562.2
2016,2,7,14,30,901.0,62.0,3.2,17.0,498.0,704.69,564.77
2016,2,7,14,45,885.5,60.5,3.1,17.0,463.5,700.84,562.57
2016,2,7,15,0,870.0,59.0,3.0,17.0,429.0,693.68,557.98
2016,2,7,15,15,847.5,56.5,2.85,16.5,389.5,677.18,547.16
2016,2,7,15,30,825.0,54.0,2.7,16.0,350.0,657.73,533.95
2016,2,7,15,45,792.0,51.0,2.55,15.5,306.5,633.72,516.82
2016,2,7,16,0,759.0,48.0,2.4,15.0,263.0,601.41,492.6
2016,2,7,16,15,709.0,44.0,2.3,14.5,217.0,554.44,456.02
2016,2,7,16,30,659.0,40.0,2.2,14.0,171.0,506.47,416.26
2016,2,7,16,45,575.5,34.0,2.15,13.5,126.5,434.28,354.7
2016,2,7,17,0,492.0,28.0,2.1,13.0,82.0,363.76,288.87
2016,2,7,17,15,246.0,14.0,2.1,12.5,41.0,184.27,95.8
2016,2,7,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,8,7,15,136.0,9.5,1.8,8.5,17.0,8.64,0.0
2016,2,8,7,30,272.0,19.0,2.0,9.0,34.0,15.62,0.0
2016,2,8,7,45,397.5,28.5,2.25,10.0,74.5,23.0,13.93
2016,2,8,8,0,523.0,38.0,2.5,11.0,115.0,30.2,21.14
2016,2,8,8,15,595.0,44.5,2.5,11.5,161.5,37.72,28.21
2016,2,8,8,30,667.0,51.0,2.5,12.0,208.0,42.42,32.61
2016,2,8,8,45,710.5,55.5,2.55,12.5,253.5,45.19,35.13
2016,2,8,9,0,754.0,60.0,2.6,13.0,299.0,47.97,37.55
2016,2,8,9,15,785.0,63.5,2.6,13.5,341.5,49.84,39.09
2016,2,8,9,30,816.0,67.0,2.6,14.0,384.0,51.73,40.6
2016,2,8,9,45,841.5,68.5,2.6,14.5,423.0,52.06,40.71
2016,2,8,10,0,867.0,70.0,2.6,15.0,462.0,94.59,49.41
2016,2,8,10,15,882.0,71.5,2.55,15.0,494.5,152.38,84.76
2016,2,8,10,30,897.0,73.0,2.5,15.0,527.0,204.16,124.54
2016,2,8,10,45,907.0,74.5,2.5,15.5,552.5,255.28,168.39
2016,2,8,11,0,917.0,76.0,2.5,16.0,578.0,306.07,213.7
2016,2,8,11,15,923.0,77.0,2.45,16.5,596.0,354.65,257.49
2016,2,8,11,30,929.0,78.0,2.4,17.0,614.0,402.07,299.7
2016,2,8,11,45,933.0,78.5,2.35,17.5,624.5,446.88,338.88
2016,2,8,12,0,937.0,79.0,2.3,18.0,635.0,489.93,375.58
2016,2,8,12,15,937.5,79.0,2.25,18.0,637.5,528.9,408.89
2016,2,8,12,30,938.0,79.0,2.2,18.0,640.0,565.47,439.53
2016,2,8,12,45,940.0,77.0,2.15,18.0,635.0,598.33,466.69
2016,2,8,13,0,942.0,75.0,2.1,18.0,630.0,628.5,491.27
2016,2,8,13,15,937.5,74.5,2.0,18.0,616.5,653.49,511.22
2016,2,8,13,30,933.0,74.0,1.9,18.0,603.0,675.28,528.41
2016,2,8,13,45,925.5,72.5,1.85,18.0,582.0,690.77,541.09
2016,2,8,14,0,918.0,71.0,1.8,18.0,561.0,702.83,551.13
2016,2,8,14,15,906.5,70.0,1.7,18.0,533.0,709.31,556.09
2016,2,8,14,30,895.0,69.0,1.6,18.0,505.0,712.33,558.4
2016,2,8,14,45,879.0,67.0,1.55,18.0,470.5,707.63,555.68
2016,2,8,15,0,863.0,65.0,1.5,18.0,436.0,699.6,550.69
2016,2,8,15,15,840.0,62.5,1.3,17.5,396.5,688.69,543.26
2016,2,8,15,30,817.0,60.0,1.1,17.0,357.0,669.08,529.24
2016,2,8,15,45,783.5,56.5,0.95,16.5,312.5,638.05,507.0
2016,2,8,16,0,750.0,53.0,0.8,16.0,268.0,604.68,482.35
2016,2,8,16,15,699.0,48.5,0.85,15.0,222.0,556.25,448.05
2016,2,8,16,30,648.0,44.0,0.9,14.0,176.0,506.72,410.15
2016,2,8,16,45,562.5,37.5,0.95,13.5,130.5,432.27,349.14
2016,2,8,17,0,477.0,31.0,1.0,13.0,85.0,359.24,284.04
2016,2,8,17,15,316.5,20.5,1.0,12.5,49.0,241.84,141.03
2016,2,8,17,30,156.0,10.0,1.0,12.0,13.0,96.35,0.0
2016,2,8,17,45,78.0,5.0,1.05,12.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,9,7,15,142.5,10.0,2.3,7.5,18.0,9.1,0.0
2016,2,9,7,30,285.0,20.0,2.4,8.0,36.0,16.46,1.35
2016,2,9,7,45,410.0,29.5,2.5,8.5,78.0,23.81,14.87
2016,2,9,8,0,535.0,39.0,2.6,9.0,120.0,30.99,22.07
2016,2,9,8,15,606.0,45.0,2.6,9.5,166.5,38.09,28.81
2016,2,9,8,30,677.0,51.0,2.6,10.0,213.0,42.33,32.82
2016,2,9,8,45,597.5,72.0,2.65,10.5,236.0,53.9,43.29
2016,2,9,9,0,518.0,93.0,2.7,11.0,259.0,68.65,56.46
2016,2,9,9,15,543.5,100.5,2.65,11.5,295.5,72.4,59.61
2016,2,9,9,30,569.0,108.0,2.6,12.0,332.0,76.1,62.66
2016,2,9,9,45,644.0,100.0,2.6,12.5,376.5,68.32,55.48
2016,2,9,10,0,719.0,92.0,2.6,13.0,421.0,100.5,58.16
2016,2,9,10,15,701.5,105.5,2.5,13.5,444.5,150.71,91.18
2016,2,9,10,30,684.0,119.0,2.4,14.0,468.0,198.94,130.07
2016,2,9,10,45,647.0,138.0,2.35,14.5,481.0,245.39,171.41
2016,2,9,11,0,610.0,157.0,2.3,15.0,494.0,287.88,210.1
2016,2,9,11,15,772.5,118.5,2.15,15.0,558.5,339.77,251.04
2016,2,9,11,30,935.0,80.0,2.0,15.0,623.0,409.11,306.96
2016,2,9,11,45,696.5,155.0,1.95,15.5,563.5,419.23,322.06
2016,2,9,12,0,458.0,230.0,1.9,16.0,504.0,410.22,319.37
2016,2,9,12,15,698.5,156.0,1.8,16.0,576.0,487.25,379.87
2016,2,9,12,30,939.0,82.0,1.7,16.0,648.0,572.3,446.14
2016,2,9,12,45,937.5,81.5,1.6,16.5,642.5,604.88,471.26
2016,2,9,13,0,936.0,81.0,1.5,17.0,637.0,634.64,493.89
2016,2,9,13,15,708.0,146.0,1.35,17.0,561.0,593.0,462.3
2016,2,9,13,30,480.0,211.0,1.2,17.0,485.0,529.63,414.07
2016,2,9,13,45,457.5,207.5,1.1,17.0,461.5,526.92,413.07
2016,2,9,14,0,435.0,204.0,1.0,17.0,438.0,521.55,409.42
2016,2,9,14,15,351.5,208.0,0.85,17.0,391.0,468.65,369.34
2016,2,9,14,30,268.0,212.0,0.7,17.0,344.0,423.48,334.59
2016,2,9,14,45,359.5,181.0,0.6,17.0,345.0,460.47,364.99
2016,2,9,15,0,451.0,150.0,0.5,17.0,346.0,509.61,402.89
2016,2,9,15,15,501.5,125.5,0.45,16.5,325.0,521.71,413.68
2016,2,9,15,30,552.0,101.0,0.4,16.0,304.0,536.65,426.68
2016,2,9,15,45,518.5,94.5,0.4,16.0,266.5,504.18,402.73
2016,2,9,16,0,485.0,88.0,0.4,16.0,229.0,465.7,374.11
2016,2,9,16,15,447.0,77.0,0.4,15.5,189.5,423.01,341.77
2016,2,9,16,30,409.0,66.0,0.4,15.0,150.0,379.94,307.48
2016,2,9,16,45,352.5,52.5,0.45,15.0,111.5,321.62,258.97
2016,2,9,17,0,296.0,39.0,0.5,15.0,73.0,265.82,209.21
2016,2,9,17,15,148.0,25.5,0.55,14.5,42.5,149.72,92.22
2016,2,9,17,30,0.0,12.0,0.6,14.0,12.0,10.91,0.0
2016,2,9,17,45,0.0,6.0,0.65,14.0,6.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.05,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.0,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,7.5,1.0,9.5,7.5,6.82,0.0
2016,2,10,7,30,0.0,15.0,0.9,10.0,15.0,13.21,1.26
2016,2,10,7,45,0.0,31.5,0.85,10.5,31.5,27.37,17.96
2016,2,10,8,0,0.0,48.0,0.8,11.0,48.0,41.09,30.92
2016,2,10,8,15,1.0,66.5,0.9,11.5,67.0,56.13,44.75
2016,2,10,8,30,2.0,85.0,1.0,12.0,86.0,70.99,58.2
2016,2,10,8,45,6.5,102.0,1.15,12.5,104.0,84.65,70.32
2016,2,10,9,0,11.0,119.0,1.3,13.0,122.0,98.15,82.08
2016,2,10,9,15,15.0,134.0,1.25,13.0,139.5,110.12,92.44
2016,2,10,9,30,19.0,149.0,1.2,13.0,157.0,121.95,102.53
2016,2,10,9,45,346.5,127.0,1.2,13.0,286.5,85.71,70.59
2016,2,10,10,0,674.0,105.0,1.2,13.0,416.0,109.7,66.33
2016,2,10,10,15,766.5,95.0,1.2,13.0,471.5,157.44,93.62
2016,2,10,10,30,859.0,85.0,1.2,13.0,527.0,207.58,129.49
2016,2,10,10,45,714.0,128.5,1.2,13.5,508.0,254.24,175.81
2016,2,10,11,0,569.0,172.0,1.2,14.0,489.0,289.61,212.44
2016,2,10,11,15,370.0,224.0,1.2,14.0,432.5,301.86,230.64
2016,2,10,11,30,171.0,276.0,1.2,14.0,376.0,294.07,230.25
2016,2,10,11,45,538.0,182.5,1.25,14.5,505.5,379.2,293.35
2016,2,10,12,0,905.0,89.0,1.3,15.0,635.0,491.48,378.65
2016,2,10,12,15,906.0,89.0,1.35,15.0,637.5,529.77,410.82
2016,2,10,12,30,907.0,89.0,1.4,15.0,640.0,565.78,441.11
2016,2,10,12,45,736.5,140.0,1.45,15.5,585.0,554.86,434.2
2016,2,10,13,0,566.0,191.0,1.5,16.0,530.0,527.04,413.81
2016,2,10,13,15,505.0,206.5,1.5,16.0,504.0,525.39,413.7
2016,2,10,13,30,444.0,222.0,1.5,16.0,478.0,519.2,409.59
2016,2,10,13,45,491.5,199.0,1.55,16.5,473.5,542.81,428.83
2016,2,10,14,0,539.0,176.0,1.6,17.0,469.0,565.35,447.02
2016,2,10,14,15,470.5,183.0,1.55,17.0,429.0,537.59,426.21
2016,2,10,14,30,402.0,190.0,1.5,17.0,389.0,506.4,402.87
2016,2,10,14,45,433.0,169.5,1.45,17.0,371.0,514.14,410.59
2016,2,10,15,0,464.0,149.0,1.4,17.0,353.0,519.65,416.31
2016,2,10,15,15,477.0,131.5,1.25,16.5,324.5,513.13,412.85
2016,2,10,15,30,490.0,114.0,1.1,16.0,296.0,504.03,407.28
2016,2,10,15,45,458.5,105.5,1.0,15.5,259.5,471.89,383.32
2016,2,10,16,0,427.0,97.0,0.9,15.0,223.0,438.57,357.87
2016,2,10,16,15,393.0,84.0,0.9,14.5,185.0,396.98,325.59
2016,2,10,16,30,359.0,71.0,0.9,14.0,147.0,354.91,291.45
2016,2,10,16,45,309.0,56.0,0.9,13.5,109.5,299.74,244.92
2016,2,10,17,0,259.0,41.0,0.9,13.0,72.0,245.74,196.66
2016,2,10,17,15,129.5,27.0,0.9,12.5,42.5,143.15,94.29
2016,2,10,17,30,0.0,13.0,0.9,12.0,13.0,11.82,0.0
2016,2,10,17,45,0.0,6.5,0.9,12.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,7,15,108.0,11.5,0.95,9.0,18.5,10.46,0.0
2016,2,11,7,30,216.0,23.0,1.0,9.0,37.0,18.95,5.8
2016,2,11,7,45,297.5,36.5,1.05,9.5,73.5,29.73,20.2
2016,2,11,8,0,379.0,50.0,1.1,10.0,110.0,40.11,30.22
2016,2,11,8,15,433.5,61.0,1.2,10.0,151.0,47.78,37.56
2016,2,11,8,30,488.0,72.0,1.3,10.0,192.0,55.21,44.5
2016,2,11,8,45,518.0,82.5,1.4,10.5,232.5,61.85,50.47
2016,2,11,9,0,548.0,93.0,1.5,11.0,273.0,68.27,56.1
2016,2,11,9,15,586.5,95.5,1.45,11.5,311.0,68.1,55.74
2016,2,11,9,30,625.0,98.0,1.4,12.0,349.0,68.14,55.54
2016,2,11,9,45,727.5,89.0,1.4,12.5,408.0,60.51,48.52
2016,2,11,10,0,830.0,80.0,1.4,13.0,467.0,107.95,59.11
2016,2,11,10,15,845.0,82.5,1.3,13.5,499.0,158.84,90.97
2016,2,11,10,30,860.0,85.0,1.2,14.0,531.0,210.54,131.43
2016,2,11,10,45,687.0,139.0,1.2,14.5,506.0,259.19,180.31
2016,2,11,11,0,514.0,193.0,1.2,15.0,481.0,293.21,216.33
2016,2,11,11,15,374.0,233.0,1.15,15.5,446.5,311.54,236.74
2016,2,11,11,30,234.0,273.0,1.1,16.0,412.0,315.41,243.76
2016,2,11,11,45,232.5,279.0,1.1,16.5,419.0,335.02,259.73
2016,2,11,12,0,231.0,285.0,1.1,17.0,426.0,354.11,274.91
2016,2,11,12,15,394.5,242.5,1.05,17.0,483.5,414.19,321.38
2016,2,11,12,30,558.0,200.0,1.0,17.0,541.0,486.18,376.64
2016,2,11,12,45,545.0,202.5,1.0,17.5,533.5,505.52,391.42
2016,2,11,13,0,532.0,205.0,1.0,18.0,526.0,522.47,404.5
2016,2,11,13,15,522.0,204.0,0.9,18.0,513.0,535.54,414.59
2016,2,11,13,30,512.0,203.0,0.8,18.0,500.0,546.32,422.76
2016,2,11,13,45,480.0,204.0,0.75,18.0,475.5,542.18,420.14
2016,2,11,14,0,448.0,205.0,0.7,18.0,451.0,535.06,415.36
2016,2,11,14,15,467.5,189.0,0.55,18.0,434.0,543.7,421.97
2016,2,11,14,30,487.0,173.0,0.4,18.0,417.0,550.41,426.86
2016,2,11,14,45,410.0,174.5,0.3,18.0,370.5,504.85,392.85
2016,2,11,15,0,333.0,176.0,0.2,18.0,324.0,444.5,348.25
2016,2,11,15,15,427.5,143.0,0.25,17.5,315.0,492.57,388.2
2016,2,11,15,30,522.0,110.0,0.3,17.0,306.0,524.1,414.83
2016,2,11,15,45,467.0,108.0,0.4,16.5,268.0,482.8,385.47
2016,2,11,16,0,412.0,106.0,0.5,16.0,230.0,440.85,355.2
2016,2,11,16,15,369.0,92.5,0.6,15.5,190.0,392.83,319.18
2016,2,11,16,30,326.0,79.0,0.7,15.0,150.0,344.7,281.2
2016,2,11,16,45,266.5,63.0,0.8,14.5,111.5,283.0,230.22
2016,2,11,17,0,207.0,47.0,0.9,14.0,73.0,223.13,178.13
2016,2,11,17,15,103.5,30.0,0.95,13.5,43.0,121.72,82.81
2016,2,11,17,30,0.0,13.0,1.0,13.0,13.0,11.82,0.0
2016,2,11,17,45,0.0,6.5,1.05,12.5,6.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,135.0,12.0,0.9,9.5,21.5,10.91,0.0
2016,2,12,7,30,270.0,24.0,0.9,10.0,43.0,19.82,7.5
2016,2,12,7,45,382.0,34.5,0.95,10.5,84.0,27.88,18.63
2016,2,12,8,0,494.0,45.0,1.0,11.0,125.0,35.72,26.26
2016,2,12,8,15,562.0,51.5,1.05,11.0,170.5,39.79,30.28
2016,2,12,8,30,630.0,58.0,1.1,11.0,216.0,43.84,34.12
2016,2,12,8,45,575.0,78.5,1.2,11.5,244.0,58.54,47.32
2016,2,12,9,0,520.0,99.0,1.3,12.0,272.0,71.31,58.58
2016,2,12,9,15,552.5,104.0,1.25,12.0,309.0,74.43,61.24
2016,2,12,9,30,585.0,109.0,1.2,12.0,346.0,76.1,62.58
2016,2,12,9,45,568.5,125.5,1.15,12.5,373.5,88.25,73.01
2016,2,12,10,0,552.0,142.0,1.1,13.0,401.0,133.55,88.7
