Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,10,15,573.0,146.0,1.1,13.5,431.0,173.0,113.98
2016,2,12,10,30,594.0,150.0,1.1,14.0,461.0,214.95,146.39
2016,2,12,10,45,556.5,171.5,1.1,14.5,473.5,257.19,183.69
2016,2,12,11,0,519.0,193.0,1.1,15.0,486.0,296.42,218.7
2016,2,12,11,15,480.5,212.5,1.1,15.0,490.5,329.96,249.03
2016,2,12,11,30,442.0,232.0,1.1,15.0,495.0,359.64,275.45
2016,2,12,11,45,653.0,166.0,1.15,15.5,562.0,418.44,320.5
2016,2,12,12,0,864.0,100.0,1.2,16.0,629.0,488.63,375.09
2016,2,12,12,15,864.5,100.5,1.2,16.0,631.5,526.67,406.67
2016,2,12,12,30,865.0,101.0,1.2,16.0,634.0,562.51,436.06
2016,2,12,12,45,860.0,101.5,1.25,16.0,627.5,592.91,461.17
2016,2,12,13,0,855.0,102.0,1.3,16.0,621.0,620.48,483.77
2016,2,12,13,15,849.5,101.0,1.3,16.0,608.0,643.29,502.2
2016,2,12,13,30,844.0,100.0,1.3,16.0,595.0,663.04,518.15
2016,2,12,13,45,688.5,141.0,1.35,16.0,535.5,625.1,490.55
2016,2,12,14,0,533.0,182.0,1.4,16.0,476.0,571.88,451.39
2016,2,12,14,15,562.5,163.0,1.3,16.0,459.5,584.95,462.85
2016,2,12,14,30,592.0,144.0,1.2,16.0,443.0,601.62,476.14
2016,2,12,14,45,552.5,143.0,1.2,16.0,407.5,574.66,457.07
2016,2,12,15,0,513.0,142.0,1.2,16.0,372.0,551.08,440.48
2016,2,12,15,15,509.5,128.5,1.1,15.5,339.5,537.07,431.67
2016,2,12,15,30,506.0,115.0,1.0,15.0,307.0,520.68,420.73
2016,2,12,15,45,471.0,107.5,0.95,15.0,270.0,486.88,395.22
2016,2,12,16,0,436.0,100.0,0.9,15.0,233.0,451.93,368.28
2016,2,12,16,15,400.5,87.5,0.9,14.5,194.0,409.57,335.66
2016,2,12,16,30,365.0,75.0,0.9,14.0,155.0,366.79,301.24
2016,2,12,16,45,313.5,60.0,0.95,13.5,117.0,310.23,254.08
2016,2,12,17,0,262.0,45.0,1.0,13.0,79.0,254.95,205.45
2016,2,12,17,15,131.0,30.5,1.0,12.5,47.5,153.86,109.54
2016,2,12,17,30,0.0,16.0,1.0,12.0,16.0,14.55,0.0
2016,2,12,17,45,0.0,8.0,1.0,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,11.0,1.35,7.5,25.0,10.01,0.0
2016,2,13,7,30,388.0,22.0,1.5,8.0,50.0,19.6,8.39
2016,2,13,7,45,501.5,29.5,1.65,8.5,95.0,25.65,16.91
2016,2,13,8,0,615.0,37.0,1.8,9.0,140.0,31.63,22.83
2016,2,13,8,15,677.5,42.5,1.8,9.5,188.0,35.58,26.66
2016,2,13,8,30,740.0,48.0,1.8,10.0,236.0,39.49,30.31
2016,2,13,8,45,781.0,51.0,1.85,11.0,283.5,41.18,31.75
2016,2,13,9,0,822.0,54.0,1.9,12.0,331.0,48.18,37.89
2016,2,13,9,15,848.5,57.0,1.95,12.5,375.0,50.63,39.92
2016,2,13,9,30,875.0,60.0,2.0,13.0,419.0,52.99,41.84
2016,2,13,9,45,899.0,60.0,2.05,13.5,458.0,58.67,46.68
2016,2,13,10,0,923.0,60.0,2.1,14.0,497.0,111.31,56.72
2016,2,13,10,15,935.5,61.5,2.0,14.0,530.0,165.4,91.91
2016,2,13,10,30,948.0,63.0,1.9,14.0,563.0,219.82,135.78
2016,2,13,10,45,958.0,63.0,1.85,14.5,588.5,272.51,181.92
2016,2,13,11,0,968.0,63.0,1.8,15.0,614.0,324.75,228.82
2016,2,13,11,15,973.0,63.5,1.8,15.0,632.5,375.11,274.72
2016,2,13,11,30,978.0,64.0,1.8,15.0,651.0,424.11,318.78
2016,2,13,11,45,980.0,64.5,1.8,15.5,661.0,470.28,359.0
2016,2,13,12,0,982.0,65.0,1.8,16.0,671.0,514.41,396.43
2016,2,13,12,15,982.5,65.5,1.7,16.0,673.5,555.58,430.82
2016,2,13,12,30,983.0,66.0,1.6,16.0,676.0,594.24,462.26
2016,2,13,12,45,969.5,71.5,1.5,16.5,669.0,627.37,487.68
2016,2,13,13,0,956.0,77.0,1.4,17.0,662.0,657.01,509.67
2016,2,13,13,15,950.0,76.0,1.55,17.0,647.5,681.07,530.23
2016,2,13,13,30,944.0,75.0,1.7,17.0,633.0,701.77,548.16
2016,2,13,13,45,932.5,75.0,1.85,17.0,610.5,716.47,561.55
2016,2,13,14,0,921.0,75.0,2.0,17.0,588.0,727.6,571.68
2016,2,13,14,15,909.0,74.0,1.95,16.5,559.0,733.72,577.64
2016,2,13,14,30,897.0,73.0,1.9,16.0,530.0,736.34,581.24
2016,2,13,14,45,877.5,71.5,1.85,16.0,494.0,729.52,577.07
2016,2,13,15,0,858.0,70.0,1.8,16.0,458.0,725.25,574.91
2016,2,13,15,15,731.0,83.5,1.65,15.5,393.5,654.87,524.42
2016,2,13,15,30,604.0,97.0,1.5,15.0,329.0,579.38,468.75
2016,2,13,15,45,567.0,92.0,1.35,14.5,289.5,545.31,443.97
2016,2,13,16,0,530.0,87.0,1.2,14.0,250.0,509.38,416.61
2016,2,13,16,15,582.0,68.5,1.2,13.5,221.0,518.72,425.29
2016,2,13,16,30,634.0,50.0,1.2,13.0,192.0,517.47,424.09
2016,2,13,16,45,549.5,43.5,1.25,12.5,145.5,448.42,366.95
2016,2,13,17,0,465.0,37.0,1.3,12.0,99.0,376.03,304.2
2016,2,13,17,15,232.5,29.5,1.25,11.5,60.5,214.44,158.68
2016,2,13,17,30,0.0,22.0,1.2,11.0,22.0,20.01,0.0
2016,2,13,17,45,0.0,11.0,1.2,11.0,11.0,10.01,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,7,15,63.5,13.0,1.45,8.5,18.0,11.82,0.0
2016,2,14,7,30,127.0,26.0,1.6,9.0,36.0,20.31,9.6
2016,2,14,7,45,166.5,43.5,1.8,10.0,66.0,34.65,24.75
2016,2,14,8,0,206.0,61.0,2.0,11.0,96.0,47.76,37.01
2016,2,14,8,15,228.0,78.5,1.95,11.5,128.5,60.44,48.71
2016,2,14,8,30,250.0,96.0,1.9,12.0,161.0,72.72,59.81
2016,2,14,8,45,262.5,113.5,1.9,12.5,193.0,84.56,70.27
2016,2,14,9,0,275.0,131.0,1.9,13.0,225.0,96.0,80.18
2016,2,14,9,15,411.0,125.5,2.0,13.5,286.0,87.48,72.36
2016,2,14,9,30,547.0,120.0,2.1,14.0,347.0,83.19,68.29
2016,2,14,9,45,603.0,117.0,2.25,15.0,388.5,85.85,62.22
2016,2,14,10,0,659.0,114.0,2.4,16.0,430.0,124.14,75.15
2016,2,14,10,15,486.0,170.0,2.45,16.5,411.5,183.4,124.99
2016,2,14,10,30,313.0,226.0,2.5,17.0,393.0,227.66,167.64
2016,2,14,10,45,456.0,197.5,2.6,17.5,453.0,257.92,187.44
2016,2,14,11,0,599.0,169.0,2.7,18.0,513.0,305.2,223.08
2016,2,14,11,15,753.5,125.0,2.7,18.0,571.0,352.69,260.89
2016,2,14,11,30,908.0,81.0,2.7,18.0,629.0,416.69,312.92
2016,2,14,11,45,910.5,82.5,2.7,18.0,640.0,461.31,352.18
2016,2,14,12,0,913.0,84.0,2.7,18.0,651.0,504.13,389.16
2016,2,14,12,15,914.5,84.0,2.7,18.0,654.0,543.06,422.33
2016,2,14,12,30,916.0,84.0,2.7,18.0,657.0,579.73,453.01
2016,2,14,12,45,912.0,85.0,2.75,18.5,651.5,611.8,478.88
2016,2,14,13,0,908.0,86.0,2.8,19.0,646.0,641.01,502.03
2016,2,14,13,15,904.0,85.5,2.75,19.0,633.0,665.72,522.01
2016,2,14,13,30,900.0,85.0,2.7,19.0,620.0,687.35,539.42
2016,2,14,13,45,886.5,86.0,2.65,19.0,598.0,701.01,550.72
2016,2,14,14,0,873.0,87.0,2.6,19.0,576.0,715.81,562.56
2016,2,14,14,15,669.5,135.5,2.45,18.5,499.5,642.57,507.71
2016,2,14,14,30,466.0,184.0,2.3,18.0,423.0,553.14,439.9
2016,2,14,14,45,450.0,173.5,2.2,18.0,392.0,538.17,430.0
2016,2,14,15,0,434.0,163.0,2.1,18.0,361.0,520.95,417.78
2016,2,14,15,15,402.0,152.5,1.95,17.5,323.5,489.93,395.24
2016,2,14,15,30,370.0,142.0,1.8,17.0,286.0,457.19,371.04
2016,2,14,15,45,352.0,128.5,1.7,16.5,252.5,429.75,350.89
2016,2,14,16,0,334.0,115.0,1.6,16.0,219.0,400.96,329.07
2016,2,14,16,15,311.5,98.5,1.55,15.5,183.5,364.27,300.32
2016,2,14,16,30,289.0,82.0,1.5,15.0,148.0,326.76,269.76
2016,2,14,16,45,257.0,65.0,1.5,14.5,113.0,281.79,231.69
2016,2,14,17,0,225.0,48.0,1.5,14.0,78.0,237.08,191.95
2016,2,14,17,15,112.5,33.5,1.55,13.5,48.5,134.55,99.56
2016,2,14,17,30,0.0,19.0,1.6,13.0,19.0,20.39,0.0
2016,2,14,17,45,0.0,9.5,1.65,13.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,7,15,206.5,11.5,2.25,12.5,28.5,10.46,0.0
2016,2,15,7,30,413.0,23.0,2.4,13.0,57.0,20.37,10.0
2016,2,15,7,45,517.0,30.5,2.6,13.5,101.5,26.39,17.29
2016,2,15,8,0,621.0,38.0,2.8,14.0,146.0,32.34,23.0
2016,2,15,8,15,679.5,43.0,2.9,14.0,194.0,35.81,26.37
2016,2,15,8,30,738.0,48.0,3.0,14.0,242.0,39.27,29.59
2016,2,15,8,45,777.0,51.0,3.15,14.5,289.0,40.95,31.06
2016,2,15,9,0,816.0,54.0,3.3,15.0,336.0,48.16,37.37
2016,2,15,9,15,841.0,56.5,3.35,15.5,379.0,50.21,39.02
2016,2,15,9,30,866.0,59.0,3.4,16.0,422.0,52.19,40.58
2016,2,15,9,45,884.5,60.5,3.45,16.5,460.5,64.81,39.98
2016,2,15,10,0,903.0,62.0,3.5,17.0,499.0,117.65,60.18
2016,2,15,10,15,915.5,63.5,3.5,17.0,531.0,170.9,95.98
2016,2,15,10,30,928.0,65.0,3.5,17.0,563.0,224.51,139.71
2016,2,15,10,45,936.5,66.0,3.5,17.5,588.5,276.88,185.81
2016,2,15,11,0,945.0,67.0,3.5,18.0,614.0,328.72,232.48
2016,2,15,11,15,950.0,68.0,3.5,18.0,632.5,378.65,278.01
2016,2,15,11,30,955.0,69.0,3.5,18.0,651.0,427.27,321.81
2016,2,15,11,45,957.0,70.0,3.5,18.5,661.0,473.1,361.85
2016,2,15,12,0,959.0,71.0,3.5,19.0,671.0,516.97,399.23
2016,2,15,12,15,959.5,71.0,3.4,19.0,673.5,556.97,433.22
2016,2,15,12,30,960.0,71.0,3.3,19.0,676.0,594.5,464.45
2016,2,15,12,45,950.5,74.5,3.25,19.0,669.0,627.17,491.38
2016,2,15,13,0,941.0,78.0,3.2,19.0,662.0,656.59,515.29
2016,2,15,13,15,936.5,77.5,3.1,19.0,648.5,681.74,535.5
2016,2,15,13,30,932.0,77.0,3.0,19.0,635.0,703.66,553.0
2016,2,15,13,45,923.5,76.0,2.9,19.0,613.5,719.04,565.45
2016,2,15,14,0,915.0,75.0,2.8,19.0,592.0,730.94,574.28
2016,2,15,14,15,904.0,74.0,2.6,19.0,563.5,737.6,578.86
2016,2,15,14,30,893.0,73.0,2.4,19.0,535.0,740.79,580.98
2016,2,15,14,45,876.5,71.0,2.25,19.0,500.0,735.37,577.28
2016,2,15,15,0,860.0,69.0,2.1,19.0,465.0,726.59,571.25
2016,2,15,15,15,838.5,66.5,1.85,18.5,425.0,716.52,564.62
2016,2,15,15,30,817.0,64.0,1.6,18.0,385.0,697.37,551.17
2016,2,15,15,45,786.5,61.0,1.35,17.5,340.5,668.18,530.07
2016,2,15,16,0,756.0,58.0,1.1,17.0,296.0,636.55,506.56
2016,2,15,16,15,710.0,53.5,1.05,16.5,249.0,590.01,472.86
2016,2,15,16,30,664.0,49.0,1.0,16.0,202.0,542.17,436.6
2016,2,15,16,45,593.0,42.5,1.0,15.5,155.5,474.5,382.85
2016,2,15,17,0,522.0,36.0,1.0,15.0,109.0,407.56,325.98
2016,2,15,17,15,389.5,26.5,1.05,14.5,68.5,310.37,234.8
2016,2,15,17,30,257.0,17.0,1.1,14.0,28.0,194.08,0.0
2016,2,15,17,45,128.5,8.5,1.15,14.0,14.0,79.13,0.0
2016,2,15,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,7,15,215.5,12.0,1.25,10.5,30.0,10.91,0.0
2016,2,16,7,30,431.0,24.0,1.4,11.0,60.0,21.27,11.31
2016,2,16,7,45,530.0,31.5,1.6,11.5,105.5,27.25,18.3
2016,2,16,8,0,629.0,39.0,1.8,12.0,151.0,33.16,24.0
2016,2,16,8,15,687.0,44.0,1.75,12.5,199.5,36.6,27.3
2016,2,16,8,30,745.0,49.0,1.7,13.0,248.0,40.04,30.44
2016,2,16,8,45,782.0,52.5,1.7,13.5,295.0,42.1,32.24
2016,2,16,9,0,819.0,56.0,1.7,14.0,342.0,44.17,33.98
2016,2,16,9,15,844.0,58.5,1.7,14.5,385.5,51.69,40.51
2016,2,16,9,30,869.0,61.0,1.7,15.0,429.0,53.65,42.04
2016,2,16,9,45,881.0,65.0,1.75,15.5,466.5,71.07,43.22
2016,2,16,10,0,893.0,69.0,1.8,16.0,504.0,125.31,66.19
2016,2,16,10,15,776.0,103.0,1.8,16.5,499.0,180.64,109.7
2016,2,16,10,30,659.0,137.0,1.8,17.0,494.0,224.84,150.71
2016,2,16,10,45,797.5,106.0,1.8,17.5,557.5,275.37,188.85
2016,2,16,11,0,936.0,75.0,1.8,18.0,621.0,336.46,237.51
2016,2,16,11,15,942.0,75.5,1.8,18.0,639.5,386.1,281.93
2016,2,16,11,30,948.0,76.0,1.8,18.0,658.0,434.51,324.64
2016,2,16,11,45,950.5,77.0,1.8,18.0,668.5,480.46,364.49
2016,2,16,12,0,953.0,78.0,1.8,18.0,679.0,524.49,401.82
2016,2,16,12,15,953.5,78.0,1.85,18.0,681.5,564.45,435.41
2016,2,16,12,30,954.0,78.0,1.9,18.0,684.0,601.95,466.41
2016,2,16,12,45,669.5,171.0,1.95,18.5,595.0,563.04,437.48
2016,2,16,13,0,385.0,264.0,2.0,19.0,506.0,492.32,383.39
2016,2,16,13,15,664.5,169.5,2.0,18.5,575.5,608.35,475.41
2016,2,16,13,30,944.0,75.0,2.0,18.0,645.0,713.33,557.38
2016,2,16,13,45,938.0,73.5,2.05,18.0,624.0,730.06,570.33
2016,2,16,14,0,932.0,72.0,2.1,18.0,603.0,743.33,580.85
2016,2,16,14,15,921.5,71.0,2.05,18.0,574.5,750.48,586.43
2016,2,16,14,30,911.0,70.0,2.0,18.0,546.0,754.11,589.67
2016,2,16,14,45,894.0,68.5,2.0,18.0,510.5,748.9,587.12
2016,2,16,15,0,877.0,67.0,2.0,18.0,475.0,740.28,582.28
2016,2,16,15,15,603.5,110.0,1.8,17.5,379.5,600.72,480.02
2016,2,16,15,30,330.0,153.0,1.6,17.0,284.0,429.74,347.74
2016,2,16,15,45,315.5,137.0,1.4,16.5,251.0,402.11,328.06
2016,2,16,16,0,301.0,121.0,1.2,16.0,218.0,373.25,305.92
2016,2,16,16,15,285.5,103.5,1.1,15.5,183.5,340.59,280.4
2016,2,16,16,30,270.0,86.0,1.0,15.0,149.0,306.98,253.15
2016,2,16,16,45,236.0,68.5,0.9,14.5,114.5,260.2,213.78
2016,2,16,17,0,202.0,51.0,0.8,14.0,80.0,227.65,184.12
2016,2,16,17,15,101.0,36.0,0.75,13.5,50.5,131.05,99.11
2016,2,16,17,30,0.0,21.0,0.7,13.0,21.0,22.74,0.0
2016,2,16,17,45,0.0,10.5,0.7,12.5,10.5,9.55,0.0
2016,2,16,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,13.0,12.5,11.01,0.0
2016,2,17,7,30,0.0,25.0,2.4,13.0,25.0,21.9,12.06
2016,2,17,7,45,1.0,44.5,2.4,13.0,44.5,37.95,27.55
2016,2,17,8,0,2.0,64.0,2.4,13.0,64.0,53.75,42.15
2016,2,17,8,15,11.0,82.5,2.65,13.0,85.5,68.7,55.84
2016,2,17,8,30,20.0,101.0,2.9,13.0,107.0,83.5,69.19
2016,2,17,8,45,26.5,119.0,3.15,13.5,128.0,94.19,78.54
2016,2,17,9,0,33.0,137.0,3.4,14.0,149.0,107.26,89.79
2016,2,17,9,15,16.5,129.0,3.65,14.0,135.0,107.74,90.02
2016,2,17,9,30,0.0,121.0,3.9,14.0,121.0,102.73,85.42
2016,2,17,9,45,0.0,97.5,4.2,14.5,97.5,85.17,66.51
2016,2,17,10,0,0.0,74.0,4.5,15.0,74.0,65.47,49.71
2016,2,17,10,15,38.5,158.5,4.55,15.0,180.0,135.84,106.48
2016,2,17,10,30,77.0,243.0,4.6,15.0,286.0,207.92,163.67
2016,2,17,10,45,38.5,139.5,4.7,15.0,161.0,128.43,100.17
2016,2,17,11,0,0.0,36.0,4.8,15.0,36.0,31.8,21.12
2016,2,17,11,15,0.0,86.5,4.8,15.0,86.5,76.65,58.6
2016,2,17,11,30,0.0,137.0,4.8,15.0,137.0,120.49,94.78
2016,2,17,11,45,0.0,139.5,4.8,15.0,139.5,122.94,96.68
2016,2,17,12,0,0.0,142.0,4.8,15.0,142.0,125.39,98.65
2016,2,17,12,15,0.0,78.0,4.8,14.5,78.0,69.11,52.23
2016,2,17,12,30,0.0,14.0,4.8,14.0,14.0,12.36,4.77
2016,2,17,12,45,0.0,21.5,4.8,14.0,21.5,18.99,10.37
2016,2,17,13,0,0.0,29.0,4.8,14.0,29.0,25.63,15.96
2016,2,17,13,15,0.0,28.0,4.8,14.0,28.0,24.74,15.23
2016,2,17,13,30,0.0,27.0,4.8,14.0,27.0,23.85,14.5
2016,2,17,13,45,0.0,26.0,4.8,14.0,26.0,22.96,13.77
2016,2,17,14,0,0.0,25.0,4.8,14.0,25.0,22.07,13.04
2016,2,17,14,15,0.0,23.5,4.7,13.5,23.5,20.73,11.98
2016,2,17,14,30,0.0,22.0,4.6,13.0,22.0,19.4,10.91
2016,2,17,14,45,0.0,20.0,4.6,13.0,20.0,17.63,9.42
2016,2,17,15,0,0.0,18.0,4.6,13.0,18.0,15.86,7.94
2016,2,17,15,15,0.0,39.5,4.4,12.5,39.5,34.84,24.31
2016,2,17,15,30,0.0,61.0,4.2,12.0,61.0,53.89,40.79
2016,2,17,15,45,0.0,54.0,4.05,12.0,54.0,47.67,35.53
2016,2,17,16,0,0.0,47.0,3.9,12.0,47.0,41.46,30.25
2016,2,17,16,15,0.0,39.0,3.75,12.0,39.0,34.37,24.14
2016,2,17,16,30,0.0,31.0,3.6,12.0,31.0,27.3,17.97
2016,2,17,16,45,0.0,24.0,3.5,12.0,24.0,21.11,12.5
2016,2,17,17,0,0.0,17.0,3.4,12.0,17.0,14.94,7.01
2016,2,17,17,15,0.0,10.5,3.4,11.5,10.5,9.22,1.82
2016,2,17,17,30,0.0,4.0,3.4,11.0,4.0,3.5,0.0
2016,2,17,17,45,0.0,2.0,3.4,11.0,2.0,1.82,0.0
2016,2,17,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,7,15,64.0,20.5,3.05,9.0,26.0,16.61,0.0
2016,2,18,7,30,128.0,41.0,3.1,9.0,52.0,32.34,21.3
2016,2,18,7,45,250.0,54.5,3.2,9.0,95.0,41.97,31.65
2016,2,18,8,0,372.0,68.0,3.3,9.0,138.0,51.71,41.05
2016,2,18,8,15,443.5,78.0,3.4,9.0,184.0,58.43,47.49
2016,2,18,8,30,515.0,88.0,3.5,9.0,230.0,67.44,55.79
2016,2,18,8,45,336.0,119.0,3.65,9.5,218.0,88.59,74.74
2016,2,18,9,0,157.0,150.0,3.8,10.0,206.0,111.74,95.17
2016,2,18,9,15,78.5,116.5,3.85,10.0,144.5,90.69,76.17
2016,2,18,9,30,0.0,83.0,3.9,10.0,83.0,73.16,60.33
2016,2,18,9,45,0.0,81.5,4.0,10.5,81.5,72.13,56.43
2016,2,18,10,0,0.0,80.0,4.1,11.0,80.0,70.8,55.05
2016,2,18,10,15,372.0,108.0,4.1,11.0,313.0,130.11,88.15
2016,2,18,10,30,744.0,136.0,4.1,11.0,546.0,245.37,168.7
2016,2,18,10,45,749.5,141.5,4.1,11.5,570.5,293.87,211.82
2016,2,18,11,0,755.0,147.0,4.1,12.0,595.0,342.08,255.35
2016,2,18,11,15,425.0,218.5,4.1,12.0,472.5,326.99,255.27
2016,2,18,11,30,95.0,290.0,4.1,12.0,350.0,282.61,226.6
2016,2,18,11,45,91.5,297.5,4.1,12.0,356.0,295.52,237.58
2016,2,18,12,0,88.0,305.0,4.1,12.0,362.0,308.11,248.05
2016,2,18,12,15,44.0,221.5,4.05,12.0,250.0,220.02,177.31
2016,2,18,12,30,0.0,138.0,4.0,12.0,138.0,122.4,97.06
2016,2,18,12,45,0.0,90.0,4.0,12.0,90.0,79.8,61.69
2016,2,18,13,0,0.0,42.0,4.0,12.0,42.0,37.14,25.85
2016,2,18,13,15,0.0,42.0,3.9,12.0,42.0,37.14,25.89
2016,2,18,13,30,0.0,42.0,3.8,12.0,42.0,37.13,25.91
2016,2,18,13,45,0.0,102.0,3.75,12.0,102.0,90.63,71.06
2016,2,18,14,0,0.0,162.0,3.7,12.0,162.0,146.75,117.91
2016,2,18,14,15,0.0,128.0,3.55,11.5,128.0,115.09,91.85
2016,2,18,14,30,0.0,94.0,3.4,11.0,94.0,83.49,65.6
2016,2,18,14,45,5.0,130.5,3.3,11.0,133.0,122.35,98.76
2016,2,18,15,0,10.0,167.0,3.2,11.0,172.0,164.48,134.42
2016,2,18,15,15,85.5,170.5,3.0,10.5,206.0,239.37,199.71
2016,2,18,15,30,161.0,174.0,2.8,10.0,240.0,318.25,267.29
2016,2,18,15,45,149.0,157.0,2.6,10.0,212.5,293.1,246.51
2016,2,18,16,0,137.0,140.0,2.4,10.0,185.0,267.48,225.39
2016,2,18,16,15,124.5,119.5,2.1,9.5,155.5,236.19,199.43
2016,2,18,16,30,112.0,99.0,1.8,9.0,126.0,204.33,172.33
2016,2,18,16,45,96.0,78.0,1.55,9.0,97.5,168.7,140.96
2016,2,18,17,0,80.0,57.0,1.3,9.0,69.0,132.31,108.28
2016,2,18,17,15,40.0,38.5,1.2,8.5,44.5,84.47,64.48
2016,2,18,17,30,0.0,20.0,1.1,8.0,20.0,19.65,1.81
2016,2,18,17,45,0.0,10.0,1.05,8.0,10.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,8.5,6.0,5.26,0.0
2016,2,19,7,30,0.0,12.0,2.9,9.0,12.0,10.54,3.27
2016,2,19,7,45,0.0,20.0,3.15,9.5,20.0,17.59,10.03
2016,2,19,8,0,0.0,28.0,3.4,10.0,28.0,24.65,16.62
2016,2,19,8,15,0.0,37.0,3.55,10.0,37.0,32.61,24.0
2016,2,19,8,30,0.0,46.0,3.7,10.0,46.0,40.58,31.31
2016,2,19,8,45,0.0,54.5,3.9,10.5,54.5,48.12,38.05
2016,2,19,9,0,0.0,63.0,4.1,11.0,63.0,55.66,44.7
2016,2,19,9,15,0.0,70.5,4.1,11.0,70.5,62.33,50.57
2016,2,19,9,30,0.0,78.0,4.1,11.0,78.0,69.01,56.4
2016,2,19,9,45,0.0,81.5,4.1,11.0,81.5,72.13,56.3
2016,2,19,10,0,0.0,85.0,4.1,11.0,85.0,75.26,58.81
2016,2,19,10,15,8.5,144.5,4.0,11.0,149.5,125.33,100.53
2016,2,19,10,30,17.0,204.0,3.9,11.0,214.0,175.03,141.28
2016,2,19,10,45,10.5,194.0,3.8,11.0,200.5,168.2,135.64
2016,2,19,11,0,4.0,184.0,3.7,11.0,187.0,159.95,128.88
2016,2,19,11,15,2.0,171.0,3.6,11.0,172.5,149.57,120.21
2016,2,19,11,30,0.0,158.0,3.5,11.0,158.0,138.49,110.96
2016,2,19,11,45,0.0,147.5,3.45,11.0,147.5,129.89,103.75
2016,2,19,12,0,0.0,137.0,3.4,11.0,137.0,121.06,96.37
2016,2,19,12,15,0.0,137.5,3.4,11.0,137.5,121.73,96.92
2016,2,19,12,30,0.0,138.0,3.4,11.0,138.0,122.4,97.47
2016,2,19,12,45,1.5,158.5,3.4,11.0,159.5,141.87,113.66
2016,2,19,13,0,3.0,179.0,3.4,11.0,181.0,161.81,130.2
2016,2,19,13,15,3.0,179.5,3.3,11.0,181.5,162.98,131.22
2016,2,19,13,30,3.0,180.0,3.2,11.0,182.0,164.21,132.35
2016,2,19,13,45,45.0,222.5,3.1,11.0,249.0,243.3,198.45
2016,2,19,14,0,87.0,265.0,3.0,11.0,316.0,321.49,262.65
2016,2,19,14,15,165.0,252.0,2.75,10.5,343.0,381.74,313.35
2016,2,19,14,30,243.0,239.0,2.5,10.0,370.0,432.45,356.19
2016,2,19,14,45,269.0,219.0,2.3,10.0,355.0,449.41,370.42
2016,2,19,15,0,295.0,199.0,2.1,10.0,340.0,452.53,374.06
2016,2,19,15,15,332.5,175.5,1.85,9.5,321.5,458.43,380.75
2016,2,19,15,30,370.0,152.0,1.6,9.0,303.0,462.05,385.45
2016,2,19,15,45,336.0,142.5,1.4,9.0,268.5,427.51,357.54
2016,2,19,16,0,302.0,133.0,1.2,9.0,234.0,392.63,329.12
2016,2,19,16,15,277.5,115.5,1.05,8.5,197.0,353.77,297.93
2016,2,19,16,30,253.0,98.0,0.9,8.0,160.0,314.42,265.35
2016,2,19,16,45,215.5,79.0,0.8,7.5,124.0,263.74,222.14
2016,2,19,17,0,178.0,60.0,0.7,7.0,88.0,213.49,177.86
2016,2,19,17,15,114.0,41.5,0.65,7.0,57.0,148.09,118.09
2016,2,19,17,30,50.0,23.0,0.6,7.0,26.0,65.78,26.79
2016,2,19,17,45,25.0,11.5,0.6,7.0,13.0,24.68,0.0
2016,2,19,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,7,15,140.0,17.0,1.7,3.5,31.5,13.38,0.0
2016,2,20,7,30,280.0,34.0,1.8,4.0,63.0,27.85,18.59
2016,2,20,7,45,344.0,49.0,1.95,5.0,103.5,37.77,28.59
2016,2,20,8,0,408.0,64.0,2.1,6.0,144.0,48.59,38.82
2016,2,20,8,15,459.0,74.0,2.1,6.5,187.0,57.16,46.86
2016,2,20,8,30,510.0,84.0,2.1,7.0,230.0,63.28,52.46
2016,2,20,8,45,556.5,87.5,2.15,7.5,271.5,63.82,52.82
2016,2,20,9,0,603.0,91.0,2.2,8.0,313.0,64.55,53.29
2016,2,20,9,15,625.5,97.5,2.15,8.5,352.0,67.49,55.71
2016,2,20,9,30,648.0,104.0,2.1,9.0,391.0,70.37,58.04
2016,2,20,9,45,643.0,116.5,2.05,9.5,422.0,99.83,66.07
2016,2,20,10,0,638.0,129.0,2.0,10.0,453.0,147.93,94.12
2016,2,20,10,15,566.0,163.5,1.9,10.0,464.0,201.82,138.97
2016,2,20,10,30,494.0,198.0,1.8,10.0,475.0,247.76,180.78
2016,2,20,10,45,685.0,151.5,1.7,10.5,554.0,291.55,211.88
2016,2,20,11,0,876.0,105.0,1.6,11.0,633.0,353.9,260.56
2016,2,20,11,15,753.5,144.0,1.5,11.0,607.5,386.36,294.02
2016,2,20,11,30,631.0,183.0,1.4,11.0,582.0,410.64,318.74
2016,2,20,11,45,642.0,183.5,1.3,11.0,595.0,449.41,351.6
2016,2,20,12,0,653.0,184.0,1.2,11.0,608.0,487.74,383.16
2016,2,20,12,15,463.5,244.0,1.15,11.0,545.5,470.03,371.18
2016,2,20,12,30,274.0,304.0,1.1,11.0,483.0,436.18,345.46
2016,2,20,12,45,393.0,267.0,1.05,11.5,521.5,488.91,387.19
2016,2,20,13,0,512.0,230.0,1.0,12.0,560.0,553.77,436.72
2016,2,20,13,15,705.5,164.0,1.0,12.0,608.5,641.49,504.46
2016,2,20,13,30,899.0,98.0,1.0,12.0,657.0,722.69,566.52
2016,2,20,13,45,896.0,95.0,1.0,12.0,636.5,739.47,579.0
2016,2,20,14,0,893.0,92.0,1.0,12.0,616.0,757.94,592.67
2016,2,20,14,15,882.0,90.0,1.0,12.0,587.0,763.79,597.54
2016,2,20,14,30,871.0,88.0,1.0,12.0,558.0,766.1,600.21
2016,2,20,14,45,859.0,84.5,1.0,12.0,523.5,762.43,598.82
2016,2,20,15,0,847.0,81.0,1.0,12.0,489.0,755.32,595.17
2016,2,20,15,15,825.5,78.0,0.95,11.5,448.5,738.27,584.89
2016,2,20,15,30,804.0,75.0,0.9,11.0,408.0,718.09,572.36
2016,2,20,15,45,780.0,69.5,0.85,11.0,363.5,690.12,552.91
2016,2,20,16,0,756.0,64.0,0.8,11.0,319.0,659.53,531.14
2016,2,20,16,15,712.0,59.5,0.8,10.5,271.0,613.33,498.42
2016,2,20,16,30,668.0,55.0,0.8,10.0,223.0,565.68,463.09
2016,2,20,16,45,603.0,48.0,0.8,9.5,175.0,505.87,416.04
2016,2,20,17,0,538.0,41.0,0.8,9.0,127.0,441.78,361.88
2016,2,20,17,15,418.0,31.0,0.8,8.5,83.5,340.92,273.25
2016,2,20,17,30,298.0,21.0,0.8,8.0,40.0,236.22,127.14
2016,2,20,17,45,149.0,10.5,0.8,8.0,20.0,94.82,0.0
2016,2,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,7,15,222.0,15.5,1.05,5.5,39.0,12.31,0.0
2016,2,21,7,30,444.0,31.0,1.2,6.0,78.0,25.19,16.33
2016,2,21,7,45,539.5,38.5,1.35,7.0,126.0,33.25,24.37
2016,2,21,8,0,635.0,46.0,1.5,8.0,174.0,38.93,29.83
2016,2,21,8,15,691.0,51.5,1.45,8.5,224.0,42.59,33.31
2016,2,21,8,30,747.0,57.0,1.4,9.0,274.0,46.22,36.62
2016,2,21,8,45,786.0,60.5,1.35,9.5,322.5,48.06,38.19
2016,2,21,9,0,825.0,64.0,1.3,10.0,371.0,49.93,39.72
2016,2,21,9,15,850.0,67.0,1.25,10.5,416.0,51.31,40.78
2016,2,21,9,30,875.0,70.0,1.2,11.0,461.0,52.71,41.83
2016,2,21,9,45,894.0,71.5,1.15,11.5,500.5,92.72,52.35
2016,2,21,10,0,913.0,73.0,1.1,12.0,540.0,147.07,80.81
2016,2,21,10,15,925.0,75.0,1.05,12.0,573.0,201.99,121.76
2016,2,21,10,30,937.0,77.0,1.0,12.0,606.0,257.21,168.59
2016,2,21,10,45,945.5,78.0,1.0,12.5,632.0,310.78,216.08
2016,2,21,11,0,954.0,79.0,1.0,13.0,658.0,363.8,263.29
2016,2,21,11,15,959.0,80.0,1.0,13.0,676.5,414.79,308.76
2016,2,21,11,30,964.0,81.0,1.0,13.0,695.0,464.44,352.13
2016,2,21,11,45,966.0,81.5,1.0,13.5,705.0,510.75,391.09
2016,2,21,12,0,968.0,82.0,1.0,14.0,715.0,555.03,427.25
2016,2,21,12,15,967.5,82.0,1.05,14.0,717.0,595.31,460.59
2016,2,21,12,30,967.0,82.0,1.1,14.0,719.0,632.99,491.27
2016,2,21,12,45,961.5,83.5,1.15,14.0,712.0,666.42,518.2
2016,2,21,13,0,956.0,85.0,1.2,14.0,705.0,696.73,542.42
2016,2,21,13,15,951.0,84.0,1.25,14.0,690.5,721.59,562.48
2016,2,21,13,30,946.0,83.0,1.3,14.0,676.0,743.1,579.96
2016,2,21,13,45,936.0,83.0,1.4,14.0,653.5,758.77,592.6
2016,2,21,14,0,926.0,83.0,1.5,14.0,631.0,770.87,602.88
2016,2,21,14,15,914.0,81.5,1.5,14.0,601.0,776.28,607.57
2016,2,21,14,30,902.0,80.0,1.5,14.0,571.0,778.1,609.93
2016,2,21,14,45,885.5,78.0,1.55,14.0,535.0,772.43,607.66
2016,2,21,15,0,869.0,76.0,1.6,14.0,499.0,769.69,607.65
2016,2,21,15,15,846.5,73.5,1.5,13.5,457.0,752.31,596.74
2016,2,21,15,30,824.0,71.0,1.4,13.0,415.0,731.78,583.58
2016,2,21,15,45,794.5,67.0,1.3,13.0,369.5,701.2,561.79
2016,2,21,16,0,765.0,63.0,1.2,13.0,324.0,668.08,537.77
2016,2,21,16,15,720.0,58.5,1.15,12.0,275.0,620.86,504.76
2016,2,21,16,30,675.0,54.0,1.1,11.0,226.0,572.25,469.13
2016,2,21,16,45,610.5,47.0,1.1,10.5,178.0,506.34,417.4
2016,2,21,17,0,546.0,40.0,1.1,10.0,130.0,440.96,362.59
2016,2,21,17,15,428.0,31.0,1.1,9.5,86.5,348.72,280.84
2016,2,21,17,30,310.0,22.0,1.1,9.0,43.0,247.48,148.11
2016,2,21,17,45,155.0,11.0,1.15,9.0,21.5,99.23,0.0
2016,2,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,7,15,243.0,15.0,1.65,7.5,42.0,12.82,1.27
2016,2,22,7,30,486.0,30.0,1.9,8.0,84.0,26.43,17.38
2016,2,22,7,45,572.0,37.5,2.15,8.5,132.0,32.22,23.32
2016,2,22,8,0,658.0,45.0,2.4,9.0,180.0,37.94,28.81
2016,2,22,8,15,712.0,50.0,2.55,9.5,230.0,41.21,31.91
2016,2,22,8,30,766.0,55.0,2.7,10.0,280.0,44.48,34.86
2016,2,22,8,45,799.5,59.0,2.85,10.5,328.5,46.78,36.84
2016,2,22,9,0,833.0,63.0,3.0,11.0,377.0,49.05,38.73
2016,2,22,9,15,858.0,65.5,3.05,11.5,422.0,50.09,39.48
2016,2,22,9,30,883.0,68.0,3.1,12.0,467.0,58.64,46.9
2016,2,22,9,45,899.5,70.5,3.15,12.5,506.5,95.77,52.91
2016,2,22,10,0,916.0,73.0,3.2,13.0,546.0,151.0,83.31
2016,2,22,10,15,928.5,74.5,3.2,13.0,579.5,205.86,125.09
2016,2,22,10,30,941.0,76.0,3.2,13.0,613.0,261.04,172.76
2016,2,22,10,45,949.0,77.5,3.2,13.5,639.0,315.14,221.62
2016,2,22,11,0,957.0,79.0,3.2,14.0,665.0,368.65,270.23
2016,2,22,11,15,962.5,80.0,3.2,14.0,684.0,420.02,317.11
2016,2,22,11,30,968.0,81.0,3.2,14.0,703.0,470.08,362.0
2016,2,22,11,45,970.5,81.5,3.2,14.5,713.5,516.83,402.52
2016,2,22,12,0,973.0,82.0,3.2,15.0,724.0,561.58,440.29
2016,2,22,12,15,974.0,82.0,3.15,15.0,726.5,602.88,475.08
2016,2,22,12,30,975.0,82.0,3.1,15.0,729.0,641.68,507.12
2016,2,22,12,45,969.5,83.5,3.05,15.0,722.0,675.37,534.59
2016,2,22,13,0,964.0,85.0,3.0,15.0,715.0,705.91,559.14
2016,2,22,13,15,960.0,84.5,2.9,15.0,701.5,732.16,579.91
2016,2,22,13,30,956.0,84.0,2.8,15.0,688.0,755.11,597.73
2016,2,22,13,45,947.5,83.5,2.75,15.5,665.5,771.5,608.73
2016,2,22,14,0,939.0,83.0,2.7,16.0,643.0,784.31,617.26
2016,2,22,14,15,929.0,81.5,2.55,16.0,614.0,791.33,622.24
2016,2,22,14,30,919.0,80.0,2.4,16.0,585.0,794.76,624.75
2016,2,22,14,45,713.5,121.5,2.25,16.0,498.5,704.28,559.29
2016,2,22,15,0,508.0,163.0,2.1,16.0,412.0,592.64,474.61
2016,2,22,15,15,525.0,143.5,1.8,15.5,382.5,587.61,473.01
2016,2,22,15,30,542.0,124.0,1.5,15.0,353.0,579.62,468.08
2016,2,22,15,45,516.5,115.5,1.25,14.5,314.5,549.94,445.86
2016,2,22,16,0,491.0,107.0,1.0,14.0,276.0,518.69,422.03
2016,2,22,16,15,465.0,94.0,1.0,13.0,235.5,480.09,394.34
2016,2,22,16,30,439.0,81.0,1.0,12.0,195.0,440.41,364.45
2016,2,22,16,45,387.5,68.5,1.05,11.5,153.5,383.12,318.06
2016,2,22,17,0,336.0,56.0,1.1,11.0,112.0,327.05,270.32
