Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,17,15,262.5,40.5,1.15,11.0,75.0,254.31,205.34
2016,2,22,17,30,189.0,25.0,1.2,11.0,38.0,178.19,113.45
2016,2,22,17,45,94.5,12.5,1.25,11.0,19.0,66.08,0.0
2016,2,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,7,15,232.5,17.0,0.9,8.5,43.5,13.45,2.81
2016,2,23,7,30,465.0,34.0,0.9,9.0,87.0,27.64,18.53
2016,2,23,7,45,555.0,41.5,0.9,9.5,136.0,32.8,23.83
2016,2,23,8,0,645.0,49.0,0.9,10.0,185.0,41.42,31.9
2016,2,23,8,15,667.0,55.5,1.0,10.0,226.5,45.72,35.97
2016,2,23,8,30,689.0,62.0,1.1,10.0,268.0,49.89,39.79
2016,2,23,8,45,740.5,60.0,1.25,10.5,314.0,47.09,37.14
2016,2,23,9,0,792.0,58.0,1.4,11.0,360.0,44.76,34.88
2016,2,23,9,15,836.0,65.5,1.4,11.5,417.0,49.79,39.22
2016,2,23,9,30,880.0,73.0,1.4,12.0,474.0,54.68,43.38
2016,2,23,9,45,898.5,75.0,1.45,12.5,514.5,102.54,56.95
2016,2,23,10,0,917.0,77.0,1.5,13.0,555.0,157.76,88.09
2016,2,23,10,15,929.5,78.5,1.5,13.0,588.5,212.85,130.22
2016,2,23,10,30,942.0,80.0,1.5,13.0,622.0,268.26,177.79
2016,2,23,10,45,949.0,82.0,1.55,13.5,648.0,322.71,226.38
2016,2,23,11,0,956.0,84.0,1.6,14.0,674.0,376.48,274.49
2016,2,23,11,15,961.0,85.0,1.55,14.0,692.5,427.78,320.21
2016,2,23,11,30,966.0,86.0,1.5,14.0,711.0,477.72,363.73
2016,2,23,11,45,966.0,87.5,1.5,14.5,721.0,524.28,402.95
2016,2,23,12,0,966.0,89.0,1.5,15.0,731.0,568.67,439.25
2016,2,23,12,15,966.0,89.0,1.45,15.0,733.0,609.33,472.22
2016,2,23,12,30,966.0,89.0,1.4,15.0,735.0,647.43,502.4
2016,2,23,12,45,959.0,91.0,1.35,15.5,727.5,680.51,527.13
2016,2,23,13,0,952.0,93.0,1.3,16.0,720.0,710.39,548.86
2016,2,23,13,15,947.0,92.5,1.2,16.0,705.5,735.8,567.48
2016,2,23,13,30,942.0,92.0,1.1,16.0,691.0,757.89,583.25
2016,2,23,13,45,933.5,91.0,1.0,16.0,668.5,773.58,593.25
2016,2,23,14,0,925.0,90.0,0.9,16.0,646.0,785.72,600.84
2016,2,23,14,15,914.0,88.0,0.8,16.0,616.0,791.34,604.0
2016,2,23,14,30,903.0,86.0,0.7,16.0,586.0,793.37,604.84
2016,2,23,14,45,885.0,85.0,0.65,16.5,549.5,793.97,604.53
2016,2,23,15,0,867.0,84.0,0.6,17.0,513.0,785.08,597.88
2016,2,23,15,15,844.5,81.0,0.5,16.5,471.0,766.95,586.46
2016,2,23,15,30,822.0,78.0,0.4,16.0,429.0,745.62,572.89
2016,2,23,15,45,786.0,75.5,0.35,16.0,381.5,711.61,550.12
2016,2,23,16,0,750.0,73.0,0.3,16.0,334.0,675.06,525.25
2016,2,23,16,15,703.5,67.5,0.3,15.5,284.5,630.57,495.51
2016,2,23,16,30,657.0,62.0,0.3,15.0,235.0,580.2,460.05
2016,2,23,16,45,575.0,56.0,0.3,14.5,184.5,503.77,402.83
2016,2,23,17,0,493.0,50.0,0.3,14.0,134.0,428.64,342.89
2016,2,23,17,15,375.0,38.5,0.4,13.5,90.0,326.55,258.51
2016,2,23,17,30,257.0,27.0,0.5,13.0,46.0,225.74,150.2
2016,2,23,17,45,128.5,13.5,0.65,12.5,23.0,87.1,0.0
2016,2,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,45,41.5,5.0,0.85,8.5,6.0,0.0,0.0
2016,2,24,7,0,83.0,10.0,0.8,9.0,12.0,9.1,0.0
2016,2,24,7,15,229.0,23.5,0.9,9.0,47.0,19.21,7.68
2016,2,24,7,30,375.0,37.0,1.0,9.0,82.0,30.01,20.71
2016,2,24,7,45,467.5,46.0,1.15,9.5,128.5,36.3,27.0
2016,2,24,8,0,560.0,55.0,1.3,10.0,175.0,42.46,32.85
2016,2,24,8,15,616.0,61.5,1.3,10.5,223.5,46.26,36.39
2016,2,24,8,30,672.0,68.0,1.3,11.0,272.0,50.0,39.72
2016,2,24,8,45,714.5,71.5,1.35,11.5,320.0,51.31,40.76
2016,2,24,9,0,757.0,75.0,1.4,12.0,368.0,57.8,46.39
2016,2,24,9,15,782.5,78.5,1.35,12.0,411.0,59.24,47.54
2016,2,24,9,30,808.0,82.0,1.3,12.0,454.0,60.69,48.69
2016,2,24,9,45,830.0,83.5,1.3,12.5,493.5,101.5,56.46
2016,2,24,10,0,852.0,85.0,1.3,13.0,533.0,153.6,86.85
2016,2,24,10,15,864.5,87.0,1.3,13.5,565.5,206.3,127.47
2016,2,24,10,30,877.0,89.0,1.3,14.0,598.0,259.51,172.86
2016,2,24,10,45,887.0,90.0,1.35,14.5,623.5,316.44,222.79
2016,2,24,11,0,897.0,91.0,1.4,15.0,649.0,367.43,268.01
2016,2,24,11,15,902.5,92.0,1.4,15.0,667.0,416.22,311.33
2016,2,24,11,30,908.0,93.0,1.4,15.0,685.0,463.83,352.72
2016,2,24,11,45,911.5,93.0,1.4,15.5,695.5,508.23,389.9
2016,2,24,12,0,915.0,93.0,1.4,16.0,706.0,550.84,424.57
2016,2,24,12,15,915.5,93.5,1.3,16.0,708.0,590.3,456.05
2016,2,24,12,30,916.0,94.0,1.2,16.0,710.0,627.39,484.8
2016,2,24,12,45,908.0,96.0,1.2,16.0,702.5,658.21,509.05
2016,2,24,13,0,900.0,98.0,1.2,16.0,695.0,685.91,530.6
2016,2,24,13,15,895.0,97.0,1.15,16.0,681.0,709.43,548.4
2016,2,24,13,30,890.0,96.0,1.1,16.0,667.0,729.78,563.67
2016,2,24,13,45,883.0,94.5,1.05,16.5,645.5,744.94,573.08
2016,2,24,14,0,876.0,93.0,1.0,17.0,624.0,756.76,580.2
2016,2,24,14,15,864.5,91.5,0.95,17.0,595.0,767.52,587.77
2016,2,24,14,30,853.0,90.0,0.9,17.0,566.0,769.6,589.48
2016,2,24,14,45,837.0,87.5,0.85,17.0,531.0,763.63,585.84
2016,2,24,15,0,821.0,85.0,0.8,17.0,496.0,754.26,580.05
2016,2,24,15,15,799.5,82.0,0.7,16.5,455.0,736.79,569.04
2016,2,24,15,30,778.0,79.0,0.6,16.0,414.0,716.26,555.89
2016,2,24,15,45,747.0,75.5,0.55,16.0,369.0,685.04,534.72
2016,2,24,16,0,716.0,72.0,0.5,16.0,324.0,655.85,514.72
2016,2,24,16,15,672.0,66.5,0.55,15.5,276.5,608.73,483.16
2016,2,24,16,30,628.0,61.0,0.6,15.0,229.0,560.52,449.33
2016,2,24,16,45,562.5,54.0,0.65,14.5,181.0,494.7,399.87
2016,2,24,17,0,497.0,47.0,0.7,14.0,133.0,429.84,347.49
2016,2,24,17,15,387.0,36.5,0.75,13.5,90.0,333.67,266.63
2016,2,24,17,30,277.0,26.0,0.8,13.0,47.0,240.38,167.31
2016,2,24,17,45,138.5,13.0,0.9,12.5,23.5,92.94,0.0
2016,2,24,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,25,6,45,37.0,5.5,0.9,8.5,6.5,0.0,0.0
2016,2,25,7,0,74.0,11.0,0.9,9.0,13.0,10.01,0.0
2016,2,25,7,15,210.0,26.0,1.05,9.5,48.5,21.36,10.18
2016,2,25,7,30,346.0,41.0,1.2,10.0,84.0,33.46,23.74
2016,2,25,7,45,427.5,52.0,1.35,10.5,129.0,41.33,31.4
2016,2,25,8,0,509.0,63.0,1.5,11.0,174.0,48.96,38.56
2016,2,25,8,15,566.0,70.0,1.45,11.5,222.0,52.85,42.16
2016,2,25,8,30,623.0,77.0,1.4,12.0,270.0,56.69,45.55
2016,2,25,8,45,664.0,82.0,1.35,12.5,317.0,58.8,47.28
2016,2,25,9,0,705.0,87.0,1.3,13.0,364.0,60.92,48.96
2016,2,25,9,15,732.0,91.5,1.3,13.5,407.0,62.56,50.17
2016,2,25,9,30,759.0,96.0,1.3,14.0,450.0,64.19,51.36
2016,2,25,9,45,646.0,133.5,1.3,14.5,452.0,125.49,80.12
2016,2,25,10,0,533.0,171.0,1.3,15.0,454.0,179.74,120.58
2016,2,25,10,15,687.0,136.0,1.3,15.5,523.5,212.95,139.48
2016,2,25,10,30,841.0,101.0,1.3,16.0,593.0,264.95,177.53
2016,2,25,10,45,855.0,101.0,1.3,16.5,619.5,315.6,221.78
2016,2,25,11,0,869.0,101.0,1.3,17.0,646.0,366.44,266.11
2016,2,25,11,15,604.0,196.0,1.25,17.0,580.0,389.99,293.47
2016,2,25,11,30,339.0,291.0,1.2,17.0,514.0,388.42,297.75
2016,2,25,11,45,339.5,296.0,1.15,17.5,522.0,414.21,318.13
2016,2,25,12,0,340.0,301.0,1.1,18.0,530.0,439.43,337.4
2016,2,25,12,15,451.5,264.0,1.05,18.0,569.0,491.37,377.33
2016,2,25,12,30,563.0,227.0,1.0,18.0,608.0,546.92,419.59
2016,2,25,12,45,440.0,265.0,0.95,18.5,561.5,530.82,406.46
2016,2,25,13,0,317.0,303.0,0.9,19.0,515.0,500.36,382.9
2016,2,25,13,15,604.0,200.0,0.8,19.0,593.5,622.9,475.62
2016,2,25,13,30,891.0,97.0,0.7,19.0,672.0,735.37,557.14
2016,2,25,13,45,880.0,97.5,0.65,19.0,650.0,749.75,565.33
2016,2,25,14,0,869.0,98.0,0.6,19.0,628.0,766.08,576.21
2016,2,25,14,15,858.5,96.0,0.5,18.5,599.5,771.78,580.21
2016,2,25,14,30,848.0,94.0,0.4,18.0,571.0,774.0,582.1
2016,2,25,14,45,828.0,93.0,0.35,18.0,535.0,766.58,577.42
2016,2,25,15,0,808.0,92.0,0.3,18.0,499.0,755.75,570.7
2016,2,25,15,15,786.5,89.0,0.35,17.5,458.5,738.21,562.19
2016,2,25,15,30,765.0,86.0,0.4,17.0,418.0,717.61,551.5
2016,2,25,15,45,734.0,81.5,0.45,17.0,373.0,689.62,534.35
2016,2,25,16,0,703.0,77.0,0.5,17.0,328.0,655.36,512.31
2016,2,25,16,15,659.5,71.5,0.55,16.5,280.5,608.6,481.26
2016,2,25,16,30,616.0,66.0,0.6,16.0,233.0,560.7,447.88
2016,2,25,16,45,559.0,57.0,0.7,15.5,185.5,498.23,401.66
2016,2,25,17,0,502.0,48.0,0.8,15.0,138.0,436.37,352.3
2016,2,25,17,15,395.0,37.5,0.75,14.5,94.5,341.52,272.49
2016,2,25,17,30,288.0,27.0,0.7,14.0,51.0,251.27,179.42
2016,2,25,17,45,144.0,13.5,0.7,13.5,25.5,97.09,0.0
2016,2,25,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.55,10.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.6,10.0,12.0,10.91,0.0
2016,2,26,7,15,69.5,29.5,0.65,10.0,38.5,23.73,12.77
2016,2,26,7,30,139.0,47.0,0.7,10.0,65.0,37.17,27.13
2016,2,26,7,45,172.5,67.0,0.8,10.5,99.0,51.94,40.94
2016,2,26,8,0,206.0,87.0,0.9,11.0,133.0,66.24,54.07
2016,2,26,8,15,227.5,106.5,1.05,11.0,168.5,79.69,66.28
2016,2,26,8,30,249.0,126.0,1.2,11.0,204.0,92.67,77.86
2016,2,26,8,45,273.5,141.0,1.4,11.5,239.0,102.36,86.17
2016,2,26,9,0,298.0,156.0,1.6,12.0,274.0,111.72,94.04
2016,2,26,9,15,275.5,178.5,1.7,12.5,297.0,125.01,105.22
2016,2,26,9,30,253.0,201.0,1.8,13.0,320.0,137.73,115.75
2016,2,26,9,45,390.5,188.0,1.9,13.5,389.0,150.47,108.14
2016,2,26,10,0,528.0,175.0,2.0,14.0,458.0,184.31,124.92
2016,2,26,10,15,586.5,167.0,2.0,14.0,498.5,222.29,152.61
2016,2,26,10,30,645.0,159.0,2.0,14.0,539.0,265.41,187.56
2016,2,26,10,45,626.5,174.5,2.05,14.5,556.5,310.96,228.1
2016,2,26,11,0,608.0,190.0,2.1,15.0,574.0,354.2,266.29
2016,2,26,11,15,559.0,214.0,2.15,15.0,575.0,388.8,297.87
2016,2,26,11,30,510.0,238.0,2.2,15.0,576.0,419.6,325.28
2016,2,26,11,45,546.0,229.5,2.25,15.0,596.0,458.39,357.56
2016,2,26,12,0,582.0,221.0,2.3,15.0,616.0,498.67,390.66
2016,2,26,12,15,573.5,224.5,2.35,15.0,615.0,526.16,413.57
2016,2,26,12,30,565.0,228.0,2.4,15.0,614.0,551.58,434.52
2016,2,26,12,45,727.5,165.0,2.45,15.0,657.0,622.8,491.45
2016,2,26,13,0,890.0,102.0,2.5,15.0,700.0,691.14,545.91
2016,2,26,13,15,596.5,198.5,2.55,15.0,596.5,619.17,489.79
2016,2,26,13,30,303.0,295.0,2.6,15.0,493.0,513.63,407.13
2016,2,26,13,45,584.5,195.0,2.7,15.0,560.0,640.92,510.49
2016,2,26,14,0,866.0,95.0,2.8,15.0,627.0,764.32,605.92
2016,2,26,14,15,854.0,93.0,2.8,14.5,597.5,768.7,610.22
2016,2,26,14,30,842.0,91.0,2.8,14.0,568.0,769.59,613.11
2016,2,26,14,45,830.0,87.0,2.85,14.0,533.5,764.74,611.11
2016,2,26,15,0,818.0,83.0,2.9,14.0,499.0,756.5,606.76
2016,2,26,15,15,796.5,80.5,2.85,13.5,458.5,739.37,596.45
2016,2,26,15,30,775.0,78.0,2.8,13.0,418.0,719.22,583.85
2016,2,26,15,45,458.5,114.0,2.75,12.5,310.0,511.49,424.36
2016,2,26,16,0,142.0,150.0,2.7,12.0,202.0,285.25,237.9
2016,2,26,16,15,132.0,130.0,2.5,11.5,173.0,256.03,215.03
2016,2,26,16,30,122.0,110.0,2.3,11.0,144.0,226.24,190.36
2016,2,26,16,45,105.5,89.5,2.1,11.0,114.5,190.55,159.54
2016,2,26,17,0,89.0,69.0,1.9,11.0,85.0,154.5,127.68
2016,2,26,17,15,61.0,49.0,1.75,10.5,58.5,111.15,88.94
2016,2,26,17,30,33.0,29.0,1.6,10.0,32.0,66.81,46.39
2016,2,26,17,45,16.5,14.5,1.45,10.0,16.0,22.96,0.0
2016,2,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.0,7.5,10.5,0.0,0.0
2016,2,27,7,0,0.0,21.0,1.0,8.0,21.0,19.1,0.0
2016,2,27,7,15,233.5,29.0,1.1,8.5,60.0,23.82,13.56
2016,2,27,7,30,467.0,37.0,1.2,9.0,99.0,29.64,20.67
2016,2,27,7,45,546.0,44.5,1.35,9.5,147.0,34.7,25.69
2016,2,27,8,0,625.0,52.0,1.5,10.0,195.0,39.68,30.4
2016,2,27,8,15,675.0,57.0,1.45,10.0,244.5,46.38,36.59
2016,2,27,8,30,725.0,62.0,1.4,10.0,294.0,49.39,39.32
2016,2,27,8,45,757.0,66.5,1.35,10.5,341.0,51.85,41.39
2016,2,27,9,0,789.0,71.0,1.3,11.0,388.0,54.27,43.37
2016,2,27,9,15,812.5,74.0,1.25,11.5,431.5,55.44,44.2
2016,2,27,9,30,836.0,77.0,1.2,12.0,475.0,57.87,46.14
2016,2,27,9,45,607.5,146.5,1.2,12.5,448.0,138.28,90.68
2016,2,27,10,0,379.0,216.0,1.2,13.0,421.0,202.84,146.39
2016,2,27,10,15,395.0,227.0,1.1,13.0,451.5,239.29,174.36
2016,2,27,10,30,411.0,238.0,1.0,13.0,482.0,277.3,205.33
2016,2,27,10,45,375.0,258.5,0.95,13.5,488.5,309.12,233.23
2016,2,27,11,0,339.0,279.0,0.9,14.0,495.0,337.42,257.65
2016,2,27,11,15,634.0,183.5,0.85,14.0,601.0,396.3,300.51
2016,2,27,11,30,929.0,88.0,0.8,14.0,707.0,480.28,364.54
2016,2,27,11,45,932.5,88.0,0.8,14.5,717.5,525.6,401.35
2016,2,27,12,0,936.0,88.0,0.8,15.0,728.0,569.06,435.9
2016,2,27,12,15,756.5,157.0,0.8,15.0,675.5,572.4,440.06
2016,2,27,12,30,577.0,226.0,0.8,15.0,623.0,559.49,431.25
2016,2,27,12,45,737.5,165.5,0.8,15.5,668.0,632.82,486.78
2016,2,27,13,0,898.0,105.0,0.8,16.0,713.0,703.24,538.7
2016,2,27,13,15,580.5,205.0,0.75,15.5,595.5,613.26,471.93
2016,2,27,13,30,263.0,305.0,0.7,15.0,478.0,496.48,384.29
2016,2,27,13,45,255.0,295.5,0.7,15.0,458.5,493.13,383.79
2016,2,27,14,0,247.0,286.0,0.7,15.0,439.0,476.72,372.69
2016,2,27,14,15,346.0,251.5,0.65,15.0,455.0,536.95,419.78
2016,2,27,14,30,445.0,217.0,0.6,15.0,471.0,598.54,466.29
2016,2,27,14,45,447.5,201.0,0.6,15.0,443.5,591.61,462.08
2016,2,27,15,0,450.0,185.0,0.6,15.0,416.0,582.33,457.03
2016,2,27,15,15,426.0,173.0,0.55,14.5,378.0,554.3,438.06
2016,2,27,15,30,402.0,161.0,0.5,14.0,340.0,524.34,417.55
2016,2,27,15,45,580.5,114.0,0.5,14.0,342.0,614.78,489.13
2016,2,27,16,0,759.0,67.0,0.5,14.0,344.0,687.11,541.71
2016,2,27,16,15,718.0,62.5,0.5,13.5,295.5,641.69,509.69
2016,2,27,16,30,677.0,58.0,0.5,13.0,247.0,594.78,476.78
2016,2,27,16,45,617.0,51.5,0.55,12.5,198.0,536.49,433.9
2016,2,27,17,0,557.0,45.0,0.6,12.0,149.0,474.05,384.84
2016,2,27,17,15,451.0,36.5,0.65,11.5,103.5,380.07,306.63
2016,2,27,17,30,345.0,28.0,0.7,11.0,58.0,291.68,219.38
2016,2,27,17,45,172.5,14.0,0.75,11.0,29.0,141.54,0.0
2016,2,27,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,1.05,7.5,9.0,8.19,0.0
2016,2,28,7,0,0.0,18.0,1.1,8.0,18.0,15.42,0.0
2016,2,28,7,15,111.5,34.5,1.25,8.5,50.0,27.58,17.13
2016,2,28,7,30,223.0,51.0,1.4,9.0,82.0,39.21,29.21
2016,2,28,7,45,265.0,68.5,1.55,9.5,120.0,51.74,41.02
2016,2,28,8,0,307.0,86.0,1.7,10.0,158.0,63.8,52.15
2016,2,28,8,15,336.5,103.0,1.7,10.0,198.0,74.98,62.36
2016,2,28,8,30,366.0,120.0,1.7,10.0,238.0,85.72,71.97
2016,2,28,8,45,397.0,129.5,1.7,10.5,275.5,90.76,76.18
2016,2,28,9,0,428.0,139.0,1.7,11.0,313.0,95.64,80.16
2016,2,28,9,15,294.0,176.5,1.7,11.0,302.0,123.77,104.69
2016,2,28,9,30,160.0,214.0,1.7,11.0,291.0,153.33,130.08
2016,2,28,9,45,263.0,217.5,1.75,11.5,356.0,170.75,128.92
2016,2,28,10,0,366.0,221.0,1.8,12.0,421.0,206.4,150.47
2016,2,28,10,15,486.5,198.0,1.8,12.0,480.0,231.93,165.85
2016,2,28,10,30,607.0,175.0,1.8,12.0,539.0,274.84,198.25
2016,2,28,10,45,531.5,212.5,1.8,12.5,540.5,317.91,238.27
2016,2,28,11,0,456.0,250.0,1.8,13.0,542.0,354.17,271.39
2016,2,28,11,15,266.0,280.0,1.8,13.0,451.5,334.41,261.54
2016,2,28,11,30,76.0,310.0,1.8,13.0,361.0,296.21,234.51
2016,2,28,11,45,72.0,312.0,1.85,13.5,361.0,303.54,240.38
2016,2,28,12,0,68.0,314.0,1.9,14.0,361.0,310.28,245.48
2016,2,28,12,15,76.0,319.5,1.9,14.0,372.0,326.28,258.24
2016,2,28,12,30,84.0,325.0,1.9,14.0,383.0,342.92,271.47
2016,2,28,12,45,217.0,314.0,1.95,14.0,462.5,429.63,340.66
2016,2,28,13,0,350.0,303.0,2.0,14.0,542.0,526.65,416.38
2016,2,28,13,15,388.5,287.0,1.95,14.0,547.0,553.94,437.65
2016,2,28,13,30,427.0,271.0,1.9,14.0,552.0,590.11,465.78
2016,2,28,13,45,626.5,196.5,1.85,14.0,594.5,683.21,538.71
2016,2,28,14,0,826.0,122.0,1.8,14.0,637.0,770.71,605.06
2016,2,28,14,15,815.0,120.0,1.75,14.0,609.0,775.56,608.14
2016,2,28,14,30,804.0,118.0,1.7,14.0,581.0,776.99,609.77
2016,2,28,14,45,560.0,167.0,1.65,14.0,480.0,645.19,512.94
2016,2,28,15,0,316.0,216.0,1.6,14.0,379.0,498.95,400.68
2016,2,28,15,15,295.0,200.5,1.5,14.0,343.0,469.61,379.82
2016,2,28,15,30,274.0,185.0,1.4,14.0,307.0,438.86,356.73
2016,2,28,15,45,137.0,139.5,1.3,14.0,200.5,264.11,217.09
2016,2,28,16,0,0.0,94.0,1.2,14.0,94.0,86.16,67.52
2016,2,28,16,15,0.0,81.0,1.1,13.0,81.0,73.99,57.9
2016,2,28,16,30,0.0,68.0,1.0,12.0,68.0,61.74,47.69
2016,2,28,16,45,0.0,54.5,0.9,11.5,54.5,48.82,36.59
2016,2,28,17,0,0.0,41.0,0.8,11.0,41.0,36.18,25.54
2016,2,28,17,15,0.0,28.5,0.85,10.5,28.5,25.11,15.71
2016,2,28,17,30,0.0,16.0,0.9,10.0,16.0,14.07,5.59
2016,2,28,17,45,0.0,8.0,0.95,9.5,8.0,7.03,0.0
2016,2,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,8.5,0.95,7.5,13.0,7.73,0.0
2016,2,29,7,0,195.0,17.0,0.9,8.0,26.0,13.83,0.0
2016,2,29,7,15,332.5,28.5,1.0,8.5,66.5,22.95,13.94
2016,2,29,7,30,470.0,40.0,1.1,9.0,107.0,31.77,22.78
2016,2,29,7,45,557.0,46.5,1.25,10.0,157.0,35.93,26.86
2016,2,29,8,0,644.0,53.0,1.4,11.0,207.0,43.8,34.05
2016,2,29,8,15,692.5,58.5,1.4,11.5,257.0,47.25,37.16
2016,2,29,8,30,741.0,64.0,1.4,12.0,307.0,50.64,40.11
2016,2,29,8,45,770.5,68.5,1.4,12.5,354.5,53.04,42.08
2016,2,29,9,0,800.0,73.0,1.4,13.0,402.0,55.39,43.96
2016,2,29,9,15,823.0,76.0,1.4,13.5,446.0,56.51,44.73
2016,2,29,9,30,846.0,79.0,1.4,14.0,490.0,70.24,44.28
2016,2,29,9,45,856.0,84.0,1.45,14.5,527.5,124.87,67.41
2016,2,29,10,0,866.0,89.0,1.5,15.0,565.0,180.25,105.53
2016,2,29,10,15,877.5,90.5,1.45,15.0,597.5,233.69,149.23
2016,2,29,10,30,889.0,92.0,1.4,15.0,630.0,293.08,200.65
2016,2,29,10,45,902.0,91.5,1.4,15.5,656.0,345.13,246.59
2016,2,29,11,0,915.0,91.0,1.4,16.0,682.0,397.06,292.02
2016,2,29,11,15,920.0,91.5,1.4,16.0,700.0,446.34,335.14
2016,2,29,11,30,925.0,92.0,1.4,16.0,718.0,494.31,376.14
2016,2,29,11,45,935.0,89.0,1.4,16.5,729.5,540.09,413.6
2016,2,29,12,0,945.0,86.0,1.4,17.0,741.0,584.42,448.85
2016,2,29,12,15,945.5,86.0,1.3,17.0,743.0,624.48,480.09
2016,2,29,12,30,946.0,86.0,1.2,17.0,745.0,662.06,508.54
2016,2,29,12,45,937.5,88.5,1.15,17.5,737.5,693.7,531.36
2016,2,29,13,0,929.0,91.0,1.1,18.0,730.0,722.09,551.27
2016,2,29,13,15,678.5,181.0,1.0,18.0,642.5,670.92,511.8
2016,2,29,13,30,428.0,271.0,0.9,18.0,555.0,594.95,454.43
2016,2,29,13,45,445.5,255.5,0.85,18.5,543.0,608.41,464.99
2016,2,29,14,0,463.0,240.0,0.8,19.0,531.0,620.21,473.38
2016,2,29,14,15,667.5,165.0,0.65,19.0,563.5,719.38,545.76
2016,2,29,14,30,872.0,90.0,0.5,19.0,596.0,806.6,603.28
2016,2,29,14,45,852.0,89.5,0.4,19.0,559.0,799.32,596.61
2016,2,29,15,0,832.0,89.0,0.3,19.0,522.0,788.59,589.19
2016,2,29,15,15,811.5,86.0,0.3,18.5,481.0,771.23,580.28
2016,2,29,15,30,791.0,83.0,0.3,18.0,440.0,750.75,569.28
2016,2,29,15,45,757.0,80.0,0.3,18.0,393.5,716.7,547.74
2016,2,29,16,0,723.0,77.0,0.3,18.0,347.0,684.9,527.47
2016,2,29,16,15,681.0,72.0,0.35,17.5,298.5,638.57,497.82
2016,2,29,16,30,639.0,67.0,0.4,17.0,250.0,591.05,466.02
2016,2,29,16,45,565.5,61.0,0.5,16.5,200.0,518.67,414.29
2016,2,29,17,0,492.0,55.0,0.6,16.0,150.0,447.38,359.65
2016,2,29,17,15,391.0,44.0,0.65,15.5,105.5,353.78,283.45
2016,2,29,17,30,290.0,33.0,0.7,15.0,61.0,265.28,203.9
2016,2,29,17,45,145.0,16.5,0.75,15.0,30.5,133.78,8.88
2016,2,29,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,0.95,8.5,12.0,10.91,0.0
2016,3,1,7,0,0.0,24.0,0.9,9.0,24.0,20.26,0.45
2016,3,1,7,15,137.0,37.0,1.1,9.5,57.5,29.63,19.79
2016,3,1,7,30,274.0,50.0,1.3,10.0,91.0,38.28,28.52
2016,3,1,7,45,322.0,65.5,1.5,11.0,131.0,49.3,38.74
2016,3,1,8,0,370.0,81.0,1.7,12.0,171.0,59.91,48.34
2016,3,1,8,15,393.0,97.0,1.85,12.5,211.5,70.36,57.66
2016,3,1,8,30,416.0,113.0,2.0,13.0,252.0,80.39,66.39
2016,3,1,8,45,437.5,125.5,2.2,13.5,290.5,87.56,72.44
2016,3,1,9,0,459.0,138.0,2.4,14.0,329.0,94.44,78.15
2016,3,1,9,15,547.0,131.0,2.55,14.0,382.0,88.67,72.86
2016,3,1,9,30,635.0,124.0,2.7,14.0,435.0,94.64,65.11
2016,3,1,9,45,769.5,100.0,2.9,14.5,506.5,133.71,77.16
2016,3,1,10,0,904.0,76.0,3.1,15.0,578.0,186.49,109.18
2016,3,1,10,15,764.0,125.0,3.15,15.0,566.0,237.33,157.89
2016,3,1,10,30,624.0,174.0,3.2,15.0,554.0,286.23,206.31
2016,3,1,10,45,785.0,126.5,3.25,15.5,625.0,338.15,247.11
2016,3,1,11,0,946.0,79.0,3.3,16.0,696.0,402.01,299.19
2016,3,1,11,15,951.0,80.0,3.3,16.0,714.0,453.0,344.75
2016,3,1,11,30,956.0,81.0,3.3,16.0,732.0,502.65,388.2
2016,3,1,11,45,960.0,80.5,3.3,16.0,742.0,548.89,427.96
2016,3,1,12,0,964.0,80.0,3.3,16.0,752.0,593.22,465.25
2016,3,1,12,15,963.5,80.0,3.25,16.0,753.5,633.34,498.32
2016,3,1,12,30,963.0,80.0,3.2,16.0,755.0,670.84,528.64
2016,3,1,12,45,957.0,81.0,3.15,16.0,747.5,703.02,554.35
2016,3,1,13,0,951.0,82.0,3.1,16.0,740.0,732.0,577.22
2016,3,1,13,15,945.0,81.5,3.05,15.5,724.5,756.15,596.48
2016,3,1,13,30,939.0,81.0,3.0,15.0,709.0,776.91,612.78
2016,3,1,13,45,611.5,183.5,3.0,15.0,587.0,667.99,530.3
2016,3,1,14,0,284.0,286.0,3.0,15.0,465.0,520.96,414.76
2016,3,1,14,15,280.5,273.5,2.95,15.0,444.0,515.13,412.02
2016,3,1,14,30,277.0,261.0,2.9,15.0,423.0,507.75,407.34
2016,3,1,14,45,233.0,249.0,2.9,15.0,379.5,453.09,365.64
2016,3,1,15,0,189.0,237.0,2.9,15.0,336.0,410.35,332.57
2016,3,1,15,15,207.0,216.0,2.8,14.5,317.0,405.8,331.28
2016,3,1,15,30,225.0,195.0,2.7,14.0,298.0,399.84,328.69
2016,3,1,15,45,258.0,170.5,2.65,14.0,277.0,414.58,342.15
2016,3,1,16,0,291.0,146.0,2.6,14.0,256.0,412.05,341.93
2016,3,1,16,15,277.5,127.5,2.3,13.5,220.5,378.98,316.07
2016,3,1,16,30,264.0,109.0,2.0,13.0,185.0,344.9,288.82
2016,3,1,16,45,415.0,77.0,1.75,12.5,171.0,426.29,356.53
2016,3,1,17,0,566.0,45.0,1.5,12.0,157.0,488.19,403.76
2016,3,1,17,15,469.5,37.0,1.35,11.5,111.5,399.25,327.44
2016,3,1,17,30,373.0,29.0,1.2,11.0,66.0,315.28,248.98
2016,3,1,17,45,186.5,14.5,1.1,11.0,33.0,157.62,37.9
2016,3,1,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,45,128.0,9.5,0.75,10.5,16.5,8.64,0.0
2016,3,2,7,0,256.0,19.0,0.8,11.0,33.0,15.45,1.57
2016,3,2,7,15,383.5,28.5,0.85,11.5,75.0,22.73,13.91
2016,3,2,7,30,511.0,38.0,0.9,12.0,117.0,29.81,20.87
2016,3,2,7,45,584.0,44.5,0.95,12.5,165.5,37.16,27.74
2016,3,2,8,0,657.0,51.0,1.0,13.0,214.0,41.74,31.97
2016,3,2,8,15,358.5,93.5,1.0,13.5,185.0,67.48,54.9
2016,3,2,8,30,60.0,136.0,1.0,14.0,156.0,106.34,88.88
2016,3,2,8,45,193.5,150.0,1.05,14.5,229.0,112.78,94.03
2016,3,2,9,0,327.0,164.0,1.1,15.0,302.0,116.58,96.87
2016,3,2,9,15,395.5,169.0,1.15,15.0,353.0,112.41,93.0
2016,3,2,9,30,464.0,174.0,1.2,15.0,404.0,127.22,92.84
2016,3,2,9,45,670.5,127.0,1.3,15.5,488.0,142.1,86.51
2016,3,2,10,0,877.0,80.0,1.4,16.0,572.0,189.65,111.94
2016,3,2,10,15,704.5,143.5,1.5,16.0,553.0,243.16,163.74
2016,3,2,10,30,532.0,207.0,1.6,16.0,534.0,290.49,210.93
2016,3,2,10,45,722.0,147.5,1.7,16.0,610.5,334.88,244.4
2016,3,2,11,0,912.0,88.0,1.8,16.0,687.0,401.72,297.72
2016,3,2,11,15,748.0,155.5,1.9,16.0,655.5,433.2,329.38
2016,3,2,11,30,584.0,223.0,2.0,16.0,624.0,454.92,350.89
2016,3,2,11,45,599.5,222.0,2.1,16.0,638.5,493.81,383.26
2016,3,2,12,0,615.0,221.0,2.2,16.0,653.0,534.48,416.32
2016,3,2,12,15,509.5,261.5,2.25,16.0,620.0,537.73,419.87
2016,3,2,12,30,404.0,302.0,2.3,16.0,587.0,529.96,414.48
2016,3,2,12,45,424.5,291.5,2.4,16.0,589.0,559.37,438.24
2016,3,2,13,0,445.0,281.0,2.5,16.0,591.0,584.09,458.27
2016,3,2,13,15,421.0,291.0,2.55,15.5,579.5,588.0,462.75
2016,3,2,13,30,397.0,301.0,2.6,15.0,568.0,596.86,470.8
2016,3,2,13,45,202.0,251.0,2.65,15.0,387.0,402.61,321.94
2016,3,2,14,0,7.0,201.0,2.7,15.0,206.0,188.71,149.46
2016,3,2,14,15,16.5,215.0,2.7,14.5,225.0,211.19,168.96
2016,3,2,14,30,26.0,229.0,2.7,14.0,244.0,234.85,188.95
2016,3,2,14,45,23.5,214.0,2.7,14.0,227.5,220.0,177.27
2016,3,2,15,0,21.0,199.0,2.7,14.0,211.0,204.94,165.46
2016,3,2,15,15,10.5,161.0,2.65,13.5,167.0,158.97,128.16
2016,3,2,15,30,0.0,123.0,2.6,13.0,123.0,112.94,90.11
2016,3,2,15,45,0.0,124.5,2.55,13.0,124.5,116.06,93.06
2016,3,2,16,0,0.0,126.0,2.5,13.0,126.0,120.17,96.77
2016,3,2,16,15,0.0,108.5,2.35,12.5,108.5,103.63,83.16
2016,3,2,16,30,0.0,91.0,2.2,12.0,91.0,86.88,69.17
2016,3,2,16,45,0.0,74.5,2.05,12.0,74.5,71.08,55.61
2016,3,2,17,0,0.0,58.0,1.9,12.0,58.0,55.0,41.58
2016,3,2,17,15,0.0,41.0,1.85,11.5,41.0,37.8,26.51
2016,3,2,17,30,0.0,24.0,1.8,11.0,24.0,21.15,11.74
2016,3,2,17,45,0.0,12.0,1.75,11.0,12.0,10.55,0.0
2016,3,2,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,10.5,4.0,3.64,0.0
2016,3,3,7,0,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2016,3,3,7,15,0.0,19.0,0.95,11.0,19.0,16.72,8.87
2016,3,3,7,30,0.0,30.0,1.0,11.0,30.0,26.43,18.0
2016,3,3,7,45,0.0,42.5,1.05,11.5,42.5,37.5,28.19
2016,3,3,8,0,0.0,55.0,1.1,12.0,55.0,48.57,38.24
2016,3,3,8,15,0.0,67.5,1.1,12.0,67.5,59.22,47.83
2016,3,3,8,30,0.0,80.0,1.1,12.0,80.0,69.78,57.18
2016,3,3,8,45,0.0,69.5,1.1,12.0,69.5,61.44,49.61
2016,3,3,9,0,0.0,59.0,1.1,12.0,59.0,52.12,41.17
2016,3,3,9,15,0.0,90.5,1.15,12.0,90.5,79.57,65.38
2016,3,3,9,30,0.0,122.0,1.2,12.0,122.0,105.11,83.58
2016,3,3,9,45,0.0,128.5,1.25,12.5,128.5,111.03,88.07
2016,3,3,10,0,0.0,135.0,1.3,13.0,135.0,116.93,92.56
2016,3,3,10,15,0.0,127.0,1.3,13.0,127.0,110.92,87.39
2016,3,3,10,30,0.0,119.0,1.3,13.0,119.0,104.56,81.99
2016,3,3,10,45,38.0,211.0,1.3,13.0,236.5,188.66,149.41
2016,3,3,11,0,76.0,303.0,1.3,13.0,354.0,277.62,219.12
2016,3,3,11,15,132.0,319.5,1.35,13.0,410.0,319.24,250.97
2016,3,3,11,30,188.0,336.0,1.4,13.0,466.0,369.69,290.18
2016,3,3,11,45,189.5,340.0,1.5,13.0,472.5,388.15,305.16
2016,3,3,12,0,191.0,344.0,1.6,13.0,479.0,406.34,320.02
2016,3,3,12,15,144.0,342.0,1.6,13.0,444.5,390.84,308.34
2016,3,3,12,30,97.0,340.0,1.6,13.0,410.0,366.67,289.76
2016,3,3,12,45,99.5,337.5,1.6,13.0,408.5,373.77,295.79
2016,3,3,13,0,102.0,335.0,1.6,13.0,407.0,380.68,301.53
2016,3,3,13,15,102.0,328.5,1.45,13.0,399.0,381.75,302.39
2016,3,3,13,30,102.0,322.0,1.3,13.0,391.0,382.37,302.92
2016,3,3,13,45,56.5,268.5,1.2,13.0,306.5,300.03,238.64
2016,3,3,14,0,11.0,215.0,1.1,13.0,222.0,205.25,163.19
2016,3,3,14,15,7.5,198.5,1.1,12.5,203.5,187.91,150.12
2016,3,3,14,30,4.0,182.0,1.1,12.0,185.0,170.26,136.33
2016,3,3,14,45,2.0,144.0,1.1,12.0,145.5,132.5,105.69
2016,3,3,15,0,0.0,106.0,1.1,12.0,106.0,94.86,74.7
2016,3,3,15,15,0.0,125.5,0.95,12.0,125.5,114.32,91.23
2016,3,3,15,30,0.0,145.0,0.8,12.0,145.0,135.57,109.06
2016,3,3,15,45,0.0,112.5,0.65,12.0,112.5,103.38,82.4
2016,3,3,16,0,0.0,80.0,0.5,12.0,80.0,71.4,55.68
2016,3,3,16,15,0.0,69.0,0.5,11.5,69.0,61.1,47.2
2016,3,3,16,30,0.0,58.0,0.5,11.0,58.0,51.23,38.88
2016,3,3,16,45,0.0,47.0,0.5,11.0,47.0,41.47,30.42
2016,3,3,17,0,0.0,36.0,0.5,11.0,36.0,31.73,21.85
2016,3,3,17,15,0.0,25.5,0.5,11.0,25.5,22.45,13.59
2016,3,3,17,30,0.0,15.0,0.5,11.0,15.0,13.18,5.29
2016,3,3,17,45,0.0,7.5,0.5,11.0,7.5,6.58,0.0
2016,3,3,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
