Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,9.5,10.0,9.1,0.0
2016,3,4,7,0,0.0,20.0,0.6,10.0,20.0,17.59,6.15
2016,3,4,7,15,20.5,39.5,0.65,10.0,43.0,33.34,23.54
2016,3,4,7,30,41.0,59.0,0.7,10.0,66.0,48.78,38.1
2016,3,4,7,45,52.0,80.5,0.75,10.5,92.0,65.23,53.22
2016,3,4,8,0,63.0,102.0,0.8,11.0,118.0,81.32,67.71
2016,3,4,8,15,72.0,122.5,0.95,11.0,144.5,96.44,81.18
2016,3,4,8,30,81.0,143.0,1.1,11.0,171.0,111.23,94.14
2016,3,4,8,45,45.0,147.5,1.25,11.5,164.0,115.64,97.6
2016,3,4,9,0,9.0,152.0,1.4,12.0,157.0,125.5,105.77
2016,3,4,9,15,10.0,165.0,1.5,12.0,170.5,135.95,114.54
2016,3,4,9,30,11.0,178.0,1.6,12.0,184.0,147.43,118.4
2016,3,4,9,45,17.5,198.5,1.75,12.5,208.5,165.88,132.57
2016,3,4,10,0,24.0,219.0,1.9,13.0,233.0,185.31,147.47
2016,3,4,10,15,13.0,196.0,1.95,13.0,203.5,168.99,134.41
2016,3,4,10,30,2.0,173.0,2.0,13.0,174.0,149.75,118.99
2016,3,4,10,45,1.0,131.0,2.1,13.0,131.5,115.29,90.66
2016,3,4,11,0,0.0,89.0,2.2,13.0,89.0,78.94,60.56
2016,3,4,11,15,0.0,71.5,2.1,13.0,71.5,63.37,47.58
2016,3,4,11,30,0.0,54.0,2.0,13.0,54.0,47.83,34.58
2016,3,4,11,45,0.0,102.0,1.95,13.0,102.0,90.46,70.01
2016,3,4,12,0,0.0,150.0,1.9,13.0,150.0,132.68,104.58
2016,3,4,12,15,0.0,151.0,1.95,13.0,151.5,133.83,105.42
2016,3,4,12,30,0.0,152.0,2.0,13.0,153.0,134.98,106.37
2016,3,4,12,45,0.0,96.5,2.05,13.0,97.0,85.67,65.91
2016,3,4,13,0,0.0,41.0,2.1,13.0,41.0,36.3,24.89
2016,3,4,13,15,0.0,40.0,2.15,13.0,40.0,35.41,24.19
2016,3,4,13,30,0.0,39.0,2.2,13.0,39.0,34.51,23.46
2016,3,4,13,45,0.0,98.5,2.25,13.0,98.5,87.46,67.75
2016,3,4,14,0,0.0,158.0,2.3,13.0,158.0,142.45,113.16
2016,3,4,14,15,97.5,218.5,2.25,13.0,276.5,301.46,244.82
2016,3,4,14,30,195.0,279.0,2.2,13.0,395.0,451.23,364.04
2016,3,4,14,45,97.5,204.5,2.15,13.0,262.5,295.32,239.75
2016,3,4,15,0,0.0,130.0,2.1,13.0,130.0,117.92,93.4
2016,3,4,15,15,0.0,124.0,1.95,12.5,124.0,112.77,89.83
2016,3,4,15,30,0.0,118.0,1.8,12.0,118.0,107.7,86.0
2016,3,4,15,45,0.0,62.0,1.7,12.0,62.0,54.78,41.42
2016,3,4,16,0,0.0,6.0,1.6,12.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,1.6,12.0,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.6,12.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,1.65,12.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,1.7,12.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,1.75,12.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.8,12.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.9,12.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,12.0,1.0,0.91,0.0
2016,3,5,7,0,0.0,2.0,2.9,12.0,2.0,1.75,0.0
2016,3,5,7,15,0.0,5.5,3.05,12.0,5.5,4.82,0.0
2016,3,5,7,30,0.0,9.0,3.2,12.0,9.0,7.9,1.4
2016,3,5,7,45,0.0,12.5,3.4,12.5,12.5,10.98,4.24
2016,3,5,8,0,0.0,16.0,3.6,13.0,16.0,14.06,7.04
2016,3,5,8,15,0.0,19.5,3.75,13.0,19.5,17.15,9.84
2016,3,5,8,30,0.0,23.0,3.9,13.0,23.0,20.24,12.6
2016,3,5,8,45,0.0,58.5,4.05,13.0,58.5,51.67,40.69
2016,3,5,9,0,0.0,94.0,4.2,13.0,94.0,82.11,67.53
2016,3,5,9,15,0.0,61.0,4.25,13.0,61.0,53.91,42.39
2016,3,5,9,30,0.0,28.0,4.3,13.0,28.0,24.7,15.43
2016,3,5,9,45,0.0,60.5,4.35,13.5,60.5,53.5,39.72
2016,3,5,10,0,0.0,93.0,4.4,14.0,93.0,82.34,63.68
2016,3,5,10,15,0.0,67.0,4.35,14.0,67.0,59.31,44.28
2016,3,5,10,30,0.0,41.0,4.3,14.0,41.0,36.26,24.89
2016,3,5,10,45,0.0,76.5,4.3,14.0,76.5,67.79,51.21
2016,3,5,11,0,0.0,112.0,4.3,14.0,112.0,98.97,76.97
2016,3,5,11,15,0.0,115.0,4.3,14.0,115.0,101.67,79.08
2016,3,5,11,30,0.0,118.0,4.3,14.0,118.0,104.39,81.24
2016,3,5,11,45,17.0,207.0,4.35,14.5,219.0,190.35,151.16
2016,3,5,12,0,34.0,296.0,4.4,15.0,320.0,279.12,221.79
2016,3,5,12,15,17.0,185.5,4.4,15.0,197.5,174.32,137.79
2016,3,5,12,30,0.0,75.0,4.4,15.0,75.0,66.52,49.63
2016,3,5,12,45,0.0,64.5,4.4,15.0,64.5,57.18,41.97
2016,3,5,13,0,0.0,54.0,4.4,15.0,54.0,47.84,34.25
2016,3,5,13,15,0.0,53.0,4.35,14.5,53.0,46.95,33.6
2016,3,5,13,30,0.0,52.0,4.3,14.0,52.0,46.05,32.96
2016,3,5,13,45,0.0,46.5,4.25,14.0,46.5,41.16,28.91
2016,3,5,14,0,0.0,41.0,4.2,14.0,41.0,36.27,24.86
2016,3,5,14,15,0.5,102.5,4.45,14.0,102.5,91.55,71.12
2016,3,5,14,30,1.0,164.0,4.7,14.0,164.0,150.2,119.78
2016,3,5,14,45,0.5,91.0,4.95,14.0,91.0,81.05,62.59
2016,3,5,15,0,0.0,18.0,5.2,14.0,18.0,15.87,7.82
2016,3,5,15,15,0.0,25.0,5.5,13.5,25.0,22.05,13.14
2016,3,5,15,30,0.0,32.0,5.8,13.0,32.0,28.22,18.5
2016,3,5,15,45,0.0,19.0,6.1,13.0,19.0,16.73,8.71
2016,3,5,16,0,0.0,6.0,6.4,13.0,6.0,5.28,0.0
2016,3,5,16,15,0.0,5.0,6.4,13.0,5.0,4.39,0.0
2016,3,5,16,30,0.0,4.0,6.4,13.0,4.0,3.51,0.0
2016,3,5,16,45,0.0,3.5,6.45,13.0,3.5,3.07,0.0
2016,3,5,17,0,0.0,3.0,6.5,13.0,3.0,2.63,0.0
2016,3,5,17,15,0.0,2.0,6.4,12.5,2.0,1.75,0.0
2016,3,5,17,30,0.0,1.0,6.3,12.0,1.0,0.88,0.0
2016,3,5,17,45,0.0,0.5,6.2,12.0,0.5,0.44,0.0
2016,3,5,18,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,6,6,45,70.0,15.5,1.3,8.5,21.0,14.1,0.0
2016,3,6,7,0,140.0,31.0,1.4,9.0,42.0,24.27,13.09
2016,3,6,7,15,259.5,46.0,1.6,9.0,84.5,35.56,25.79
2016,3,6,7,30,379.0,61.0,1.8,9.0,127.0,46.57,36.36
2016,3,6,7,45,455.5,71.5,2.05,9.5,176.0,55.85,45.05
2016,3,6,8,0,532.0,82.0,2.3,10.0,225.0,62.4,51.04
2016,3,6,8,15,584.0,89.0,2.4,10.0,275.0,65.68,54.0
2016,3,6,8,30,636.0,96.0,2.5,10.0,325.0,68.93,56.82
2016,3,6,8,45,440.0,140.5,2.7,10.5,309.5,96.75,81.38
2016,3,6,9,0,244.0,185.0,2.9,11.0,294.0,128.51,108.97
2016,3,6,9,15,289.5,198.5,2.95,11.0,339.5,136.24,115.37
2016,3,6,9,30,335.0,212.0,3.0,11.0,385.0,162.06,122.49
2016,3,6,9,45,175.5,211.0,3.1,11.5,302.0,177.08,135.77
2016,3,6,10,0,16.0,210.0,3.2,12.0,219.0,178.07,142.71
2016,3,6,10,15,8.0,130.5,3.2,12.0,135.0,115.68,91.35
2016,3,6,10,30,0.0,51.0,3.2,12.0,51.0,45.13,32.57
2016,3,6,10,45,217.5,163.0,3.25,12.0,310.0,202.36,157.65
2016,3,6,11,0,435.0,275.0,3.3,12.0,569.0,383.17,299.61
2016,3,6,11,15,288.0,310.0,3.35,12.0,506.5,378.17,299.11
2016,3,6,11,30,141.0,345.0,3.4,12.0,444.0,358.06,285.19
2016,3,6,11,45,126.5,347.5,3.45,12.0,437.5,365.13,291.44
2016,3,6,12,0,112.0,350.0,3.5,12.0,431.0,368.88,294.78
2016,3,6,12,15,75.0,327.5,3.55,12.0,382.0,336.19,269.15
2016,3,6,12,30,38.0,305.0,3.6,12.0,333.0,299.3,239.76
2016,3,6,12,45,20.5,239.5,3.7,12.0,254.5,227.59,182.46
2016,3,6,13,0,3.0,174.0,3.8,12.0,176.0,157.51,125.43
2016,3,6,13,15,2.5,171.0,3.85,12.0,172.5,154.94,123.51
2016,3,6,13,30,2.0,168.0,3.9,12.0,169.0,152.31,121.47
2016,3,6,13,45,1.0,146.5,4.0,12.0,147.0,132.12,104.97
2016,3,6,14,0,0.0,125.0,4.1,12.0,125.0,111.75,88.23
2016,3,6,14,15,72.5,205.0,4.1,11.5,249.0,256.02,209.88
2016,3,6,14,30,145.0,285.0,4.1,11.0,373.0,418.46,342.61
2016,3,6,14,45,72.5,199.5,4.1,11.0,243.5,256.54,210.95
2016,3,6,15,0,0.0,114.0,4.1,11.0,114.0,102.4,81.34
2016,3,6,15,15,0.0,110.5,4.0,10.5,110.5,99.46,79.37
2016,3,6,15,30,0.0,107.0,3.9,10.0,107.0,96.62,77.34
2016,3,6,15,45,0.0,60.5,3.85,10.0,60.5,53.45,40.59
2016,3,6,16,0,0.0,14.0,3.8,10.0,14.0,12.32,5.07
2016,3,6,16,15,0.0,12.0,3.7,9.5,12.0,10.55,3.58
2016,3,6,16,30,0.0,10.0,3.6,9.0,10.0,8.79,2.06
2016,3,6,16,45,0.0,8.0,3.5,9.0,8.0,7.02,0.51
2016,3,6,17,0,0.0,6.0,3.4,9.0,6.0,5.26,0.0
2016,3,6,17,15,0.0,4.0,3.45,9.0,4.0,3.51,0.0
2016,3,6,17,30,0.0,2.0,3.5,9.0,2.0,1.75,0.0
2016,3,6,17,45,0.0,1.0,3.55,9.0,1.0,0.87,0.0
2016,3,6,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,6,45,68.0,13.5,1.6,6.0,19.0,12.28,0.0
2016,3,7,7,0,136.0,27.0,1.8,6.0,38.0,21.03,11.39
2016,3,7,7,15,185.5,45.5,1.9,6.0,72.0,34.9,25.64
2016,3,7,7,30,235.0,64.0,2.0,6.0,106.0,48.27,38.41
2016,3,7,7,45,264.0,82.0,2.15,6.5,143.5,63.1,52.22
2016,3,7,8,0,293.0,100.0,2.3,7.0,181.0,75.68,63.72
2016,3,7,8,15,312.5,117.0,2.4,7.0,218.5,87.12,74.08
2016,3,7,8,30,332.0,134.0,2.5,7.0,256.0,98.15,83.89
2016,3,7,8,45,297.0,160.0,2.65,7.5,280.0,114.05,97.75
2016,3,7,9,0,262.0,186.0,2.8,8.0,304.0,129.17,110.71
2016,3,7,9,15,245.5,208.5,2.85,8.0,327.5,141.66,121.4
2016,3,7,9,30,229.0,231.0,2.9,8.0,351.0,177.82,139.39
2016,3,7,9,45,276.5,242.0,3.0,8.5,397.0,201.29,152.81
2016,3,7,10,0,324.0,253.0,3.1,9.0,443.0,237.92,179.75
2016,3,7,10,15,216.0,277.0,3.1,9.0,406.5,260.46,203.48
2016,3,7,10,30,108.0,301.0,3.1,9.0,370.0,270.14,215.94
2016,3,7,10,45,143.0,316.0,3.15,9.5,411.0,298.6,238.22
2016,3,7,11,0,178.0,331.0,3.2,10.0,452.0,336.2,268.04
2016,3,7,11,15,168.5,340.0,3.2,10.0,457.0,353.92,283.06
2016,3,7,11,30,159.0,349.0,3.2,10.0,462.0,370.63,297.05
2016,3,7,11,45,157.0,354.0,3.25,10.0,467.0,387.01,310.64
2016,3,7,12,0,155.0,359.0,3.3,10.0,472.0,402.97,323.76
2016,3,7,12,15,133.5,357.0,3.3,10.0,455.0,400.76,322.29
2016,3,7,12,30,112.0,355.0,3.3,10.0,438.0,391.79,315.42
2016,3,7,12,45,113.5,352.5,3.3,10.5,435.5,399.01,321.0
2016,3,7,13,0,115.0,350.0,3.3,11.0,433.0,405.93,326.28
2016,3,7,13,15,57.5,240.0,3.25,11.0,281.5,265.42,214.53
2016,3,7,13,30,0.0,130.0,3.2,11.0,130.0,116.01,91.62
2016,3,7,13,45,170.0,210.5,3.15,11.0,322.5,351.3,288.31
2016,3,7,14,0,340.0,291.0,3.1,11.0,515.0,578.12,467.56
2016,3,7,14,15,368.5,270.0,3.0,11.0,503.0,589.66,476.63
2016,3,7,14,30,397.0,249.0,2.9,11.0,491.0,599.67,485.93
2016,3,7,14,45,615.0,174.0,2.85,11.5,523.5,725.89,586.12
2016,3,7,15,0,833.0,99.0,2.8,12.0,556.0,825.08,659.36
2016,3,7,15,15,813.0,96.0,2.55,11.5,514.0,807.32,646.63
2016,3,7,15,30,793.0,93.0,2.3,11.0,472.0,786.41,632.52
2016,3,7,15,45,524.0,127.5,2.1,11.0,368.0,601.15,493.37
2016,3,7,16,0,255.0,162.0,1.9,11.0,264.0,408.89,339.19
2016,3,7,16,15,466.5,116.0,1.7,10.5,273.0,534.97,445.49
2016,3,7,16,30,678.0,70.0,1.5,10.0,282.0,641.52,528.36
2016,3,7,16,45,628.0,62.5,1.35,9.5,231.5,581.76,481.08
2016,3,7,17,0,578.0,55.0,1.2,9.0,181.0,522.12,433.37
2016,3,7,17,15,484.5,46.0,1.2,8.5,132.5,431.02,358.37
2016,3,7,17,30,391.0,37.0,1.2,8.0,84.0,344.12,281.71
2016,3,7,17,45,235.0,24.0,1.3,7.5,48.5,213.97,146.04
2016,3,7,18,0,79.0,11.0,1.4,7.0,13.0,56.89,0.0
2016,3,7,18,15,39.5,5.5,1.4,7.0,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,8,6,45,151.5,14.5,1.15,5.0,27.5,13.19,0.0
2016,3,8,7,0,303.0,29.0,1.2,6.0,55.0,23.73,14.12
2016,3,8,7,15,414.0,39.5,1.15,6.5,101.0,31.53,22.69
2016,3,8,7,30,525.0,50.0,1.1,7.0,147.0,39.1,30.03
2016,3,8,7,45,567.0,61.5,1.05,7.5,195.0,47.02,37.47
2016,3,8,8,0,609.0,73.0,1.0,8.0,243.0,54.57,44.37
2016,3,8,8,15,653.0,79.0,0.95,8.0,293.0,57.41,46.93
2016,3,8,8,30,697.0,85.0,0.9,8.0,343.0,60.19,49.35
2016,3,8,8,45,527.0,129.0,0.85,8.5,339.0,89.05,74.99
2016,3,8,9,0,357.0,173.0,0.8,9.0,335.0,121.91,103.59
2016,3,8,9,15,484.0,158.0,0.9,9.0,399.5,104.04,87.49
2016,3,8,9,30,611.0,143.0,1.0,9.0,464.0,127.43,84.27
2016,3,8,9,45,609.0,156.5,1.1,9.5,496.5,175.58,115.88
2016,3,8,10,0,607.0,170.0,1.2,10.0,529.0,223.57,154.05
2016,3,8,10,15,745.5,134.0,1.2,10.0,598.5,264.57,184.42
2016,3,8,10,30,884.0,98.0,1.2,10.0,668.0,328.69,236.3
2016,3,8,10,45,518.0,215.5,1.3,10.0,553.0,340.94,260.61
2016,3,8,11,0,152.0,333.0,1.4,10.0,438.0,328.88,260.03
2016,3,8,11,15,114.5,333.5,1.4,10.0,413.5,328.91,261.23
2016,3,8,11,30,77.0,334.0,1.4,10.0,389.0,321.4,255.91
2016,3,8,11,45,164.5,343.5,1.4,10.0,463.5,383.3,304.74
2016,3,8,12,0,252.0,353.0,1.4,10.0,538.0,453.62,359.46
2016,3,8,12,15,179.0,354.0,1.45,9.5,485.5,426.44,339.12
2016,3,8,12,30,106.0,355.0,1.5,9.0,433.0,388.53,310.32
2016,3,8,12,45,165.0,353.5,1.55,9.0,473.5,441.34,352.91
2016,3,8,13,0,224.0,352.0,1.6,9.0,514.0,492.83,393.72
2016,3,8,13,15,112.0,248.5,1.65,9.0,329.5,322.43,260.83
2016,3,8,13,30,0.0,145.0,1.7,9.0,145.0,129.7,103.26
2016,3,8,13,45,50.5,228.5,1.8,9.0,262.0,256.23,209.0
2016,3,8,14,0,101.0,312.0,1.9,9.0,379.0,386.31,313.54
2016,3,8,14,15,66.0,278.5,1.85,8.5,321.5,328.23,267.09
2016,3,8,14,30,31.0,245.0,1.8,8.0,264.0,268.07,218.94
2016,3,8,14,45,15.5,168.5,1.75,8.0,178.0,167.42,136.7
2016,3,8,15,0,0.0,92.0,1.7,8.0,92.0,81.61,64.49
2016,3,8,15,15,9.5,136.0,1.65,8.0,140.5,132.32,108.22
2016,3,8,15,30,19.0,180.0,1.6,8.0,189.0,187.86,155.33
2016,3,8,15,45,30.5,170.0,1.6,8.0,183.0,202.71,168.45
2016,3,8,16,0,42.0,160.0,1.6,8.0,177.0,204.82,171.09
2016,3,8,16,15,36.5,140.5,1.45,7.5,154.0,180.95,151.5
2016,3,8,16,30,31.0,121.0,1.3,7.0,131.0,156.86,131.42
2016,3,8,16,45,23.5,100.5,1.2,7.0,107.5,129.6,107.93
2016,3,8,17,0,16.0,80.0,1.1,7.0,84.0,92.94,75.9
2016,3,8,17,15,8.0,59.5,1.0,6.5,61.5,66.09,52.02
2016,3,8,17,30,0.0,39.0,0.9,6.0,39.0,38.5,27.27
2016,3,8,17,45,0.0,22.5,0.85,6.0,22.5,20.64,9.65
2016,3,8,18,0,0.0,6.0,0.8,6.0,6.0,5.46,0.0
2016,3,8,18,15,0.0,3.0,0.8,6.0,3.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,45,115.5,16.5,1.3,7.5,26.5,13.02,0.0
2016,3,9,7,0,231.0,33.0,1.4,8.0,53.0,25.8,16.1
2016,3,9,7,15,337.5,45.0,1.4,8.0,97.0,36.1,26.68
2016,3,9,7,30,444.0,57.0,1.4,8.0,141.0,44.74,35.03
2016,3,9,7,45,222.0,33.0,1.45,8.0,75.0,22.92,15.4
2016,3,9,8,0,0.0,9.0,1.5,8.0,9.0,7.9,1.63
2016,3,9,8,15,0.0,11.0,1.5,8.0,11.0,9.67,3.25
2016,3,9,8,30,0.0,13.0,1.5,8.0,13.0,11.43,4.86
2016,3,9,8,45,0.0,32.5,1.5,8.5,32.5,28.65,20.53
2016,3,9,9,0,0.0,52.0,1.5,9.0,52.0,45.92,36.02
2016,3,9,9,15,0.0,80.0,1.5,9.0,80.0,70.81,58.18
2016,3,9,9,30,0.0,108.0,1.5,9.0,108.0,94.41,75.35
2016,3,9,9,45,0.0,114.0,1.55,9.5,114.0,99.71,79.43
2016,3,9,10,0,0.0,120.0,1.6,10.0,120.0,105.02,83.52
2016,3,9,10,15,1.5,148.5,1.65,10.0,149.5,129.26,103.47
2016,3,9,10,30,3.0,177.0,1.7,10.0,179.0,153.74,123.41
2016,3,9,10,45,3.0,178.0,1.8,10.5,180.5,155.51,124.43
2016,3,9,11,0,3.0,179.0,1.9,11.0,182.0,157.18,125.45
2016,3,9,11,15,12.5,225.5,1.95,11.0,235.0,201.2,161.06
2016,3,9,11,30,22.0,272.0,2.0,11.0,288.0,246.57,197.31
2016,3,9,11,45,11.0,161.0,2.05,11.5,169.0,147.86,117.27
2016,3,9,12,0,0.0,50.0,2.1,12.0,50.0,44.31,31.61
2016,3,9,12,15,4.5,134.5,2.15,12.0,138.0,122.06,96.29
2016,3,9,12,30,9.0,219.0,2.2,12.0,226.0,200.49,160.04
2016,3,9,12,45,24.0,263.0,2.25,12.5,281.0,251.51,200.72
2016,3,9,13,0,39.0,307.0,2.3,13.0,336.0,312.03,248.38
2016,3,9,13,15,23.0,257.0,2.3,13.0,274.0,249.34,198.64
2016,3,9,13,30,7.0,207.0,2.3,13.0,212.0,192.23,152.91
2016,3,9,13,45,8.0,210.0,2.35,13.5,216.0,196.85,156.74
2016,3,9,14,0,9.0,213.0,2.4,14.0,220.0,201.69,160.61
2016,3,9,14,15,10.0,211.0,2.4,14.0,218.0,201.93,161.1
2016,3,9,14,30,11.0,209.0,2.4,14.0,216.0,202.33,161.78
2016,3,9,14,45,19.0,213.0,2.4,14.0,224.0,214.9,172.59
2016,3,9,15,0,27.0,217.0,2.4,14.0,232.0,228.2,184.03
2016,3,9,15,15,39.5,209.5,2.3,13.5,229.5,247.91,201.17
2016,3,9,15,30,52.0,202.0,2.2,13.0,227.0,254.31,207.64
2016,3,9,15,45,26.0,155.5,2.1,13.0,168.0,181.31,147.7
2016,3,9,16,0,0.0,109.0,2.0,13.0,109.0,100.54,79.95
2016,3,9,16,15,0.0,95.0,1.8,12.5,95.0,87.43,69.34
2016,3,9,16,30,0.0,81.0,1.6,12.0,81.0,74.23,58.36
2016,3,9,16,45,0.0,66.5,1.4,12.0,66.5,60.38,46.52
2016,3,9,17,0,0.0,52.0,1.2,12.0,52.0,46.37,34.38
2016,3,9,17,15,0.0,38.5,1.15,11.5,38.5,33.96,23.51
2016,3,9,17,30,0.0,25.0,1.1,11.0,25.0,22.02,12.93
2016,3,9,17,45,0.0,14.5,1.05,10.5,14.5,12.75,3.92
2016,3,9,18,0,0.0,4.0,1.0,10.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.0,10.0,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,11.0,0.5,0.44,0.0
2016,3,10,7,0,0.0,1.0,2.4,11.0,1.0,0.88,0.0
2016,3,10,7,15,0.0,1.5,2.45,11.0,1.5,1.31,0.0
2016,3,10,7,30,0.0,2.0,2.5,11.0,2.0,1.75,0.0
2016,3,10,7,45,0.0,3.5,2.55,11.5,3.5,3.07,0.0
2016,3,10,8,0,0.0,5.0,2.6,12.0,5.0,4.39,0.0
2016,3,10,8,15,0.0,6.0,2.65,12.0,6.0,5.27,0.0
2016,3,10,8,30,0.0,7.0,2.7,12.0,7.0,6.15,0.0
2016,3,10,8,45,0.0,8.0,2.75,12.0,8.0,7.04,0.69
2016,3,10,9,0,0.0,9.0,2.8,12.0,9.0,7.92,1.47
2016,3,10,9,15,0.0,62.5,2.8,12.0,62.5,55.25,43.72
2016,3,10,9,30,0.0,116.0,2.8,12.0,116.0,100.92,79.98
2016,3,10,9,45,0.0,92.5,2.8,12.5,92.5,81.9,63.65
2016,3,10,10,0,0.0,69.0,2.8,13.0,69.0,61.09,45.97
2016,3,10,10,15,0.0,61.0,2.75,13.0,61.0,54.0,39.94
2016,3,10,10,30,0.0,53.0,2.7,13.0,53.0,46.91,33.92
2016,3,10,10,45,0.0,76.5,2.7,13.0,76.5,67.82,51.34
2016,3,10,11,0,0.0,100.0,2.7,13.0,100.0,88.64,68.54
2016,3,10,11,15,0.0,87.5,2.7,13.0,87.5,77.65,59.34
2016,3,10,11,30,0.0,75.0,2.7,13.0,75.0,66.53,50.06
2016,3,10,11,45,0.0,76.0,2.7,13.0,76.0,67.43,50.79
2016,3,10,12,0,0.0,77.0,2.7,13.0,77.0,68.33,51.51
2016,3,10,12,15,0.0,84.5,2.65,13.0,84.5,75.01,57.04
2016,3,10,12,30,0.0,92.0,2.6,13.0,92.0,81.7,62.57
2016,3,10,12,45,0.5,125.0,2.6,13.0,125.5,111.49,87.15
2016,3,10,13,0,1.0,158.0,2.6,13.0,159.0,141.69,111.88
2016,3,10,13,15,0.5,110.0,2.5,13.0,110.5,98.21,76.24
2016,3,10,13,30,0.0,62.0,2.4,13.0,62.0,54.95,40.46
2016,3,10,13,45,0.0,66.5,2.3,13.0,66.5,58.93,43.87
2016,3,10,14,0,0.0,71.0,2.2,13.0,71.0,62.92,47.27
2016,3,10,14,15,0.0,63.5,2.05,13.0,63.5,56.23,41.75
2016,3,10,14,30,0.0,56.0,1.9,13.0,56.0,49.55,36.24
2016,3,10,14,45,0.0,44.0,1.8,13.0,44.0,38.89,27.34
2016,3,10,15,0,0.0,32.0,1.7,13.0,32.0,28.25,18.41
2016,3,10,15,15,0.0,53.0,1.55,13.0,53.0,46.84,34.26
2016,3,10,15,30,0.0,74.0,1.4,13.0,74.0,65.47,50.14
2016,3,10,15,45,0.0,65.0,1.3,13.0,65.0,57.45,43.48
2016,3,10,16,0,0.0,56.0,1.2,13.0,56.0,49.45,36.82
2016,3,10,16,15,0.0,48.5,1.05,12.5,48.5,42.79,31.31
2016,3,10,16,30,0.0,41.0,0.9,12.0,41.0,36.15,25.72
2016,3,10,16,45,0.0,34.0,0.8,12.0,34.0,29.95,20.38
2016,3,10,17,0,0.0,27.0,0.7,12.0,27.0,23.76,14.96
2016,3,10,17,15,0.0,20.0,0.7,11.5,20.0,17.58,9.51
2016,3,10,17,30,0.0,13.0,0.7,11.0,13.0,11.42,4.03
2016,3,10,17,45,0.0,7.5,0.7,11.0,7.5,6.58,0.0
2016,3,10,18,0,0.0,2.0,0.7,11.0,2.0,1.82,0.0
2016,3,10,18,15,0.0,1.0,0.7,11.0,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,11.0,3.0,2.63,0.0
2016,3,11,7,0,0.0,6.0,2.9,11.0,6.0,5.26,0.0
2016,3,11,7,15,0.0,11.0,2.95,10.5,11.0,9.65,2.97
2016,3,11,7,30,0.0,16.0,3.0,10.0,16.0,14.06,7.09
2016,3,11,7,45,0.0,21.5,3.1,10.0,21.5,18.91,11.59
2016,3,11,8,0,0.0,27.0,3.2,10.0,27.0,23.76,16.04
2016,3,11,8,15,0.0,32.5,3.05,10.0,32.5,28.63,20.44
2016,3,11,8,30,0.0,38.0,2.9,10.0,38.0,33.5,24.8
2016,3,11,8,45,0.0,50.5,2.8,10.0,50.5,44.58,34.72
2016,3,11,9,0,0.0,63.0,2.7,10.0,63.0,55.68,44.56
2016,3,11,9,15,0.0,57.5,2.85,9.5,57.5,50.82,40.14
2016,3,11,9,30,0.0,52.0,3.0,9.0,52.0,45.96,34.0
2016,3,11,9,45,0.0,94.0,3.15,9.0,94.0,83.18,65.64
2016,3,11,10,0,0.0,136.0,3.3,9.0,136.0,118.26,95.04
2016,3,11,10,15,0.0,120.0,3.25,9.0,120.0,105.38,83.99
2016,3,11,10,30,0.0,104.0,3.2,9.0,104.0,91.98,72.57
2016,3,11,10,45,106.5,222.0,3.15,9.0,296.5,220.07,176.51
2016,3,11,11,0,213.0,340.0,3.1,9.0,489.0,361.23,288.81
2016,3,11,11,15,117.5,307.0,2.85,9.0,390.0,309.91,249.11
2016,3,11,11,30,22.0,274.0,2.6,9.0,291.0,248.65,200.4
2016,3,11,11,45,169.5,311.5,2.4,9.5,438.0,362.44,291.62
2016,3,11,12,0,317.0,349.0,2.2,10.0,585.0,493.76,393.41
2016,3,11,12,15,314.5,350.5,2.05,10.0,585.0,513.44,408.06
2016,3,11,12,30,312.0,352.0,1.9,10.0,585.0,532.11,422.34
2016,3,11,12,45,159.0,271.0,1.8,10.0,389.5,363.55,292.04
2016,3,11,13,0,6.0,190.0,1.7,10.0,194.0,174.26,139.04
2016,3,11,13,15,132.5,265.5,1.75,10.0,359.5,355.83,288.29
2016,3,11,13,30,259.0,341.0,1.8,10.0,525.0,546.18,436.06
2016,3,11,13,45,132.5,267.5,1.9,10.5,361.5,371.97,299.61
2016,3,11,14,0,6.0,194.0,2.0,11.0,198.0,181.12,144.87
2016,3,11,14,15,4.0,182.5,2.15,10.5,185.0,169.42,136.3
2016,3,11,14,30,2.0,171.0,2.3,10.0,172.0,157.55,127.03
2016,3,11,14,45,1.0,112.0,2.5,10.0,112.5,100.98,80.17
2016,3,11,15,0,0.0,53.0,2.7,10.0,53.0,46.86,34.53
2016,3,11,15,15,0.0,62.0,2.7,9.5,62.0,54.82,41.56
2016,3,11,15,30,0.0,71.0,2.7,9.0,71.0,62.8,48.62
2016,3,11,15,45,0.0,43.0,2.7,9.0,43.0,37.95,27.32
2016,3,11,16,0,0.0,15.0,2.7,9.0,15.0,13.2,5.88
2016,3,11,16,15,0.0,13.0,2.55,8.5,13.0,11.43,4.39
2016,3,11,16,30,0.0,11.0,2.4,8.0,11.0,9.67,2.87
2016,3,11,16,45,276.0,36.5,2.25,8.0,100.5,281.76,245.51
2016,3,11,17,0,552.0,62.0,2.1,8.0,190.0,519.56,440.46
2016,3,11,17,15,463.0,52.5,2.0,7.5,141.5,430.15,363.25
2016,3,11,17,30,374.0,43.0,1.9,7.0,93.0,344.42,287.34
2016,3,11,17,45,187.0,30.0,1.8,7.0,55.0,196.58,150.14
2016,3,11,18,0,0.0,17.0,1.7,7.0,17.0,15.46,0.0
2016,3,11,18,15,0.0,8.5,1.7,7.0,8.5,7.73,0.0
2016,3,11,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,8.0,4.0,3.5,0.0
2016,3,12,7,0,0.0,8.0,2.6,8.0,8.0,7.02,0.46
2016,3,12,7,15,0.0,14.0,2.65,8.0,14.0,12.29,5.45
2016,3,12,7,30,0.0,20.0,2.7,8.0,20.0,17.58,10.42
2016,3,12,7,45,0.0,26.5,2.8,8.0,26.5,23.32,15.77
2016,3,12,8,0,0.0,33.0,2.9,8.0,33.0,29.07,21.06
2016,3,12,8,15,0.0,40.0,2.95,8.0,40.0,35.26,26.69
2016,3,12,8,30,0.0,47.0,3.0,8.0,47.0,41.47,32.27
2016,3,12,8,45,4.5,105.5,3.15,8.5,107.5,91.13,76.84
2016,3,12,9,0,9.0,164.0,3.3,9.0,168.0,135.34,115.61
2016,3,12,9,15,4.5,135.5,3.35,9.0,137.5,115.6,93.39
2016,3,12,9,30,0.0,107.0,3.4,9.0,107.0,93.75,74.71
2016,3,12,9,45,0.0,107.5,3.45,9.0,107.5,94.47,75.15
2016,3,12,10,0,0.0,108.0,3.5,9.0,108.0,95.12,75.51
2016,3,12,10,15,0.0,62.0,3.5,9.0,62.0,54.89,41.3
2016,3,12,10,30,0.0,16.0,3.5,9.0,16.0,14.14,6.47
2016,3,12,10,45,0.0,42.5,3.55,9.5,42.5,37.62,26.45
2016,3,12,11,0,0.0,69.0,3.6,10.0,69.0,61.17,46.25
2016,3,12,11,15,0.0,66.5,3.7,10.0,66.5,58.96,44.32
2016,3,12,11,30,0.0,64.0,3.8,10.0,64.0,56.75,42.42
2016,3,12,11,45,0.0,51.5,3.95,10.5,51.5,45.65,32.97
2016,3,12,12,0,0.0,39.0,4.1,11.0,39.0,34.55,23.55
2016,3,12,12,15,0.0,87.5,4.0,11.0,87.5,77.7,59.73
2016,3,12,12,30,0.0,136.0,3.9,11.0,136.0,120.84,95.53
2016,3,12,12,45,0.0,85.0,3.85,11.0,85.0,75.46,57.82
2016,3,12,13,0,0.0,34.0,3.8,11.0,34.0,30.11,19.81
2016,3,12,13,15,0.0,67.5,3.75,11.0,67.5,59.86,44.89
2016,3,12,13,30,0.0,101.0,3.7,11.0,101.0,89.76,69.93
2016,3,12,13,45,0.0,109.0,3.65,11.0,109.0,97.02,76.05
2016,3,12,14,0,0.0,117.0,3.6,11.0,117.0,104.38,82.29
2016,3,12,14,15,0.0,112.5,3.45,11.0,112.5,100.33,79.04
2016,3,12,14,30,0.0,108.0,3.3,11.0,108.0,96.27,75.79
2016,3,12,14,45,0.0,117.0,3.15,11.0,117.0,104.82,83.13
2016,3,12,15,0,0.0,126.0,3.0,11.0,126.0,113.72,90.77
2016,3,12,15,15,8.0,153.5,2.95,10.5,157.5,148.43,120.59
2016,3,12,15,30,16.0,181.0,2.9,10.0,189.0,185.86,152.64
2016,3,12,15,45,17.0,167.5,2.85,10.0,175.5,174.95,143.96
2016,3,12,16,0,18.0,154.0,2.8,10.0,162.0,164.06,135.32
2016,3,12,16,15,12.5,136.0,2.65,10.0,141.0,142.73,117.47
2016,3,12,16,30,7.0,118.0,2.5,10.0,120.0,121.43,99.43
2016,3,12,16,45,3.5,97.5,2.4,10.0,98.5,98.63,79.9
2016,3,12,17,0,0.0,77.0,2.3,10.0,77.0,75.55,59.82
2016,3,12,17,15,0.0,57.0,2.2,10.0,57.0,55.18,41.95
2016,3,12,17,30,0.0,37.0,2.1,10.0,37.0,33.96,23.21
2016,3,12,17,45,0.0,22.0,2.05,10.0,22.0,19.39,9.73
2016,3,12,18,0,0.0,7.0,2.0,10.0,7.0,6.14,0.0
2016,3,12,18,15,0.0,3.5,1.9,9.5,3.5,3.18,0.0
2016,3,12,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,10.0,13.0,11.43,1.16
2016,3,13,7,0,0.0,26.0,2.9,10.0,26.0,22.92,14.3
2016,3,13,7,15,0.0,44.0,2.95,10.0,44.0,38.3,28.66
2016,3,13,7,30,0.0,62.0,3.0,10.0,62.0,53.25,42.53
2016,3,13,7,45,0.0,82.5,3.15,10.0,82.5,69.88,57.75
2016,3,13,8,0,0.0,103.0,3.3,10.0,103.0,86.29,72.54
2016,3,13,8,15,4.0,121.0,3.35,10.0,122.5,100.75,85.35
2016,3,13,8,30,8.0,139.0,3.4,10.0,142.0,115.06,97.86
2016,3,13,8,45,4.0,126.0,3.45,10.0,127.5,106.83,90.25
2016,3,13,9,0,0.0,113.0,3.5,10.0,113.0,97.6,81.81
2016,3,13,9,15,0.0,120.5,3.5,10.0,120.5,104.05,83.35
2016,3,13,9,30,0.0,128.0,3.5,10.0,128.0,110.73,88.73
2016,3,13,9,45,5.0,166.5,3.55,10.5,170.0,142.6,114.73
2016,3,13,10,0,10.0,205.0,3.6,11.0,212.0,175.02,140.78
2016,3,13,10,15,23.0,240.5,3.65,11.0,256.0,207.91,166.97
2016,3,13,10,30,36.0,276.0,3.7,11.0,300.0,235.61,188.93
2016,3,13,10,45,23.5,251.0,3.8,11.0,267.0,222.59,178.65
2016,3,13,11,0,11.0,226.0,3.9,11.0,234.0,199.84,160.34
2016,3,13,11,15,7.5,202.0,3.95,11.0,208.0,179.7,143.91
2016,3,13,11,30,4.0,178.0,4.0,11.0,182.0,158.46,126.5
2016,3,13,11,45,7.5,205.0,4.05,11.5,211.5,184.41,147.47
2016,3,13,12,0,11.0,232.0,4.1,12.0,241.0,211.0,168.74
2016,3,13,12,15,7.0,201.5,4.0,12.0,207.5,182.95,145.89
2016,3,13,12,30,3.0,171.0,3.9,12.0,174.0,154.0,122.28
2016,3,13,12,45,4.5,184.0,3.85,12.0,188.0,167.19,133.16
2016,3,13,13,0,6.0,197.0,3.8,12.0,202.0,180.68,144.24
2016,3,13,13,15,3.0,158.5,3.7,12.0,161.0,144.01,114.29
2016,3,13,13,30,0.0,120.0,3.6,12.0,120.0,106.95,83.81
2016,3,13,13,45,0.0,68.0,3.55,12.0,68.0,60.28,45.1
2016,3,13,14,0,0.0,16.0,3.5,12.0,16.0,14.14,6.33
2016,3,13,14,15,0.0,72.0,3.45,12.0,72.0,63.8,48.26
2016,3,13,14,30,0.0,128.0,3.4,12.0,128.0,114.89,91.02
2016,3,13,14,45,0.0,112.5,3.35,12.0,112.5,100.58,79.23
2016,3,13,15,0,0.0,97.0,3.3,12.0,97.0,86.23,67.41
2016,3,13,15,15,0.0,82.0,3.25,12.0,82.0,72.61,56.13
2016,3,13,15,30,0.0,67.0,3.2,12.0,67.0,59.25,44.99
2016,3,13,15,45,0.0,46.0,3.15,12.0,46.0,40.61,29.23
2016,3,13,16,0,0.0,25.0,3.1,12.0,25.0,22.02,13.36
2016,3,13,16,15,0.0,21.5,3.0,11.5,21.5,18.93,10.77
2016,3,13,16,30,0.0,18.0,2.9,11.0,18.0,15.83,8.14
2016,3,13,16,45,0.0,15.0,2.85,11.0,15.0,13.18,5.84
2016,3,13,17,0,0.0,12.0,2.8,11.0,12.0,10.54,3.52
2016,3,13,17,15,0.0,9.0,2.65,10.5,9.0,7.9,1.18
2016,3,13,17,30,0.0,6.0,2.5,10.0,6.0,5.26,0.0
2016,3,13,17,45,0.0,3.5,2.45,10.0,3.5,3.07,0.0
2016,3,13,18,0,0.0,1.0,2.4,10.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,2.3,10.0,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,22.5,1.55,7.5,32.0,18.39,6.96
2016,3,14,7,0,161.0,45.0,1.7,8.0,64.0,35.69,25.79
2016,3,14,7,15,225.0,63.5,1.75,8.0,104.0,49.59,39.13
2016,3,14,7,30,289.0,82.0,1.8,8.0,144.0,61.15,50.07
2016,3,14,7,45,335.0,98.0,1.85,8.5,188.0,71.69,59.73
2016,3,14,8,0,381.0,114.0,1.9,9.0,232.0,81.82,68.76
2016,3,14,8,15,435.5,118.5,1.95,9.0,275.5,83.48,70.13
2016,3,14,8,30,490.0,123.0,2.0,9.0,319.0,85.16,71.44
2016,3,14,8,45,409.0,158.0,2.05,9.0,335.5,106.18,89.94
2016,3,14,9,0,328.0,193.0,2.1,9.0,352.0,133.23,113.49
2016,3,14,9,15,428.5,186.5,2.1,9.0,413.5,130.9,99.4
2016,3,14,9,30,529.0,180.0,2.1,9.0,475.0,164.49,113.19
2016,3,14,9,45,561.0,183.0,2.1,9.5,515.0,205.78,141.99
2016,3,14,10,0,593.0,186.0,2.1,10.0,555.0,250.25,177.69
2016,3,14,10,15,451.0,245.5,2.05,10.5,534.0,295.15,221.69
2016,3,14,10,30,309.0,305.0,2.0,11.0,513.0,329.68,255.27
2016,3,14,10,45,166.5,289.5,2.0,11.5,402.5,294.55,231.85
2016,3,14,11,0,24.0,274.0,2.0,12.0,292.0,244.56,194.44
2016,3,14,11,15,228.5,290.5,1.95,12.0,460.5,347.62,275.1
2016,3,14,11,30,433.0,307.0,1.9,12.0,629.0,480.72,377.79
2016,3,14,11,45,274.0,339.5,1.9,12.0,544.5,446.37,351.74
2016,3,14,12,0,115.0,372.0,1.9,12.0,460.0,394.71,311.6
2016,3,14,12,15,57.5,249.0,1.9,12.0,293.0,259.17,206.4
2016,3,14,12,30,0.0,126.0,1.9,12.0,126.0,111.96,87.38
2016,3,14,12,45,12.0,207.5,1.95,12.5,217.0,193.62,154.11
2016,3,14,13,0,24.0,289.0,2.0,13.0,308.0,278.01,220.97
2016,3,14,13,15,291.0,269.0,2.0,13.0,480.5,490.43,391.7
2016,3,14,13,30,558.0,249.0,2.0,13.0,653.0,703.83,553.71
2016,3,14,13,45,348.5,290.0,2.05,13.0,540.0,582.23,459.92
2016,3,14,14,0,139.0,331.0,2.1,13.0,427.0,451.86,358.29
2016,3,14,14,15,107.0,309.5,2.15,12.5,381.5,396.6,317.38
