Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,14,30,75.0,288.0,2.2,12.0,336.0,352.06,283.34
2016,3,14,14,45,282.5,245.5,2.25,12.0,410.5,516.86,418.6
2016,3,14,15,0,490.0,203.0,2.3,12.0,485.0,668.59,538.35
2016,3,14,15,15,378.0,209.5,2.25,11.5,417.5,568.03,461.37
2016,3,14,15,30,266.0,216.0,2.2,11.0,350.0,484.05,396.36
2016,3,14,15,45,206.0,199.0,2.2,11.0,297.5,400.43,331.07
2016,3,14,16,0,146.0,182.0,2.2,11.0,245.0,333.04,276.79
2016,3,14,16,15,131.5,162.5,2.05,10.5,214.0,300.44,251.29
2016,3,14,16,30,117.0,143.0,1.9,10.0,183.0,267.64,224.91
2016,3,14,16,45,306.5,108.5,1.8,10.0,189.0,385.32,326.45
2016,3,14,17,0,496.0,74.0,1.7,10.0,195.0,497.0,417.24
2016,3,14,17,15,409.0,63.0,1.6,9.5,146.5,405.28,339.79
2016,3,14,17,30,322.0,52.0,1.5,9.0,98.0,322.55,267.79
2016,3,14,17,45,161.0,37.0,1.45,8.5,60.0,191.72,150.42
2016,3,14,18,0,0.0,22.0,1.4,8.0,22.0,25.34,0.0
2016,3,14,18,15,0.0,11.0,1.35,7.5,11.0,10.01,0.0
2016,3,14,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,6,15,27.0,5.0,1.1,5.5,5.5,0.0,0.0
2016,3,15,6,30,54.0,10.0,1.2,6.0,11.0,9.1,0.0
2016,3,15,6,45,212.0,24.0,1.35,6.5,46.5,19.49,8.9
2016,3,15,7,0,370.0,38.0,1.5,7.0,82.0,30.64,21.59
2016,3,15,7,15,463.0,47.5,1.45,7.5,130.5,37.25,28.16
2016,3,15,7,30,556.0,57.0,1.4,8.0,179.0,43.69,34.29
2016,3,15,7,45,620.0,62.0,1.35,8.5,231.0,46.15,36.61
2016,3,15,8,0,684.0,67.0,1.3,9.0,283.0,48.65,38.81
2016,3,15,8,15,722.5,72.0,1.3,9.5,334.0,55.92,45.23
2016,3,15,8,30,761.0,77.0,1.3,10.0,385.0,58.47,47.29
2016,3,15,8,45,790.5,80.0,1.3,11.0,434.0,59.34,47.72
2016,3,15,9,0,820.0,83.0,1.3,12.0,483.0,60.24,48.17
2016,3,15,9,15,839.0,85.5,1.2,12.0,527.0,82.44,49.09
2016,3,15,9,30,858.0,88.0,1.1,12.0,571.0,136.25,74.91
2016,3,15,9,45,874.0,89.5,1.05,12.5,610.0,198.25,120.03
2016,3,15,10,0,890.0,91.0,1.0,13.0,649.0,253.4,165.52
2016,3,15,10,15,900.5,93.0,1.0,13.0,681.0,308.44,213.99
2016,3,15,10,30,911.0,95.0,1.0,13.0,713.0,363.6,262.99
2016,3,15,10,45,919.0,95.5,1.0,13.5,738.5,416.56,309.14
2016,3,15,11,0,927.0,96.0,1.0,14.0,764.0,468.87,353.52
2016,3,15,11,15,931.5,97.0,1.0,14.0,781.0,519.13,395.66
2016,3,15,11,30,936.0,98.0,1.0,14.0,798.0,567.99,435.48
2016,3,15,11,45,938.5,98.0,1.0,14.5,807.5,613.26,470.68
2016,3,15,12,0,941.0,98.0,1.0,15.0,817.0,656.53,503.31
2016,3,15,12,15,941.0,98.0,1.0,15.0,818.0,696.02,533.3
2016,3,15,12,30,941.0,98.0,1.0,15.0,819.0,732.96,560.83
2016,3,15,12,45,940.5,97.5,1.05,15.5,812.0,766.35,584.63
2016,3,15,13,0,940.0,97.0,1.1,16.0,805.0,796.84,604.96
2016,3,15,13,15,936.0,96.0,1.1,16.0,790.0,821.13,621.52
2016,3,15,13,30,932.0,95.0,1.1,16.0,775.0,842.1,635.95
2016,3,15,13,45,925.0,94.5,1.1,16.0,751.5,857.77,646.95
2016,3,15,14,0,918.0,94.0,1.1,16.0,728.0,869.94,655.78
2016,3,15,14,15,908.5,92.5,1.05,15.5,698.0,875.4,660.75
2016,3,15,14,30,899.0,91.0,1.0,15.0,668.0,877.28,663.56
2016,3,15,14,45,886.5,89.0,1.0,15.0,631.0,872.5,661.69
2016,3,15,15,0,874.0,87.0,1.0,15.0,594.0,864.28,657.72
2016,3,15,15,15,856.5,84.0,0.9,15.0,551.5,855.21,651.71
2016,3,15,15,30,839.0,81.0,0.8,15.0,509.0,835.1,638.26
2016,3,15,15,45,815.5,78.0,0.75,15.0,461.5,806.87,620.22
2016,3,15,16,0,792.0,75.0,0.7,15.0,414.0,775.97,600.25
2016,3,15,16,15,758.5,71.0,0.65,14.5,364.0,733.23,572.67
2016,3,15,16,30,725.0,67.0,0.6,14.0,314.0,688.71,543.1
2016,3,15,16,45,673.5,61.5,0.6,13.5,262.0,626.97,500.36
2016,3,15,17,0,622.0,56.0,0.6,13.0,210.0,571.23,459.99
2016,3,15,17,15,543.5,48.5,0.65,12.5,160.0,488.86,396.97
2016,3,15,17,30,465.0,41.0,0.7,12.0,110.0,409.65,331.96
2016,3,15,17,45,324.0,29.5,0.8,11.5,68.5,288.95,225.98
2016,3,15,18,0,183.0,18.0,0.9,11.0,27.0,161.28,15.89
2016,3,15,18,15,91.5,9.0,0.95,10.5,13.5,61.21,0.0
2016,3,15,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.15,6.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.2,7.0,10.0,9.1,0.0
2016,3,16,6,45,86.5,27.0,1.3,8.0,38.0,21.89,11.49
2016,3,16,7,0,173.0,44.0,1.4,9.0,66.0,33.77,24.26
2016,3,16,7,15,209.0,63.5,1.55,9.5,102.0,49.64,39.07
2016,3,16,7,30,245.0,83.0,1.7,10.0,138.0,63.7,52.05
2016,3,16,7,45,268.5,102.5,1.9,11.0,176.5,77.24,64.14
2016,3,16,8,0,292.0,122.0,2.1,12.0,215.0,90.29,75.48
2016,3,16,8,15,309.5,139.0,2.2,12.5,253.0,101.21,84.82
2016,3,16,8,30,327.0,156.0,2.3,13.0,291.0,111.71,93.63
2016,3,16,8,45,579.5,117.5,2.4,13.5,390.5,78.77,64.3
2016,3,16,9,0,832.0,79.0,2.5,14.0,490.0,57.24,45.09
2016,3,16,9,15,850.5,82.0,2.5,14.0,533.5,84.37,47.85
2016,3,16,9,30,869.0,85.0,2.5,14.0,577.0,147.29,82.38
2016,3,16,9,45,883.0,86.5,2.55,14.5,615.5,201.6,121.96
2016,3,16,10,0,897.0,88.0,2.6,15.0,654.0,256.82,168.31
2016,3,16,10,15,906.5,90.0,2.6,15.5,686.0,311.95,217.1
2016,3,16,10,30,916.0,92.0,2.6,16.0,718.0,367.08,266.19
2016,3,16,10,45,923.0,93.0,2.6,16.5,743.0,420.27,313.1
2016,3,16,11,0,930.0,94.0,2.6,17.0,768.0,472.73,358.24
2016,3,16,11,15,934.5,94.5,2.55,17.0,785.0,522.66,400.74
2016,3,16,11,30,939.0,95.0,2.5,17.0,802.0,571.16,440.93
2016,3,16,11,45,941.5,95.5,2.5,17.0,811.5,616.92,478.14
2016,3,16,12,0,944.0,96.0,2.5,17.0,821.0,660.68,512.93
2016,3,16,12,15,944.5,96.0,2.5,17.0,822.0,700.52,544.08
2016,3,16,12,30,945.0,96.0,2.5,17.0,823.0,737.83,572.77
2016,3,16,12,45,945.5,94.0,2.5,17.5,816.5,770.51,595.95
2016,3,16,13,0,946.0,92.0,2.5,18.0,810.0,800.27,615.82
2016,3,16,13,15,942.5,91.5,2.45,18.0,794.5,825.42,633.23
2016,3,16,13,30,939.0,91.0,2.4,18.0,779.0,847.28,648.4
2016,3,16,13,45,933.0,90.0,2.4,18.0,756.0,863.2,659.94
2016,3,16,14,0,927.0,89.0,2.4,18.0,733.0,875.6,669.24
2016,3,16,14,15,918.0,87.5,2.3,17.5,703.0,881.38,674.55
2016,3,16,14,30,909.0,86.0,2.2,17.0,673.0,883.55,677.58
2016,3,16,14,45,897.0,84.0,2.15,17.0,636.0,879.03,675.35
2016,3,16,15,0,885.0,82.0,2.1,17.0,599.0,871.03,670.93
2016,3,16,15,15,868.5,79.5,1.95,17.0,556.5,855.18,660.23
2016,3,16,15,30,852.0,77.0,1.8,17.0,514.0,844.2,653.04
2016,3,16,15,45,830.0,74.0,1.65,17.0,467.0,816.95,634.41
2016,3,16,16,0,808.0,71.0,1.5,17.0,420.0,786.97,613.87
2016,3,16,16,15,776.0,67.0,1.3,16.5,369.5,745.04,585.06
2016,3,16,16,30,744.0,63.0,1.1,16.0,319.0,701.3,554.29
2016,3,16,16,45,696.5,58.0,0.9,15.5,267.5,642.75,511.6
2016,3,16,17,0,649.0,53.0,0.7,15.0,216.0,583.89,467.02
2016,3,16,17,15,573.5,46.0,0.75,14.0,165.5,508.62,410.76
2016,3,16,17,30,498.0,39.0,0.8,13.0,115.0,431.12,348.55
2016,3,16,17,45,364.0,28.5,0.9,12.5,72.0,314.64,246.9
2016,3,16,18,0,230.0,18.0,1.0,12.0,29.0,192.3,48.25
2016,3,16,18,15,115.0,9.0,1.0,11.5,14.5,75.1,0.0
2016,3,16,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,17,6,15,86.0,6.0,1.65,8.5,8.5,0.0,0.0
2016,3,17,6,30,172.0,12.0,1.9,9.0,17.0,10.91,0.0
2016,3,17,6,45,327.0,23.5,2.15,9.5,57.5,18.86,9.56
2016,3,17,7,0,482.0,35.0,2.4,10.0,98.0,27.82,18.98
2016,3,17,7,15,566.5,42.5,2.4,10.5,149.0,35.94,26.7
2016,3,17,7,30,651.0,50.0,2.4,11.0,200.0,41.42,31.85
2016,3,17,7,45,702.5,55.0,2.45,11.5,253.0,44.46,34.63
2016,3,17,8,0,754.0,60.0,2.5,12.0,306.0,47.48,37.25
2016,3,17,8,15,788.5,64.0,2.45,12.5,358.0,49.54,38.94
2016,3,17,8,30,823.0,68.0,2.4,13.0,410.0,51.57,40.53
2016,3,17,8,45,847.5,71.0,2.4,13.5,459.5,52.72,41.34
2016,3,17,9,0,872.0,74.0,2.4,14.0,509.0,62.38,49.61
2016,3,17,9,15,889.0,76.5,2.3,14.5,553.0,94.84,53.5
2016,3,17,9,30,906.0,79.0,2.2,15.0,597.0,150.87,82.71
2016,3,17,9,45,919.0,80.5,2.15,15.5,636.0,207.02,124.19
2016,3,17,10,0,932.0,82.0,2.1,16.0,675.0,263.95,172.04
2016,3,17,10,15,941.0,83.5,2.0,16.5,707.5,320.37,221.67
2016,3,17,10,30,950.0,85.0,1.9,17.0,740.0,376.69,271.24
2016,3,17,10,45,956.0,86.0,1.85,17.5,764.5,431.15,318.55
2016,3,17,11,0,962.0,87.0,1.8,18.0,789.0,484.72,363.76
2016,3,17,11,15,966.0,88.0,1.7,18.0,806.5,536.24,406.45
2016,3,17,11,30,970.0,89.0,1.6,18.0,824.0,586.24,446.53
2016,3,17,11,45,972.0,89.0,1.5,18.5,833.0,632.5,481.63
2016,3,17,12,0,974.0,89.0,1.4,19.0,842.0,676.62,513.86
2016,3,17,12,15,974.0,89.0,1.3,19.0,842.5,717.12,543.39
2016,3,17,12,30,974.0,89.0,1.2,19.0,843.0,754.97,570.16
2016,3,17,12,45,970.5,89.5,1.15,19.5,835.0,788.0,591.28
2016,3,17,13,0,967.0,90.0,1.1,20.0,827.0,817.88,609.47
2016,3,17,13,15,963.0,89.5,1.0,20.0,811.5,843.11,624.85
2016,3,17,13,30,959.0,89.0,0.9,20.0,796.0,864.94,637.87
2016,3,17,13,45,953.0,88.0,0.8,20.0,772.5,881.14,647.13
2016,3,17,14,0,947.0,87.0,0.7,20.0,749.0,893.74,654.08
2016,3,17,14,15,938.0,85.5,0.65,20.0,718.0,899.64,657.75
2016,3,17,14,30,929.0,84.0,0.6,20.0,687.0,901.86,659.29
2016,3,17,14,45,916.5,82.0,0.55,20.0,649.5,896.87,656.39
2016,3,17,15,0,904.0,80.0,0.5,20.0,612.0,888.31,651.45
2016,3,17,15,15,887.5,77.5,0.5,19.5,568.5,872.25,644.04
2016,3,17,15,30,871.0,75.0,0.5,19.0,525.0,852.96,634.62
2016,3,17,15,45,848.5,72.0,0.55,19.0,477.0,832.98,624.48
2016,3,17,16,0,826.0,69.0,0.6,19.0,429.0,802.2,606.88
2016,3,17,16,15,794.0,65.5,0.6,18.5,378.0,760.46,581.67
2016,3,17,16,30,762.0,62.0,0.6,18.0,327.0,716.87,554.41
2016,3,17,16,45,715.0,57.0,0.65,17.5,274.5,658.13,515.71
2016,3,17,17,0,668.0,52.0,0.7,17.0,222.0,599.05,474.6
2016,3,17,17,15,593.5,45.5,0.75,16.5,170.5,518.23,414.28
2016,3,17,17,30,519.0,39.0,0.8,16.0,119.0,447.02,357.28
2016,3,17,17,45,386.5,29.0,0.9,15.5,75.5,330.97,258.03
2016,3,17,18,0,254.0,19.0,1.0,15.0,32.0,210.46,76.17
2016,3,17,18,15,127.0,9.5,1.0,14.5,16.0,82.83,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,6,15,78.5,7.5,1.2,7.5,10.0,6.82,0.0
2016,3,18,6,30,157.0,15.0,1.3,8.0,20.0,12.21,0.0
2016,3,18,6,45,306.0,27.0,1.4,9.0,60.5,21.83,12.45
2016,3,18,7,0,455.0,39.0,1.5,10.0,101.0,31.1,21.98
2016,3,18,7,15,540.0,47.0,1.5,10.5,152.0,36.47,27.23
2016,3,18,7,30,625.0,55.0,1.5,11.0,203.0,41.71,32.16
2016,3,18,7,45,390.0,96.5,1.55,11.5,196.0,70.15,57.72
2016,3,18,8,0,155.0,138.0,1.6,12.0,189.0,103.83,87.44
2016,3,18,8,15,165.0,158.5,1.55,12.0,221.0,117.56,99.25
2016,3,18,8,30,175.0,179.0,1.5,12.0,253.0,130.85,110.54
2016,3,18,8,45,179.0,201.0,1.5,12.5,284.5,144.5,121.77
2016,3,18,9,0,183.0,223.0,1.5,13.0,316.0,157.65,132.41
2016,3,18,9,15,168.5,244.5,1.5,13.5,335.5,180.65,140.33
2016,3,18,9,30,154.0,266.0,1.5,14.0,355.0,208.04,159.52
2016,3,18,9,45,255.5,270.0,1.5,14.5,429.0,234.0,174.61
2016,3,18,10,0,357.0,274.0,1.5,15.0,503.0,279.14,206.5
2016,3,18,10,15,195.0,278.0,1.55,15.0,404.0,270.36,206.84
2016,3,18,10,30,33.0,282.0,1.6,15.0,305.0,241.22,189.1
2016,3,18,10,45,54.5,312.5,1.65,15.0,352.0,277.75,217.49
2016,3,18,11,0,76.0,343.0,1.7,15.0,399.0,317.31,247.98
2016,3,18,11,15,171.0,355.5,1.7,15.0,485.0,378.58,294.84
2016,3,18,11,30,266.0,368.0,1.7,15.0,571.0,451.58,350.54
2016,3,18,11,45,603.5,238.5,1.75,15.5,705.5,556.36,431.42
2016,3,18,12,0,941.0,109.0,1.8,16.0,840.0,678.8,524.58
2016,3,18,12,15,941.0,109.0,1.85,16.0,841.0,718.37,554.58
2016,3,18,12,30,941.0,109.0,1.9,16.0,842.0,755.38,582.92
2016,3,18,12,45,938.5,109.0,1.95,16.0,834.0,787.89,607.1
2016,3,18,13,0,936.0,109.0,2.0,16.0,826.0,817.4,628.12
2016,3,18,13,15,931.5,108.0,2.05,16.0,810.0,841.24,645.28
2016,3,18,13,30,927.0,107.0,2.1,16.0,794.0,861.75,660.27
2016,3,18,13,45,922.0,105.0,2.15,16.0,771.0,877.4,672.07
2016,3,18,14,0,917.0,103.0,2.2,16.0,748.0,889.55,681.66
2016,3,18,14,15,907.5,101.0,2.25,15.5,717.0,894.35,687.67
2016,3,18,14,30,898.0,99.0,2.3,15.0,686.0,895.56,691.45
2016,3,18,14,45,885.5,96.5,2.35,15.0,648.5,890.05,689.49
2016,3,18,15,0,873.0,94.0,2.4,15.0,611.0,889.22,691.0
2016,3,18,15,15,855.5,91.5,2.35,14.5,568.0,872.67,681.96
2016,3,18,15,30,838.0,89.0,2.3,14.0,525.0,852.88,670.78
2016,3,18,15,45,811.5,86.0,2.3,14.0,476.5,821.71,650.61
2016,3,18,16,0,785.0,83.0,2.3,14.0,428.0,787.9,628.36
2016,3,18,16,15,750.5,78.5,2.15,13.5,377.0,743.28,597.75
2016,3,18,16,30,716.0,74.0,2.0,13.0,326.0,702.32,569.16
2016,3,18,16,45,660.5,69.0,1.85,12.5,272.5,638.28,521.99
2016,3,18,17,0,605.0,64.0,1.7,12.0,219.0,574.51,473.25
2016,3,18,17,15,526.5,55.5,1.6,11.5,168.5,490.29,406.21
2016,3,18,17,30,448.0,47.0,1.5,11.0,118.0,409.02,337.53
2016,3,18,17,45,315.5,34.5,1.4,10.5,75.0,291.63,234.24
2016,3,18,18,0,183.0,22.0,1.3,10.0,32.0,171.47,78.36
2016,3,18,18,15,91.5,11.0,1.25,9.5,16.0,63.68,0.0
2016,3,18,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,0.95,9.0,11.0,10.01,0.0
2016,3,19,6,30,0.0,22.0,1.1,9.0,22.0,18.5,0.0
2016,3,19,6,45,200.0,32.0,1.25,9.5,60.5,24.94,15.37
2016,3,19,7,0,400.0,42.0,1.4,10.0,99.0,33.43,24.12
2016,3,19,7,15,481.5,51.0,1.45,10.0,147.5,39.48,30.04
2016,3,19,7,30,563.0,60.0,1.5,10.0,196.0,45.35,35.59
2016,3,19,7,45,617.0,66.0,1.55,10.5,247.0,48.5,38.44
2016,3,19,8,0,671.0,72.0,1.6,11.0,298.0,51.59,41.11
2016,3,19,8,15,380.0,126.0,1.65,11.0,258.0,87.23,72.85
2016,3,19,8,30,89.0,180.0,1.7,11.0,218.0,137.1,116.5
2016,3,19,8,45,119.0,203.5,1.75,11.5,260.5,145.51,123.11
2016,3,19,9,0,149.0,227.0,1.8,12.0,303.0,159.62,134.65
2016,3,19,9,15,493.5,159.0,1.8,12.0,441.0,127.48,88.05
2016,3,19,9,30,838.0,91.0,1.8,12.0,579.0,152.7,86.67
2016,3,19,9,45,855.0,92.0,1.85,12.5,617.5,213.6,133.82
2016,3,19,10,0,872.0,93.0,1.9,13.0,656.0,267.77,180.06
2016,3,19,10,15,571.0,210.0,1.9,13.0,586.0,313.8,231.61
2016,3,19,10,30,270.0,327.0,1.9,13.0,516.0,341.13,263.59
2016,3,19,10,45,305.0,331.0,1.95,13.5,551.5,378.51,293.19
2016,3,19,11,0,340.0,335.0,2.0,14.0,587.0,419.06,325.12
2016,3,19,11,15,297.0,354.0,2.0,14.0,577.5,436.83,340.19
2016,3,19,11,30,254.0,373.0,2.0,14.0,568.0,450.68,351.64
2016,3,19,11,45,218.0,382.0,2.05,14.5,550.5,456.06,355.73
2016,3,19,12,0,182.0,391.0,2.1,15.0,533.0,457.29,356.33
2016,3,19,12,15,254.5,378.5,2.15,15.0,577.5,511.19,398.43
2016,3,19,12,30,327.0,366.0,2.2,15.0,622.0,567.2,441.65
2016,3,19,12,45,304.0,368.0,2.25,15.0,604.0,570.98,444.62
2016,3,19,13,0,281.0,370.0,2.3,15.0,586.0,572.42,446.11
2016,3,19,13,15,288.5,357.5,2.3,15.0,576.0,581.45,453.78
2016,3,19,13,30,296.0,345.0,2.3,15.0,566.0,589.28,460.56
2016,3,19,13,45,161.5,311.0,2.35,15.0,431.0,444.58,350.78
2016,3,19,14,0,27.0,277.0,2.4,15.0,296.0,290.89,229.81
2016,3,19,14,15,84.0,295.0,2.4,15.0,350.5,362.74,288.69
2016,3,19,14,30,141.0,313.0,2.4,15.0,405.0,451.88,358.97
2016,3,19,14,45,103.5,287.0,2.4,15.0,352.5,381.84,304.66
2016,3,19,15,0,66.0,261.0,2.4,15.0,300.0,324.88,260.18
2016,3,19,15,15,33.0,185.0,2.4,14.5,204.5,213.91,172.21
2016,3,19,15,30,0.0,109.0,2.4,14.0,109.0,98.02,76.82
2016,3,19,15,45,1.0,127.5,2.45,14.0,128.0,118.08,93.99
2016,3,19,16,0,2.0,146.0,2.5,14.0,147.0,140.41,112.9
2016,3,19,16,15,1.0,129.5,2.35,13.5,130.0,124.27,99.88
2016,3,19,16,30,0.0,113.0,2.2,13.0,113.0,108.07,86.67
2016,3,19,16,45,0.0,95.0,2.05,12.5,95.0,90.83,72.37
2016,3,19,17,0,0.0,77.0,1.9,12.0,77.0,73.34,57.57
2016,3,19,17,15,0.0,59.5,1.65,11.0,59.5,56.11,42.79
2016,3,19,17,30,0.0,42.0,1.4,10.0,42.0,38.39,27.29
2016,3,19,17,45,0.0,27.0,1.2,9.5,27.0,23.81,14.24
2016,3,19,18,0,0.0,12.0,1.0,9.0,12.0,10.55,0.25
2016,3,19,18,15,0.0,6.0,0.95,8.5,6.0,5.46,0.0
2016,3,19,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.5,1.15,9.0,2.5,2.27,0.0
2016,3,20,6,30,0.0,5.0,1.3,9.0,5.0,4.38,0.0
2016,3,20,6,45,0.0,14.0,1.5,9.5,14.0,12.3,4.86
2016,3,20,7,0,0.0,23.0,1.7,10.0,23.0,20.24,12.44
2016,3,20,7,15,0.0,34.0,1.75,10.0,34.0,29.96,21.49
2016,3,20,7,30,0.0,45.0,1.8,10.0,45.0,39.7,30.49
2016,3,20,7,45,0.0,56.0,1.9,10.5,56.0,49.45,39.3
2016,3,20,8,0,0.0,67.0,2.0,11.0,67.0,59.22,47.95
2016,3,20,8,15,0.0,100.5,2.05,11.0,100.5,86.47,72.16
2016,3,20,8,30,0.0,134.0,2.1,11.0,134.0,112.55,94.95
2016,3,20,8,45,0.0,83.5,2.2,11.5,83.5,73.91,60.39
2016,3,20,9,0,0.0,33.0,2.3,12.0,33.0,29.12,20.4
2016,3,20,9,15,0.0,67.0,2.4,12.0,67.0,59.28,44.85
2016,3,20,9,30,0.0,101.0,2.5,12.0,101.0,89.07,69.74
2016,3,20,9,45,1.0,135.5,2.6,12.5,136.0,118.0,93.38
2016,3,20,10,0,2.0,170.0,2.7,13.0,171.0,146.89,116.66
2016,3,20,10,15,1.0,97.5,2.85,13.0,98.0,86.7,66.91
2016,3,20,10,30,0.0,25.0,3.0,13.0,25.0,22.12,12.98
2016,3,20,10,45,0.0,58.0,3.2,13.5,58.0,51.41,37.43
2016,3,20,11,0,0.0,91.0,3.4,14.0,91.0,80.81,61.62
2016,3,20,11,15,0.0,59.0,3.5,14.0,59.0,52.33,37.99
2016,3,20,11,30,0.0,27.0,3.6,14.0,27.0,23.92,14.34
2016,3,20,11,45,0.5,87.0,3.75,14.0,87.5,77.58,58.84
2016,3,20,12,0,1.0,147.0,3.9,14.0,148.0,130.91,102.47
2016,3,20,12,15,0.5,111.5,3.9,14.0,112.0,99.38,76.64
2016,3,20,12,30,0.0,76.0,3.9,14.0,76.0,67.49,50.44
2016,3,20,12,45,0.0,60.0,3.9,14.0,60.0,53.24,38.69
2016,3,20,13,0,0.0,44.0,3.9,14.0,44.0,39.01,26.9
2016,3,20,13,15,0.0,70.0,3.85,13.5,70.0,62.12,46.2
2016,3,20,13,30,0.0,96.0,3.8,13.0,96.0,85.3,65.55
2016,3,20,13,45,0.0,74.5,3.75,13.0,74.5,66.09,49.68
2016,3,20,14,0,0.0,53.0,3.7,13.0,53.0,46.95,33.79
2016,3,20,14,15,0.0,52.0,3.6,13.0,52.0,46.05,33.11
2016,3,20,14,30,0.0,51.0,3.5,13.0,51.0,45.14,32.42
2016,3,20,14,45,0.0,47.0,3.4,13.0,47.0,41.57,29.49
2016,3,20,15,0,0.0,43.0,3.3,13.0,43.0,38.01,26.57
2016,3,20,15,15,0.0,57.5,3.15,13.0,57.5,50.85,37.51
2016,3,20,15,30,0.0,72.0,3.0,13.0,72.0,63.71,48.49
2016,3,20,15,45,0.0,52.5,2.95,13.0,52.5,46.38,33.94
2016,3,20,16,0,0.0,33.0,2.9,13.0,33.0,29.1,19.32
2016,3,20,16,15,87.0,89.5,2.7,12.5,121.0,171.8,143.94
2016,3,20,16,30,174.0,146.0,2.5,12.0,209.0,317.68,267.01
2016,3,20,16,45,157.0,125.5,2.3,12.0,175.5,279.51,234.91
2016,3,20,17,0,140.0,105.0,2.1,12.0,142.0,241.27,202.75
2016,3,20,17,15,120.0,83.5,1.9,11.5,110.0,199.22,166.78
2016,3,20,17,30,100.0,62.0,1.7,11.0,78.0,157.06,129.67
2016,3,20,17,45,60.5,42.0,1.5,11.0,50.5,104.11,81.83
2016,3,20,18,0,21.0,22.0,1.3,11.0,23.0,38.31,18.04
2016,3,20,18,15,10.5,11.0,1.3,10.5,11.5,16.21,0.0
2016,3,20,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,2.0,1.65,9.0,2.0,1.82,0.0
2016,3,21,6,30,0.0,4.0,1.8,9.0,4.0,3.5,0.0
2016,3,21,6,45,0.0,11.0,1.95,9.5,11.0,9.66,2.68
2016,3,21,7,0,0.0,18.0,2.1,10.0,18.0,15.82,8.52
2016,3,21,7,15,0.0,26.5,2.3,10.0,26.5,23.32,15.51
2016,3,21,7,30,0.0,35.0,2.5,10.0,35.0,30.83,22.45
2016,3,21,7,45,0.0,44.0,2.75,10.5,44.0,38.8,29.65
2016,3,21,8,0,0.0,53.0,3.0,11.0,53.0,46.78,36.74
2016,3,21,8,15,0.0,34.5,3.1,11.0,34.5,30.41,21.88
2016,3,21,8,30,0.0,16.0,3.2,11.0,16.0,14.09,7.08
2016,3,21,8,45,0.0,33.0,3.35,11.0,33.0,29.11,20.56
2016,3,21,9,0,0.0,50.0,3.5,11.0,50.0,44.17,33.93
2016,3,21,9,15,0.0,103.0,3.65,11.0,103.0,90.5,71.42
2016,3,21,9,30,0.0,156.0,3.8,11.0,156.0,133.54,107.2
2016,3,21,9,45,0.0,93.5,3.95,11.5,93.5,82.9,64.46
2016,3,21,10,0,0.0,31.0,4.1,12.0,31.0,27.41,17.58
2016,3,21,10,15,3.5,118.0,4.2,12.0,121.0,104.93,82.38
2016,3,21,10,30,7.0,205.0,4.3,12.0,211.0,179.09,143.15
2016,3,21,10,45,22.5,260.0,4.45,12.5,277.5,231.41,184.83
2016,3,21,11,0,38.0,315.0,4.6,13.0,344.0,280.74,223.75
2016,3,21,11,15,19.0,207.5,4.6,13.0,222.0,189.12,150.25
2016,3,21,11,30,0.0,100.0,4.6,13.0,100.0,88.77,68.23
2016,3,21,11,45,2.5,140.0,4.6,13.0,142.0,125.4,98.43
2016,3,21,12,0,5.0,180.0,4.6,13.0,184.0,162.44,128.64
2016,3,21,12,15,5.0,180.0,4.6,13.0,184.0,163.05,129.1
2016,3,21,12,30,5.0,180.0,4.6,13.0,184.0,163.64,129.6
2016,3,21,12,45,2.5,122.5,4.65,13.0,124.5,110.83,86.44
2016,3,21,13,0,0.0,65.0,4.7,13.0,65.0,57.69,42.53
2016,3,21,13,15,0.0,64.0,4.6,13.0,64.0,56.79,41.84
2016,3,21,13,30,0.0,63.0,4.5,13.0,63.0,55.88,41.13
2016,3,21,13,45,0.0,63.0,4.45,13.0,63.0,55.86,41.16
2016,3,21,14,0,0.0,63.0,4.4,13.0,63.0,55.84,41.21
2016,3,21,14,15,37.5,182.5,4.3,12.5,208.0,206.68,167.4
2016,3,21,14,30,75.0,302.0,4.2,12.0,353.0,368.23,298.56
2016,3,21,14,45,38.0,235.0,4.1,12.0,261.0,266.96,216.53
2016,3,21,15,0,1.0,168.0,4.0,12.0,169.0,155.18,124.46
2016,3,21,15,15,4.0,171.5,3.8,11.5,174.0,162.6,131.44
2016,3,21,15,30,7.0,175.0,3.6,11.0,179.0,170.63,138.84
2016,3,21,15,45,3.5,149.0,3.45,11.0,151.0,142.3,115.44
2016,3,21,16,0,0.0,123.0,3.3,11.0,123.0,113.83,91.7
2016,3,21,16,15,0.0,67.5,3.1,10.5,67.5,59.66,45.94
2016,3,21,16,30,0.0,12.0,2.9,10.0,12.0,10.55,3.56
2016,3,21,16,45,0.0,10.5,2.7,10.0,10.5,9.23,2.42
2016,3,21,17,0,0.0,9.0,2.5,10.0,9.0,7.9,1.26
2016,3,21,17,15,193.0,33.0,2.25,9.5,65.0,203.79,175.41
2016,3,21,17,30,386.0,57.0,2.0,9.0,121.0,379.07,319.36
2016,3,21,17,45,269.0,42.0,1.8,8.5,79.0,271.16,222.34
2016,3,21,18,0,152.0,27.0,1.6,8.0,37.0,164.05,103.42
2016,3,21,18,15,76.0,13.5,1.5,8.0,18.5,57.4,0.0
2016,3,21,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,22,6,15,100.0,11.0,1.05,5.5,16.5,10.01,0.0
2016,3,22,6,30,200.0,22.0,1.2,6.0,33.0,18.13,3.84
2016,3,22,6,45,338.0,33.5,1.4,7.0,76.5,27.04,18.06
2016,3,22,7,0,476.0,45.0,1.6,8.0,120.0,35.65,26.52
2016,3,22,7,15,554.5,52.5,1.7,8.0,171.5,40.39,31.22
2016,3,22,7,30,633.0,60.0,1.8,8.0,223.0,45.05,35.65
2016,3,22,7,45,683.5,65.5,1.9,8.5,276.0,47.89,38.19
2016,3,22,8,0,734.0,71.0,2.0,9.0,329.0,55.55,44.99
2016,3,22,8,15,767.5,75.0,2.0,9.5,381.0,57.24,46.29
2016,3,22,8,30,801.0,79.0,2.0,10.0,433.0,58.92,47.55
2016,3,22,8,45,828.5,81.0,2.0,10.5,482.0,59.03,47.39
2016,3,22,9,0,856.0,83.0,2.0,11.0,531.0,59.2,47.29
2016,3,22,9,15,873.0,85.5,2.0,11.0,575.5,121.46,68.16
2016,3,22,9,30,890.0,88.0,2.0,11.0,620.0,177.02,103.66
2016,3,22,9,45,906.5,88.5,2.0,11.5,659.0,232.49,147.95
2016,3,22,10,0,923.0,89.0,2.0,12.0,698.0,289.08,197.19
2016,3,22,10,15,932.0,90.5,1.95,12.0,730.0,345.16,247.89
2016,3,22,10,30,941.0,92.0,1.9,12.0,762.0,401.13,298.23
2016,3,22,10,45,949.5,91.5,1.9,12.0,787.0,454.95,346.06
2016,3,22,11,0,958.0,91.0,1.9,12.0,812.0,508.07,392.11
2016,3,22,11,15,711.5,200.0,1.9,12.0,742.0,521.46,406.72
2016,3,22,11,30,465.0,309.0,1.9,12.0,672.0,516.63,404.53
2016,3,22,11,45,719.0,200.0,1.9,12.5,768.0,602.03,471.78
2016,3,22,12,0,973.0,91.0,1.9,13.0,864.0,698.85,546.36
2016,3,22,12,15,692.5,216.0,1.95,13.0,766.5,668.94,522.12
2016,3,22,12,30,412.0,341.0,2.0,13.0,669.0,608.92,475.12
2016,3,22,12,45,484.5,310.5,2.05,13.0,692.5,661.37,516.52
2016,3,22,13,0,557.0,280.0,2.1,13.0,716.0,710.76,554.69
2016,3,22,13,15,334.0,324.0,2.15,13.0,584.0,588.7,462.22
2016,3,22,13,30,111.0,368.0,2.2,13.0,452.0,443.04,349.15
2016,3,22,13,45,79.5,340.0,2.25,13.0,399.0,395.3,313.36
2016,3,22,14,0,48.0,312.0,2.3,13.0,346.0,345.18,274.51
2016,3,22,14,15,217.0,296.0,2.3,13.0,442.0,493.83,395.13
2016,3,22,14,30,386.0,280.0,2.3,13.0,538.0,646.9,513.85
2016,3,22,14,45,332.5,274.5,2.3,13.0,488.0,601.55,479.02
2016,3,22,15,0,279.0,269.0,2.3,13.0,438.0,554.51,443.94
2016,3,22,15,15,186.5,252.5,2.25,12.5,362.5,442.72,358.34
2016,3,22,15,30,94.0,236.0,2.2,12.0,287.0,330.67,269.6
2016,3,22,15,45,466.0,153.5,2.2,12.0,369.0,609.46,499.24
2016,3,22,16,0,838.0,71.0,2.2,12.0,451.0,828.25,663.14
2016,3,22,16,15,808.0,67.5,2.0,11.5,399.0,787.18,632.4
2016,3,22,16,30,778.0,64.0,1.8,11.0,347.0,744.19,602.19
2016,3,22,16,45,735.0,59.0,1.65,11.0,294.0,687.3,559.98
2016,3,22,17,0,692.0,54.0,1.5,11.0,241.0,629.86,515.92
2016,3,22,17,15,622.5,48.0,1.4,10.0,188.5,551.39,455.49
2016,3,22,17,30,553.0,42.0,1.3,9.0,136.0,481.9,398.58
2016,3,22,17,45,430.0,32.5,1.25,8.5,90.5,369.36,301.54
2016,3,22,18,0,307.0,23.0,1.2,8.0,45.0,259.86,174.49
2016,3,22,18,15,153.5,11.5,1.2,8.0,22.5,101.94,0.0
2016,3,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,6,15,111.0,11.0,1.4,4.5,17.5,10.01,0.0
2016,3,23,6,30,222.0,22.0,1.6,5.0,35.0,17.96,5.77
2016,3,23,6,45,333.0,34.5,1.8,6.0,77.5,27.73,18.88
2016,3,23,7,0,444.0,47.0,2.0,7.0,120.0,37.11,27.99
2016,3,23,7,15,517.5,55.5,2.05,7.5,169.5,42.58,33.3
2016,3,23,7,30,591.0,64.0,2.1,8.0,219.0,47.89,38.24
2016,3,23,7,45,659.5,62.0,2.2,8.5,269.5,49.13,39.31
2016,3,23,8,0,728.0,60.0,2.3,9.0,320.0,46.41,36.69
2016,3,23,8,15,767.5,70.0,2.3,9.5,380.5,53.11,42.56
2016,3,23,8,30,807.0,80.0,2.3,10.0,441.0,59.54,48.08
2016,3,23,8,45,830.5,83.5,2.3,11.0,489.5,60.69,48.75
2016,3,23,9,0,854.0,87.0,2.3,12.0,538.0,65.66,52.78
2016,3,23,9,15,871.0,89.5,2.2,12.5,582.5,119.85,65.1
2016,3,23,9,30,888.0,92.0,2.1,13.0,627.0,183.84,108.27
2016,3,23,9,45,901.5,94.0,2.05,13.5,666.0,239.86,153.22
2016,3,23,10,0,915.0,96.0,2.0,14.0,705.0,296.72,202.5
2016,3,23,10,15,924.5,97.5,1.95,14.0,736.5,352.64,252.59
2016,3,23,10,30,934.0,99.0,1.9,14.0,768.0,408.5,302.3
2016,3,23,10,45,821.0,150.5,1.85,14.5,753.0,451.68,342.03
2016,3,23,11,0,708.0,202.0,1.8,15.0,738.0,484.63,371.27
2016,3,23,11,15,830.5,152.5,1.75,15.0,794.5,546.98,421.08
2016,3,23,11,30,953.0,103.0,1.7,15.0,851.0,614.78,474.36
2016,3,23,11,45,953.5,104.5,1.7,15.5,859.0,660.73,509.46
2016,3,23,12,0,954.0,106.0,1.7,16.0,867.0,704.5,542.09
2016,3,23,12,15,953.5,106.0,1.65,16.0,867.5,743.89,571.4
2016,3,23,12,30,953.0,106.0,1.6,16.0,868.0,780.65,598.1
2016,3,23,12,45,941.5,110.5,1.6,16.0,857.5,810.76,618.72
2016,3,23,13,0,930.0,115.0,1.6,16.0,847.0,837.45,637.02
2016,3,23,13,15,925.5,114.5,1.6,16.0,831.0,861.35,653.47
2016,3,23,13,30,921.0,114.0,1.6,16.0,815.0,881.94,667.75
2016,3,23,13,45,910.5,114.5,1.65,16.0,790.0,895.16,677.8
2016,3,23,14,0,900.0,115.0,1.7,16.0,765.0,904.81,685.68
2016,3,23,14,15,808.0,138.5,1.7,15.5,704.0,872.8,666.09
2016,3,23,14,30,716.0,162.0,1.7,15.0,643.0,833.92,642.05
2016,3,23,14,45,782.5,134.5,1.7,15.0,634.0,870.29,668.98
2016,3,23,15,0,849.0,107.0,1.7,15.0,625.0,898.35,689.39
2016,3,23,15,15,830.5,104.0,1.65,15.0,581.5,879.87,677.49
2016,3,23,15,30,812.0,101.0,1.6,15.0,538.0,858.19,663.97
2016,3,23,15,45,611.0,132.0,1.55,15.0,444.0,719.92,567.62
2016,3,23,16,0,410.0,163.0,1.5,15.0,350.0,571.79,458.39
2016,3,23,16,15,426.0,140.0,1.35,14.5,314.5,554.52,448.72
2016,3,23,16,30,442.0,117.0,1.2,14.0,279.0,534.15,435.15
2016,3,23,16,45,392.0,107.5,1.1,13.5,235.5,475.36,390.23
2016,3,23,17,0,342.0,98.0,1.0,13.0,192.0,417.77,344.99
2016,3,23,17,15,385.0,76.5,1.0,12.0,160.5,415.03,344.13
2016,3,23,17,30,428.0,55.0,1.0,11.0,129.0,410.05,338.59
2016,3,23,17,45,304.0,41.5,1.0,10.5,85.0,294.22,239.27
2016,3,23,18,0,180.0,28.0,1.0,10.0,41.0,186.49,128.46
2016,3,23,18,15,90.0,14.0,1.0,9.5,20.5,66.57,0.0
2016,3,23,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,12.0,1.3,7.5,18.5,10.91,0.0
2016,3,24,6,30,187.0,24.0,1.5,8.0,37.0,18.86,7.62
2016,3,24,6,45,294.0,38.5,1.7,8.5,78.5,31.09,21.75
2016,3,24,7,0,401.0,53.0,1.9,9.0,120.0,42.12,32.3
2016,3,24,7,15,477.0,63.0,1.9,9.5,170.5,48.62,38.51
2016,3,24,7,30,553.0,73.0,1.9,10.0,221.0,54.91,44.29
2016,3,24,7,45,580.5,86.0,1.9,10.5,270.0,63.15,51.62
2016,3,24,8,0,608.0,99.0,1.9,11.0,319.0,70.94,58.39
2016,3,24,8,15,645.5,105.5,1.95,11.5,370.0,73.33,60.22
2016,3,24,8,30,683.0,112.0,2.0,12.0,421.0,75.63,61.94
2016,3,24,8,45,697.5,122.0,2.05,13.0,466.5,80.15,65.46
2016,3,24,9,0,712.0,132.0,2.1,14.0,512.0,91.64,75.0
2016,3,24,9,15,733.5,136.0,2.0,14.0,555.5,140.13,85.08
2016,3,24,9,30,755.0,140.0,1.9,14.0,599.0,191.11,119.2
2016,3,24,9,45,784.5,137.0,1.85,14.5,639.5,240.79,158.35
2016,3,24,10,0,814.0,134.0,1.8,15.0,680.0,299.0,207.31
2016,3,24,10,15,825.5,137.0,1.7,15.0,712.0,352.42,254.21
2016,3,24,10,30,837.0,140.0,1.6,15.0,744.0,406.29,301.03
2016,3,24,10,45,838.5,145.0,1.5,15.5,767.5,457.98,344.6
2016,3,24,11,0,840.0,150.0,1.4,16.0,791.0,508.7,385.86
2016,3,24,11,15,845.5,151.5,1.3,16.0,807.5,557.35,424.78
2016,3,24,11,30,851.0,153.0,1.2,16.0,824.0,604.94,461.58
2016,3,24,11,45,848.5,156.5,1.15,16.5,831.5,648.26,493.53
2016,3,24,12,0,846.0,160.0,1.1,17.0,839.0,689.5,522.93
2016,3,24,12,15,846.0,160.0,1.05,17.0,839.5,727.02,549.93
2016,3,24,12,30,846.0,160.0,1.0,17.0,840.0,762.22,574.69
2016,3,24,12,45,672.5,231.0,1.0,17.0,768.5,734.72,553.68
2016,3,24,13,0,499.0,302.0,1.0,17.0,697.0,691.17,521.52
2016,3,24,13,15,696.0,212.5,0.95,17.0,751.5,787.22,592.54
2016,3,24,13,30,893.0,123.0,0.9,17.0,806.0,871.32,649.03
2016,3,24,13,45,884.5,122.5,0.9,17.0,782.0,892.04,662.21
2016,3,24,14,0,876.0,122.0,0.9,17.0,758.0,902.56,669.69
2016,3,24,14,15,866.0,120.0,0.85,17.0,727.0,906.6,672.32
2016,3,24,14,30,856.0,118.0,0.8,17.0,696.0,907.08,672.84
2016,3,24,14,45,835.0,119.0,0.8,17.0,657.0,897.61,667.99
2016,3,24,15,0,814.0,120.0,0.8,17.0,618.0,884.67,661.12
2016,3,24,15,15,795.0,116.0,0.8,16.5,575.0,864.65,650.88
2016,3,24,15,30,776.0,112.0,0.8,16.0,532.0,846.93,642.27
2016,3,24,15,45,749.0,108.0,0.85,16.0,484.0,814.36,623.1
2016,3,24,16,0,722.0,104.0,0.9,16.0,436.0,779.38,602.07
2016,3,24,16,15,688.0,98.0,0.9,15.5,385.5,733.89,573.5
2016,3,24,16,30,654.0,92.0,0.9,15.0,335.0,686.88,543.03
2016,3,24,16,45,625.5,81.0,0.95,14.5,285.0,637.04,509.79
2016,3,24,17,0,597.0,70.0,1.0,14.0,235.0,586.21,474.01
2016,3,24,17,15,527.5,61.0,1.0,13.5,184.0,506.67,413.52
2016,3,24,17,30,458.0,52.0,1.0,13.0,133.0,429.55,351.3
2016,3,24,17,45,353.0,39.0,1.05,12.5,89.0,327.23,264.64
2016,3,24,18,0,248.0,26.0,1.1,12.0,45.0,230.26,163.36
2016,3,24,18,15,124.0,13.0,1.1,11.5,22.5,86.28,0.0
2016,3,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
