Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,105.0,13.5,0.9,7.0,21.0,12.28,0.0
2016,3,25,6,30,210.0,27.0,0.9,7.0,42.0,21.22,10.46
2016,3,25,6,45,331.0,39.5,0.95,7.5,86.0,31.85,22.67
2016,3,25,7,0,452.0,52.0,1.0,8.0,130.0,41.1,31.62
2016,3,25,7,15,525.0,60.5,1.1,8.5,181.0,46.4,36.71
2016,3,25,7,30,598.0,69.0,1.2,9.0,232.0,51.56,41.45
2016,3,25,7,45,660.5,72.0,1.35,10.0,286.5,52.18,41.84
2016,3,25,8,0,723.0,75.0,1.5,11.0,341.0,58.16,46.94
2016,3,25,8,15,755.5,79.0,1.45,11.5,392.0,59.72,48.09
2016,3,25,8,30,788.0,83.0,1.4,12.0,443.0,61.27,49.2
2016,3,25,8,45,816.5,84.5,1.4,12.5,492.0,60.9,48.61
2016,3,25,9,0,845.0,86.0,1.4,13.0,541.0,72.96,46.65
2016,3,25,9,15,862.0,89.0,1.35,13.5,585.0,127.1,68.74
2016,3,25,9,30,879.0,92.0,1.3,14.0,629.0,191.07,113.41
2016,3,25,9,45,888.0,95.5,1.3,14.5,666.5,246.83,158.77
2016,3,25,10,0,897.0,99.0,1.3,15.0,704.0,302.99,207.38
2016,3,25,10,15,906.0,101.0,1.3,15.0,736.0,358.2,256.28
2016,3,25,10,30,915.0,103.0,1.3,15.0,768.0,413.33,304.64
2016,3,25,10,45,917.0,107.0,1.35,15.5,791.5,466.89,350.36
2016,3,25,11,0,919.0,111.0,1.4,16.0,815.0,519.3,393.76
2016,3,25,11,15,923.0,111.5,1.4,16.0,831.0,568.49,433.97
2016,3,25,11,30,927.0,112.0,1.4,16.0,847.0,616.22,471.92
2016,3,25,11,45,932.0,110.5,1.4,16.5,856.0,661.16,505.91
2016,3,25,12,0,937.0,109.0,1.4,17.0,865.0,704.25,537.59
2016,3,25,12,15,937.0,109.0,1.4,17.0,865.0,743.24,566.56
2016,3,25,12,30,937.0,109.0,1.4,17.0,865.0,779.68,592.9
2016,3,25,12,45,941.5,104.5,1.45,17.5,858.5,812.48,614.55
2016,3,25,13,0,946.0,100.0,1.5,18.0,852.0,842.48,634.24
2016,3,25,13,15,941.5,99.5,1.45,18.0,835.5,866.3,649.77
2016,3,25,13,30,937.0,99.0,1.4,18.0,819.0,886.76,663.09
2016,3,25,13,45,931.0,97.5,1.4,18.0,795.0,901.48,673.37
2016,3,25,14,0,925.0,96.0,1.4,18.0,771.0,912.65,681.48
2016,3,25,14,15,915.5,94.5,1.4,17.5,739.5,917.19,686.7
2016,3,25,14,30,906.0,93.0,1.4,17.0,708.0,918.13,689.78
2016,3,25,14,45,891.0,92.0,1.4,17.0,669.5,911.21,686.54
2016,3,25,15,0,876.0,91.0,1.4,17.0,631.0,900.85,681.24
2016,3,25,15,15,859.0,88.5,1.4,16.5,587.5,892.18,678.51
2016,3,25,15,30,842.0,86.0,1.4,16.0,544.0,871.92,667.94
2016,3,25,15,45,815.0,84.0,1.4,16.0,495.5,840.48,648.5
2016,3,25,16,0,788.0,82.0,1.4,16.0,447.0,806.46,627.14
2016,3,25,16,15,756.0,78.0,1.3,15.5,396.0,763.45,599.02
2016,3,25,16,30,724.0,74.0,1.2,15.0,345.0,718.66,569.0
2016,3,25,16,45,678.0,68.5,1.2,14.5,292.5,664.74,532.32
2016,3,25,17,0,632.0,63.0,1.2,14.0,240.0,605.92,490.28
2016,3,25,17,15,562.5,55.5,1.2,13.5,189.0,527.21,430.62
2016,3,25,17,30,493.0,48.0,1.2,13.0,138.0,451.02,369.56
2016,3,25,17,45,380.5,37.5,1.25,12.5,93.0,345.11,280.07
2016,3,25,18,0,268.0,27.0,1.3,12.0,48.0,246.54,179.61
2016,3,25,18,15,134.0,13.5,1.3,11.5,24.0,93.04,0.0
2016,3,25,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,156.5,12.0,1.5,9.5,24.0,10.91,0.0
2016,3,26,6,30,313.0,24.0,1.6,10.0,48.0,19.4,9.61
2016,3,26,6,45,423.5,33.0,1.75,10.5,93.0,26.04,17.33
2016,3,26,7,0,534.0,42.0,1.9,11.0,138.0,32.5,23.55
2016,3,26,7,15,599.5,48.5,1.95,11.5,189.0,39.94,30.45
2016,3,26,7,30,665.0,55.0,2.0,12.0,240.0,44.32,34.44
2016,3,26,7,45,707.0,59.5,2.15,12.5,291.5,46.81,36.58
2016,3,26,8,0,749.0,64.0,2.3,13.0,343.0,49.26,38.6
2016,3,26,8,15,778.0,68.0,2.35,13.5,393.5,51.17,40.09
2016,3,26,8,30,807.0,72.0,2.4,14.0,444.0,53.01,41.5
2016,3,26,8,45,828.0,74.5,2.5,14.5,491.5,53.65,41.82
2016,3,26,9,0,849.0,77.0,2.6,15.0,539.0,79.93,49.19
2016,3,26,9,15,864.5,79.5,2.6,15.5,581.5,133.32,72.35
2016,3,26,9,30,880.0,82.0,2.6,16.0,624.0,188.21,110.45
2016,3,26,9,45,891.0,83.5,2.6,16.5,661.0,242.77,155.37
2016,3,26,10,0,902.0,85.0,2.6,17.0,698.0,297.88,203.59
2016,3,26,10,15,910.0,86.5,2.55,17.0,728.5,352.4,252.47
2016,3,26,10,30,918.0,88.0,2.5,17.0,759.0,406.73,300.72
2016,3,26,10,45,923.0,89.0,2.5,17.5,782.0,458.98,345.83
2016,3,26,11,0,928.0,90.0,2.5,18.0,805.0,510.28,388.83
2016,3,26,11,15,931.5,91.0,2.45,18.0,821.0,559.64,429.63
2016,3,26,11,30,935.0,92.0,2.4,18.0,837.0,607.48,468.1
2016,3,26,11,45,928.5,97.0,2.35,18.0,843.5,651.13,502.33
2016,3,26,12,0,922.0,102.0,2.3,18.0,850.0,692.18,533.72
2016,3,26,12,15,922.0,102.0,2.25,18.0,850.0,730.38,562.45
2016,3,26,12,30,922.0,102.0,2.2,18.0,850.0,766.06,588.16
2016,3,26,12,45,772.0,183.0,2.15,18.0,805.5,770.16,589.01
2016,3,26,13,0,622.0,264.0,2.1,18.0,761.0,757.7,577.48
2016,3,26,13,15,747.0,192.5,2.1,18.0,777.5,814.51,621.37
2016,3,26,13,30,872.0,121.0,2.1,18.0,794.0,858.42,652.1
2016,3,26,13,45,752.5,172.5,2.1,18.0,741.5,842.17,641.21
2016,3,26,14,0,633.0,224.0,2.1,18.0,689.0,808.05,617.08
2016,3,26,14,15,726.0,174.0,2.1,17.5,685.5,852.23,651.71
2016,3,26,14,30,819.0,124.0,2.1,17.0,682.0,886.62,677.37
2016,3,26,14,45,735.5,144.0,2.1,17.0,625.0,847.04,651.02
2016,3,26,15,0,652.0,164.0,2.1,17.0,568.0,799.43,619.54
2016,3,26,15,15,541.0,184.0,2.1,17.0,503.5,717.41,561.99
2016,3,26,15,30,430.0,204.0,2.1,17.0,439.0,642.22,506.94
2016,3,26,15,45,513.0,163.0,2.1,17.0,419.5,667.91,530.48
2016,3,26,16,0,596.0,122.0,2.1,17.0,400.0,695.66,553.19
2016,3,26,16,15,467.0,130.0,2.0,16.5,332.5,580.63,468.5
2016,3,26,16,30,338.0,138.0,1.9,16.0,265.0,460.25,376.33
2016,3,26,16,45,315.0,120.5,1.8,15.5,225.5,415.87,343.16
2016,3,26,17,0,292.0,103.0,1.7,15.0,186.0,371.32,308.21
2016,3,26,17,15,373.5,77.5,1.6,14.0,161.0,410.11,340.67
2016,3,26,17,30,455.0,52.0,1.5,13.0,136.0,429.83,355.1
2016,3,26,17,45,334.0,41.0,1.45,12.5,91.5,318.28,259.55
2016,3,26,18,0,213.0,30.0,1.4,12.0,47.0,215.05,159.56
2016,3,26,18,15,106.5,15.0,1.45,12.0,23.5,78.07,0.0
2016,3,26,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,6,15,140.5,14.0,1.3,8.0,25.5,12.73,0.0
2016,3,27,6,30,281.0,28.0,1.4,8.0,51.0,22.86,13.04
2016,3,27,6,45,390.0,39.5,1.55,8.5,96.5,31.53,22.45
2016,3,27,7,0,499.0,51.0,1.7,9.0,142.0,39.89,30.47
2016,3,27,7,15,569.5,58.5,1.65,9.5,194.5,44.45,34.82
2016,3,27,7,30,640.0,66.0,1.6,10.0,247.0,48.9,38.88
2016,3,27,7,45,685.5,71.5,1.6,10.5,300.0,51.54,41.15
2016,3,27,8,0,731.0,77.0,1.6,11.0,353.0,59.44,48.06
2016,3,27,8,15,763.0,81.5,1.55,11.5,405.0,61.34,49.5
2016,3,27,8,30,795.0,86.0,1.5,12.0,457.0,63.19,50.87
2016,3,27,8,45,818.0,89.5,1.5,12.5,505.5,64.16,51.44
2016,3,27,9,0,841.0,93.0,1.5,13.0,554.0,85.95,52.24
2016,3,27,9,15,858.5,96.0,1.55,13.0,598.5,140.07,77.82
2016,3,27,9,30,876.0,99.0,1.6,13.0,643.0,196.07,117.9
2016,3,27,9,45,888.0,101.5,1.7,13.5,681.0,259.47,170.39
2016,3,27,10,0,900.0,104.0,1.8,14.0,719.0,315.74,219.66
2016,3,27,10,15,909.5,106.0,1.85,14.0,751.0,371.33,269.39
2016,3,27,10,30,919.0,108.0,1.9,14.0,783.0,426.89,318.6
2016,3,27,10,45,924.0,110.5,2.0,14.5,807.5,480.7,364.97
2016,3,27,11,0,929.0,113.0,2.1,15.0,832.0,533.61,409.31
2016,3,27,11,15,933.5,113.5,2.15,15.0,849.0,583.49,450.74
2016,3,27,11,30,938.0,114.0,2.2,15.0,866.0,631.93,490.01
2016,3,27,11,45,937.0,116.5,2.25,15.5,874.0,677.12,524.92
2016,3,27,12,0,936.0,119.0,2.3,16.0,882.0,720.08,557.27
2016,3,27,12,15,936.5,119.5,2.3,16.0,882.5,759.9,587.42
2016,3,27,12,30,937.0,120.0,2.3,16.0,883.0,797.22,614.91
2016,3,27,12,45,924.0,125.5,2.3,16.0,872.5,826.35,635.16
2016,3,27,13,0,911.0,131.0,2.3,16.0,862.0,852.04,653.07
2016,3,27,13,15,713.0,209.5,2.3,16.0,775.0,806.39,620.2
2016,3,27,13,30,515.0,288.0,2.3,16.0,688.0,736.54,567.82
2016,3,27,13,45,574.0,256.5,2.35,16.0,690.0,772.41,596.81
2016,3,27,14,0,633.0,225.0,2.4,16.0,692.0,811.4,626.99
2016,3,27,14,15,631.0,213.0,2.4,15.5,662.5,810.92,628.93
2016,3,27,14,30,629.0,201.0,2.4,15.0,633.0,807.38,629.17
2016,3,27,14,45,533.0,221.0,2.4,15.0,573.0,744.69,583.79
2016,3,27,15,0,437.0,241.0,2.4,15.0,513.0,685.42,540.33
2016,3,27,15,15,427.5,224.5,2.35,14.5,475.5,662.47,526.24
2016,3,27,15,30,418.0,208.0,2.3,14.0,438.0,637.32,510.07
2016,3,27,15,45,345.5,200.5,2.25,13.5,380.0,548.09,444.03
2016,3,27,16,0,273.0,193.0,2.2,13.0,322.0,476.53,389.72
2016,3,27,16,15,316.5,164.5,2.1,12.5,297.5,478.51,394.87
2016,3,27,16,30,360.0,136.0,2.0,12.0,273.0,494.07,409.63
2016,3,27,16,45,316.5,124.0,1.95,11.5,231.5,422.47,353.68
2016,3,27,17,0,273.0,112.0,1.9,11.0,190.0,369.86,311.42
2016,3,27,17,15,236.5,92.0,1.9,10.5,149.5,312.6,264.09
2016,3,27,17,30,200.0,72.0,1.9,10.0,109.0,256.44,215.8
2016,3,27,17,45,144.5,52.0,1.95,10.0,74.0,188.48,155.26
2016,3,27,18,0,89.0,32.0,2.0,10.0,39.0,122.75,91.67
2016,3,27,18,15,44.5,16.0,2.05,9.5,19.5,41.57,0.0
2016,3,27,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,6,15,195.0,13.0,2.25,5.5,30.0,10.39,0.0
2016,3,28,6,30,390.0,26.0,2.5,6.0,60.0,21.01,12.04
2016,3,28,6,45,500.5,34.5,2.8,6.5,109.0,29.68,21.04
2016,3,28,7,0,611.0,43.0,3.1,7.0,158.0,36.31,27.48
2016,3,28,7,15,674.0,48.5,3.3,7.0,212.0,39.94,31.05
2016,3,28,7,30,737.0,54.0,3.5,7.0,266.0,43.54,34.42
2016,3,28,7,45,778.0,58.0,3.7,7.5,321.0,45.73,36.32
2016,3,28,8,0,819.0,62.0,3.9,8.0,376.0,47.89,38.11
2016,3,28,8,15,847.0,65.5,3.95,8.5,428.5,56.66,45.84
2016,3,28,8,30,875.0,69.0,4.0,9.0,481.0,59.15,47.82
2016,3,28,8,45,895.0,71.5,4.1,9.5,530.5,60.76,48.99
2016,3,28,9,0,915.0,74.0,4.2,10.0,580.0,88.48,51.26
2016,3,28,9,15,929.5,76.0,4.2,10.0,624.5,145.17,79.54
2016,3,28,9,30,944.0,78.0,4.2,10.0,669.0,203.21,122.71
2016,3,28,9,45,954.5,79.5,4.2,10.5,707.0,261.18,172.6
2016,3,28,10,0,965.0,81.0,4.2,11.0,745.0,319.6,225.55
2016,3,28,10,15,972.5,82.5,4.15,11.0,777.0,377.3,278.9
2016,3,28,10,30,980.0,84.0,4.1,11.0,809.0,434.65,331.38
2016,3,28,10,45,984.5,85.0,4.1,11.0,833.0,489.77,381.09
2016,3,28,11,0,989.0,86.0,4.1,11.0,857.0,543.76,428.61
2016,3,28,11,15,992.0,87.0,4.05,11.0,873.0,595.64,473.0
2016,3,28,11,30,995.0,88.0,4.0,11.0,889.0,645.82,514.94
2016,3,28,11,45,995.0,88.5,3.95,11.5,896.5,691.82,551.59
2016,3,28,12,0,995.0,89.0,3.9,12.0,904.0,735.45,585.41
2016,3,28,12,15,994.5,89.0,3.8,12.0,903.5,775.72,616.79
2016,3,28,12,30,994.0,89.0,3.7,12.0,903.0,813.23,643.73
2016,3,28,12,45,976.5,97.5,3.65,12.0,890.5,843.18,665.13
2016,3,28,13,0,959.0,106.0,3.6,12.0,878.0,869.33,683.79
2016,3,28,13,15,954.5,105.0,3.5,12.0,861.0,892.87,700.32
2016,3,28,13,30,950.0,104.0,3.4,12.0,844.0,912.98,714.43
2016,3,28,13,45,588.0,231.5,3.35,12.0,685.0,765.54,605.91
2016,3,28,14,0,226.0,359.0,3.3,12.0,526.0,564.44,448.57
2016,3,28,14,15,405.0,289.0,3.2,12.0,574.0,685.96,546.53
2016,3,28,14,30,584.0,219.0,3.1,12.0,622.0,782.41,622.47
2016,3,28,14,45,296.5,210.5,3.05,12.0,414.5,503.84,408.6
2016,3,28,15,0,9.0,202.0,3.0,12.0,207.0,195.94,157.22
2016,3,28,15,15,33.5,219.0,2.85,11.5,237.5,252.12,205.34
2016,3,28,15,30,58.0,236.0,2.7,11.0,268.0,298.32,244.34
2016,3,28,15,45,328.0,179.5,2.6,11.0,337.0,507.72,420.31
2016,3,28,16,0,598.0,123.0,2.5,11.0,406.0,702.08,573.94
2016,3,28,16,15,547.5,118.0,2.25,10.5,355.0,644.91,530.18
2016,3,28,16,30,497.0,113.0,2.0,10.0,304.0,580.75,482.16
2016,3,28,16,45,459.0,103.0,1.8,10.0,259.5,528.73,441.64
2016,3,28,17,0,421.0,93.0,1.6,10.0,215.0,477.07,399.97
2016,3,28,17,15,377.0,78.0,1.5,9.5,171.0,414.89,349.46
2016,3,28,17,30,333.0,63.0,1.4,9.0,127.0,354.23,297.94
2016,3,28,17,45,264.0,46.5,1.35,8.5,87.5,276.16,229.47
2016,3,28,18,0,195.0,30.0,1.3,8.0,48.0,202.54,157.0
2016,3,28,18,15,97.5,15.0,1.3,7.5,24.0,97.39,0.0
2016,3,28,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,6,15,198.5,13.5,1.7,5.5,31.5,10.74,0.0
2016,3,29,6,30,397.0,27.0,1.9,6.0,63.0,21.77,12.98
2016,3,29,6,45,506.5,35.0,2.1,7.0,112.5,30.0,21.36
2016,3,29,7,0,616.0,43.0,2.3,8.0,162.0,36.16,27.28
2016,3,29,7,15,677.0,48.5,2.5,8.5,216.0,39.8,30.76
2016,3,29,7,30,738.0,54.0,2.7,9.0,270.0,43.4,34.03
2016,3,29,7,45,778.5,58.0,2.9,9.5,324.5,45.6,35.9
2016,3,29,8,0,819.0,62.0,3.1,10.0,379.0,47.76,37.68
2016,3,29,8,15,846.5,65.0,3.15,10.0,431.5,56.29,45.22
2016,3,29,8,30,874.0,68.0,3.2,10.0,484.0,58.41,46.96
2016,3,29,8,45,893.0,70.5,3.25,10.5,533.0,60.02,48.13
2016,3,29,9,0,912.0,73.0,3.3,11.0,582.0,92.01,51.77
2016,3,29,9,15,926.0,75.5,3.15,11.5,626.0,148.84,81.41
2016,3,29,9,30,940.0,78.0,3.0,12.0,670.0,206.97,124.82
2016,3,29,9,45,949.5,80.0,2.95,12.5,708.0,264.87,174.39
2016,3,29,10,0,959.0,82.0,2.9,13.0,746.0,323.14,226.55
2016,3,29,10,15,966.5,83.5,2.8,13.0,777.5,380.49,278.7
2016,3,29,10,30,974.0,85.0,2.7,13.0,809.0,437.52,329.8
2016,3,29,10,45,978.0,86.5,2.6,13.0,832.5,492.49,378.05
2016,3,29,11,0,982.0,88.0,2.5,13.0,856.0,546.32,423.92
2016,3,29,11,15,985.0,88.5,2.45,13.0,872.5,597.41,466.44
2016,3,29,11,30,988.0,89.0,2.4,13.0,889.0,646.8,506.4
2016,3,29,11,45,749.0,204.5,2.35,13.5,814.5,646.07,504.48
2016,3,29,12,0,510.0,320.0,2.3,14.0,740.0,625.56,486.42
2016,3,29,12,15,308.0,363.5,2.2,14.0,617.5,547.39,426.72
2016,3,29,12,30,106.0,407.0,2.1,14.0,495.0,447.06,348.45
2016,3,29,12,45,324.5,354.5,2.05,14.0,618.0,587.68,458.9
2016,3,29,13,0,543.0,302.0,2.0,14.0,741.0,736.46,570.09
2016,3,29,13,15,755.0,197.5,1.9,14.0,795.0,834.55,642.98
2016,3,29,13,30,967.0,93.0,1.8,14.0,849.0,919.28,699.96
2016,3,29,13,45,958.0,93.0,1.7,14.0,824.0,933.07,707.82
2016,3,29,14,0,949.0,93.0,1.6,14.0,799.0,943.18,714.04
2016,3,29,14,15,940.0,91.5,1.5,14.0,767.0,947.97,716.8
2016,3,29,14,30,931.0,90.0,1.4,14.0,735.0,949.08,717.24
2016,3,29,14,45,915.0,90.0,1.35,14.0,695.5,941.98,713.14
2016,3,29,15,0,899.0,90.0,1.3,14.0,656.0,931.41,706.97
2016,3,29,15,15,882.5,87.5,1.2,13.5,612.0,914.08,696.9
2016,3,29,15,30,866.0,85.0,1.1,13.0,568.0,902.32,690.72
2016,3,29,15,45,841.0,82.5,1.0,13.0,518.5,871.23,670.06
2016,3,29,16,0,816.0,80.0,0.9,13.0,469.0,837.48,647.71
2016,3,29,16,15,786.0,76.5,0.8,12.5,417.0,795.79,620.73
2016,3,29,16,30,756.0,73.0,0.7,12.0,365.0,752.22,591.9
2016,3,29,16,45,709.5,68.0,0.65,12.0,311.0,691.73,549.74
2016,3,29,17,0,663.0,63.0,0.6,12.0,257.0,636.65,510.18
2016,3,29,17,15,597.0,56.5,0.65,11.0,204.5,560.16,455.29
2016,3,29,17,30,531.0,50.0,0.7,10.0,152.0,485.88,398.42
2016,3,29,17,45,416.5,40.0,0.8,9.5,105.0,376.52,308.5
2016,3,29,18,0,302.0,30.0,0.9,9.0,58.0,275.19,214.24
2016,3,29,18,15,151.0,15.0,0.9,8.5,29.0,134.7,0.0
2016,3,29,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,134.0,17.0,0.8,6.5,30.0,13.38,0.0
2016,3,30,6,30,268.0,34.0,0.9,7.0,60.0,27.78,18.36
2016,3,30,6,45,377.5,45.0,1.05,7.5,106.5,35.78,26.59
2016,3,30,7,0,487.0,56.0,1.2,8.0,153.0,43.52,34.02
2016,3,30,7,15,489.5,72.5,1.2,8.5,194.0,55.22,44.81
2016,3,30,7,30,492.0,89.0,1.2,9.0,235.0,64.87,53.51
2016,3,30,7,45,553.0,90.5,1.2,10.0,284.0,64.82,53.17
2016,3,30,8,0,614.0,92.0,1.2,11.0,333.0,63.74,51.84
2016,3,30,8,15,696.0,91.5,1.2,11.0,399.5,61.66,49.82
2016,3,30,8,30,778.0,91.0,1.2,11.0,466.0,66.19,53.67
2016,3,30,8,45,713.5,116.0,1.2,11.5,486.0,74.08,60.34
2016,3,30,9,0,649.0,141.0,1.2,12.0,506.0,115.69,75.67
2016,3,30,9,15,755.5,121.5,1.15,12.5,578.0,153.4,90.88
2016,3,30,9,30,862.0,102.0,1.1,13.0,650.0,208.3,128.14
2016,3,30,9,45,875.5,104.0,1.05,13.5,688.0,270.85,180.25
2016,3,30,10,0,889.0,106.0,1.0,14.0,726.0,326.51,228.47
2016,3,30,10,15,898.5,107.5,0.95,14.0,757.0,381.1,276.41
2016,3,30,10,30,908.0,109.0,0.9,14.0,788.0,435.65,323.4
2016,3,30,10,45,915.0,110.0,0.9,14.5,812.0,488.47,367.4
2016,3,30,11,0,922.0,111.0,0.9,15.0,836.0,540.53,409.32
2016,3,30,11,15,926.0,112.0,0.9,15.0,852.5,590.04,448.77
2016,3,30,11,30,930.0,113.0,0.9,15.0,869.0,638.09,485.98
2016,3,30,11,45,932.0,113.0,0.95,15.0,877.0,682.39,520.07
2016,3,30,12,0,934.0,113.0,1.0,15.0,885.0,724.63,551.99
2016,3,30,12,15,934.0,113.0,1.0,15.0,885.0,763.25,580.14
2016,3,30,12,30,934.0,113.0,1.0,15.0,885.0,799.31,604.99
2016,3,30,12,45,935.0,111.0,1.0,15.0,877.5,831.55,626.52
2016,3,30,13,0,936.0,109.0,1.0,15.0,870.0,860.91,646.09
2016,3,30,13,15,932.0,108.0,1.05,15.0,853.5,884.13,662.41
2016,3,30,13,30,928.0,107.0,1.1,15.0,837.0,904.03,676.7
2016,3,30,13,45,922.0,105.5,1.15,15.0,813.0,918.28,687.42
2016,3,30,14,0,916.0,104.0,1.2,15.0,789.0,929.02,696.05
2016,3,30,14,15,907.0,102.5,1.2,15.0,757.5,933.55,699.97
2016,3,30,14,30,898.0,101.0,1.2,15.0,726.0,934.53,701.79
2016,3,30,14,45,886.0,99.0,1.3,15.0,688.0,928.72,700.92
2016,3,30,15,0,874.0,97.0,1.4,15.0,650.0,919.48,697.89
2016,3,30,15,15,857.5,94.0,1.5,14.5,606.5,910.57,696.44
2016,3,30,15,30,841.0,91.0,1.6,14.0,563.0,889.64,686.72
2016,3,30,15,45,819.0,88.0,1.75,14.0,514.5,860.76,670.71
2016,3,30,16,0,797.0,85.0,1.9,14.0,466.0,829.2,652.4
2016,3,30,16,15,766.5,80.5,1.9,13.5,414.5,786.02,624.95
2016,3,30,16,30,736.0,76.0,1.9,13.0,363.0,741.01,595.48
2016,3,30,16,45,692.0,71.0,1.95,12.5,310.5,688.2,559.48
2016,3,30,17,0,648.0,66.0,2.0,12.0,258.0,630.43,518.04
2016,3,30,17,15,583.0,59.0,1.95,11.0,206.0,554.23,460.26
2016,3,30,17,30,518.0,52.0,1.9,10.0,154.0,480.18,400.93
2016,3,30,17,45,409.5,41.5,1.85,9.5,107.0,374.43,310.9
2016,3,30,18,0,301.0,31.0,1.8,9.0,60.0,276.24,218.56
2016,3,30,18,15,150.5,15.5,1.75,8.5,30.0,136.51,0.0
2016,3,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,6,15,160.0,17.0,1.35,7.5,33.5,13.59,0.0
2016,3,31,6,30,320.0,34.0,1.5,8.0,67.0,27.65,18.35
2016,3,31,6,45,427.5,43.5,1.7,9.0,115.0,34.35,25.19
2016,3,31,7,0,535.0,53.0,1.9,10.0,163.0,40.89,31.38
2016,3,31,7,15,598.5,60.0,1.9,10.5,215.5,45.01,35.24
2016,3,31,7,30,662.0,67.0,1.9,11.0,268.0,49.02,38.82
2016,3,31,7,45,709.0,71.0,1.9,11.5,322.0,55.45,44.45
2016,3,31,8,0,756.0,75.0,1.9,12.0,376.0,57.18,45.77
2016,3,31,8,15,785.0,79.0,1.8,12.0,427.5,58.76,47.03
2016,3,31,8,30,814.0,83.0,1.7,12.0,479.0,60.29,48.22
2016,3,31,8,45,560.0,162.0,1.65,12.5,446.5,105.18,87.31
2016,3,31,9,0,306.0,241.0,1.6,13.0,414.0,176.81,133.43
2016,3,31,9,15,598.5,167.0,1.55,13.5,538.0,172.49,112.15
2016,3,31,9,30,891.0,93.0,1.5,14.0,662.0,218.41,134.8
2016,3,31,9,45,902.5,94.5,1.45,14.5,700.0,273.89,181.78
2016,3,31,10,0,914.0,96.0,1.4,15.0,738.0,329.94,230.83
2016,3,31,10,15,922.0,97.5,1.4,15.0,768.5,385.2,279.85
2016,3,31,10,30,930.0,99.0,1.4,15.0,799.0,440.23,327.83
2016,3,31,10,45,936.5,100.0,1.4,15.5,823.0,493.75,372.76
2016,3,31,11,0,943.0,101.0,1.4,16.0,847.0,546.43,415.55
2016,3,31,11,15,946.5,101.5,1.4,16.0,863.0,596.03,455.49
2016,3,31,11,30,950.0,102.0,1.4,16.0,879.0,644.07,493.11
2016,3,31,11,45,952.0,102.0,1.45,16.5,887.0,688.95,526.91
2016,3,31,12,0,954.0,102.0,1.5,17.0,895.0,731.73,558.34
2016,3,31,12,15,954.0,102.0,1.6,17.0,894.5,770.82,588.02
2016,3,31,12,30,954.0,102.0,1.7,17.0,894.0,807.29,613.9
2016,3,31,12,45,955.0,100.0,1.85,17.0,886.0,839.84,637.52
2016,3,31,13,0,956.0,98.0,2.0,17.0,878.0,869.45,659.2
2016,3,31,13,15,952.5,97.0,2.1,16.5,861.5,893.27,677.83
2016,3,31,13,30,949.0,96.0,2.2,16.0,845.0,913.72,694.39
2016,3,31,13,45,942.5,95.0,2.35,16.0,820.5,928.12,706.21
2016,3,31,14,0,936.0,94.0,2.5,16.0,796.0,938.94,715.79
2016,3,31,14,15,927.5,93.0,2.55,16.0,765.0,944.38,720.96
2016,3,31,14,30,919.0,92.0,2.6,16.0,734.0,946.23,723.9
2016,3,31,14,45,907.0,90.0,2.7,16.0,696.0,940.2,722.08
2016,3,31,15,0,895.0,88.0,2.8,16.0,658.0,930.67,718.01
2016,3,31,15,15,673.5,146.5,2.8,15.5,559.0,811.91,637.24
2016,3,31,15,30,452.0,205.0,2.8,15.0,460.0,669.72,533.92
2016,3,31,15,45,637.0,141.5,2.85,14.5,467.5,768.82,614.34
2016,3,31,16,0,822.0,78.0,2.9,14.0,475.0,844.61,672.32
2016,3,31,16,15,793.5,74.5,2.85,13.5,423.5,803.85,644.91
2016,3,31,16,30,765.0,71.0,2.8,13.0,372.0,761.18,616.42
2016,3,31,16,45,723.5,66.5,2.75,12.5,319.0,704.95,576.76
2016,3,31,17,0,682.0,62.0,2.7,12.0,266.0,648.1,535.12
2016,3,31,17,15,620.5,55.5,2.55,11.5,213.5,579.42,481.71
2016,3,31,17,30,559.0,49.0,2.4,11.0,161.0,507.37,422.86
2016,3,31,17,45,455.0,40.0,2.3,10.5,113.0,405.04,336.09
2016,3,31,18,0,351.0,31.0,2.2,10.0,65.0,309.73,246.4
2016,3,31,18,15,175.5,15.5,2.1,9.5,32.5,153.31,15.54
2016,3,31,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,6,15,180.0,16.5,1.15,7.5,36.0,13.04,1.42
2016,4,1,6,30,360.0,33.0,1.3,8.0,72.0,26.59,17.62
2016,4,1,6,45,458.0,42.5,1.45,9.0,120.0,33.36,24.37
2016,4,1,7,0,556.0,52.0,1.6,10.0,168.0,39.93,30.56
2016,4,1,7,15,616.0,58.5,1.55,10.5,220.5,43.7,34.07
2016,4,1,7,30,676.0,65.0,1.5,11.0,273.0,47.37,37.34
2016,4,1,7,45,715.5,70.0,1.45,11.5,326.0,54.47,43.57
2016,4,1,8,0,755.0,75.0,1.4,12.0,379.0,56.98,45.59
2016,4,1,8,15,783.0,79.0,1.35,12.0,430.0,58.56,46.83
2016,4,1,8,30,811.0,83.0,1.3,12.0,481.0,60.08,48.01
2016,4,1,8,45,831.5,86.0,1.3,12.5,528.5,60.76,48.35
2016,4,1,9,0,852.0,89.0,1.3,13.0,576.0,103.6,56.79
2016,4,1,9,15,867.5,91.5,1.25,13.5,619.0,166.44,95.58
2016,4,1,9,30,883.0,94.0,1.2,14.0,662.0,221.84,137.84
2016,4,1,9,45,893.5,96.0,1.2,14.5,699.5,277.02,184.69
2016,4,1,10,0,904.0,98.0,1.2,15.0,737.0,332.69,233.37
2016,4,1,10,15,912.5,99.5,1.2,15.0,767.5,387.58,281.81
2016,4,1,10,30,921.0,101.0,1.2,15.0,798.0,442.3,329.23
2016,4,1,10,45,927.0,102.0,1.2,15.5,822.0,495.13,373.31
2016,4,1,11,0,933.0,103.0,1.2,16.0,846.0,547.08,415.22
2016,4,1,11,15,937.0,104.0,1.2,16.0,862.0,596.87,454.95
2016,4,1,11,30,941.0,105.0,1.2,16.0,878.0,645.17,492.43
2016,4,1,11,45,943.0,105.0,1.25,16.0,886.0,689.66,526.68
2016,4,1,12,0,945.0,105.0,1.3,16.0,894.0,732.06,558.73
2016,4,1,12,15,945.0,105.0,1.35,16.0,893.5,770.79,587.61
2016,4,1,12,30,945.0,105.0,1.4,16.0,893.0,806.92,612.64
2016,4,1,12,45,945.5,103.5,1.5,16.5,885.0,839.28,634.47
2016,4,1,13,0,946.0,102.0,1.6,17.0,877.0,868.71,654.3
2016,4,1,13,15,942.0,101.0,1.65,16.5,860.5,891.85,671.84
2016,4,1,13,30,938.0,100.0,1.7,16.0,844.0,911.64,687.35
2016,4,1,13,45,933.0,98.5,1.8,16.0,820.5,926.6,699.15
2016,4,1,14,0,928.0,97.0,1.9,16.0,797.0,938.05,708.78
2016,4,1,14,15,919.5,95.5,1.95,16.0,765.5,942.81,713.52
2016,4,1,14,30,911.0,94.0,2.0,16.0,734.0,943.98,716.1
2016,4,1,14,45,900.0,92.0,2.1,16.0,696.5,938.77,715.1
2016,4,1,15,0,889.0,90.0,2.2,16.0,659.0,930.08,711.9
2016,4,1,15,15,874.0,87.5,2.25,15.5,615.5,913.8,704.39
2016,4,1,15,30,859.0,85.0,2.3,15.0,572.0,894.35,694.74
2016,4,1,15,45,838.5,82.5,2.35,14.5,524.0,875.84,685.72
2016,4,1,16,0,818.0,80.0,2.4,14.0,476.0,845.74,668.28
2016,4,1,16,15,790.0,76.0,2.35,13.5,425.0,804.74,641.87
2016,4,1,16,30,762.0,72.0,2.3,13.0,374.0,761.8,613.48
2016,4,1,16,45,721.0,67.5,2.25,13.0,321.0,705.89,573.42
2016,4,1,17,0,680.0,63.0,2.2,13.0,268.0,649.35,531.55
2016,4,1,17,15,619.0,56.5,2.0,12.0,215.5,581.02,479.69
2016,4,1,17,30,558.0,50.0,1.8,11.0,163.0,509.18,422.24
2016,4,1,17,45,456.5,40.5,1.65,10.5,115.0,407.67,336.94
2016,4,1,18,0,355.0,31.0,1.5,10.0,67.0,313.06,249.49
2016,4,1,18,15,177.5,15.5,1.45,9.5,33.5,155.94,38.16
2016,4,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,6,15,183.5,17.5,0.8,8.5,38.0,13.81,3.2
2016,4,2,6,30,367.0,35.0,0.8,9.0,76.0,28.23,19.13
2016,4,2,6,45,459.5,44.5,0.8,9.5,124.0,34.92,25.79
2016,4,2,7,0,552.0,54.0,0.8,10.0,172.0,41.4,31.95
2016,4,2,7,15,612.0,61.0,0.75,10.5,225.0,45.5,35.74
2016,4,2,7,30,672.0,68.0,0.7,11.0,278.0,49.48,39.27
2016,4,2,7,45,706.0,74.5,0.65,11.5,330.0,52.77,42.06
2016,4,2,8,0,740.0,81.0,0.6,12.0,382.0,61.47,49.6
2016,4,2,8,15,769.0,85.5,0.65,12.5,433.5,63.24,50.88
2016,4,2,8,30,798.0,90.0,0.7,13.0,485.0,64.95,52.09
2016,4,2,8,45,733.5,114.5,0.75,13.5,504.5,72.36,58.28
2016,4,2,9,0,669.0,139.0,0.8,14.0,524.0,124.72,77.96
2016,4,2,9,15,761.5,124.5,0.8,14.0,594.0,166.83,99.53
2016,4,2,9,30,854.0,110.0,0.8,14.0,664.0,224.7,141.13
2016,4,2,9,45,775.0,147.0,0.85,14.5,671.5,278.81,190.26
2016,4,2,10,0,696.0,184.0,0.9,15.0,679.0,330.76,237.56
2016,4,2,10,15,404.0,276.0,0.95,15.0,566.5,343.89,258.64
2016,4,2,10,30,112.0,368.0,1.0,15.0,454.0,341.53,263.22
2016,4,2,10,45,499.0,251.0,1.05,15.5,648.0,421.81,321.85
2016,4,2,11,0,886.0,134.0,1.1,16.0,842.0,552.48,419.27
2016,4,2,11,15,890.0,135.0,1.15,16.0,858.0,600.5,456.91
2016,4,2,11,30,894.0,136.0,1.2,16.0,874.0,647.14,493.32
2016,4,2,11,45,898.5,135.0,1.3,16.0,882.5,690.86,527.31
2016,4,2,12,0,903.0,134.0,1.4,16.0,891.0,732.79,559.41
2016,4,2,12,15,902.5,133.5,1.45,16.0,890.0,769.63,586.93
2016,4,2,12,30,902.0,133.0,1.5,16.0,889.0,803.95,611.61
2016,4,2,12,45,910.5,126.5,1.6,16.5,883.0,837.08,634.01
2016,4,2,13,0,919.0,120.0,1.7,17.0,877.0,867.64,654.62
2016,4,2,13,15,915.0,119.0,1.7,17.0,860.0,890.4,670.08
2016,4,2,13,30,911.0,118.0,1.7,17.0,843.0,909.9,683.5
2016,4,2,13,45,908.5,114.5,1.75,17.0,819.5,924.81,694.61
2016,4,2,14,0,906.0,111.0,1.8,17.0,796.0,936.27,703.62
2016,4,2,14,15,897.0,109.0,1.8,16.5,765.0,939.99,708.37
2016,4,2,14,30,888.0,107.0,1.8,16.0,734.0,940.17,711.02
2016,4,2,14,45,874.5,105.5,1.85,16.0,695.5,933.32,708.42
2016,4,2,15,0,861.0,104.0,1.9,16.0,657.0,932.24,709.96
2016,4,2,15,15,845.0,101.5,1.85,15.5,614.0,915.39,700.97
2016,4,2,15,30,829.0,99.0,1.8,15.0,571.0,895.34,690.01
2016,4,2,15,45,804.0,96.0,1.8,15.0,522.5,863.56,670.21
2016,4,2,16,0,779.0,93.0,1.8,15.0,474.0,829.18,648.5
2016,4,2,16,15,749.0,89.0,1.7,14.5,423.0,792.14,624.74
2016,4,2,16,30,719.0,85.0,1.6,14.0,372.0,748.71,595.86
2016,4,2,16,45,668.5,80.5,1.5,14.0,318.0,686.33,551.2
2016,4,2,17,0,618.0,76.0,1.4,14.0,264.0,623.98,505.31
2016,4,2,17,15,554.5,67.5,1.25,13.0,212.5,547.15,447.77
2016,4,2,17,30,491.0,59.0,1.1,12.0,161.0,472.29,388.85
2016,4,2,17,45,385.5,48.0,1.0,11.5,113.5,367.8,301.72
2016,4,2,18,0,280.0,37.0,0.9,11.0,66.0,270.17,214.59
2016,4,2,18,15,140.0,18.5,0.9,10.5,33.0,134.71,47.02
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,6,15,186.5,18.5,1.0,7.5,40.5,14.58,4.73
2016,4,3,6,30,373.0,37.0,1.1,8.0,81.0,29.86,20.76
2016,4,3,6,45,468.0,47.0,1.25,9.0,130.5,36.93,27.68
2016,4,3,7,0,563.0,57.0,1.4,10.0,180.0,43.77,34.08
2016,4,3,7,15,622.5,64.0,1.4,10.0,234.0,47.78,37.85
2016,4,3,7,30,682.0,71.0,1.4,10.0,288.0,51.66,41.37
2016,4,3,7,45,721.5,76.5,1.4,10.5,341.5,54.16,43.45
2016,4,3,8,0,761.0,82.0,1.4,11.0,395.0,62.22,50.43
2016,4,3,8,15,789.5,86.0,1.4,11.5,447.0,63.59,51.36
2016,4,3,8,30,818.0,90.0,1.4,12.0,499.0,64.92,52.25
2016,4,3,8,45,839.0,93.5,1.4,12.5,548.0,65.77,52.71
2016,4,3,9,0,860.0,97.0,1.4,13.0,597.0,117.74,65.3
2016,4,3,9,15,875.5,99.5,1.4,13.5,640.5,172.66,99.5
2016,4,3,9,30,891.0,102.0,1.4,14.0,684.0,236.93,150.0
2016,4,3,9,45,739.5,165.5,1.45,14.5,666.5,287.57,199.61
2016,4,3,10,0,588.0,229.0,1.5,15.0,649.0,337.27,247.2
2016,4,3,10,15,401.5,301.5,1.5,15.0,593.5,369.19,279.4
2016,4,3,10,30,215.0,374.0,1.5,15.0,538.0,381.28,293.23
2016,4,3,10,45,575.5,245.0,1.55,15.5,703.0,452.84,346.21
2016,4,3,11,0,936.0,116.0,1.6,16.0,868.0,566.69,432.49
2016,4,3,11,15,608.5,259.5,1.65,16.0,752.0,551.04,422.57
2016,4,3,11,30,281.0,403.0,1.7,16.0,636.0,510.17,391.51
2016,4,3,11,45,425.5,356.0,1.8,16.5,713.0,583.6,447.82
2016,4,3,12,0,570.0,309.0,1.9,17.0,790.0,667.38,510.24
2016,4,3,12,15,753.0,217.0,1.95,17.0,851.0,746.97,570.83
2016,4,3,12,30,936.0,125.0,2.0,17.0,912.0,825.4,629.04
2016,4,3,12,45,931.5,126.0,2.05,17.0,902.5,856.2,650.07
2016,4,3,13,0,927.0,127.0,2.1,17.0,893.0,883.92,669.48
2016,4,3,13,15,726.5,212.5,2.15,16.5,806.0,838.93,639.86
2016,4,3,13,30,526.0,298.0,2.2,16.0,719.0,769.23,589.43
2016,4,3,13,45,713.0,211.0,2.25,16.0,763.5,867.9,665.01
2016,4,3,14,0,900.0,124.0,2.3,16.0,808.0,947.27,719.73
2016,4,3,14,15,794.0,155.5,2.3,16.0,741.0,907.66,692.95
2016,4,3,14,30,688.0,187.0,2.3,16.0,674.0,861.44,662.62
2016,4,3,14,45,667.0,181.0,2.35,16.0,633.0,843.32,652.14
2016,4,3,15,0,646.0,175.0,2.4,16.0,592.0,822.12,639.22
2016,4,3,15,15,634.5,163.5,2.35,15.5,550.5,800.82,626.66
2016,4,3,15,30,623.0,152.0,2.3,15.0,509.0,776.67,612.02
2016,4,3,15,45,655.5,127.5,2.3,14.5,475.0,774.63,613.72
2016,4,3,16,0,688.0,103.0,2.3,14.0,441.0,767.62,611.69
2016,4,3,16,15,623.0,112.0,2.15,13.5,393.5,712.68,573.3
2016,4,3,16,30,558.0,121.0,2.0,13.0,346.0,650.02,528.63
2016,4,3,16,45,571.0,104.0,1.9,13.0,306.5,635.14,518.66
2016,4,3,17,0,584.0,87.0,1.8,13.0,267.0,611.27,500.75
2016,4,3,17,15,518.0,77.5,1.65,12.0,214.5,531.75,440.06
2016,4,3,17,30,452.0,68.0,1.5,11.0,162.0,454.09,377.75
2016,4,3,17,45,352.5,54.5,1.4,10.5,115.0,351.91,291.5
2016,4,3,18,0,253.0,41.0,1.3,10.0,68.0,259.08,208.09
2016,4,3,18,15,126.5,20.5,1.25,10.0,34.0,131.31,57.47
2016,4,3,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
