Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,4,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,5,45,28.5,5.5,1.25,7.5,6.0,0.0,0.0
2016,4,4,6,0,57.0,11.0,1.3,8.0,12.0,10.01,0.0
2016,4,4,6,15,214.0,25.0,1.4,8.5,48.5,20.35,9.75
2016,4,4,6,30,371.0,39.0,1.5,9.0,85.0,31.47,22.17
2016,4,4,6,45,470.0,48.5,1.65,9.5,135.0,38.04,28.65
2016,4,4,7,0,569.0,58.0,1.8,10.0,185.0,44.44,34.69
2016,4,4,7,15,628.5,64.5,1.8,10.5,239.0,48.01,37.99
2016,4,4,7,30,688.0,71.0,1.8,11.0,293.0,51.51,41.05
2016,4,4,7,45,727.0,76.0,1.85,11.5,347.0,53.64,42.79
2016,4,4,8,0,766.0,81.0,1.9,12.0,401.0,61.25,49.35
2016,4,4,8,15,794.0,85.5,1.85,12.5,453.0,63.04,50.65
2016,4,4,8,30,822.0,90.0,1.8,13.0,505.0,64.75,51.87
2016,4,4,8,45,839.5,94.0,1.8,13.5,552.5,68.14,54.56
2016,4,4,9,0,857.0,98.0,1.8,14.0,600.0,122.2,67.54
2016,4,4,9,15,872.5,101.0,1.75,14.0,643.5,177.34,103.03
2016,4,4,9,30,888.0,104.0,1.7,14.0,687.0,241.77,154.4
2016,4,4,9,45,898.5,106.5,1.65,14.5,724.5,297.72,202.48
2016,4,4,10,0,909.0,109.0,1.6,15.0,762.0,354.15,251.91
2016,4,4,10,15,917.5,110.5,1.5,15.5,793.0,409.4,299.84
2016,4,4,10,30,926.0,112.0,1.4,16.0,824.0,464.46,346.28
2016,4,4,10,45,931.5,113.5,1.35,16.5,847.5,517.76,390.02
2016,4,4,11,0,937.0,115.0,1.3,17.0,871.0,570.13,431.44
2016,4,4,11,15,940.5,115.5,1.2,17.0,887.0,619.46,469.62
2016,4,4,11,30,944.0,116.0,1.1,17.0,903.0,667.23,505.28
2016,4,4,11,45,943.5,117.5,1.05,17.0,910.0,711.55,537.77
2016,4,4,12,0,943.0,119.0,1.0,17.0,917.0,753.63,567.75
2016,4,4,12,15,942.5,119.0,0.9,17.0,916.0,791.98,593.63
2016,4,4,12,30,942.0,119.0,0.8,17.0,915.0,827.72,615.54
2016,4,4,12,45,938.5,119.5,0.75,17.5,905.5,858.81,633.71
2016,4,4,13,0,935.0,120.0,0.7,18.0,896.0,886.85,649.72
2016,4,4,13,15,930.5,119.0,0.8,18.0,878.5,909.44,666.21
2016,4,4,13,30,926.0,118.0,0.9,18.0,861.0,928.68,680.74
2016,4,4,13,45,915.5,118.5,1.0,18.0,835.5,940.76,690.82
2016,4,4,14,0,905.0,119.0,1.1,18.0,810.0,949.27,698.82
2016,4,4,14,15,895.5,117.0,1.25,17.5,777.5,952.52,705.72
2016,4,4,14,30,886.0,115.0,1.4,17.0,745.0,961.31,716.39
2016,4,4,14,45,872.5,113.0,1.6,17.0,706.5,954.07,715.86
2016,4,4,15,0,859.0,111.0,1.8,17.0,668.0,943.34,713.03
2016,4,4,15,15,842.0,108.0,1.8,16.5,623.5,924.84,703.75
2016,4,4,15,30,825.0,105.0,1.8,16.0,579.0,903.14,692.39
2016,4,4,15,45,806.5,99.5,1.8,16.0,531.5,874.12,674.66
2016,4,4,16,0,788.0,94.0,1.8,16.0,484.0,842.31,654.91
2016,4,4,16,15,757.0,89.5,1.6,15.5,431.5,798.2,625.3
2016,4,4,16,30,726.0,85.0,1.4,15.0,379.0,758.03,598.05
2016,4,4,16,45,685.0,79.0,1.25,15.0,326.0,701.11,557.35
2016,4,4,17,0,644.0,73.0,1.1,15.0,273.0,643.82,515.36
2016,4,4,17,15,579.5,65.5,1.1,14.0,220.0,566.44,459.63
2016,4,4,17,30,515.0,58.0,1.1,13.0,167.0,491.1,402.23
2016,4,4,17,45,416.5,47.0,1.1,12.5,119.5,390.34,319.72
2016,4,4,18,0,318.0,36.0,1.1,12.0,72.0,296.03,236.71
2016,4,4,18,15,159.0,18.0,1.15,11.5,36.0,152.67,77.79
2016,4,4,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,5,5,45,50.5,6.0,1.75,7.5,7.5,0.0,0.0
2016,4,5,6,0,101.0,12.0,1.8,8.0,15.0,10.91,0.0
2016,4,5,6,15,258.0,25.0,1.95,8.5,53.0,20.23,10.34
2016,4,5,6,30,415.0,38.0,2.1,9.0,91.0,30.45,21.35
2016,4,5,6,45,508.5,46.5,2.25,10.0,142.0,36.23,27.0
2016,4,5,7,0,602.0,55.0,2.4,11.0,193.0,41.88,32.26
2016,4,5,7,15,658.0,61.0,2.5,11.5,247.0,45.2,35.29
2016,4,5,7,30,714.0,67.0,2.6,12.0,301.0,53.06,42.26
2016,4,5,7,45,755.0,70.5,2.75,12.5,355.5,54.42,43.28
2016,4,5,8,0,796.0,74.0,2.9,13.0,410.0,55.8,44.28
2016,4,5,8,15,821.5,77.5,2.95,13.5,461.5,57.05,45.13
2016,4,5,8,30,847.0,81.0,3.0,14.0,513.0,58.25,45.94
2016,4,5,8,45,865.0,84.5,3.1,14.5,560.5,65.75,52.25
2016,4,5,9,0,883.0,88.0,3.2,15.0,608.0,129.86,71.6
2016,4,5,9,15,896.5,90.0,3.2,15.5,651.0,184.96,107.62
2016,4,5,9,30,910.0,92.0,3.2,16.0,694.0,241.27,152.83
2016,4,5,9,45,917.5,95.5,3.25,16.5,730.5,298.22,202.43
2016,4,5,10,0,925.0,99.0,3.3,17.0,767.0,355.35,253.17
2016,4,5,10,15,932.5,100.0,3.35,17.0,797.5,410.53,302.58
2016,4,5,10,30,940.0,101.0,3.4,17.0,828.0,465.38,350.88
2016,4,5,10,45,944.0,103.0,3.45,17.5,850.5,518.88,396.27
2016,4,5,11,0,948.0,105.0,3.5,18.0,873.0,571.29,439.44
2016,4,5,11,15,951.0,105.5,3.5,18.0,888.5,620.62,479.79
2016,4,5,11,30,954.0,106.0,3.5,18.0,904.0,668.32,517.87
2016,4,5,11,45,954.5,106.5,3.5,18.5,911.0,712.58,551.49
2016,4,5,12,0,955.0,107.0,3.5,19.0,918.0,754.63,582.62
2016,4,5,12,15,954.0,107.0,3.45,19.0,916.5,792.74,610.48
2016,4,5,12,30,953.0,107.0,3.4,19.0,915.0,828.18,635.04
2016,4,5,12,45,951.5,106.0,3.35,19.0,906.0,859.43,656.57
2016,4,5,13,0,950.0,105.0,3.3,19.0,897.0,887.66,675.94
2016,4,5,13,15,945.5,104.0,3.2,19.0,879.5,910.19,691.07
2016,4,5,13,30,941.0,103.0,3.1,19.0,862.0,929.34,703.91
2016,4,5,13,45,934.5,102.0,3.05,19.5,837.0,943.26,712.28
2016,4,5,14,0,928.0,101.0,3.0,20.0,812.0,953.63,718.36
2016,4,5,14,15,919.0,99.0,2.9,19.5,780.0,957.08,722.26
2016,4,5,14,30,910.0,97.0,2.8,19.0,748.0,956.92,723.91
2016,4,5,14,45,898.5,95.0,2.75,19.0,709.5,950.9,720.82
2016,4,5,15,0,887.0,93.0,2.7,19.0,671.0,941.42,715.59
2016,4,5,15,15,871.5,90.5,2.55,19.0,627.0,924.31,704.44
2016,4,5,15,30,856.0,88.0,2.4,19.0,583.0,913.16,697.51
2016,4,5,15,45,835.0,85.0,2.3,19.0,535.0,884.32,678.88
2016,4,5,16,0,814.0,82.0,2.2,19.0,487.0,852.77,658.45
2016,4,5,16,15,786.0,78.0,2.0,18.5,435.5,811.37,631.22
2016,4,5,16,30,758.0,74.0,1.8,18.0,384.0,768.07,602.19
2016,4,5,16,45,718.0,69.5,1.6,17.5,330.5,712.56,563.59
2016,4,5,17,0,678.0,65.0,1.4,17.0,277.0,661.79,527.31
2016,4,5,17,15,618.5,58.5,1.3,16.0,224.5,588.54,474.27
2016,4,5,17,30,559.0,52.0,1.2,15.0,172.0,517.14,419.85
2016,4,5,17,45,462.0,43.0,1.2,14.5,123.5,418.37,340.35
2016,4,5,18,0,365.0,34.0,1.2,14.0,75.0,325.92,259.6
2016,4,5,18,15,182.5,17.0,1.2,13.5,37.5,167.07,94.06
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,5,45,56.0,6.5,1.65,10.5,8.0,0.0,0.0
2016,4,6,6,0,112.0,13.0,1.7,11.0,16.0,11.82,0.0
2016,4,6,6,15,260.0,26.5,1.9,11.5,55.0,21.44,11.64
2016,4,6,6,30,408.0,40.0,2.1,12.0,94.0,32.04,22.53
2016,4,6,6,45,496.5,49.0,2.35,12.5,144.0,38.16,28.46
2016,4,6,7,0,585.0,58.0,2.6,13.0,194.0,44.1,33.99
2016,4,6,7,15,641.5,64.0,2.6,13.5,248.0,47.31,36.88
2016,4,6,7,30,698.0,70.0,2.6,14.0,302.0,50.44,39.57
2016,4,6,7,45,736.5,75.0,2.65,14.5,356.0,57.76,45.88
2016,4,6,8,0,775.0,80.0,2.7,15.0,410.0,60.14,47.73
2016,4,6,8,15,802.0,84.0,2.7,15.5,462.0,61.57,48.72
2016,4,6,8,30,829.0,88.0,2.7,16.0,514.0,62.95,49.64
2016,4,6,8,45,849.5,91.0,2.7,16.5,562.5,73.93,47.99
2016,4,6,9,0,870.0,94.0,2.7,17.0,611.0,128.11,68.89
2016,4,6,9,15,884.5,96.5,2.7,17.5,654.5,191.87,112.59
2016,4,6,9,30,899.0,99.0,2.7,18.0,698.0,248.16,157.62
2016,4,6,9,45,910.5,101.0,2.75,18.5,735.5,304.47,206.12
2016,4,6,10,0,922.0,103.0,2.8,19.0,773.0,361.34,255.92
2016,4,6,10,15,930.0,104.5,2.8,19.5,804.0,416.94,304.33
2016,4,6,10,30,938.0,106.0,2.8,20.0,835.0,472.28,351.4
2016,4,6,10,45,944.0,107.0,2.8,20.5,858.5,525.82,395.75
2016,4,6,11,0,950.0,108.0,2.8,21.0,882.0,578.44,437.98
2016,4,6,11,15,953.5,108.5,2.75,21.0,897.5,628.13,477.46
2016,4,6,11,30,957.0,109.0,2.7,21.0,913.0,676.22,514.66
2016,4,6,11,45,958.0,109.5,2.65,21.5,920.5,720.92,547.4
2016,4,6,12,0,959.0,110.0,2.6,22.0,928.0,763.43,577.64
2016,4,6,12,15,958.5,110.0,2.55,22.0,927.0,802.04,604.8
2016,4,6,12,30,958.0,110.0,2.5,22.0,926.0,837.99,628.83
2016,4,6,12,45,957.0,108.5,2.45,22.5,917.0,869.32,648.33
2016,4,6,13,0,956.0,107.0,2.4,23.0,908.0,897.6,665.65
2016,4,6,13,15,952.0,106.5,2.3,23.0,890.5,921.17,680.61
2016,4,6,13,30,948.0,106.0,2.2,23.0,873.0,941.37,693.34
2016,4,6,13,45,940.5,105.0,2.1,23.0,847.5,954.51,701.45
2016,4,6,14,0,933.0,104.0,2.0,23.0,822.0,964.05,707.32
2016,4,6,14,15,924.0,102.5,1.9,23.0,790.0,968.08,709.73
2016,4,6,14,30,915.0,101.0,1.8,23.0,758.0,968.51,709.95
2016,4,6,14,45,902.0,99.5,1.75,23.5,719.0,961.68,704.9
2016,4,6,15,0,889.0,98.0,1.7,24.0,680.0,951.39,697.86
2016,4,6,15,15,873.5,95.5,1.6,23.5,636.0,934.3,688.59
2016,4,6,15,30,858.0,93.0,1.5,23.0,592.0,923.3,683.44
2016,4,6,15,45,644.0,135.5,1.45,23.0,492.5,778.45,587.75
2016,4,6,16,0,430.0,178.0,1.4,23.0,393.0,622.6,479.01
2016,4,6,16,15,429.5,157.5,1.25,22.5,353.0,593.8,461.49
2016,4,6,16,30,429.0,137.0,1.1,22.0,313.0,562.77,440.81
2016,4,6,16,45,394.5,124.5,1.0,22.0,269.5,511.31,403.28
2016,4,6,17,0,360.0,112.0,0.9,22.0,226.0,460.15,365.11
2016,4,6,17,15,327.0,94.5,0.9,21.0,183.5,404.36,324.08
2016,4,6,17,30,294.0,77.0,0.9,20.0,141.0,349.39,281.52
2016,4,6,17,45,239.5,59.0,0.95,19.5,101.5,279.68,224.38
2016,4,6,18,0,185.0,41.0,1.0,19.0,62.0,213.21,166.89
2016,4,6,18,15,92.5,20.5,1.0,19.0,31.0,112.5,65.07
2016,4,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,0.95,10.5,8.5,7.73,0.0
2016,4,7,6,0,0.0,17.0,1.0,11.0,17.0,14.7,0.0
2016,4,7,6,15,149.5,32.5,1.2,11.5,53.0,25.31,15.22
2016,4,7,6,30,299.0,48.0,1.4,12.0,89.0,36.99,26.97
2016,4,7,6,45,380.5,61.0,1.6,12.5,136.5,46.28,35.74
2016,4,7,7,0,462.0,74.0,1.8,13.0,184.0,57.05,45.58
2016,4,7,7,15,553.0,71.0,1.9,13.5,234.5,52.24,41.29
2016,4,7,7,30,644.0,68.0,2.0,14.0,285.0,48.43,37.77
2016,4,7,7,45,523.5,109.0,2.1,14.5,304.5,76.45,62.39
2016,4,7,8,0,403.0,150.0,2.2,15.0,324.0,101.46,83.9
2016,4,7,8,15,427.5,166.0,2.3,15.0,370.0,109.76,90.77
2016,4,7,8,30,452.0,182.0,2.4,15.0,416.0,117.6,97.23
2016,4,7,8,45,239.0,205.5,2.5,15.5,330.5,143.21,110.26
2016,4,7,9,0,26.0,229.0,2.6,16.0,245.0,189.07,148.9
2016,4,7,9,15,73.5,272.0,2.6,16.0,321.0,218.39,169.53
2016,4,7,9,30,121.0,315.0,2.6,16.0,397.0,255.24,196.36
2016,4,7,9,45,140.5,335.0,2.65,16.5,434.5,286.25,219.87
2016,4,7,10,0,160.0,355.0,2.7,17.0,472.0,319.81,245.58
2016,4,7,10,15,253.5,354.5,2.7,17.0,548.5,361.27,276.58
2016,4,7,10,30,347.0,354.0,2.7,17.0,625.0,419.9,321.56
2016,4,7,10,45,426.5,334.5,2.7,17.0,677.0,462.76,355.33
2016,4,7,11,0,506.0,315.0,2.7,17.0,729.0,517.18,397.99
2016,4,7,11,15,522.0,319.0,2.7,17.0,753.0,560.85,432.08
2016,4,7,11,30,538.0,323.0,2.7,17.0,777.0,605.22,466.15
2016,4,7,11,45,544.5,320.0,2.75,17.0,783.0,638.03,491.55
2016,4,7,12,0,551.0,317.0,2.8,17.0,789.0,670.0,516.06
2016,4,7,12,15,547.5,322.5,2.85,17.0,791.0,701.09,539.37
2016,4,7,12,30,544.0,328.0,2.9,17.0,793.0,730.57,561.25
2016,4,7,12,45,546.0,322.5,2.95,17.0,785.5,752.67,578.04
2016,4,7,13,0,548.0,317.0,3.0,17.0,778.0,772.83,593.42
2016,4,7,13,15,501.5,322.0,3.05,16.5,737.5,759.68,585.31
2016,4,7,13,30,455.0,327.0,3.1,16.0,697.0,742.52,574.38
2016,4,7,13,45,369.0,346.5,3.15,16.0,641.0,689.78,535.65
2016,4,7,14,0,283.0,366.0,3.2,16.0,585.0,644.53,501.65
2016,4,7,14,15,325.0,339.5,3.2,15.5,581.0,665.33,520.51
2016,4,7,14,30,367.0,313.0,3.2,15.0,577.0,684.64,538.03
2016,4,7,14,45,240.0,310.0,3.2,15.0,479.0,570.66,451.32
2016,4,7,15,0,113.0,307.0,3.2,15.0,381.0,421.33,335.74
2016,4,7,15,15,280.0,261.5,3.15,14.5,429.0,563.71,452.41
2016,4,7,15,30,447.0,216.0,3.1,14.0,477.0,685.85,550.0
2016,4,7,15,45,381.5,209.5,3.05,14.0,419.5,600.42,485.37
2016,4,7,16,0,316.0,203.0,3.0,14.0,362.0,533.38,434.35
2016,4,7,16,15,276.5,185.5,2.85,13.5,314.0,476.46,391.46
2016,4,7,16,30,237.0,168.0,2.7,13.0,266.0,419.8,347.71
2016,4,7,16,45,211.5,150.0,2.6,13.0,229.0,374.96,312.29
2016,4,7,17,0,186.0,132.0,2.5,13.0,192.0,315.27,264.11
2016,4,7,17,15,163.0,110.0,2.35,12.5,155.5,268.46,225.65
2016,4,7,17,30,140.0,88.0,2.2,12.0,119.0,222.01,186.21
2016,4,7,17,45,106.0,66.0,2.05,12.0,86.0,167.99,138.72
2016,4,7,18,0,72.0,44.0,1.9,12.0,53.0,114.44,90.73
2016,4,7,18,15,36.0,25.0,1.8,11.5,29.5,62.17,36.94
2016,4,7,18,30,0.0,6.0,1.7,11.0,6.0,5.46,0.0
2016,4,7,18,45,0.0,3.0,1.65,11.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.1,9.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.2,10.0,11.0,9.67,0.0
2016,4,8,6,15,12.5,30.0,1.35,10.5,32.0,25.76,16.02
2016,4,8,6,30,25.0,49.0,1.5,11.0,53.0,41.04,30.73
2016,4,8,6,45,40.5,71.0,1.65,11.5,80.0,58.09,46.46
2016,4,8,7,0,56.0,93.0,1.8,12.0,107.0,74.79,61.61
2016,4,8,7,15,69.0,115.0,1.8,12.0,136.0,91.16,76.27
2016,4,8,7,30,82.0,137.0,1.8,12.0,165.0,107.2,90.36
2016,4,8,7,45,67.0,156.0,1.8,12.5,181.5,120.89,101.95
2016,4,8,8,0,52.0,175.0,1.8,13.0,198.0,134.26,113.02
2016,4,8,8,15,39.5,187.0,1.75,13.5,206.0,143.14,120.04
2016,4,8,8,30,27.0,199.0,1.7,14.0,214.0,161.4,134.99
2016,4,8,8,45,35.0,223.5,1.7,14.5,244.5,169.7,134.49
2016,4,8,9,0,43.0,248.0,1.7,15.0,275.0,192.26,150.87
2016,4,8,9,15,36.0,256.0,1.75,15.0,279.5,203.54,159.49
2016,4,8,9,30,29.0,264.0,1.8,15.0,284.0,213.75,167.6
2016,4,8,9,45,21.5,255.5,1.85,15.5,271.0,219.83,172.21
2016,4,8,10,0,14.0,247.0,1.9,16.0,258.0,214.0,167.36
2016,4,8,10,15,146.5,311.0,1.95,16.0,425.5,300.07,232.11
2016,4,8,10,30,279.0,375.0,2.0,16.0,593.0,408.46,313.83
2016,4,8,10,45,286.5,385.0,2.1,16.0,615.0,441.18,339.5
2016,4,8,11,0,294.0,395.0,2.2,16.0,637.0,474.6,365.8
2016,4,8,11,15,170.5,385.5,2.25,16.0,527.0,421.91,326.77
2016,4,8,11,30,47.0,376.0,2.3,16.0,417.0,353.37,274.26
2016,4,8,11,45,165.0,398.5,2.35,16.0,540.5,456.85,354.7
2016,4,8,12,0,283.0,421.0,2.4,16.0,664.0,573.24,442.36
2016,4,8,12,15,247.5,427.0,2.45,16.0,639.5,571.98,440.76
2016,4,8,12,30,212.0,433.0,2.5,16.0,615.0,562.28,433.64
2016,4,8,12,45,254.0,420.5,2.55,16.0,636.0,605.37,466.78
2016,4,8,13,0,296.0,408.0,2.6,16.0,657.0,644.17,496.45
2016,4,8,13,15,269.0,405.0,2.65,16.0,628.0,634.03,489.09
2016,4,8,13,30,242.0,402.0,2.7,16.0,599.0,609.81,471.94
2016,4,8,13,45,235.0,390.0,2.75,16.0,577.0,602.51,467.62
2016,4,8,14,0,228.0,378.0,2.8,16.0,555.0,593.72,462.1
2016,4,8,14,15,224.5,364.0,2.8,16.0,532.5,584.63,456.36
2016,4,8,14,30,221.0,350.0,2.8,16.0,510.0,574.26,449.71
2016,4,8,14,45,425.5,275.0,2.85,16.0,563.0,721.51,564.85
2016,4,8,15,0,630.0,200.0,2.9,16.0,616.0,842.43,657.57
2016,4,8,15,15,421.5,233.0,2.9,15.5,503.5,680.91,538.04
2016,4,8,15,30,213.0,266.0,2.9,15.0,391.0,493.86,395.64
2016,4,8,15,45,197.0,244.0,2.9,15.0,352.5,456.51,368.84
2016,4,8,16,0,181.0,222.0,2.9,15.0,314.0,418.36,340.21
2016,4,8,16,15,90.5,176.5,2.85,14.5,222.5,267.14,219.03
2016,4,8,16,30,0.0,131.0,2.8,14.0,131.0,124.44,99.54
2016,4,8,16,45,0.0,112.5,2.75,13.5,112.5,106.76,85.37
2016,4,8,17,0,0.0,94.0,2.7,13.0,94.0,88.87,70.58
2016,4,8,17,15,0.0,75.5,2.55,12.5,75.5,70.73,55.27
2016,4,8,17,30,0.0,57.0,2.4,12.0,57.0,52.27,39.4
2016,4,8,17,45,0.0,41.0,2.3,12.0,41.0,36.36,25.44
2016,4,8,18,0,0.0,25.0,2.2,12.0,25.0,22.02,12.77
2016,4,8,18,15,0.0,13.5,2.1,11.5,13.5,11.87,2.72
2016,4,8,18,30,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2016,4,8,18,45,0.0,1.0,1.95,11.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.0,1.75,10.0,1.0,0.88,0.0
2016,4,9,6,30,0.0,2.0,1.8,10.0,2.0,1.75,0.0
2016,4,9,6,45,0.0,3.0,1.85,10.5,3.0,2.63,0.0
2016,4,9,7,0,0.0,4.0,1.9,11.0,4.0,3.51,0.0
2016,4,9,7,15,0.0,5.0,1.95,11.0,5.0,4.39,0.0
2016,4,9,7,30,0.0,6.0,2.0,11.0,6.0,5.27,0.0
2016,4,9,7,45,27.0,92.0,2.05,11.0,103.5,77.6,64.29
2016,4,9,8,0,54.0,178.0,2.1,11.0,201.0,136.25,115.73
2016,4,9,8,15,27.0,99.5,2.15,11.0,111.0,83.87,69.24
2016,4,9,8,30,0.0,21.0,2.2,11.0,21.0,18.52,10.97
2016,4,9,8,45,0.0,38.0,2.25,11.5,38.0,33.57,23.06
2016,4,9,9,0,0.0,55.0,2.3,12.0,55.0,48.66,35.69
2016,4,9,9,15,0.0,50.5,2.35,12.0,50.5,44.69,32.23
2016,4,9,9,30,0.0,46.0,2.4,12.0,46.0,40.72,28.8
2016,4,9,9,45,0.0,83.0,2.45,12.0,83.0,73.64,56.29
2016,4,9,10,0,0.0,120.0,2.5,12.0,120.0,105.75,82.75
2016,4,9,10,15,0.0,71.5,2.55,12.0,71.5,63.46,47.55
2016,4,9,10,30,0.0,23.0,2.6,12.0,23.0,20.38,11.5
2016,4,9,10,45,8.5,154.0,2.65,12.5,161.0,139.43,109.85
2016,4,9,11,0,17.0,285.0,2.7,13.0,299.0,255.55,202.36
2016,4,9,11,15,8.5,190.0,2.7,13.0,197.0,171.95,135.38
2016,4,9,11,30,0.0,95.0,2.7,13.0,95.0,84.43,64.3
2016,4,9,11,45,4.0,143.5,2.7,13.5,147.0,129.88,101.37
2016,4,9,12,0,8.0,192.0,2.7,14.0,199.0,175.85,138.19
2016,4,9,12,15,8.0,195.0,2.7,14.0,202.0,179.27,140.84
2016,4,9,12,30,8.0,198.0,2.7,14.0,205.0,182.7,143.62
2016,4,9,12,45,5.0,172.0,2.7,14.0,176.5,157.61,123.48
2016,4,9,13,0,2.0,146.0,2.7,14.0,148.0,132.07,102.89
2016,4,9,13,15,3.0,153.5,2.7,14.0,156.5,139.95,109.43
2016,4,9,13,30,4.0,161.0,2.7,14.0,165.0,147.96,116.03
2016,4,9,13,45,2.0,91.5,2.7,14.0,93.5,83.14,63.3
2016,4,9,14,0,0.0,22.0,2.7,14.0,22.0,19.49,10.63
2016,4,9,14,15,0.0,32.5,2.65,13.5,32.5,28.79,18.49
2016,4,9,14,30,0.0,43.0,2.6,13.0,43.0,38.09,26.37
2016,4,9,14,45,0.0,41.0,2.6,13.0,41.0,36.29,24.92
2016,4,9,15,0,0.0,39.0,2.6,13.0,39.0,34.5,23.48
2016,4,9,15,15,0.0,71.0,2.55,13.0,71.0,62.88,47.42
2016,4,9,15,30,0.0,103.0,2.5,13.0,103.0,91.88,71.81
2016,4,9,15,45,0.0,77.5,2.45,13.0,77.5,68.61,52.49
2016,4,9,16,0,0.0,52.0,2.4,13.0,52.0,45.94,33.52
2016,4,9,16,15,0.0,47.0,2.3,12.5,47.0,41.49,29.94
2016,4,9,16,30,0.0,42.0,2.2,12.0,42.0,37.05,26.31
2016,4,9,16,45,0.0,36.0,2.1,12.0,36.0,31.73,21.81
2016,4,9,17,0,0.0,30.0,2.0,12.0,30.0,26.42,17.28
2016,4,9,17,15,0.0,24.5,1.8,11.5,24.5,21.56,13.11
2016,4,9,17,30,0.0,19.0,1.6,11.0,19.0,16.7,8.87
2016,4,9,17,45,0.0,13.5,1.4,11.0,13.5,11.85,4.57
2016,4,9,18,0,0.0,8.0,1.2,11.0,8.0,7.02,0.26
2016,4,9,18,15,0.0,4.5,1.15,11.0,4.5,3.94,0.0
2016,4,9,18,30,0.0,1.0,1.1,11.0,1.0,0.91,0.0
2016,4,9,18,45,0.0,0.5,1.1,11.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,9.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,0.9,10.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,0.9,10.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,0.9,10.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.5,0.95,10.5,9.5,8.34,1.92
2016,4,10,7,0,0.0,13.0,1.0,11.0,13.0,11.42,4.76
2016,4,10,7,15,0.0,16.5,0.95,11.0,16.5,14.51,7.59
2016,4,10,7,30,0.0,20.0,0.9,11.0,20.0,17.6,10.39
2016,4,10,7,45,0.0,26.5,0.9,11.5,26.5,23.34,15.51
2016,4,10,8,0,0.0,33.0,0.9,12.0,33.0,29.1,20.58
2016,4,10,8,15,0.0,27.0,0.9,12.0,27.0,23.81,15.75
2016,4,10,8,30,0.0,21.0,0.9,12.0,21.0,18.52,10.96
2016,4,10,8,45,0.0,77.5,0.9,12.0,77.5,68.62,52.71
2016,4,10,9,0,0.0,134.0,0.9,12.0,134.0,116.09,91.94
2016,4,10,9,15,8.0,185.5,0.9,12.0,191.0,158.74,126.04
2016,4,10,9,30,16.0,237.0,0.9,12.0,248.0,201.86,159.94
2016,4,10,9,45,11.5,220.0,0.95,12.5,228.5,190.17,150.12
2016,4,10,10,0,7.0,203.0,1.0,13.0,209.0,176.96,139.33
2016,4,10,10,15,8.5,216.0,1.0,13.0,223.0,189.43,149.12
2016,4,10,10,30,10.0,229.0,1.0,13.0,237.0,202.18,159.02
2016,4,10,10,45,10.5,229.5,1.05,13.0,238.5,204.32,160.59
2016,4,10,11,0,11.0,230.0,1.1,13.0,240.0,206.41,162.2
2016,4,10,11,15,11.5,238.5,1.15,13.0,248.5,215.32,169.19
2016,4,10,11,30,12.0,247.0,1.2,13.0,257.0,224.34,176.26
2016,4,10,11,45,9.0,210.5,1.25,13.5,218.0,191.96,150.39
2016,4,10,12,0,6.0,174.0,1.3,14.0,179.0,158.61,123.74
2016,4,10,12,15,3.0,132.5,1.35,14.0,135.0,120.08,92.89
2016,4,10,12,30,0.0,91.0,1.4,14.0,91.0,80.98,61.17
2016,4,10,12,45,5.5,162.5,1.5,14.0,167.0,149.49,116.92
2016,4,10,13,0,11.0,234.0,1.6,14.0,243.0,219.45,172.62
2016,4,10,13,15,14.5,260.5,1.65,14.0,272.5,247.99,195.05
2016,4,10,13,30,18.0,287.0,1.7,14.0,302.0,277.36,218.19
2016,4,10,13,45,18.0,278.5,1.75,14.0,293.0,271.05,213.49
2016,4,10,14,0,18.0,270.0,1.8,14.0,284.0,264.61,208.86
2016,4,10,14,15,10.5,219.0,1.8,13.5,227.0,209.96,166.19
2016,4,10,14,30,3.0,168.0,1.8,13.0,170.0,155.06,122.52
2016,4,10,14,45,1.5,117.5,1.85,13.0,118.5,106.51,83.18
2016,4,10,15,0,0.0,67.0,1.9,13.0,67.0,59.36,44.27
2016,4,10,15,15,0.0,95.0,1.85,12.5,95.0,84.31,65.4
2016,4,10,15,30,0.0,123.0,1.8,12.0,123.0,110.96,87.91
2016,4,10,15,45,0.0,131.5,1.8,12.0,131.5,119.88,95.57
2016,4,10,16,0,0.0,140.0,1.8,12.0,140.0,129.6,103.96
2016,4,10,16,15,2.0,140.0,1.75,12.0,141.0,133.2,107.39
2016,4,10,16,30,4.0,140.0,1.7,12.0,142.0,137.62,111.52
2016,4,10,16,45,2.0,121.5,1.7,12.0,122.5,118.3,95.54
2016,4,10,17,0,0.0,103.0,1.7,12.0,103.0,98.9,79.3
2016,4,10,17,15,0.0,84.0,1.55,11.5,84.0,80.35,63.7
2016,4,10,17,30,0.0,65.0,1.4,11.0,65.0,61.44,47.46
2016,4,10,17,45,0.0,47.5,1.3,11.0,47.5,43.89,32.06
2016,4,10,18,0,0.0,30.0,1.2,11.0,30.0,26.45,16.66
2016,4,10,18,15,0.0,17.5,1.15,10.5,17.5,15.41,5.92
2016,4,10,18,30,0.0,5.0,1.1,10.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,1.05,10.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,11,5,45,70.0,10.5,0.5,9.0,14.5,9.55,0.0
2016,4,11,6,0,140.0,21.0,0.5,9.0,29.0,16.51,2.69
2016,4,11,6,15,261.0,35.0,0.55,9.0,69.0,27.23,18.08
2016,4,11,6,30,382.0,49.0,0.6,9.0,109.0,39.02,29.46
2016,4,11,6,45,458.5,59.0,0.65,9.5,157.5,45.63,35.8
2016,4,11,7,0,535.0,69.0,0.7,10.0,206.0,52.01,41.68
2016,4,11,7,15,267.5,83.0,0.8,10.5,151.5,59.1,48.01
2016,4,11,7,30,0.0,97.0,0.9,11.0,97.0,83.15,69.3
2016,4,11,7,45,33.0,141.0,1.0,11.5,155.5,111.8,94.19
2016,4,11,8,0,66.0,185.0,1.1,12.0,214.0,140.86,118.92
2016,4,11,8,15,61.0,204.0,1.15,12.0,234.0,153.85,129.63
2016,4,11,8,30,56.0,223.0,1.2,12.0,254.0,166.49,139.98
2016,4,11,8,45,58.5,244.5,1.3,12.5,279.0,184.82,146.66
2016,4,11,9,0,61.0,266.0,1.4,13.0,304.0,206.8,162.51
2016,4,11,9,15,37.0,247.5,1.4,13.0,271.0,199.53,157.04
2016,4,11,9,30,13.0,229.0,1.4,13.0,238.0,195.38,154.5
2016,4,11,9,45,20.5,261.0,1.45,13.5,276.0,224.52,176.95
2016,4,11,10,0,28.0,293.0,1.5,14.0,314.0,245.83,192.94
2016,4,11,10,15,33.0,314.0,1.5,14.0,340.0,268.39,210.31
2016,4,11,10,30,38.0,335.0,1.5,14.0,366.0,291.96,228.4
2016,4,11,10,45,72.5,372.5,1.5,14.5,432.5,343.32,267.14
2016,4,11,11,0,107.0,410.0,1.5,15.0,499.0,399.14,308.69
2016,4,11,11,15,99.5,414.5,1.5,15.0,498.5,408.91,315.86
2016,4,11,11,30,92.0,419.0,1.5,15.0,498.0,417.81,322.56
2016,4,11,11,45,52.0,331.5,1.5,15.0,376.5,325.92,253.24
2016,4,11,12,0,12.0,244.0,1.5,15.0,255.0,224.57,174.95
2016,4,11,12,15,12.0,243.5,1.5,15.0,254.5,225.41,176.02
2016,4,11,12,30,12.0,243.0,1.5,15.0,254.0,226.2,176.7
2016,4,11,12,45,140.5,330.5,1.55,15.0,451.0,425.41,332.83
2016,4,11,13,0,269.0,418.0,1.6,15.0,648.0,634.13,486.53
2016,4,11,13,15,155.0,385.5,1.65,15.0,517.5,508.99,392.84
2016,4,11,13,30,41.0,353.0,1.7,15.0,387.0,373.18,289.93
2016,4,11,13,45,24.0,276.5,1.75,15.0,296.5,285.66,223.82
2016,4,11,14,0,7.0,200.0,1.8,15.0,206.0,187.84,147.25
2016,4,11,14,15,47.0,271.0,1.8,14.5,306.0,307.6,243.83
2016,4,11,14,30,87.0,342.0,1.8,14.0,406.0,425.13,335.49
2016,4,11,14,45,209.5,316.5,1.85,14.0,459.5,534.53,422.06
2016,4,11,15,0,332.0,291.0,1.9,14.0,513.0,644.26,506.8
2016,4,11,15,15,319.5,277.0,1.9,14.0,479.5,621.13,490.09
2016,4,11,15,30,307.0,263.0,1.9,14.0,446.0,596.61,473.39
2016,4,11,15,45,153.5,205.5,1.95,14.0,297.0,370.23,299.59
2016,4,11,16,0,0.0,148.0,2.0,14.0,148.0,137.8,109.44
2016,4,11,16,15,0.0,132.5,1.95,13.5,132.5,123.34,98.5
2016,4,11,16,30,0.0,117.0,1.9,13.0,117.0,108.8,86.87
2016,4,11,16,45,0.0,101.5,1.85,13.0,101.5,94.17,74.83
2016,4,11,17,0,0.0,86.0,1.8,13.0,86.0,79.43,62.52
2016,4,11,17,15,212.0,81.0,1.6,12.5,130.0,279.07,236.57
2016,4,11,17,30,424.0,76.0,1.4,12.0,174.0,447.8,373.94
2016,4,11,17,45,351.5,61.5,1.25,11.5,129.0,364.46,302.36
2016,4,11,18,0,279.0,47.0,1.1,11.0,84.0,286.04,233.68
2016,4,11,18,15,163.5,30.0,1.05,10.5,49.0,181.96,133.66
2016,4,11,18,30,48.0,13.0,1.0,10.0,14.0,40.42,0.0
2016,4,11,18,45,24.0,6.5,1.0,10.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,59.5,11.5,1.55,9.0,15.0,10.46,0.0
2016,4,12,6,0,119.0,23.0,1.7,9.0,30.0,18.03,5.31
2016,4,12,6,15,227.5,38.5,1.7,9.0,69.0,29.84,20.43
2016,4,12,6,30,336.0,54.0,1.7,9.0,108.0,41.31,31.5
2016,4,12,6,45,417.5,64.0,1.75,9.5,156.5,49.63,39.38
2016,4,12,7,0,499.0,74.0,1.8,10.0,205.0,55.82,45.1
2016,4,12,7,15,303.0,110.0,1.75,10.0,195.0,82.43,69.06
2016,4,12,7,30,107.0,146.0,1.7,10.0,185.0,109.18,92.75
2016,4,12,7,45,398.0,122.5,1.7,10.5,298.0,83.91,69.84
2016,4,12,8,0,689.0,99.0,1.7,11.0,411.0,66.21,53.79
2016,4,12,8,15,344.5,112.5,1.7,11.5,268.5,73.17,59.67
2016,4,12,8,30,0.0,126.0,1.7,12.0,126.0,108.53,90.29
2016,4,12,8,45,0.0,109.5,1.7,12.5,109.5,95.91,75.25
2016,4,12,9,0,0.0,93.0,1.7,13.0,93.0,82.46,63.73
2016,4,12,9,15,3.5,146.5,1.7,13.0,149.0,127.43,100.52
2016,4,12,9,30,7.0,200.0,1.7,13.0,205.0,171.83,136.15
2016,4,12,9,45,82.5,282.5,1.75,13.5,344.5,248.12,193.92
2016,4,12,10,0,158.0,365.0,1.8,14.0,484.0,330.89,256.27
2016,4,12,10,15,89.0,327.0,1.85,14.0,395.0,299.52,233.74
2016,4,12,10,30,20.0,289.0,1.9,14.0,306.0,255.63,200.65
2016,4,12,10,45,23.5,309.0,2.0,14.5,329.0,276.38,216.59
2016,4,12,11,0,27.0,329.0,2.1,15.0,352.0,293.29,229.23
2016,4,12,11,15,34.5,351.0,2.15,15.0,381.0,320.47,250.18
2016,4,12,11,30,42.0,373.0,2.2,15.0,410.0,348.98,272.03
2016,4,12,11,45,119.5,407.5,2.25,15.0,512.0,436.99,339.99
2016,4,12,12,0,197.0,442.0,2.3,15.0,614.0,532.83,412.35
2016,4,12,12,15,260.5,428.0,2.35,15.0,655.0,586.37,452.95
2016,4,12,12,30,324.0,414.0,2.4,15.0,696.0,641.02,494.4
2016,4,12,12,45,186.0,397.0,2.5,15.5,559.0,524.84,406.68
2016,4,12,13,0,48.0,380.0,2.6,16.0,422.0,395.13,306.64
2016,4,12,13,15,39.5,357.5,2.65,15.5,391.5,371.47,290.0
2016,4,12,13,30,31.0,335.0,2.7,15.0,361.0,346.51,271.66
2016,4,12,13,45,238.0,325.0,2.75,15.0,513.5,554.4,436.29
2016,4,12,14,0,445.0,315.0,2.8,15.0,666.0,757.78,589.04
2016,4,12,14,15,471.0,291.0,2.85,14.5,649.5,768.99,598.89
2016,4,12,14,30,497.0,267.0,2.9,14.0,633.0,777.75,608.7
2016,4,12,14,45,393.5,284.0,2.95,14.0,565.0,689.45,543.75
2016,4,12,15,0,290.0,301.0,3.0,14.0,497.0,616.61,488.91
2016,4,12,15,15,340.5,268.5,3.05,14.0,483.5,631.65,503.95
2016,4,12,15,30,391.0,236.0,3.1,14.0,470.0,643.71,516.33
2016,4,12,15,45,444.5,202.0,3.15,14.0,447.5,671.83,540.56
2016,4,12,16,0,498.0,168.0,3.2,14.0,425.0,678.15,548.86
2016,4,12,16,15,371.5,170.5,3.05,13.5,351.5,562.64,460.09
2016,4,12,16,30,245.0,173.0,2.9,13.0,278.0,434.47,359.2
2016,4,12,16,45,218.5,156.5,2.8,12.5,241.0,390.26,325.35
2016,4,12,17,0,192.0,140.0,2.7,12.0,204.0,331.19,278.29
2016,4,12,17,15,170.0,117.5,2.6,11.5,167.0,284.17,239.88
2016,4,12,17,30,148.0,95.0,2.5,11.0,130.0,237.43,200.43
2016,4,12,17,45,114.0,73.0,2.45,11.0,96.0,183.12,152.78
2016,4,12,18,0,80.0,51.0,2.4,11.0,62.0,129.62,104.92
2016,4,12,18,15,40.0,31.0,2.4,10.5,36.5,76.18,54.19
2016,4,12,18,30,0.0,11.0,2.4,10.0,11.0,10.01,0.0
2016,4,12,18,45,0.0,5.5,2.45,10.0,5.5,5.0,0.0
2016,4,12,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,13,5,45,73.0,12.5,1.2,7.5,17.5,11.37,0.0
2016,4,13,6,0,146.0,25.0,1.3,8.0,35.0,19.61,7.76
2016,4,13,6,15,264.5,39.5,1.45,8.5,76.5,30.64,21.31
2016,4,13,6,30,383.0,54.0,1.6,9.0,118.0,43.1,33.17
2016,4,13,6,45,462.5,64.0,1.75,9.5,168.5,49.55,39.34
2016,4,13,7,0,542.0,74.0,1.9,10.0,219.0,55.78,45.07
2016,4,13,7,15,594.5,81.5,1.9,10.5,272.0,59.59,48.42
2016,4,13,7,30,647.0,89.0,1.9,11.0,325.0,63.25,51.51
2016,4,13,7,45,687.0,94.0,1.95,11.5,378.0,64.8,52.62
2016,4,13,8,0,727.0,99.0,2.0,12.0,431.0,66.29,53.66
2016,4,13,8,15,753.5,103.5,2.0,12.0,481.5,67.26,54.31
2016,4,13,8,30,780.0,108.0,2.0,12.0,532.0,75.68,61.54
2016,4,13,8,45,803.5,110.0,2.0,12.5,579.5,111.47,66.36
2016,4,13,9,0,827.0,112.0,2.0,13.0,627.0,162.98,95.16
2016,4,13,9,15,841.5,115.0,2.05,13.0,669.0,216.47,135.91
2016,4,13,9,30,856.0,118.0,2.1,13.0,711.0,271.44,182.78
2016,4,13,9,45,874.0,116.5,2.15,13.5,749.0,325.24,230.18
2016,4,13,10,0,892.0,115.0,2.2,14.0,787.0,386.31,283.38
2016,4,13,10,15,899.5,116.5,2.25,14.0,816.5,439.96,330.86
2016,4,13,10,30,907.0,118.0,2.3,14.0,846.0,493.31,377.07
2016,4,13,10,45,909.5,120.5,2.35,14.5,867.5,544.52,419.71
2016,4,13,11,0,912.0,123.0,2.4,15.0,889.0,594.55,460.11
2016,4,13,11,15,915.0,124.0,2.45,15.0,903.5,642.32,498.56
2016,4,13,11,30,918.0,125.0,2.5,15.0,918.0,688.55,534.96
2016,4,13,11,45,912.5,129.5,2.55,15.0,923.0,730.33,567.23
2016,4,13,12,0,907.0,134.0,2.6,15.0,928.0,769.65,597.1
2016,4,13,12,15,907.0,134.0,2.6,15.0,927.0,806.58,623.8
2016,4,13,12,30,907.0,134.0,2.6,15.0,926.0,841.06,647.81
2016,4,13,12,45,901.5,135.5,2.65,15.5,916.0,869.83,666.92
2016,4,13,13,0,896.0,137.0,2.7,16.0,906.0,895.6,683.96
2016,4,13,13,15,892.0,136.0,2.75,15.5,889.0,917.21,700.77
2016,4,13,13,30,888.0,135.0,2.8,15.0,872.0,935.63,715.59
2016,4,13,13,45,874.0,137.5,2.9,15.0,846.0,954.42,729.93
2016,4,13,14,0,860.0,140.0,3.0,15.0,820.0,961.22,736.17
2016,4,13,14,15,851.0,138.0,3.0,14.5,788.5,964.32,740.71
2016,4,13,14,30,842.0,136.0,3.0,14.0,757.0,963.96,743.07
2016,4,13,14,45,824.5,135.5,3.05,14.0,718.5,953.76,737.84
2016,4,13,15,0,807.0,135.0,3.1,14.0,680.0,940.19,730.45
2016,4,13,15,15,790.5,131.5,3.05,13.5,637.0,921.06,719.85
2016,4,13,15,30,774.0,128.0,3.0,13.0,594.0,905.33,711.74
2016,4,13,15,45,752.0,123.5,3.0,13.0,546.0,874.45,691.85
2016,4,13,16,0,730.0,119.0,3.0,13.0,498.0,841.11,670.15
2016,4,13,16,15,699.5,113.5,2.95,12.5,447.0,796.72,640.95
2016,4,13,16,30,669.0,108.0,2.9,12.0,396.0,750.73,610.0
2016,4,13,16,45,622.0,102.0,2.85,12.0,343.0,688.79,565.02
2016,4,13,17,0,575.0,96.0,2.8,12.0,290.0,626.67,518.7
2016,4,13,17,15,515.0,86.5,2.55,11.5,238.0,550.6,459.84
2016,4,13,17,30,455.0,77.0,2.3,11.0,186.0,473.81,397.8
2016,4,13,17,45,358.5,64.5,2.1,10.5,137.5,374.57,314.17
2016,4,13,18,0,262.0,52.0,1.9,10.0,89.0,282.29,233.33
2016,4,13,18,15,131.0,34.0,1.8,9.5,52.5,152.9,116.17
2016,4,13,18,30,0.0,16.0,1.7,9.0,16.0,15.43,0.0
2016,4,13,18,45,0.0,8.0,1.65,8.5,8.0,7.28,0.0
2016,4,13,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,14,5,45,68.0,14.0,1.05,6.5,19.0,12.73,0.0
2016,4,14,6,0,136.0,28.0,1.1,7.0,38.0,21.94,10.56
2016,4,14,6,15,255.5,43.0,1.25,7.5,80.0,33.28,23.86
2016,4,14,6,30,375.0,58.0,1.4,8.0,122.0,44.32,34.47
