Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,14,6,45,447.5,69.5,1.55,8.5,172.0,54.11,43.66
2016,4,14,7,0,520.0,81.0,1.7,9.0,222.0,61.39,50.34
2016,4,14,7,15,536.0,88.0,1.85,9.5,260.0,64.3,52.85
2016,4,14,7,30,552.0,95.0,2.0,10.0,298.0,67.06,55.12
2016,4,14,7,45,454.0,134.0,2.15,10.5,317.5,91.78,76.87
2016,4,14,8,0,356.0,173.0,2.3,11.0,337.0,121.76,102.85
2016,4,14,8,15,525.0,145.5,2.35,11.0,418.0,95.57,79.47
2016,4,14,8,30,694.0,118.0,2.4,11.0,499.0,73.64,59.93
2016,4,14,8,45,686.0,135.5,2.5,11.5,538.5,118.44,74.4
2016,4,14,9,0,678.0,153.0,2.6,12.0,578.0,171.55,108.56
2016,4,14,9,15,742.5,149.0,2.65,12.0,642.5,221.04,144.73
2016,4,14,9,30,807.0,145.0,2.7,12.0,707.0,284.34,196.35
2016,4,14,9,45,828.0,142.5,2.8,12.5,745.5,335.65,241.62
2016,4,14,10,0,849.0,140.0,2.9,13.0,784.0,388.73,288.61
2016,4,14,10,15,607.0,251.0,2.95,13.0,720.0,424.3,325.43
2016,4,14,10,30,365.0,362.0,3.0,13.0,656.0,444.44,345.99
2016,4,14,10,45,297.0,390.5,3.05,13.0,634.0,458.11,358.32
2016,4,14,11,0,229.0,419.0,3.1,13.0,612.0,469.62,367.9
2016,4,14,11,15,320.0,396.0,3.15,13.0,671.0,519.84,407.75
2016,4,14,11,30,411.0,373.0,3.2,13.0,730.0,579.71,454.72
2016,4,14,11,45,405.0,379.5,3.3,13.5,733.5,607.0,475.04
2016,4,14,12,0,399.0,386.0,3.4,14.0,737.0,632.24,493.69
2016,4,14,12,15,241.5,405.5,3.45,14.0,618.0,554.11,433.49
2016,4,14,12,30,84.0,425.0,3.5,14.0,499.0,453.4,354.78
2016,4,14,12,45,213.5,413.5,3.6,14.0,598.5,563.92,442.41
2016,4,14,13,0,343.0,402.0,3.7,14.0,698.0,684.03,534.47
2016,4,14,13,15,200.5,391.0,3.75,14.0,563.5,555.41,436.18
2016,4,14,13,30,58.0,380.0,3.8,14.0,429.0,415.61,327.11
2016,4,14,13,45,29.0,214.0,3.85,14.0,238.5,228.72,181.59
2016,4,14,14,0,0.0,48.0,3.9,14.0,48.0,42.58,29.76
2016,4,14,14,15,418.0,95.0,3.9,13.5,404.5,514.03,421.12
2016,4,14,14,30,836.0,142.0,3.9,13.0,761.0,966.73,757.87
2016,4,14,14,45,426.5,191.0,3.9,13.0,507.0,636.96,511.84
2016,4,14,15,0,17.0,240.0,3.9,13.0,253.0,241.06,192.81
2016,4,14,15,15,10.5,209.0,3.85,12.5,216.5,205.14,165.15
2016,4,14,15,30,4.0,178.0,3.8,12.0,180.0,169.01,136.06
2016,4,14,15,45,45.0,202.0,3.8,12.0,225.5,248.92,203.91
2016,4,14,16,0,86.0,226.0,3.8,12.0,271.0,319.85,263.47
2016,4,14,16,15,58.0,195.5,3.7,11.5,224.5,261.19,215.75
2016,4,14,16,30,30.0,165.0,3.6,11.0,178.0,202.68,167.47
2016,4,14,16,45,24.5,145.0,3.5,11.0,155.0,164.09,135.55
2016,4,14,17,0,19.0,125.0,3.4,11.0,132.0,140.0,115.34
2016,4,14,17,15,267.0,97.0,3.15,10.5,162.5,346.01,296.03
2016,4,14,17,30,515.0,69.0,2.9,10.0,193.0,514.29,435.22
2016,4,14,17,45,427.0,58.5,2.65,9.5,144.0,419.23,353.77
2016,4,14,18,0,339.0,48.0,2.4,9.0,95.0,328.81,274.06
2016,4,14,18,15,208.5,32.5,2.2,8.5,57.5,214.05,166.82
2016,4,14,18,30,78.0,17.0,2.0,8.0,20.0,88.69,0.0
2016,4,14,18,45,39.0,8.5,1.85,8.0,10.0,29.56,0.0
2016,4,14,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,15,5,45,125.5,13.0,1.75,5.5,22.5,11.82,0.0
2016,4,15,6,0,251.0,26.0,1.9,6.0,45.0,21.26,10.91
2016,4,15,6,15,371.5,37.5,2.15,6.5,90.0,30.03,21.15
2016,4,15,6,30,492.0,49.0,2.4,7.0,135.0,38.5,29.36
2016,4,15,6,45,560.5,57.5,2.7,7.5,187.0,43.93,34.58
2016,4,15,7,0,629.0,66.0,3.0,8.0,239.0,49.18,39.42
2016,4,15,7,15,677.5,72.0,3.2,8.5,294.0,52.16,42.04
2016,4,15,7,30,726.0,78.0,3.4,9.0,349.0,55.04,44.46
2016,4,15,7,45,756.0,84.0,3.6,10.0,402.5,63.47,51.71
2016,4,15,8,0,786.0,90.0,3.8,11.0,456.0,66.3,53.84
2016,4,15,8,15,811.0,94.0,3.8,11.5,507.5,67.42,54.53
2016,4,15,8,30,836.0,98.0,3.8,12.0,559.0,68.49,55.18
2016,4,15,8,45,854.5,101.0,3.8,12.5,607.0,114.73,64.83
2016,4,15,9,0,873.0,104.0,3.8,13.0,655.0,169.31,97.8
2016,4,15,9,15,887.0,106.5,3.75,13.0,697.5,224.85,141.44
2016,4,15,9,30,901.0,109.0,3.7,13.0,740.0,289.23,196.86
2016,4,15,9,45,917.0,108.0,3.7,13.5,778.5,344.62,246.3
2016,4,15,10,0,933.0,107.0,3.7,14.0,817.0,400.94,296.56
2016,4,15,10,15,940.0,108.5,3.7,14.0,846.5,456.34,346.07
2016,4,15,10,30,947.0,110.0,3.7,14.0,876.0,511.35,394.11
2016,4,15,10,45,953.5,110.0,3.7,14.5,899.0,564.3,438.54
2016,4,15,11,0,960.0,110.0,3.7,15.0,922.0,616.32,480.87
2016,4,15,11,15,962.5,110.5,3.7,15.0,936.5,665.26,520.57
2016,4,15,11,30,965.0,111.0,3.7,15.0,951.0,712.5,558.02
2016,4,15,11,45,967.0,110.5,3.7,15.5,957.5,756.65,591.28
2016,4,15,12,0,969.0,110.0,3.7,16.0,964.0,798.64,621.79
2016,4,15,12,15,968.0,110.0,3.7,16.0,962.0,836.49,648.51
2016,4,15,12,30,967.0,110.0,3.7,16.0,960.0,871.63,673.22
2016,4,15,12,45,966.5,108.0,3.7,16.5,950.5,902.42,693.52
2016,4,15,13,0,966.0,106.0,3.7,17.0,941.0,930.16,711.63
2016,4,15,13,15,961.5,105.0,3.65,17.0,923.0,952.22,726.84
2016,4,15,13,30,957.0,104.0,3.6,17.0,905.0,970.86,739.79
2016,4,15,13,45,951.0,103.0,3.55,17.0,879.0,984.63,749.52
2016,4,15,14,0,945.0,102.0,3.5,17.0,853.0,994.84,756.97
2016,4,15,14,15,936.5,100.5,3.4,17.0,820.5,998.59,759.8
2016,4,15,14,30,928.0,99.0,3.3,17.0,788.0,998.72,760.37
2016,4,15,14,45,916.5,97.0,3.2,17.0,749.0,991.89,756.36
2016,4,15,15,0,905.0,95.0,3.1,17.0,710.0,981.56,750.18
2016,4,15,15,15,890.5,92.5,2.95,16.5,666.0,964.44,740.47
2016,4,15,15,30,876.0,90.0,2.8,16.0,622.0,944.14,728.67
2016,4,15,15,45,857.5,87.0,2.7,16.0,573.0,925.91,717.44
2016,4,15,16,0,839.0,84.0,2.6,16.0,524.0,895.45,697.65
2016,4,15,16,15,813.0,80.5,2.35,15.5,472.0,855.07,670.8
2016,4,15,16,30,787.0,77.0,2.1,15.0,420.0,812.7,642.15
2016,4,15,16,45,753.0,72.0,1.9,15.0,366.5,759.9,604.63
2016,4,15,17,0,719.0,67.0,1.7,15.0,313.0,706.17,565.6
2016,4,15,17,15,667.5,61.0,1.55,14.0,259.5,642.09,519.87
2016,4,15,17,30,616.0,55.0,1.4,13.0,206.0,574.45,469.14
2016,4,15,17,45,537.0,47.0,1.3,12.5,155.5,485.87,398.69
2016,4,15,18,0,458.0,39.0,1.2,12.0,105.0,401.94,327.69
2016,4,15,18,15,321.5,27.5,1.2,11.5,64.5,282.27,218.96
2016,4,15,18,30,185.0,16.0,1.2,11.0,24.0,155.33,0.0
2016,4,15,18,45,92.5,8.0,1.25,10.5,12.0,59.18,0.0
2016,4,15,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,16,5,45,131.5,13.5,1.65,9.5,23.5,12.28,0.0
2016,4,16,6,0,263.0,27.0,1.7,10.0,47.0,22.04,11.87
2016,4,16,6,15,374.0,38.5,1.85,10.5,92.0,30.76,21.49
2016,4,16,6,30,485.0,50.0,2.0,11.0,137.0,39.16,29.51
2016,4,16,6,45,555.0,58.0,2.15,12.0,189.0,44.15,34.16
2016,4,16,7,0,625.0,66.0,2.3,13.0,241.0,48.98,38.46
2016,4,16,7,15,672.0,72.0,2.35,13.5,295.0,51.95,41.01
2016,4,16,7,30,719.0,78.0,2.4,14.0,349.0,54.82,43.38
2016,4,16,7,45,750.5,83.0,2.5,14.5,402.0,62.44,49.87
2016,4,16,8,0,782.0,88.0,2.6,15.0,455.0,64.53,51.42
2016,4,16,8,15,806.0,92.0,2.65,15.5,506.0,65.71,52.15
2016,4,16,8,30,830.0,96.0,2.7,16.0,557.0,66.81,52.83
2016,4,16,8,45,844.5,100.5,2.75,16.5,603.5,117.25,64.88
2016,4,16,9,0,859.0,105.0,2.8,17.0,650.0,171.88,98.52
2016,4,16,9,15,872.5,107.5,2.8,17.0,692.0,226.54,141.17
2016,4,16,9,30,886.0,110.0,2.8,17.0,734.0,289.95,194.94
2016,4,16,9,45,900.5,110.0,2.8,17.5,771.5,344.81,242.97
2016,4,16,10,0,915.0,110.0,2.8,18.0,809.0,400.47,291.56
2016,4,16,10,15,922.0,111.5,2.75,18.5,838.5,454.9,338.33
2016,4,16,10,30,929.0,113.0,2.7,19.0,868.0,508.94,383.43
2016,4,16,10,45,939.5,111.0,2.7,19.5,891.5,561.38,426.02
2016,4,16,11,0,950.0,109.0,2.7,20.0,915.0,613.23,466.85
2016,4,16,11,15,952.5,109.5,2.65,20.0,929.5,661.6,504.6
2016,4,16,11,30,955.0,110.0,2.6,20.0,944.0,708.29,540.11
2016,4,16,11,45,958.0,109.0,2.6,20.0,951.0,752.16,573.02
2016,4,16,12,0,961.0,108.0,2.6,20.0,958.0,793.96,603.28
2016,4,16,12,15,960.0,108.0,2.5,20.0,956.0,831.38,628.09
2016,4,16,12,30,959.0,108.0,2.4,20.0,954.0,866.11,650.81
2016,4,16,12,45,957.5,107.0,2.35,20.5,944.5,896.66,669.65
2016,4,16,13,0,956.0,106.0,2.3,21.0,935.0,924.17,686.33
2016,4,16,13,15,952.0,105.5,2.2,21.0,917.5,946.83,700.55
2016,4,16,13,30,948.0,105.0,2.1,21.0,900.0,966.14,712.55
2016,4,16,13,45,944.5,102.5,2.05,21.0,875.0,980.41,721.86
2016,4,16,14,0,941.0,100.0,2.0,21.0,850.0,991.15,729.02
2016,4,16,14,15,932.5,98.5,1.9,20.5,818.0,994.71,732.44
2016,4,16,14,30,924.0,97.0,1.8,20.0,786.0,994.69,733.7
2016,4,16,14,45,913.0,95.5,1.75,20.0,747.5,988.75,730.57
2016,4,16,15,0,902.0,94.0,1.7,20.0,709.0,979.37,725.4
2016,4,16,15,15,887.5,92.0,1.6,20.0,665.5,962.74,714.97
2016,4,16,15,30,873.0,90.0,1.5,20.0,622.0,942.98,702.64
2016,4,16,15,45,844.5,90.5,1.45,20.0,571.5,919.77,688.83
2016,4,16,16,0,816.0,91.0,1.4,20.0,521.0,884.61,667.03
2016,4,16,16,15,789.5,87.0,1.25,19.5,470.0,843.49,640.99
2016,4,16,16,30,763.0,83.0,1.1,19.0,419.0,800.43,613.22
2016,4,16,16,45,703.0,83.5,1.0,18.5,362.5,738.35,572.19
2016,4,16,17,0,643.0,84.0,0.9,18.0,306.0,671.87,526.88
2016,4,16,17,15,589.0,76.5,0.85,17.5,253.5,601.01,477.13
2016,4,16,17,30,535.0,69.0,0.8,17.0,201.0,531.43,425.91
2016,4,16,17,45,437.0,60.0,0.8,16.5,151.0,429.75,347.0
2016,4,16,18,0,339.0,51.0,0.8,16.0,101.0,333.82,268.07
2016,4,16,18,15,169.5,37.5,0.8,15.5,62.5,196.95,150.35
2016,4,16,18,30,0.0,24.0,0.8,15.0,24.0,28.97,0.0
2016,4,16,18,45,0.0,12.0,0.85,15.0,12.0,10.91,0.0
2016,4,16,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,45,111.5,15.0,1.05,10.5,24.0,13.64,0.0
2016,4,17,6,0,223.0,30.0,1.1,11.0,48.0,23.5,13.46
2016,4,17,6,15,328.0,43.0,1.3,11.5,92.0,34.56,24.82
2016,4,17,6,30,433.0,56.0,1.5,12.0,136.0,44.1,33.83
2016,4,17,6,45,504.5,65.0,1.7,12.5,187.0,49.66,39.05
2016,4,17,7,0,576.0,74.0,1.9,13.0,238.0,55.04,43.88
2016,4,17,7,15,624.0,81.0,1.95,13.0,291.0,58.48,46.92
2016,4,17,7,30,672.0,88.0,2.0,13.0,344.0,61.78,49.73
2016,4,17,7,45,708.5,93.0,2.05,13.5,397.5,63.37,50.88
2016,4,17,8,0,745.0,98.0,2.1,14.0,451.0,64.89,51.93
2016,4,17,8,15,770.5,102.0,2.1,14.5,501.5,72.64,58.41
2016,4,17,8,30,796.0,106.0,2.1,15.0,552.0,74.72,59.89
2016,4,17,8,45,819.0,108.0,2.1,15.5,599.5,124.37,70.61
2016,4,17,9,0,842.0,110.0,2.1,16.0,647.0,176.83,103.22
2016,4,17,9,15,856.0,112.5,2.1,16.5,689.0,230.66,145.29
2016,4,17,9,30,870.0,115.0,2.1,17.0,731.0,285.87,192.19
2016,4,17,9,45,888.5,113.0,2.1,17.5,769.0,346.84,244.54
2016,4,17,10,0,907.0,111.0,2.1,18.0,807.0,401.77,292.01
2016,4,17,10,15,914.0,112.5,2.1,18.5,836.5,455.72,338.03
2016,4,17,10,30,921.0,114.0,2.1,19.0,866.0,509.31,382.4
2016,4,17,10,45,926.5,114.5,2.1,19.5,888.0,560.77,423.8
2016,4,17,11,0,932.0,115.0,2.1,20.0,910.0,611.28,463.11
2016,4,17,11,15,935.0,116.0,2.1,20.0,924.5,659.53,500.49
2016,4,17,11,30,938.0,117.0,2.1,20.0,939.0,706.22,535.77
2016,4,17,11,45,939.0,117.5,2.1,20.5,945.5,749.35,566.64
2016,4,17,12,0,940.0,118.0,2.1,21.0,952.0,790.36,594.95
2016,4,17,12,15,939.5,118.0,2.05,21.0,950.5,827.5,619.47
2016,4,17,12,30,939.0,118.0,2.0,21.0,949.0,862.06,642.06
2016,4,17,12,45,937.5,117.0,1.95,21.5,939.0,892.12,660.24
2016,4,17,13,0,936.0,116.0,1.9,22.0,929.0,919.22,676.32
2016,4,17,13,15,931.5,115.0,1.8,22.0,911.5,940.58,689.31
2016,4,17,13,30,927.0,114.0,1.7,22.0,894.0,958.63,700.13
2016,4,17,13,45,922.0,112.5,1.6,22.0,869.5,972.32,708.14
2016,4,17,14,0,917.0,111.0,1.5,22.0,845.0,982.56,713.98
2016,4,17,14,15,908.5,109.0,1.4,22.0,813.0,985.49,715.24
2016,4,17,14,30,900.0,107.0,1.3,22.0,781.0,984.89,714.42
2016,4,17,14,45,890.5,104.5,1.2,22.0,743.0,979.31,710.56
2016,4,17,15,0,881.0,102.0,1.1,22.0,705.0,970.33,704.69
2016,4,17,15,15,866.5,99.0,1.0,22.0,661.0,952.7,693.45
2016,4,17,15,30,852.0,96.0,0.9,22.0,617.0,941.64,686.6
2016,4,17,15,45,834.0,92.5,0.8,22.0,569.5,913.99,669.08
2016,4,17,16,0,816.0,89.0,0.7,22.0,522.0,883.6,649.97
2016,4,17,16,15,790.5,85.0,0.6,21.5,470.5,843.31,625.49
2016,4,17,16,30,765.0,81.0,0.5,21.0,419.0,801.06,599.43
2016,4,17,16,45,731.0,76.0,0.45,21.0,366.0,748.61,565.66
2016,4,17,17,0,697.0,71.0,0.4,21.0,313.0,700.62,534.11
2016,4,17,17,15,647.0,64.5,0.4,20.5,260.0,632.68,488.82
2016,4,17,17,30,597.0,58.0,0.4,20.0,207.0,565.92,442.11
2016,4,17,17,45,520.5,49.5,0.4,19.5,157.5,478.83,377.32
2016,4,17,18,0,444.0,41.0,0.4,19.0,108.0,396.18,311.52
2016,4,17,18,15,320.0,29.0,0.5,18.5,67.5,283.87,215.79
2016,4,17,18,30,196.0,17.0,0.6,18.0,27.0,166.09,27.88
2016,4,17,18,45,98.0,8.5,0.7,17.5,13.5,62.98,0.0
2016,4,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,5,45,146.5,14.5,0.85,12.5,27.5,11.68,0.0
2016,4,18,6,0,293.0,29.0,0.8,13.0,55.0,23.59,13.77
2016,4,18,6,15,399.0,40.0,0.85,13.5,101.0,31.81,22.29
2016,4,18,6,30,505.0,51.0,0.9,14.0,147.0,39.73,29.74
2016,4,18,6,45,572.5,59.0,1.0,14.5,199.0,44.7,34.36
2016,4,18,7,0,640.0,67.0,1.1,15.0,251.0,49.51,38.64
2016,4,18,7,15,685.0,73.0,1.05,15.5,305.5,52.47,41.13
2016,4,18,7,30,730.0,79.0,1.0,16.0,360.0,55.3,43.44
2016,4,18,7,45,760.5,84.0,0.95,16.5,413.5,62.95,49.89
2016,4,18,8,0,791.0,89.0,0.9,17.0,467.0,65.01,51.38
2016,4,18,8,15,814.5,93.0,0.8,17.5,518.0,66.16,52.08
2016,4,18,8,30,838.0,97.0,0.7,18.0,569.0,72.16,56.93
2016,4,18,8,45,855.0,100.5,0.65,19.0,616.0,124.82,67.56
2016,4,18,9,0,872.0,104.0,0.6,20.0,663.0,179.61,101.7
2016,4,18,9,15,885.0,106.0,0.75,20.0,705.0,242.56,150.51
2016,4,18,9,30,898.0,108.0,0.9,20.0,747.0,298.09,197.13
2016,4,18,9,45,912.0,107.5,1.05,20.5,784.0,352.99,244.16
2016,4,18,10,0,926.0,107.0,1.2,21.0,821.0,408.62,291.56
2016,4,18,10,15,933.0,108.5,1.2,21.0,850.5,463.46,337.64
2016,4,18,10,30,940.0,110.0,1.2,21.0,880.0,517.9,382.13
2016,4,18,10,45,945.5,110.5,1.3,21.5,902.0,570.19,423.56
2016,4,18,11,0,951.0,111.0,1.4,22.0,924.0,621.48,463.01
2016,4,18,11,15,953.5,111.5,1.4,22.0,938.5,669.77,499.42
2016,4,18,11,30,956.0,112.0,1.4,22.0,953.0,716.38,533.67
2016,4,18,11,45,956.0,113.0,1.4,22.5,959.0,759.84,563.81
2016,4,18,12,0,956.0,114.0,1.4,23.0,965.0,801.08,591.06
2016,4,18,12,15,955.5,114.0,1.35,23.0,963.0,838.64,614.87
2016,4,18,12,30,955.0,114.0,1.3,23.0,961.0,873.58,636.73
2016,4,18,12,45,948.0,116.0,1.3,23.0,950.0,902.25,655.07
2016,4,18,13,0,941.0,118.0,1.3,23.0,939.0,927.72,671.4
2016,4,18,13,15,936.5,117.0,1.3,23.0,921.0,949.18,685.23
2016,4,18,13,30,932.0,116.0,1.3,23.0,903.0,967.3,697.06
2016,4,18,13,45,920.5,118.0,1.35,23.0,876.5,978.66,705.54
2016,4,18,14,0,909.0,120.0,1.4,23.0,850.0,986.5,712.04
2016,4,18,14,15,900.0,118.5,1.4,22.5,818.0,989.53,716.28
2016,4,18,14,30,891.0,117.0,1.4,22.0,786.0,989.08,718.54
2016,4,18,14,45,870.5,119.0,1.45,22.0,745.5,988.19,720.13
2016,4,18,15,0,850.0,121.0,1.5,22.0,705.0,974.14,713.41
2016,4,18,15,15,834.5,118.0,1.45,21.5,661.0,955.91,704.1
2016,4,18,15,30,819.0,115.0,1.4,21.0,617.0,934.54,692.82
2016,4,18,15,45,791.5,113.5,1.35,21.0,568.0,900.67,672.0
2016,4,18,16,0,764.0,112.0,1.3,21.0,519.0,870.58,653.72
2016,4,18,16,15,736.0,106.5,1.25,20.5,467.5,827.43,627.59
2016,4,18,16,30,708.0,101.0,1.2,20.0,416.0,782.55,599.86
2016,4,18,16,45,668.0,95.5,1.15,19.5,363.0,725.97,563.16
2016,4,18,17,0,628.0,90.0,1.1,19.0,310.0,668.92,525.0
2016,4,18,17,15,574.0,81.5,1.05,18.0,257.0,596.97,475.19
2016,4,18,17,30,520.0,73.0,1.0,17.0,204.0,526.33,423.87
2016,4,18,17,45,440.5,62.0,0.95,16.0,155.0,436.07,353.84
2016,4,18,18,0,361.0,51.0,0.9,15.0,106.0,349.32,282.51
2016,4,18,18,15,180.5,39.0,0.9,14.5,66.5,205.83,159.99
2016,4,18,18,30,0.0,27.0,0.9,14.0,27.0,33.89,5.35
2016,4,18,18,45,0.0,13.5,0.95,13.5,13.5,12.28,0.0
2016,4,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,16.5,1.0,10.5,28.0,13.01,0.0
2016,4,19,6,0,251.0,33.0,0.9,11.0,56.0,25.81,16.04
2016,4,19,6,15,354.5,45.5,0.9,11.5,101.5,36.49,26.68
2016,4,19,6,30,458.0,58.0,0.9,12.0,147.0,45.52,35.2
2016,4,19,6,45,536.0,65.5,0.95,13.0,199.5,49.8,39.15
2016,4,19,7,0,614.0,73.0,1.0,14.0,252.0,54.01,42.81
2016,4,19,7,15,659.5,79.0,1.05,14.5,306.0,56.74,45.09
2016,4,19,7,30,705.0,85.0,1.1,15.0,360.0,59.37,47.19
2016,4,19,7,45,744.5,88.0,1.15,15.5,414.0,59.71,47.22
2016,4,19,8,0,784.0,91.0,1.2,16.0,468.0,66.3,52.7
2016,4,19,8,15,807.5,94.5,1.15,16.5,519.0,67.02,53.02
2016,4,19,8,30,831.0,98.0,1.1,17.0,570.0,76.1,51.0
2016,4,19,8,45,850.0,100.5,1.05,17.5,617.0,127.82,69.67
2016,4,19,9,0,869.0,103.0,1.0,18.0,664.0,181.87,104.47
2016,4,19,9,15,882.0,105.5,0.8,18.5,706.0,244.99,153.66
2016,4,19,9,30,895.0,108.0,0.6,19.0,748.0,300.67,199.62
2016,4,19,9,45,900.0,112.5,0.45,20.0,783.0,356.32,245.76
2016,4,19,10,0,905.0,117.0,0.3,21.0,818.0,411.88,290.47
2016,4,19,10,15,912.0,118.5,0.4,21.0,847.5,465.69,335.16
2016,4,19,10,30,919.0,120.0,0.5,21.0,877.0,519.12,378.53
2016,4,19,10,45,918.0,125.0,0.6,21.5,897.5,570.65,418.64
2016,4,19,11,0,917.0,130.0,0.7,22.0,918.0,620.71,456.47
2016,4,19,11,15,920.0,131.0,0.8,22.0,932.0,668.36,492.56
2016,4,19,11,30,923.0,132.0,0.9,22.0,946.0,714.47,526.84
2016,4,19,11,45,919.5,135.5,1.0,22.0,951.0,756.49,557.63
2016,4,19,12,0,916.0,139.0,1.1,22.0,956.0,796.18,586.37
2016,4,19,12,15,727.5,245.0,1.15,22.0,893.5,791.81,580.78
2016,4,19,12,30,539.0,351.0,1.2,22.0,831.0,768.11,562.15
2016,4,19,12,45,533.0,348.0,1.3,22.0,818.5,785.65,575.9
2016,4,19,13,0,527.0,345.0,1.4,22.0,806.0,800.9,587.62
2016,4,19,13,15,499.0,341.5,1.45,21.5,771.5,793.89,584.81
2016,4,19,13,30,471.0,338.0,1.5,21.0,737.0,783.52,579.91
2016,4,19,13,45,478.0,323.5,1.55,21.0,718.5,791.48,587.1
2016,4,19,14,0,485.0,309.0,1.6,21.0,700.0,797.14,592.65
2016,4,19,14,15,408.5,324.0,1.6,20.5,644.5,751.31,561.71
2016,4,19,14,30,332.0,339.0,1.6,20.0,589.0,689.52,519.85
2016,4,19,14,45,255.5,333.0,1.6,20.0,520.0,617.0,468.73
2016,4,19,15,0,179.0,327.0,1.6,20.0,451.0,525.61,403.0
2016,4,19,15,15,141.0,303.5,1.6,19.5,397.0,467.51,361.95
2016,4,19,15,30,103.0,280.0,1.6,19.0,343.0,390.95,305.87
2016,4,19,15,45,79.0,251.0,1.65,18.5,297.5,338.39,267.14
2016,4,19,16,0,55.0,222.0,1.7,18.0,252.0,285.5,226.99
2016,4,19,16,15,65.5,203.5,1.65,17.5,235.5,277.05,222.18
2016,4,19,16,30,76.0,185.0,1.6,17.0,219.0,267.91,216.53
2016,4,19,16,45,67.0,164.0,1.55,16.5,191.5,237.82,193.22
2016,4,19,17,0,58.0,143.0,1.5,16.0,164.0,207.74,169.5
2016,4,19,17,15,50.0,120.0,1.5,15.5,136.0,175.6,143.56
2016,4,19,17,30,42.0,97.0,1.5,15.0,108.0,143.17,116.65
2016,4,19,17,45,31.5,75.5,1.5,14.5,82.5,110.79,89.0
2016,4,19,18,0,21.0,54.0,1.5,14.0,57.0,77.89,60.36
2016,4,19,18,15,10.5,34.5,1.45,13.5,36.0,47.29,33.11
2016,4,19,18,30,0.0,15.0,1.4,13.0,15.0,13.21,0.0
2016,4,19,18,45,0.0,7.5,1.4,12.5,7.5,6.82,0.0
2016,4,19,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,142.0,16.0,0.75,9.5,30.0,12.82,0.0
2016,4,20,6,0,284.0,32.0,0.7,10.0,60.0,26.01,16.53
2016,4,20,6,15,386.5,43.5,0.8,10.5,105.5,34.55,25.15
2016,4,20,6,30,489.0,55.0,0.9,11.0,151.0,42.78,32.93
2016,4,20,6,45,549.5,64.0,1.0,12.0,202.5,48.4,38.07
2016,4,20,7,0,610.0,73.0,1.1,13.0,254.0,53.8,42.8
2016,4,20,7,15,655.0,79.0,1.15,13.5,307.0,56.53,45.08
2016,4,20,7,30,700.0,85.0,1.2,14.0,360.0,59.16,47.18
2016,4,20,7,45,732.5,90.0,1.3,14.5,413.0,60.85,48.41
2016,4,20,8,0,765.0,95.0,1.4,15.0,466.0,69.01,55.28
2016,4,20,8,15,788.5,98.5,1.45,15.0,516.0,69.59,55.57
2016,4,20,8,30,812.0,102.0,1.5,15.0,566.0,81.81,54.02
2016,4,20,8,45,835.0,103.0,1.6,15.5,613.5,131.73,73.13
2016,4,20,9,0,858.0,104.0,1.7,16.0,661.0,184.41,107.92
2016,4,20,9,15,688.0,177.0,1.75,16.0,642.0,248.21,166.73
2016,4,20,9,30,518.0,250.0,1.8,16.0,623.0,302.05,218.35
2016,4,20,9,45,723.0,174.5,1.9,16.5,721.5,340.36,245.73
2016,4,20,10,0,928.0,99.0,2.0,17.0,820.0,409.71,299.86
2016,4,20,10,15,755.5,194.0,2.05,17.0,795.5,454.15,341.15
2016,4,20,10,30,583.0,289.0,2.1,17.0,771.0,493.56,375.23
2016,4,20,10,45,763.0,198.5,2.15,17.5,846.0,548.18,418.29
2016,4,20,11,0,943.0,108.0,2.2,18.0,921.0,620.42,474.49
2016,4,20,11,15,946.0,109.0,2.2,18.0,935.5,668.84,512.0
2016,4,20,11,30,949.0,110.0,2.2,18.0,950.0,715.65,547.56
2016,4,20,11,45,936.5,119.0,2.25,18.0,953.0,756.84,578.39
2016,4,20,12,0,924.0,128.0,2.3,18.0,956.0,795.05,606.21
2016,4,20,12,15,742.0,235.5,2.3,18.0,899.0,796.45,604.2
2016,4,20,12,30,560.0,343.0,2.3,18.0,842.0,779.29,588.68
2016,4,20,12,45,585.0,325.0,2.35,18.0,842.0,809.32,611.47
2016,4,20,13,0,610.0,307.0,2.4,18.0,842.0,838.04,632.89
2016,4,20,13,15,757.0,218.0,2.4,18.0,869.0,907.28,684.4
2016,4,20,13,30,904.0,129.0,2.4,18.0,896.0,958.99,719.14
2016,4,20,13,45,783.5,185.0,2.45,18.0,836.5,939.68,706.89
2016,4,20,14,0,663.0,241.0,2.5,18.0,777.0,900.35,681.07
2016,4,20,14,15,765.0,183.0,2.5,17.5,778.5,949.99,718.17
2016,4,20,14,30,867.0,125.0,2.5,17.0,780.0,988.39,746.14
2016,4,20,14,45,854.5,122.5,2.5,17.0,741.5,980.13,741.6
2016,4,20,15,0,842.0,120.0,2.5,17.0,703.0,968.49,735.39
2016,4,20,15,15,826.5,117.0,2.45,16.5,659.5,950.13,725.64
2016,4,20,15,30,811.0,114.0,2.4,16.0,616.0,928.69,713.87
2016,4,20,15,45,794.0,108.5,2.35,16.0,568.5,900.0,695.78
2016,4,20,16,0,777.0,103.0,2.3,16.0,521.0,868.61,675.79
2016,4,20,16,15,749.5,98.5,2.15,15.5,470.0,831.86,652.2
2016,4,20,16,30,722.0,94.0,2.0,15.0,419.0,788.29,623.39
2016,4,20,16,45,685.0,88.5,1.9,15.0,366.0,733.85,585.4
2016,4,20,17,0,648.0,83.0,1.8,15.0,313.0,678.88,546.15
2016,4,20,17,15,595.5,75.5,1.6,14.5,260.5,608.75,494.42
2016,4,20,17,30,543.0,68.0,1.4,14.0,208.0,539.92,441.75
2016,4,20,17,45,467.0,58.5,1.2,13.5,159.0,453.2,372.51
2016,4,20,18,0,391.0,49.0,1.0,13.0,110.0,370.63,302.67
2016,4,20,18,15,274.5,35.0,0.95,12.5,70.0,262.23,208.24
2016,4,20,18,30,158.0,21.0,0.9,12.0,30.0,149.69,69.86
2016,4,20,18,45,79.0,10.5,0.9,11.5,15.0,54.43,0.0
2016,4,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,5,45,4.5,16.5,0.6,10.5,17.0,14.55,0.0
2016,4,21,6,0,9.0,33.0,0.6,11.0,34.0,28.47,18.75
2016,4,21,6,15,28.5,54.0,0.75,11.0,59.5,44.81,34.23
2016,4,21,6,30,48.0,75.0,0.9,11.0,85.0,61.09,49.32
2016,4,21,6,45,60.5,97.5,1.05,11.5,113.5,78.03,64.64
2016,4,21,7,0,73.0,120.0,1.2,12.0,142.0,94.64,79.31
2016,4,21,7,15,85.5,141.5,1.3,12.0,172.5,110.3,93.01
2016,4,21,7,30,98.0,163.0,1.4,12.0,203.0,125.65,106.19
2016,4,21,7,45,61.5,173.0,1.55,12.5,199.5,133.45,112.41
2016,4,21,8,0,25.0,183.0,1.7,13.0,196.0,149.13,125.35
2016,4,21,8,15,15.0,180.5,1.75,13.0,188.5,148.87,124.67
2016,4,21,8,30,5.0,178.0,1.8,13.0,181.0,148.56,118.47
2016,4,21,8,45,20.5,220.5,1.9,13.5,234.0,183.05,145.24
2016,4,21,9,0,36.0,263.0,2.0,14.0,287.0,207.54,163.32
2016,4,21,9,15,71.0,301.5,2.05,14.0,352.0,245.89,191.96
2016,4,21,9,30,106.0,340.0,2.1,14.0,417.0,288.91,224.46
2016,4,21,9,45,55.5,258.0,2.15,14.5,298.5,226.77,177.05
2016,4,21,10,0,5.0,176.0,2.2,15.0,180.0,154.89,120.89
2016,4,21,10,15,5.5,177.5,2.25,15.0,182.0,157.12,122.7
2016,4,21,10,30,6.0,179.0,2.3,15.0,184.0,159.37,124.38
2016,4,21,10,45,57.0,303.5,2.35,15.5,353.0,285.54,223.48
2016,4,21,11,0,108.0,428.0,2.4,16.0,522.0,419.36,324.78
2016,4,21,11,15,63.5,369.0,2.45,16.0,425.0,354.92,275.49
2016,4,21,11,30,19.0,310.0,2.5,16.0,328.0,283.97,220.89
2016,4,21,11,45,20.0,312.0,2.55,16.5,330.5,288.67,224.4
2016,4,21,12,0,21.0,314.0,2.6,17.0,333.0,293.41,227.69
2016,4,21,12,15,75.0,384.0,2.65,17.0,451.5,403.75,312.95
2016,4,21,12,30,129.0,454.0,2.7,17.0,570.0,524.04,403.0
2016,4,21,12,45,82.0,411.5,2.8,17.0,485.0,448.83,346.35
2016,4,21,13,0,35.0,369.0,2.9,17.0,400.0,374.72,290.16
2016,4,21,13,15,22.0,288.0,2.95,17.0,307.5,289.59,225.47
2016,4,21,13,30,9.0,207.0,3.0,17.0,215.0,194.98,151.74
2016,4,21,13,45,20.0,266.5,3.1,17.0,283.0,261.79,204.99
2016,4,21,14,0,31.0,326.0,3.2,17.0,351.0,346.13,270.67
2016,4,21,14,15,32.0,316.5,3.2,16.5,342.0,341.21,267.59
2016,4,21,14,30,33.0,307.0,3.2,16.0,333.0,336.09,264.71
2016,4,21,14,45,30.5,288.5,3.25,16.0,311.5,317.64,250.92
2016,4,21,15,0,28.0,270.0,3.3,16.0,290.0,298.71,236.72
2016,4,21,15,15,14.0,201.0,3.25,15.5,211.0,200.05,158.91
2016,4,21,15,30,0.0,132.0,3.2,15.0,132.0,119.41,93.6
2016,4,21,15,45,129.5,181.5,3.15,15.0,251.5,320.85,262.37
2016,4,21,16,0,259.0,231.0,3.1,15.0,371.0,521.13,422.13
2016,4,21,16,15,241.0,209.5,3.0,14.5,330.0,478.88,390.01
2016,4,21,16,30,223.0,188.0,2.9,14.0,289.0,418.67,344.74
2016,4,21,16,45,159.0,166.5,2.85,14.0,234.0,336.11,278.28
2016,4,21,17,0,95.0,145.0,2.8,14.0,179.0,255.99,212.11
2016,4,21,17,15,84.0,123.0,2.55,13.5,149.5,206.54,171.86
2016,4,21,17,30,73.0,101.0,2.3,13.0,120.0,172.23,143.12
2016,4,21,17,45,59.5,79.0,2.05,13.0,92.5,135.9,111.6
2016,4,21,18,0,46.0,57.0,1.8,13.0,65.0,99.19,79.25
2016,4,21,18,15,23.0,38.0,1.65,12.5,42.0,60.65,44.8
2016,4,21,18,30,0.0,19.0,1.5,12.0,19.0,16.99,3.9
2016,4,21,18,45,0.0,9.5,1.4,11.5,9.5,8.64,0.0
2016,4,21,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,5,45,113.5,19.5,2.95,11.0,31.5,15.29,1.63
2016,4,22,6,0,227.0,39.0,3.0,11.0,63.0,30.33,20.43
2016,4,22,6,15,328.5,51.0,3.05,11.0,107.5,39.1,29.17
2016,4,22,6,30,430.0,63.0,3.1,11.0,152.0,49.2,38.69
2016,4,22,6,45,215.0,60.5,3.2,11.0,105.0,43.93,34.17
2016,4,22,7,0,0.0,58.0,3.3,11.0,58.0,51.23,40.8
2016,4,22,7,15,0.0,70.0,3.4,11.0,70.0,61.86,50.29
2016,4,22,7,30,0.0,82.0,3.5,11.0,82.0,72.07,59.27
2016,4,22,7,45,115.0,145.0,3.65,11.5,202.0,110.07,92.6
2016,4,22,8,0,230.0,208.0,3.8,12.0,322.0,141.1,119.19
2016,4,22,8,15,115.0,129.5,3.9,12.0,186.5,99.8,82.72
2016,4,22,8,30,0.0,51.0,4.0,12.0,51.0,45.09,32.71
2016,4,22,8,45,0.0,34.5,4.1,12.0,34.5,30.49,20.26
2016,4,22,9,0,0.0,18.0,4.2,12.0,18.0,15.9,7.84
2016,4,22,9,15,0.5,85.0,4.25,12.0,85.5,75.5,57.91
2016,4,22,9,30,1.0,152.0,4.3,12.0,153.0,132.53,104.99
2016,4,22,9,45,14.0,228.0,4.4,12.0,239.5,198.91,158.58
2016,4,22,10,0,27.0,304.0,4.5,12.0,326.0,256.76,204.64
2016,4,22,10,15,26.5,313.5,4.5,12.0,335.5,268.62,213.92
2016,4,22,10,30,26.0,323.0,4.5,12.0,345.0,280.55,223.31
2016,4,22,10,45,79.5,379.5,4.5,12.0,448.0,357.1,283.77
2016,4,22,11,0,133.0,436.0,4.5,12.0,551.0,436.05,345.47
2016,4,22,11,15,71.0,316.5,4.5,12.0,378.0,316.46,251.95
2016,4,22,11,30,9.0,197.0,4.5,12.0,205.0,179.85,142.31
2016,4,22,11,45,232.5,287.5,4.5,12.0,497.0,418.44,336.7
2016,4,22,12,0,456.0,378.0,4.5,12.0,789.0,679.07,537.83
2016,4,22,12,15,228.0,229.0,4.4,11.5,434.5,390.45,315.37
2016,4,22,12,30,0.0,80.0,4.3,11.0,80.0,71.23,53.63
2016,4,22,12,45,23.5,236.5,4.25,11.0,257.5,236.82,189.82
2016,4,22,13,0,47.0,393.0,4.2,11.0,435.0,408.18,325.28
2016,4,22,13,15,75.0,406.0,4.15,11.0,471.5,451.54,359.37
2016,4,22,13,30,103.0,419.0,4.1,11.0,508.0,496.69,395.05
2016,4,22,13,45,500.5,270.5,4.1,11.5,680.0,762.41,606.92
2016,4,22,14,0,898.0,122.0,4.1,12.0,852.0,985.54,769.84
2016,4,22,14,15,590.5,238.5,4.1,12.0,711.0,843.93,666.3
2016,4,22,14,30,283.0,355.0,4.1,12.0,570.0,661.56,524.89
2016,4,22,14,45,141.5,241.5,4.15,12.0,349.0,390.13,316.42
2016,4,22,15,0,0.0,128.0,4.2,12.0,128.0,114.99,90.41
2016,4,22,15,15,13.5,183.5,4.15,11.5,192.0,182.06,147.14
2016,4,22,15,30,27.0,239.0,4.1,11.0,256.0,253.64,206.82
2016,4,22,15,45,129.5,237.5,4.1,11.0,309.0,387.12,319.14
2016,4,22,16,0,232.0,236.0,4.1,11.0,362.0,484.37,400.42
2016,4,22,16,15,116.0,183.5,3.95,11.0,246.5,314.49,261.42
2016,4,22,16,30,0.0,131.0,3.8,11.0,131.0,122.54,98.86
2016,4,22,16,45,0.0,101.0,3.7,11.0,101.0,92.56,73.96
2016,4,22,17,0,0.0,71.0,3.6,11.0,71.0,62.83,48.72
2016,4,22,17,15,270.5,72.0,3.3,10.5,143.5,333.55,286.76
2016,4,22,17,30,541.0,73.0,3.0,10.0,216.0,546.01,461.71
2016,4,22,17,45,458.0,63.5,2.75,10.0,166.0,453.71,383.1
2016,4,22,18,0,375.0,54.0,2.5,10.0,116.0,364.46,305.29
2016,4,22,18,15,252.0,40.0,2.3,9.5,75.5,253.17,206.35
2016,4,22,18,30,129.0,26.0,2.1,9.0,35.0,143.33,83.66
2016,4,22,18,45,64.5,13.0,1.95,9.0,17.5,48.66,0.0
2016,4,22,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,5,45,171.0,16.5,1.2,8.0,35.5,12.99,1.92
2016,4,23,6,0,342.0,33.0,1.3,9.0,71.0,26.53,17.5
2016,4,23,6,15,438.5,42.5,1.35,9.0,117.5,33.31,24.32
2016,4,23,6,30,535.0,52.0,1.4,9.0,164.0,39.87,30.64
2016,4,23,6,45,586.5,60.5,1.5,9.5,215.0,45.19,35.57
2016,4,23,7,0,638.0,69.0,1.6,10.0,266.0,50.27,40.12
2016,4,23,7,15,679.5,74.5,1.55,10.5,319.0,52.78,42.23
2016,4,23,7,30,721.0,80.0,1.5,11.0,372.0,55.19,44.17
2016,4,23,7,45,744.0,86.5,1.5,11.5,422.5,63.93,51.7
2016,4,23,8,0,767.0,93.0,1.5,12.0,473.0,66.96,54.08
2016,4,23,8,15,789.0,97.0,1.4,12.0,522.5,67.95,54.76
2016,4,23,8,30,811.0,101.0,1.3,12.0,572.0,90.41,55.8
2016,4,23,8,45,823.5,105.5,1.25,12.5,616.5,141.9,80.53
2016,4,23,9,0,836.0,110.0,1.2,13.0,661.0,195.0,118.22
2016,4,23,9,15,849.0,112.5,1.15,13.5,701.5,248.17,161.76
2016,4,23,9,30,862.0,115.0,1.1,14.0,742.0,302.59,208.65
2016,4,23,9,45,879.0,113.0,1.1,14.5,778.5,362.46,260.04
2016,4,23,10,0,896.0,111.0,1.1,15.0,815.0,416.18,306.05
2016,4,23,10,15,902.5,112.5,1.15,15.0,843.5,468.95,351.27
2016,4,23,10,30,909.0,114.0,1.2,15.0,872.0,521.31,394.97
2016,4,23,10,45,914.0,114.5,1.25,15.0,893.0,571.48,435.88
2016,4,23,11,0,919.0,115.0,1.3,15.0,914.0,620.66,474.95
2016,4,23,11,15,921.5,116.0,1.3,15.0,928.0,667.53,510.92
2016,4,23,11,30,924.0,117.0,1.3,15.0,942.0,712.81,544.81
2016,4,23,11,45,921.5,119.5,1.35,15.5,947.0,754.12,574.51
2016,4,23,12,0,919.0,122.0,1.4,16.0,952.0,793.15,601.19
2016,4,23,12,15,918.0,122.0,1.55,16.0,950.0,828.73,626.7
2016,4,23,12,30,917.0,122.0,1.7,16.0,948.0,861.76,650.51
2016,4,23,12,45,675.5,246.0,1.85,16.0,851.5,817.76,619.97
2016,4,23,13,0,434.0,370.0,2.0,16.0,755.0,748.59,568.09
2016,4,23,13,15,441.5,359.0,2.1,16.0,744.0,763.94,581.2
2016,4,23,13,30,449.0,348.0,2.2,16.0,733.0,777.45,592.3
2016,4,23,13,45,244.0,345.5,2.35,16.0,554.5,587.28,453.95
2016,4,23,14,0,39.0,343.0,2.5,16.0,376.0,371.25,288.91
2016,4,23,14,15,447.5,233.0,2.55,15.5,576.0,697.12,547.0
2016,4,23,14,30,856.0,123.0,2.6,15.0,776.0,980.34,749.58
2016,4,23,14,45,548.0,224.0,2.7,15.0,634.5,798.94,621.15
2016,4,23,15,0,240.0,325.0,2.8,15.0,493.0,583.0,458.52
2016,4,23,15,15,135.0,284.5,2.8,14.5,378.0,439.92,350.81
2016,4,23,15,30,30.0,244.0,2.8,14.0,263.0,278.73,223.21
2016,4,23,15,45,385.5,178.5,2.8,14.0,390.0,597.05,484.12
2016,4,23,16,0,741.0,113.0,2.8,14.0,517.0,856.53,678.65
2016,4,23,16,15,713.0,108.5,2.75,13.5,467.0,814.7,649.09
2016,4,23,16,30,685.0,104.0,2.7,13.0,417.0,771.26,620.55
2016,4,23,16,45,639.0,100.0,2.7,13.0,364.5,711.49,578.26
2016,4,23,17,0,593.0,96.0,2.7,13.0,312.0,651.58,534.77
2016,4,23,17,15,540.0,88.0,2.55,12.5,260.5,581.56,482.2
2016,4,23,17,30,487.0,80.0,2.4,12.0,209.0,512.76,428.59
2016,4,23,17,45,413.5,68.5,2.3,11.5,161.5,423.95,355.79
2016,4,23,18,0,340.0,57.0,2.2,11.0,114.0,344.7,287.61
2016,4,23,18,15,231.5,41.5,2.15,10.5,74.5,241.98,196.85
2016,4,23,18,30,123.0,26.0,2.1,10.0,35.0,140.61,87.24
2016,4,23,18,45,61.5,13.0,2.05,10.0,17.5,47.03,0.0
2016,4,23,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,45,130.0,21.0,1.8,8.5,35.5,16.43,5.09
2016,4,24,6,0,260.0,42.0,2.0,9.0,71.0,32.63,22.91
2016,4,24,6,15,357.5,54.5,2.05,9.5,117.5,41.74,31.82
