Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,24,6,30,455.0,67.0,2.1,10.0,164.0,52.42,41.81
2016,4,24,6,45,527.5,75.0,2.2,10.5,217.0,56.79,45.87
2016,4,24,7,0,600.0,83.0,2.3,11.0,270.0,61.07,49.65
2016,4,24,7,15,645.0,89.5,2.35,11.5,324.0,63.85,51.95
2016,4,24,7,30,690.0,96.0,2.4,12.0,378.0,66.52,54.06
2016,4,24,7,45,726.5,100.0,2.45,12.5,431.5,67.18,54.34
2016,4,24,8,0,763.0,104.0,2.5,13.0,485.0,67.82,54.61
2016,4,24,8,15,786.5,108.0,2.5,13.5,535.5,75.85,61.33
2016,4,24,8,30,810.0,112.0,2.5,14.0,586.0,101.31,62.8
2016,4,24,8,45,831.0,114.0,2.5,14.5,633.0,151.73,87.22
2016,4,24,9,0,852.0,116.0,2.5,15.0,680.0,204.71,124.85
2016,4,24,9,15,865.0,118.5,2.4,15.0,721.5,258.77,169.74
2016,4,24,9,30,878.0,121.0,2.3,15.0,763.0,314.1,218.13
2016,4,24,9,45,888.5,122.5,2.2,15.5,798.5,375.12,270.99
2016,4,24,10,0,899.0,124.0,2.1,16.0,834.0,429.65,318.0
2016,4,24,10,15,905.5,126.0,2.1,16.0,862.5,483.07,363.92
2016,4,24,10,30,912.0,128.0,2.1,16.0,891.0,536.08,408.29
2016,4,24,10,45,914.0,130.5,2.1,16.0,911.5,586.52,449.49
2016,4,24,11,0,916.0,133.0,2.1,16.0,932.0,635.74,488.6
2016,4,24,11,15,918.5,134.0,2.2,16.0,945.5,682.67,525.59
2016,4,24,11,30,921.0,135.0,2.3,16.0,959.0,728.04,560.67
2016,4,24,11,45,913.0,140.5,2.45,16.0,962.5,768.05,591.45
2016,4,24,12,0,905.0,146.0,2.6,16.0,966.0,805.45,619.76
2016,4,24,12,15,724.5,250.5,2.75,16.0,906.0,803.63,616.2
2016,4,24,12,30,544.0,355.0,2.9,16.0,846.0,782.75,598.7
2016,4,24,12,45,702.5,262.0,3.05,16.0,889.0,856.67,656.73
2016,4,24,13,0,861.0,169.0,3.2,16.0,932.0,927.54,708.78
2016,4,24,13,15,750.5,223.5,3.3,15.5,880.0,913.53,700.94
2016,4,24,13,30,640.0,278.0,3.4,15.0,828.0,886.83,682.7
2016,4,24,13,45,569.0,295.0,3.5,15.0,773.5,853.18,659.21
2016,4,24,14,0,498.0,312.0,3.6,15.0,719.0,817.56,633.92
2016,4,24,14,15,642.0,243.5,3.6,14.5,748.0,900.51,699.56
2016,4,24,14,30,786.0,175.0,3.6,14.0,777.0,977.43,756.29
2016,4,24,14,45,781.5,167.0,3.65,14.0,740.5,971.2,753.04
2016,4,24,15,0,777.0,159.0,3.7,14.0,704.0,961.64,748.31
2016,4,24,15,15,760.0,155.0,3.75,13.5,661.0,941.35,737.51
2016,4,24,15,30,743.0,151.0,3.8,13.0,618.0,918.16,724.68
2016,4,24,15,45,734.0,140.5,3.85,13.0,572.5,892.24,708.51
2016,4,24,16,0,725.0,130.0,3.9,13.0,527.0,863.48,690.18
2016,4,24,16,15,696.0,124.0,3.85,12.5,476.0,819.13,660.88
2016,4,24,16,30,667.0,118.0,3.8,12.0,425.0,773.15,629.9
2016,4,24,16,45,624.0,112.0,3.75,12.0,372.0,713.66,586.75
2016,4,24,17,0,581.0,106.0,3.7,12.0,319.0,653.81,542.3
2016,4,24,17,15,527.5,96.5,3.6,11.5,267.0,581.63,487.46
2016,4,24,17,30,474.0,87.0,3.5,11.0,215.0,508.16,429.28
2016,4,24,17,45,397.0,75.0,3.4,10.5,166.0,421.34,356.82
2016,4,24,18,0,320.0,63.0,3.3,10.0,117.0,339.65,285.79
2016,4,24,18,15,218.0,45.5,3.15,9.5,76.5,239.37,196.37
2016,4,24,18,30,116.0,28.0,3.0,9.0,36.0,128.14,83.82
2016,4,24,18,45,58.0,14.0,2.9,9.0,18.0,46.02,0.0
2016,4,24,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,4,25,5,15,53.0,5.0,2.0,4.5,6.0,0.0,0.0
2016,4,25,5,30,106.0,10.0,2.2,5.0,12.0,9.1,0.0
2016,4,25,5,45,268.5,21.5,2.45,5.5,48.0,17.38,6.75
2016,4,25,6,0,431.0,33.0,2.7,6.0,84.0,26.43,17.82
2016,4,25,6,15,522.5,41.5,2.9,6.5,133.5,32.43,23.83
2016,4,25,6,30,614.0,50.0,3.1,7.0,183.0,38.25,29.42
2016,4,25,6,45,671.5,55.5,3.3,7.5,237.0,45.19,35.84
2016,4,25,7,0,729.0,61.0,3.5,8.0,291.0,48.54,38.84
2016,4,25,7,15,767.0,65.5,3.6,8.5,346.5,50.88,40.8
2016,4,25,7,30,805.0,70.0,3.7,9.0,402.0,53.15,42.64
2016,4,25,7,45,832.5,73.5,3.8,9.5,455.5,54.5,43.61
2016,4,25,8,0,860.0,77.0,3.9,10.0,509.0,55.79,44.51
2016,4,25,8,15,879.5,80.0,3.9,10.5,560.0,66.02,53.35
2016,4,25,8,30,899.0,83.0,3.9,11.0,611.0,97.2,56.59
2016,4,25,8,45,914.0,85.0,3.9,11.5,658.0,151.47,84.24
2016,4,25,9,0,929.0,87.0,3.9,12.0,705.0,207.43,125.42
2016,4,25,9,15,939.5,89.0,3.85,12.0,746.5,263.95,173.73
2016,4,25,9,30,950.0,91.0,3.8,12.0,788.0,321.28,225.4
2016,4,25,9,45,957.5,93.0,3.8,12.5,823.5,378.25,277.03
2016,4,25,10,0,965.0,95.0,3.8,13.0,859.0,435.26,328.0
2016,4,25,10,15,970.5,96.0,3.75,13.0,887.5,490.48,376.98
2016,4,25,10,30,976.0,97.0,3.7,13.0,916.0,545.08,424.15
2016,4,25,10,45,978.5,98.5,3.65,13.5,937.0,597.66,467.58
2016,4,25,11,0,981.0,100.0,3.6,14.0,958.0,648.93,508.57
2016,4,25,11,15,983.0,100.5,3.5,14.0,971.5,697.52,547.11
2016,4,25,11,30,985.0,101.0,3.4,14.0,985.0,744.34,583.29
2016,4,25,11,45,982.5,103.0,3.3,14.5,990.0,787.32,614.56
2016,4,25,12,0,980.0,105.0,3.2,15.0,995.0,827.85,641.38
2016,4,25,12,15,979.0,105.0,3.1,15.0,992.5,865.15,666.75
2016,4,25,12,30,978.0,105.0,3.0,15.0,990.0,899.74,690.01
2016,4,25,12,45,971.5,107.0,2.95,15.0,978.5,928.73,709.6
2016,4,25,13,0,965.0,109.0,2.9,15.0,967.0,954.5,726.98
2016,4,25,13,15,961.0,108.0,2.8,15.0,949.0,976.24,741.19
2016,4,25,13,30,957.0,107.0,2.7,15.0,931.0,994.6,753.12
2016,4,25,13,45,950.0,106.5,2.65,15.0,905.0,1007.24,761.75
2016,4,25,14,0,943.0,106.0,2.6,15.0,879.0,1016.35,768.17
2016,4,25,14,15,935.0,104.5,2.55,15.0,846.5,1019.88,771.02
2016,4,25,14,30,927.0,103.0,2.5,15.0,814.0,1019.85,771.69
2016,4,25,14,45,916.0,101.0,2.5,15.0,775.0,1012.84,768.42
2016,4,25,15,0,905.0,99.0,2.5,15.0,736.0,1002.39,763.05
2016,4,25,15,15,891.0,97.0,2.45,15.0,692.0,985.73,753.11
2016,4,25,15,30,877.0,95.0,2.4,15.0,648.0,965.94,741.19
2016,4,25,15,45,857.5,92.0,2.4,15.0,599.0,946.53,730.15
2016,4,25,16,0,838.0,89.0,2.4,15.0,550.0,914.58,710.38
2016,4,25,16,15,813.5,85.5,2.25,14.5,498.5,874.94,685.03
2016,4,25,16,30,789.0,82.0,2.1,14.0,447.0,833.3,657.93
2016,4,25,16,45,752.0,78.5,2.0,14.0,392.5,779.03,620.43
2016,4,25,17,0,715.0,75.0,1.9,14.0,338.0,729.33,585.51
2016,4,25,17,15,667.0,69.0,1.75,13.0,284.5,662.43,538.21
2016,4,25,17,30,619.0,63.0,1.6,12.0,231.0,596.52,489.63
2016,4,25,17,45,542.0,55.5,1.5,11.5,180.0,508.52,420.64
2016,4,25,18,0,465.0,48.0,1.4,11.0,129.0,424.69,351.24
2016,4,25,18,15,348.0,37.0,1.4,10.5,86.0,315.17,256.67
2016,4,25,18,30,231.0,26.0,1.4,10.0,43.0,211.11,145.17
2016,4,25,18,45,115.5,13.0,1.4,9.5,21.5,78.27,0.0
2016,4,25,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,5.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,6.0,12.0,10.91,0.0
2016,4,26,5,45,170.5,25.5,1.1,7.0,46.0,19.98,9.35
2016,4,26,6,0,341.0,39.0,1.1,8.0,80.0,31.52,22.27
2016,4,26,6,15,432.0,49.0,1.2,8.5,127.0,38.52,29.18
2016,4,26,6,30,523.0,59.0,1.3,9.0,174.0,45.27,35.59
2016,4,26,6,45,573.5,67.5,1.4,9.5,225.0,50.36,40.27
2016,4,26,7,0,624.0,76.0,1.5,10.0,276.0,55.21,44.57
2016,4,26,7,15,665.0,82.0,1.5,10.5,329.0,57.86,46.76
2016,4,26,7,30,706.0,88.0,1.5,11.0,382.0,60.38,48.77
2016,4,26,7,45,725.0,96.5,1.55,11.5,432.0,64.32,52.0
2016,4,26,8,0,744.0,105.0,1.6,12.0,482.0,67.96,54.92
2016,4,26,8,15,738.0,112.0,1.5,12.0,516.5,70.06,56.56
2016,4,26,8,30,732.0,119.0,1.4,12.0,551.0,100.9,61.76
2016,4,26,8,45,761.0,127.5,1.3,12.5,607.5,152.87,90.44
2016,4,26,9,0,790.0,136.0,1.2,13.0,664.0,215.71,136.83
2016,4,26,9,15,710.5,177.0,1.15,13.0,673.5,267.56,183.47
2016,4,26,9,30,631.0,218.0,1.1,13.0,683.0,319.3,230.61
2016,4,26,9,45,472.5,292.5,1.05,13.0,650.0,362.11,271.36
2016,4,26,10,0,314.0,367.0,1.0,13.0,617.0,393.82,300.53
2016,4,26,10,15,252.5,393.5,1.1,13.5,599.0,409.86,314.51
2016,4,26,10,30,191.0,420.0,1.2,14.0,581.0,426.77,328.06
2016,4,26,10,45,209.5,429.5,1.35,14.5,610.0,460.08,353.34
2016,4,26,11,0,228.0,439.0,1.5,15.0,639.0,495.14,379.61
2016,4,26,11,15,333.5,409.0,1.6,15.0,706.5,551.56,423.04
2016,4,26,11,30,439.0,379.0,1.7,15.0,774.0,618.67,474.02
2016,4,26,11,45,358.5,414.0,1.8,15.0,738.5,618.08,472.99
2016,4,26,12,0,278.0,449.0,1.9,15.0,703.0,610.63,467.04
2016,4,26,12,15,373.0,414.0,1.95,15.0,754.0,673.17,514.81
2016,4,26,12,30,468.0,379.0,2.0,15.0,805.0,744.59,567.76
2016,4,26,12,45,533.0,349.0,2.05,15.0,828.5,795.7,605.44
2016,4,26,13,0,598.0,319.0,2.1,15.0,852.0,847.26,643.37
2016,4,26,13,15,727.0,235.5,2.15,15.0,871.0,907.08,688.94
2016,4,26,13,30,856.0,152.0,2.2,15.0,890.0,957.87,723.94
2016,4,26,13,45,854.5,147.0,2.25,15.5,866.5,970.65,731.92
2016,4,26,14,0,853.0,142.0,2.3,16.0,843.0,980.1,738.18
2016,4,26,14,15,844.0,140.0,2.35,15.5,812.0,982.21,742.47
2016,4,26,14,30,835.0,138.0,2.4,15.0,781.0,980.91,744.71
2016,4,26,14,45,814.5,139.5,2.45,15.0,741.5,968.93,738.5
2016,4,26,15,0,794.0,141.0,2.5,15.0,702.0,953.7,730.26
2016,4,26,15,15,777.5,137.5,2.5,14.5,659.0,933.79,719.76
2016,4,26,15,30,761.0,134.0,2.5,14.0,616.0,917.62,711.91
2016,4,26,15,45,576.0,172.0,2.5,14.0,521.0,779.63,615.9
2016,4,26,16,0,391.0,210.0,2.5,14.0,426.0,619.98,497.47
2016,4,26,16,15,480.5,166.5,2.55,13.5,407.0,665.67,538.15
2016,4,26,16,30,570.0,123.0,2.6,13.0,388.0,693.84,563.15
2016,4,26,16,45,592.5,108.0,2.65,13.0,355.0,683.25,557.01
2016,4,26,17,0,615.0,93.0,2.7,13.0,322.0,669.07,548.14
2016,4,26,17,15,565.0,85.5,2.6,12.5,270.5,601.35,497.62
2016,4,26,17,30,515.0,78.0,2.5,12.0,219.0,534.7,446.32
2016,4,26,17,45,435.5,68.5,2.45,11.5,170.5,445.3,373.87
2016,4,26,18,0,356.0,59.0,2.4,11.0,122.0,359.42,300.77
2016,4,26,18,15,253.0,44.0,2.4,10.5,81.5,259.78,213.22
2016,4,26,18,30,150.0,29.0,2.4,10.0,41.0,165.99,117.15
2016,4,26,18,45,75.0,14.5,2.4,10.0,20.5,56.44,0.0
2016,4,26,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,27,5,15,29.0,6.0,1.35,7.5,6.5,0.0,0.0
2016,4,27,5,30,58.0,12.0,1.6,8.0,13.0,10.91,0.0
2016,4,27,5,45,186.0,26.5,1.85,8.5,46.5,20.76,10.45
2016,4,27,6,0,314.0,41.0,2.1,9.0,80.0,33.13,23.64
2016,4,27,6,15,404.0,51.5,2.2,9.5,126.5,40.47,30.82
2016,4,27,6,30,494.0,62.0,2.3,10.0,173.0,47.55,37.49
2016,4,27,6,45,266.0,93.0,2.45,10.5,154.5,70.78,58.49
2016,4,27,7,0,38.0,124.0,2.6,11.0,136.0,97.97,82.65
2016,4,27,7,15,45.5,145.0,2.65,11.0,162.5,113.2,95.95
2016,4,27,7,30,53.0,166.0,2.7,11.0,189.0,128.1,108.77
2016,4,27,7,45,26.5,137.5,2.8,11.0,149.0,110.93,93.29
2016,4,27,8,0,0.0,109.0,2.9,11.0,109.0,94.81,78.82
2016,4,27,8,15,0.0,96.0,2.95,11.0,96.0,84.66,69.64
2016,4,27,8,30,0.0,83.0,3.0,11.0,83.0,73.53,56.88
2016,4,27,8,45,0.0,112.5,3.1,11.5,112.5,98.76,77.73
2016,4,27,9,0,0.0,142.0,3.2,12.0,142.0,123.29,97.66
2016,4,27,9,15,0.0,132.5,3.2,12.0,132.5,115.89,91.29
2016,4,27,9,30,0.0,123.0,3.2,12.0,123.0,108.17,84.73
2016,4,27,9,45,70.0,257.5,3.25,12.0,313.5,232.94,184.29
2016,4,27,10,0,140.0,392.0,3.3,12.0,504.0,355.05,279.5
2016,4,27,10,15,124.0,403.5,3.3,12.0,505.0,370.33,291.74
2016,4,27,10,30,108.0,415.0,3.3,12.0,506.0,390.66,307.89
2016,4,27,10,45,58.5,307.0,3.35,12.0,356.5,290.66,230.34
2016,4,27,11,0,9.0,199.0,3.4,12.0,207.0,179.96,142.16
2016,4,27,11,15,451.0,174.5,3.4,12.0,581.5,431.57,348.01
2016,4,27,11,30,893.0,150.0,3.4,12.0,956.0,728.11,576.21
2016,4,27,11,45,489.5,298.5,3.4,12.0,741.0,615.32,485.9
2016,4,27,12,0,86.0,447.0,3.4,12.0,526.0,461.69,362.29
2016,4,27,12,15,146.0,455.0,3.35,12.0,588.0,528.71,415.24
2016,4,27,12,30,206.0,463.0,3.3,12.0,650.0,597.37,467.79
2016,4,27,12,45,206.0,457.5,3.3,12.5,643.5,606.16,473.53
2016,4,27,13,0,206.0,452.0,3.3,13.0,637.0,614.01,478.92
2016,4,27,13,15,115.5,391.0,3.25,13.0,494.5,485.2,381.16
2016,4,27,13,30,25.0,330.0,3.2,13.0,352.0,336.92,265.67
2016,4,27,13,45,444.5,237.5,3.2,13.0,604.5,680.64,540.9
2016,4,27,14,0,864.0,145.0,3.2,13.0,857.0,995.19,767.89
2016,4,27,14,15,854.5,143.0,3.15,13.0,824.5,996.91,766.8
2016,4,27,14,30,845.0,141.0,3.1,13.0,792.0,995.19,766.43
2016,4,27,14,45,649.0,205.0,3.05,13.0,691.0,887.22,692.0
2016,4,27,15,0,453.0,269.0,3.0,13.0,590.0,763.56,600.73
2016,4,27,15,15,626.0,196.0,2.9,13.0,610.5,860.01,676.66
2016,4,27,15,30,799.0,123.0,2.8,13.0,631.0,936.34,730.91
2016,4,27,15,45,578.0,171.0,2.75,13.0,524.0,781.3,620.81
2016,4,27,16,0,357.0,219.0,2.7,13.0,417.0,599.5,483.62
2016,4,27,16,15,539.0,159.0,2.55,13.0,426.5,710.99,574.29
2016,4,27,16,30,721.0,99.0,2.4,13.0,436.0,801.0,640.84
2016,4,27,16,45,477.0,122.5,2.3,13.0,334.5,592.77,485.32
2016,4,27,17,0,233.0,146.0,2.2,13.0,233.0,389.12,322.66
2016,4,27,17,15,403.0,108.0,2.05,12.5,230.5,492.11,410.46
2016,4,27,17,30,573.0,70.0,1.9,12.0,228.0,571.24,473.37
2016,4,27,17,45,511.0,60.0,1.75,11.5,179.0,492.55,409.75
2016,4,27,18,0,449.0,50.0,1.6,11.0,130.0,417.06,346.45
2016,4,27,18,15,338.5,38.5,1.55,10.5,87.5,311.5,255.11
2016,4,27,18,30,228.0,27.0,1.5,10.0,45.0,214.06,155.59
2016,4,27,18,45,114.0,13.5,1.5,9.5,22.5,78.19,0.0
2016,4,27,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,5,15,52.0,6.5,1.7,6.5,8.0,0.0,0.0
2016,4,28,5,30,104.0,13.0,1.9,7.0,16.0,11.82,0.0
2016,4,28,5,45,246.0,25.0,2.1,8.0,51.5,20.16,10.47
2016,4,28,6,0,388.0,37.0,2.3,9.0,87.0,29.49,20.49
2016,4,28,6,15,474.5,45.5,2.4,9.5,135.0,35.3,26.21
2016,4,28,6,30,561.0,54.0,2.5,10.0,183.0,40.94,31.54
2016,4,28,6,45,620.0,60.0,2.7,11.0,235.5,44.29,34.54
2016,4,28,7,0,679.0,66.0,2.9,12.0,288.0,47.54,37.3
2016,4,28,7,15,717.5,71.0,2.95,12.5,341.5,54.62,43.47
2016,4,28,7,30,756.0,76.0,3.0,13.0,395.0,57.07,45.41
2016,4,28,7,45,784.5,79.5,3.05,13.5,447.5,58.21,46.15
2016,4,28,8,0,813.0,83.0,3.1,14.0,500.0,59.29,46.84
2016,4,28,8,15,833.5,86.0,3.1,14.5,549.5,59.89,47.1
2016,4,28,8,30,854.0,89.0,3.1,15.0,599.0,108.27,61.65
2016,4,28,8,45,869.5,91.5,3.1,15.5,645.0,160.46,90.61
2016,4,28,9,0,885.0,94.0,3.1,16.0,691.0,214.39,130.97
2016,4,28,9,15,897.0,96.0,3.05,16.0,732.0,268.76,177.13
2016,4,28,9,30,909.0,98.0,3.0,16.0,773.0,324.1,226.16
2016,4,28,9,45,922.0,97.5,3.0,16.5,809.5,378.67,274.48
2016,4,28,10,0,935.0,97.0,3.0,17.0,846.0,433.84,322.55
2016,4,28,10,15,941.5,98.5,2.9,17.0,874.5,488.11,369.3
2016,4,28,10,30,948.0,100.0,2.8,17.0,903.0,541.9,414.32
2016,4,28,10,45,947.0,104.0,2.75,17.5,923.0,593.03,455.25
2016,4,28,11,0,946.0,108.0,2.7,18.0,943.0,642.61,493.61
2016,4,28,11,15,949.0,108.5,2.65,18.0,957.0,690.11,530.26
2016,4,28,11,30,952.0,109.0,2.6,18.0,971.0,735.99,564.78
2016,4,28,11,45,948.5,112.5,2.6,18.0,975.5,778.04,595.96
2016,4,28,12,0,945.0,116.0,2.6,18.0,980.0,817.72,623.29
2016,4,28,12,15,944.5,115.5,2.55,18.0,978.0,853.68,647.45
2016,4,28,12,30,944.0,115.0,2.5,18.0,976.0,887.06,669.69
2016,4,28,12,45,944.0,113.5,2.45,18.5,967.0,917.19,688.31
2016,4,28,13,0,944.0,112.0,2.4,19.0,958.0,944.43,704.85
2016,4,28,13,15,940.5,111.5,2.35,18.5,940.5,966.46,720.58
2016,4,28,13,30,937.0,111.0,2.3,18.0,923.0,985.25,734.28
2016,4,28,13,45,926.5,112.5,2.3,18.0,896.5,996.19,742.08
2016,4,28,14,0,916.0,114.0,2.3,18.0,870.0,1003.66,747.81
2016,4,28,14,15,908.0,112.5,2.3,18.0,838.5,1006.91,750.93
2016,4,28,14,30,900.0,111.0,2.3,18.0,807.0,1006.69,751.98
2016,4,28,14,45,883.5,111.5,2.3,18.0,768.0,997.02,746.95
2016,4,28,15,0,867.0,112.0,2.3,18.0,729.0,994.43,746.89
2016,4,28,15,15,853.0,109.5,2.3,17.5,685.5,977.47,738.69
2016,4,28,15,30,839.0,107.0,2.3,17.0,642.0,957.4,728.57
2016,4,28,15,45,817.5,104.5,2.3,17.0,594.0,927.22,710.21
2016,4,28,16,0,796.0,102.0,2.3,17.0,546.0,894.48,690.06
2016,4,28,16,15,771.0,98.0,2.25,16.5,495.0,854.4,665.36
2016,4,28,16,30,746.0,94.0,2.2,16.0,444.0,817.92,642.85
2016,4,28,16,45,712.5,88.5,2.15,15.5,391.5,765.45,608.21
2016,4,28,17,0,679.0,83.0,2.1,15.0,339.0,712.25,572.15
2016,4,28,17,15,631.0,76.5,2.0,14.5,286.0,645.55,524.27
2016,4,28,17,30,583.0,70.0,1.9,14.0,233.0,579.82,475.28
2016,4,28,17,45,511.0,61.5,1.8,13.5,183.0,495.07,409.0
2016,4,28,18,0,439.0,53.0,1.7,13.0,133.0,414.05,341.94
2016,4,28,18,15,329.5,41.0,1.6,12.0,90.0,308.67,251.92
2016,4,28,18,30,220.0,29.0,1.5,11.0,47.0,211.74,156.3
2016,4,28,18,45,110.0,14.5,1.4,10.5,23.5,76.94,0.0
2016,4,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,0.9,7.5,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,0.9,8.0,14.0,12.73,0.0
2016,4,29,5,45,118.5,32.5,0.9,8.5,48.5,26.1,15.67
2016,4,29,6,0,237.0,51.0,0.9,9.0,83.0,39.28,29.26
2016,4,29,6,15,325.5,64.5,0.9,9.0,128.5,48.9,38.57
2016,4,29,6,30,414.0,78.0,0.9,9.0,174.0,58.22,47.36
2016,4,29,6,45,478.5,80.0,0.95,9.5,217.5,59.74,48.76
2016,4,29,7,0,543.0,82.0,1.0,10.0,261.0,58.96,47.94
2016,4,29,7,15,448.5,118.0,1.0,10.0,283.0,82.41,68.83
2016,4,29,7,30,354.0,154.0,1.0,10.0,305.0,110.48,93.43
2016,4,29,7,45,532.5,136.5,1.0,10.5,395.5,91.52,76.17
2016,4,29,8,0,711.0,119.0,1.0,11.0,486.0,76.71,62.77
2016,4,29,8,15,735.0,123.5,0.95,11.0,535.0,77.04,62.87
2016,4,29,8,30,759.0,128.0,0.9,11.0,584.0,116.01,70.38
2016,4,29,8,45,775.5,132.5,0.9,11.5,629.0,165.59,99.31
2016,4,29,9,0,792.0,137.0,0.9,12.0,674.0,224.45,144.1
2016,4,29,9,15,806.0,140.0,0.85,12.5,714.0,275.72,186.71
2016,4,29,9,30,820.0,143.0,0.8,13.0,754.0,328.42,231.86
2016,4,29,9,45,655.0,223.0,0.8,13.5,725.5,375.04,276.3
2016,4,29,10,0,490.0,303.0,0.8,14.0,697.0,411.97,309.94
2016,4,29,10,15,687.5,219.0,0.85,14.5,792.0,464.39,349.98
2016,4,29,10,30,885.0,135.0,0.9,15.0,887.0,540.65,408.4
2016,4,29,10,45,891.0,135.5,1.0,15.5,908.5,590.04,447.2
2016,4,29,11,0,897.0,136.0,1.1,16.0,930.0,638.58,484.53
2016,4,29,11,15,900.5,136.5,1.25,16.0,943.5,684.52,520.46
2016,4,29,11,30,904.0,137.0,1.4,16.0,957.0,729.02,554.72
2016,4,29,11,45,907.0,136.5,1.55,16.5,963.5,770.72,585.41
2016,4,29,12,0,910.0,136.0,1.7,17.0,970.0,810.56,613.36
2016,4,29,12,15,910.0,135.5,1.85,17.0,968.5,845.98,638.6
2016,4,29,12,30,910.0,135.0,2.0,17.0,967.0,878.98,662.22
2016,4,29,12,45,897.0,141.5,2.15,17.0,954.0,904.68,680.96
2016,4,29,13,0,884.0,148.0,2.3,17.0,941.0,927.17,697.67
2016,4,29,13,15,880.0,146.5,2.4,17.0,924.0,947.1,712.3
2016,4,29,13,30,876.0,145.0,2.5,17.0,907.0,963.9,724.96
2016,4,29,13,45,872.0,142.5,2.65,17.5,882.5,976.54,734.06
2016,4,29,14,0,868.0,140.0,2.8,18.0,858.0,996.44,748.16
2016,4,29,14,15,859.5,138.0,2.85,17.5,826.5,998.98,752.61
2016,4,29,14,30,851.0,136.0,2.9,17.0,795.0,998.09,755.09
2016,4,29,14,45,842.5,131.5,2.95,17.0,758.5,991.06,752.16
2016,4,29,15,0,834.0,127.0,3.0,17.0,722.0,980.66,747.14
2016,4,29,15,15,819.5,124.0,3.05,17.0,679.5,962.87,737.18
2016,4,29,15,30,805.0,121.0,3.1,17.0,637.0,942.03,725.21
2016,4,29,15,45,789.5,116.0,3.15,17.0,590.5,915.05,708.97
2016,4,29,16,0,774.0,111.0,3.2,17.0,544.0,885.38,690.76
2016,4,29,16,15,748.5,107.0,3.15,16.5,494.0,851.28,669.83
2016,4,29,16,30,723.0,103.0,3.1,16.0,444.0,809.72,643.18
2016,4,29,16,45,669.5,93.0,3.05,15.5,380.5,734.47,591.01
2016,4,29,17,0,616.0,83.0,3.0,15.0,317.0,659.56,537.63
2016,4,29,17,15,544.0,84.5,2.9,14.5,268.0,585.18,482.54
2016,4,29,17,30,472.0,86.0,2.8,14.0,219.0,507.52,422.68
2016,4,29,17,45,457.5,71.0,2.75,13.5,178.0,466.48,389.5
2016,4,29,18,0,443.0,56.0,2.7,13.0,137.0,420.8,350.13
2016,4,29,18,15,334.5,43.5,2.65,12.5,93.5,315.03,258.47
2016,4,29,18,30,226.0,31.0,2.6,12.0,50.0,218.82,164.26
2016,4,29,18,45,113.0,15.5,2.55,11.5,25.0,79.75,0.0
2016,4,29,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,30,5,15,73.0,7.5,3.35,9.0,10.0,6.82,0.0
2016,4,30,5,30,146.0,15.0,3.5,9.0,20.0,12.16,0.0
2016,4,30,5,45,288.5,26.5,3.65,9.5,58.5,21.35,11.97
2016,4,30,6,0,431.0,38.0,3.8,10.0,97.0,30.21,21.13
2016,4,30,6,15,514.5,46.0,3.9,10.5,146.0,35.61,26.4
2016,4,30,6,30,598.0,54.0,4.0,11.0,195.0,40.86,31.33
2016,4,30,6,45,653.0,60.0,4.15,11.5,248.5,44.23,34.4
2016,4,30,7,0,708.0,66.0,4.3,12.0,302.0,52.0,41.29
2016,4,30,7,15,744.5,70.5,4.35,12.5,355.5,54.16,43.03
2016,4,30,7,30,781.0,75.0,4.4,13.0,409.0,56.25,44.65
2016,4,30,7,45,808.0,78.5,4.45,13.5,462.0,57.43,45.44
2016,4,30,8,0,835.0,82.0,4.5,14.0,515.0,58.55,46.16
2016,4,30,8,15,854.0,85.0,4.55,14.0,564.5,59.18,46.54
2016,4,30,8,30,873.0,88.0,4.6,14.0,614.0,114.36,64.1
2016,4,30,8,45,888.0,90.0,4.65,14.5,660.0,167.11,95.08
2016,4,30,9,0,903.0,92.0,4.7,15.0,706.0,221.52,136.98
2016,4,30,9,15,914.0,94.0,4.7,15.0,746.5,276.53,184.61
2016,4,30,9,30,925.0,96.0,4.7,15.0,787.0,332.39,234.93
2016,4,30,9,45,937.5,95.0,4.7,15.5,823.0,387.15,284.18
2016,4,30,10,0,950.0,94.0,4.7,16.0,859.0,442.41,333.13
2016,4,30,10,15,955.5,95.0,4.7,16.0,887.0,496.45,380.76
2016,4,30,10,30,961.0,96.0,4.7,16.0,915.0,549.89,426.7
2016,4,30,10,45,964.5,96.5,4.7,16.5,935.5,601.02,468.82
2016,4,30,11,0,968.0,97.0,4.7,17.0,956.0,650.93,508.71
2016,4,30,11,15,970.0,97.5,4.6,17.0,969.0,698.46,546.31
2016,4,30,11,30,972.0,98.0,4.5,17.0,982.0,744.24,581.62
2016,4,30,11,45,972.0,98.5,4.45,17.5,987.5,786.67,612.07
2016,4,30,12,0,972.0,99.0,4.4,18.0,993.0,826.83,638.98
2016,4,30,12,15,971.0,99.0,4.3,18.0,990.5,863.33,663.97
2016,4,30,12,30,970.0,99.0,4.2,18.0,988.0,897.15,687.13
2016,4,30,12,45,964.0,101.0,4.15,18.5,976.5,925.79,705.5
2016,4,30,13,0,958.0,103.0,4.1,19.0,965.0,951.29,721.62
2016,4,30,13,15,954.0,102.5,4.0,19.0,947.0,972.88,736.13
2016,4,30,13,30,950.0,102.0,3.9,19.0,929.0,991.15,748.43
2016,4,30,13,45,945.5,100.0,3.85,19.0,904.0,1004.02,757.47
2016,4,30,14,0,941.0,98.0,3.8,19.0,879.0,1013.39,764.3
2016,4,30,14,15,933.0,96.5,3.7,19.0,847.0,1016.42,766.64
2016,4,30,14,30,925.0,95.0,3.6,19.0,815.0,1015.91,766.79
2016,4,30,14,45,915.0,93.5,3.55,19.0,777.0,1009.99,763.82
2016,4,30,15,0,905.0,92.0,3.5,19.0,739.0,1000.67,758.75
2016,4,30,15,15,892.0,89.5,3.35,19.0,695.5,983.98,748.07
2016,4,30,15,30,879.0,87.0,3.2,19.0,652.0,964.15,735.4
2016,4,30,15,45,861.0,85.0,3.05,19.0,604.0,937.2,717.92
2016,4,30,16,0,843.0,83.0,2.9,19.0,556.0,917.2,705.32
2016,4,30,16,15,820.0,79.5,2.7,18.5,505.0,878.6,680.58
2016,4,30,16,30,797.0,76.0,2.5,18.0,454.0,837.99,654.22
2016,4,30,16,45,764.5,72.5,2.3,18.0,401.5,787.3,619.0
2016,4,30,17,0,732.0,69.0,2.1,18.0,349.0,735.68,582.5
2016,4,30,17,15,688.5,64.0,1.95,17.0,296.0,672.54,538.91
2016,4,30,17,30,645.0,59.0,1.8,16.0,243.0,615.18,497.84
2016,4,30,17,45,578.0,52.5,1.65,15.5,192.0,534.69,435.9
2016,4,30,18,0,511.0,46.0,1.5,15.0,141.0,457.71,373.78
2016,4,30,18,15,404.5,36.5,1.45,14.5,97.0,354.43,286.79
2016,4,30,18,30,298.0,27.0,1.4,14.0,53.0,260.18,195.89
2016,4,30,18,45,149.0,13.5,1.4,14.0,26.5,124.66,0.0
2016,4,30,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,67.5,8.0,1.55,10.5,11.0,7.28,0.0
2016,5,1,5,30,135.0,16.0,1.7,11.0,22.0,12.97,0.0
2016,5,1,5,45,268.5,28.0,1.85,11.5,59.5,22.56,13.1
2016,5,1,6,0,402.0,40.0,2.0,12.0,97.0,31.78,22.39
2016,5,1,6,15,486.0,48.5,2.1,12.5,145.5,37.51,27.92
2016,5,1,6,30,570.0,57.0,2.2,13.0,194.0,43.07,33.08
2016,5,1,6,45,622.5,63.5,2.35,13.5,246.0,46.69,36.33
2016,5,1,7,0,675.0,70.0,2.5,14.0,298.0,50.18,39.33
2016,5,1,7,15,713.0,75.0,2.5,14.5,351.0,57.46,45.6
2016,5,1,7,30,751.0,80.0,2.5,15.0,404.0,59.78,47.4
2016,5,1,7,45,777.0,84.5,2.55,15.5,456.0,61.52,48.65
2016,5,1,8,0,803.0,89.0,2.6,16.0,508.0,63.15,49.79
2016,5,1,8,15,823.0,92.5,2.55,16.5,557.5,63.91,50.17
2016,5,1,8,30,843.0,96.0,2.5,17.0,607.0,111.28,60.58
2016,5,1,8,45,857.0,99.0,2.5,17.5,652.0,163.36,91.7
2016,5,1,9,0,871.0,102.0,2.5,18.0,697.0,225.71,139.61
2016,5,1,9,15,882.5,104.0,2.4,18.5,737.0,279.17,184.53
2016,5,1,9,30,894.0,106.0,2.3,19.0,777.0,333.53,231.62
2016,5,1,9,45,902.5,108.0,2.25,19.5,811.5,387.6,278.5
2016,5,1,10,0,911.0,110.0,2.2,20.0,846.0,441.86,324.58
2016,5,1,10,15,917.5,111.5,2.1,20.0,874.0,494.85,368.95
2016,5,1,10,30,924.0,113.0,2.0,20.0,902.0,547.38,411.6
2016,5,1,10,45,928.0,114.0,1.95,20.5,922.5,597.54,450.5
2016,5,1,11,0,932.0,115.0,1.9,21.0,943.0,646.59,487.23
2016,5,1,11,15,934.5,115.5,1.8,21.0,956.5,693.01,521.52
2016,5,1,11,30,937.0,116.0,1.7,21.0,970.0,737.81,553.61
2016,5,1,11,45,937.5,116.5,1.65,21.5,975.5,779.4,581.78
2016,5,1,12,0,938.0,117.0,1.6,22.0,981.0,818.87,606.19
2016,5,1,12,15,937.5,116.5,1.5,22.0,978.5,854.38,628.24
2016,5,1,12,30,937.0,116.0,1.4,22.0,976.0,887.35,648.3
2016,5,1,12,45,936.0,114.5,1.35,22.0,966.0,916.25,666.16
2016,5,1,13,0,935.0,113.0,1.3,22.0,956.0,942.23,682.08
2016,5,1,13,15,931.0,112.5,1.2,22.0,938.5,963.44,694.1
2016,5,1,13,30,927.0,112.0,1.1,22.0,921.0,981.41,704.01
2016,5,1,13,45,622.5,250.0,1.0,22.0,787.0,869.12,630.07
2016,5,1,14,0,318.0,388.0,0.9,22.0,653.0,715.51,521.78
2016,5,1,14,15,278.0,381.0,0.85,21.5,606.5,679.59,499.8
2016,5,1,14,30,238.0,374.0,0.8,21.0,560.0,624.95,463.61
2016,5,1,14,45,557.0,238.5,0.75,21.0,645.5,830.23,611.43
2016,5,1,15,0,876.0,103.0,0.7,21.0,731.0,986.11,710.26
2016,5,1,15,15,862.5,100.5,0.7,20.5,688.0,969.26,700.22
2016,5,1,15,30,849.0,98.0,0.7,20.0,645.0,959.41,697.36
2016,5,1,15,45,830.0,95.5,0.75,20.0,597.5,931.34,682.54
2016,5,1,16,0,811.0,93.0,0.8,20.0,550.0,900.67,666.09
2016,5,1,16,15,787.0,89.0,0.8,19.5,499.5,861.13,643.85
2016,5,1,16,30,763.0,85.0,0.8,19.0,449.0,819.66,619.94
2016,5,1,16,45,729.5,81.0,0.85,19.0,396.5,768.19,588.14
2016,5,1,17,0,696.0,77.0,0.9,19.0,344.0,721.12,558.43
2016,5,1,17,15,651.0,71.0,0.85,18.0,291.5,656.89,515.91
2016,5,1,17,30,606.0,65.0,0.8,17.0,239.0,593.51,472.14
2016,5,1,17,45,540.0,57.5,0.8,16.5,189.5,513.64,413.09
2016,5,1,18,0,474.0,50.0,0.8,16.0,140.0,437.18,353.22
2016,5,1,18,15,370.0,39.5,0.8,15.5,96.5,335.53,269.13
2016,5,1,18,30,266.0,29.0,0.8,15.0,53.0,242.61,182.97
2016,5,1,18,45,133.0,14.5,0.85,14.5,26.5,117.86,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,5,15,54.0,9.0,0.7,8.5,11.0,8.19,0.0
2016,5,2,5,30,108.0,18.0,0.7,9.0,22.0,14.18,0.0
2016,5,2,5,45,222.5,32.5,0.75,9.5,59.0,25.36,15.84
2016,5,2,6,0,337.0,47.0,0.8,10.0,96.0,36.25,26.65
2016,5,2,6,15,419.5,57.5,0.85,10.5,143.0,44.98,34.93
2016,5,2,6,30,502.0,68.0,0.9,11.0,190.0,51.86,41.32
2016,5,2,6,45,413.5,93.0,1.0,11.5,209.5,67.57,55.4
2016,5,2,7,0,325.0,118.0,1.1,12.0,229.0,83.2,69.12
2016,5,2,7,15,354.0,135.5,1.15,12.5,274.0,93.47,77.84
2016,5,2,7,30,383.0,153.0,1.2,13.0,319.0,103.19,85.94
2016,5,2,7,45,390.0,173.5,1.25,13.5,360.5,114.17,94.99
2016,5,2,8,0,397.0,194.0,1.3,14.0,402.0,124.47,103.33
2016,5,2,8,15,423.5,208.0,1.3,14.0,449.0,130.22,107.88
2016,5,2,8,30,450.0,222.0,1.3,14.0,496.0,167.99,119.04
2016,5,2,8,45,466.5,233.0,1.3,14.5,535.5,206.27,143.3
2016,5,2,9,0,483.0,244.0,1.3,15.0,575.0,246.71,173.59
2016,5,2,9,15,533.0,244.0,1.35,15.5,629.0,289.42,206.64
2016,5,2,9,30,583.0,244.0,1.4,16.0,683.0,337.45,245.11
2016,5,2,9,45,588.5,257.5,1.45,16.5,718.0,385.23,284.79
2016,5,2,10,0,594.0,271.0,1.5,17.0,753.0,433.62,324.22
2016,5,2,10,15,745.0,198.5,1.55,17.0,823.5,479.49,361.08
2016,5,2,10,30,896.0,126.0,1.6,17.0,894.0,545.71,413.62
2016,5,2,10,45,900.0,128.0,1.65,17.5,914.5,595.37,452.52
2016,5,2,11,0,904.0,130.0,1.7,18.0,935.0,644.01,489.6
2016,5,2,11,15,907.0,130.5,1.75,18.0,948.5,689.63,524.48
2016,5,2,11,30,910.0,131.0,1.8,18.0,962.0,733.76,557.55
2016,5,2,11,45,907.0,133.5,1.85,18.5,966.5,773.57,585.79
2016,5,2,12,0,904.0,136.0,1.9,19.0,971.0,811.15,610.81
2016,5,2,12,15,903.5,136.0,1.9,19.0,969.0,846.2,634.24
2016,5,2,12,30,903.0,136.0,1.9,19.0,967.0,878.84,655.95
2016,5,2,12,45,896.5,138.0,1.95,19.0,956.0,905.59,674.21
2016,5,2,13,0,890.0,140.0,2.0,19.0,945.0,929.38,690.61
2016,5,2,13,15,886.0,139.0,2.0,19.0,927.5,949.57,704.17
2016,5,2,13,30,882.0,138.0,2.0,19.0,910.0,966.66,715.8
2016,5,2,13,45,870.0,140.0,2.05,19.0,883.5,975.97,723.04
2016,5,2,14,0,858.0,142.0,2.1,19.0,857.0,992.71,735.39
2016,5,2,14,15,711.0,204.5,2.1,18.5,782.5,935.83,699.94
2016,5,2,14,30,564.0,267.0,2.1,18.0,708.0,861.89,650.6
2016,5,2,14,45,682.0,204.0,2.1,18.0,712.0,923.09,696.5
2016,5,2,15,0,800.0,141.0,2.1,18.0,716.0,966.11,726.18
2016,5,2,15,15,784.0,137.5,2.05,17.5,673.5,946.42,714.94
2016,5,2,15,30,768.0,134.0,2.0,17.0,631.0,930.3,706.85
2016,5,2,15,45,738.5,133.5,2.0,17.0,582.5,895.99,685.55
2016,5,2,16,0,709.0,133.0,2.0,17.0,534.0,859.52,662.77
2016,5,2,16,15,641.0,130.0,1.9,16.5,467.5,782.52,611.3
2016,5,2,16,30,573.0,127.0,1.8,16.0,401.0,705.53,558.85
2016,5,2,16,45,494.0,126.0,1.75,16.0,343.0,614.68,493.86
2016,5,2,17,0,415.0,125.0,1.7,16.0,285.0,535.36,434.53
2016,5,2,17,15,356.0,118.0,1.55,15.5,241.5,468.15,383.22
2016,5,2,17,30,297.0,111.0,1.4,15.0,198.0,388.33,320.51
2016,5,2,17,45,247.5,93.0,1.25,14.5,155.5,321.13,265.96
2016,5,2,18,0,198.0,75.0,1.1,14.0,113.0,256.87,211.85
2016,5,2,18,15,138.5,55.0,1.05,13.5,78.0,185.61,150.39
2016,5,2,18,30,79.0,35.0,1.0,13.0,43.0,117.61,88.44
2016,5,2,18,45,39.5,17.5,1.0,12.5,21.5,48.59,0.0
2016,5,2,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,9.0,0.75,10.5,9.0,8.19,0.0
2016,5,3,5,30,0.0,18.0,0.7,11.0,18.0,15.71,0.0
2016,5,3,5,45,70.0,37.0,0.7,11.5,47.5,30.34,20.07
2016,5,3,6,0,140.0,56.0,0.7,12.0,77.0,43.83,33.14
2016,5,3,6,15,186.5,76.0,0.7,12.0,115.0,58.44,46.71
2016,5,3,6,30,233.0,96.0,0.7,12.0,153.0,72.6,59.65
2016,5,3,6,45,290.0,106.5,0.7,12.5,194.5,80.04,66.22
2016,5,3,7,0,347.0,117.0,0.7,13.0,236.0,82.5,68.17
2016,5,3,7,15,215.5,149.0,0.7,13.0,227.0,106.73,89.24
2016,5,3,7,30,84.0,181.0,0.7,13.0,218.0,138.09,116.04
2016,5,3,7,45,149.5,204.5,0.7,13.5,279.5,146.61,122.57
2016,5,3,8,0,215.0,228.0,0.7,14.0,341.0,161.11,134.18
2016,5,3,8,15,230.5,249.5,0.7,14.5,381.0,174.43,144.59
2016,5,3,8,30,246.0,271.0,0.7,15.0,421.0,195.43,146.13
2016,5,3,8,45,197.5,297.5,0.75,15.5,423.5,235.57,176.47
2016,5,3,9,0,149.0,324.0,0.8,16.0,426.0,260.07,196.57
2016,5,3,9,15,183.5,342.5,0.85,16.0,476.0,294.14,221.72
2016,5,3,9,30,218.0,361.0,0.9,16.0,526.0,332.26,250.47
2016,5,3,9,45,221.0,378.5,0.95,16.5,552.0,363.04,274.19
2016,5,3,10,0,224.0,396.0,1.0,17.0,578.0,394.38,298.1
2016,5,3,10,15,167.5,409.5,1.0,17.0,548.0,397.04,301.33
2016,5,3,10,30,111.0,423.0,1.0,17.0,518.0,400.78,304.66
2016,5,3,10,45,225.0,422.5,1.0,17.5,621.5,467.99,353.97
2016,5,3,11,0,339.0,422.0,1.0,18.0,725.0,547.9,411.47
2016,5,3,11,15,234.5,443.0,0.95,18.0,654.0,524.68,393.52
2016,5,3,11,30,130.0,464.0,0.9,18.0,583.0,488.1,366.12
2016,5,3,11,45,75.0,395.0,0.85,18.0,464.0,401.77,303.63
2016,5,3,12,0,20.0,326.0,0.8,18.0,345.0,304.14,231.2
2016,5,3,12,15,38.0,375.0,0.75,18.0,410.5,368.7,279.83
2016,5,3,12,30,56.0,424.0,0.7,18.0,476.0,433.86,326.79
2016,5,3,12,45,147.5,438.5,0.7,18.0,573.0,540.64,404.66
2016,5,3,13,0,239.0,453.0,0.7,18.0,670.0,646.44,479.14
2016,5,3,13,15,208.5,447.5,0.75,18.0,634.0,626.21,464.4
2016,5,3,13,30,178.0,442.0,0.8,18.0,598.0,603.68,449.35
2016,5,3,13,45,336.0,382.5,0.9,18.0,667.0,716.31,533.18
2016,5,3,14,0,494.0,323.0,1.0,18.0,736.0,832.08,615.63
2016,5,3,14,15,455.0,322.0,1.05,18.0,692.0,804.45,596.69
2016,5,3,14,30,416.0,321.0,1.1,18.0,648.0,774.14,577.55
2016,5,3,14,45,450.5,290.5,1.2,18.0,629.0,782.92,587.56
2016,5,3,15,0,485.0,260.0,1.3,18.0,610.0,788.72,595.21
2016,5,3,15,15,320.5,280.5,1.3,17.5,506.0,635.58,487.31
2016,5,3,15,30,156.0,301.0,1.3,17.0,402.0,484.26,376.37
2016,5,3,15,45,176.0,276.5,1.35,17.0,383.0,478.41,375.46
2016,5,3,16,0,196.0,252.0,1.4,17.0,364.0,470.86,372.15
2016,5,3,16,15,133.0,226.0,1.4,16.5,299.0,382.53,305.23
2016,5,3,16,30,70.0,200.0,1.4,16.0,234.0,278.6,224.23
2016,5,3,16,45,35.0,156.0,1.45,15.5,173.0,195.89,158.35
2016,5,3,17,0,0.0,112.0,1.5,15.0,112.0,105.2,83.24
2016,5,3,17,15,0.0,94.5,1.4,14.5,94.5,88.36,69.63
2016,5,3,17,30,0.0,77.0,1.3,14.0,77.0,71.32,55.44
2016,5,3,17,45,0.0,61.0,1.25,14.0,61.0,55.77,42.15
2016,5,3,18,0,0.0,45.0,1.2,14.0,45.0,39.95,28.44
2016,5,3,18,15,0.0,31.0,1.1,13.5,31.0,27.33,17.39
2016,5,3,18,30,0.0,17.0,1.0,13.0,17.0,14.95,6.37
2016,5,3,18,45,0.0,8.5,0.95,13.0,8.5,7.46,0.0
2016,5,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,1.35,11.0,6.5,5.91,0.0
2016,5,4,5,30,0.0,13.0,1.5,11.0,13.0,11.44,0.0
2016,5,4,5,45,16.0,34.0,1.65,11.0,36.5,28.92,19.04
2016,5,4,6,0,32.0,55.0,1.8,11.0,60.0,45.43,34.7
2016,5,4,6,15,53.5,78.0,1.85,11.0,90.0,62.95,50.92
2016,5,4,6,30,75.0,101.0,1.9,11.0,120.0,80.13,66.63
2016,5,4,6,45,106.5,119.5,2.0,11.5,153.0,91.08,76.35
