Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,4,7,0,138.0,138.0,2.1,12.0,186.0,104.11,87.64
2016,5,4,7,15,134.5,161.5,2.1,12.0,214.5,119.53,100.96
2016,5,4,7,30,131.0,185.0,2.1,12.0,243.0,134.4,113.6
2016,5,4,7,45,175.0,207.0,2.1,12.0,294.0,148.29,125.23
2016,5,4,8,0,219.0,229.0,2.1,12.0,345.0,161.74,136.36
2016,5,4,8,15,221.0,252.5,2.05,12.0,379.0,176.93,148.84
2016,5,4,8,30,223.0,276.0,2.0,12.0,413.0,208.6,159.91
2016,5,4,8,45,209.5,300.0,1.95,12.5,436.0,239.38,182.12
2016,5,4,9,0,196.0,324.0,1.9,13.0,459.0,269.21,205.44
2016,5,4,9,15,272.5,328.5,1.8,13.0,528.5,296.64,224.51
2016,5,4,9,30,349.0,333.0,1.7,13.0,598.0,342.6,259.33
2016,5,4,9,45,395.5,329.5,1.65,13.5,642.0,380.83,289.24
2016,5,4,10,0,442.0,326.0,1.6,14.0,686.0,416.31,317.31
2016,5,4,10,15,451.0,336.5,1.55,14.0,715.0,457.38,350.28
2016,5,4,10,30,460.0,347.0,1.5,14.0,744.0,499.34,383.16
2016,5,4,10,45,359.0,395.0,1.45,14.5,709.0,515.17,394.72
2016,5,4,11,0,258.0,443.0,1.4,15.0,674.0,516.9,394.9
2016,5,4,11,15,288.0,442.0,1.4,15.0,703.5,555.5,423.87
2016,5,4,11,30,318.0,441.0,1.4,15.0,733.0,596.25,453.82
2016,5,4,11,45,320.5,443.0,1.4,15.0,739.0,621.52,472.07
2016,5,4,12,0,323.0,445.0,1.4,15.0,745.0,646.39,489.97
2016,5,4,12,15,279.0,455.5,1.5,15.0,714.0,641.19,486.32
2016,5,4,12,30,235.0,466.0,1.6,15.0,683.0,627.14,476.51
2016,5,4,12,45,199.5,464.0,1.7,15.0,647.0,609.39,464.21
2016,5,4,13,0,164.0,462.0,1.8,15.0,611.0,588.84,449.67
2016,5,4,13,15,276.5,423.5,1.9,15.0,669.0,675.77,516.29
2016,5,4,13,30,389.0,385.0,2.0,15.0,727.0,755.83,576.46
2016,5,4,13,45,434.5,356.5,2.1,15.0,728.5,795.82,606.4
2016,5,4,14,0,480.0,328.0,2.2,15.0,730.0,824.26,628.95
2016,5,4,14,15,475.0,313.5,2.25,15.0,699.5,815.82,624.41
2016,5,4,14,30,470.0,299.0,2.3,15.0,669.0,804.83,618.49
2016,5,4,14,45,452.0,291.0,2.4,15.0,632.5,785.44,606.62
2016,5,4,15,0,434.0,283.0,2.5,15.0,596.0,763.87,593.17
2016,5,4,15,15,411.0,272.5,2.55,15.0,555.5,732.73,572.38
2016,5,4,15,30,388.0,262.0,2.6,15.0,515.0,682.55,537.95
2016,5,4,15,45,473.0,214.0,2.65,15.0,500.0,727.37,575.41
2016,5,4,16,0,558.0,166.0,2.7,15.0,485.0,748.02,594.58
2016,5,4,16,15,488.0,167.5,2.7,14.5,428.0,677.98,544.61
2016,5,4,16,30,418.0,169.0,2.7,14.0,371.0,608.85,494.17
2016,5,4,16,45,298.0,164.0,2.7,14.0,299.5,471.66,387.89
2016,5,4,17,0,178.0,159.0,2.7,14.0,228.0,343.0,284.31
2016,5,4,17,15,154.5,139.5,2.5,13.5,193.5,298.55,249.07
2016,5,4,17,30,131.0,120.0,2.3,13.0,159.0,254.97,213.29
2016,5,4,17,45,112.0,98.0,2.15,13.0,126.5,211.94,176.85
2016,5,4,18,0,93.0,76.0,2.0,13.0,94.0,169.21,139.77
2016,5,4,18,15,62.5,55.0,1.85,12.5,65.5,120.45,96.85
2016,5,4,18,30,32.0,34.0,1.7,12.0,37.0,61.31,44.56
2016,5,4,18,45,16.0,17.0,1.6,11.5,18.5,27.02,0.87
2016,5,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,24.0,10.5,1.75,10.0,11.5,9.55,0.0
2016,5,5,5,30,48.0,21.0,1.9,10.0,23.0,17.72,2.52
2016,5,5,5,45,124.0,40.0,2.05,10.5,56.0,31.83,21.71
2016,5,5,6,0,200.0,59.0,2.2,11.0,89.0,46.19,35.42
2016,5,5,6,15,262.0,75.5,2.25,11.0,131.5,56.55,45.24
2016,5,5,6,30,324.0,92.0,2.3,11.0,174.0,67.67,55.51
2016,5,5,6,45,395.5,96.5,2.4,11.5,219.0,69.71,57.3
2016,5,5,7,0,467.0,101.0,2.5,12.0,264.0,71.77,58.94
2016,5,5,7,15,402.0,133.0,2.5,12.0,289.5,91.66,76.44
2016,5,5,7,30,337.0,165.0,2.5,12.0,315.0,116.99,98.45
2016,5,5,7,45,201.0,194.0,2.55,12.5,286.5,141.15,118.9
2016,5,5,8,0,65.0,223.0,2.6,13.0,258.0,166.4,139.95
2016,5,5,8,15,57.0,239.5,2.6,13.0,272.0,178.46,149.72
2016,5,5,8,30,49.0,256.0,2.6,13.0,286.0,196.05,155.22
2016,5,5,8,45,83.0,289.5,2.6,13.0,345.5,228.63,179.04
2016,5,5,9,0,117.0,323.0,2.6,13.0,405.0,255.04,198.12
2016,5,5,9,15,59.5,240.0,2.55,13.0,282.0,207.24,162.33
2016,5,5,9,30,2.0,157.0,2.5,13.0,159.0,137.31,107.86
2016,5,5,9,45,75.5,280.0,2.5,13.5,342.0,253.85,199.35
2016,5,5,10,0,149.0,403.0,2.5,14.0,525.0,370.85,288.66
2016,5,5,10,15,114.0,407.0,2.5,14.0,502.5,372.39,290.19
2016,5,5,10,30,79.0,411.0,2.5,14.0,480.0,376.63,293.74
2016,5,5,10,45,39.5,245.5,2.5,14.5,280.0,231.92,181.61
2016,5,5,11,0,0.0,80.0,2.5,15.0,80.0,71.2,52.79
2016,5,5,11,15,2.0,116.0,2.55,15.0,118.0,104.22,79.78
2016,5,5,11,30,4.0,152.0,2.6,15.0,156.0,137.47,106.52
2016,5,5,11,45,4.0,154.0,2.65,15.5,158.0,139.63,107.98
2016,5,5,12,0,4.0,156.0,2.7,16.0,160.0,141.8,109.51
2016,5,5,12,15,13.0,247.5,2.65,16.0,260.0,230.92,180.15
2016,5,5,12,30,22.0,339.0,2.6,16.0,360.0,321.99,250.52
2016,5,5,12,45,20.0,323.5,2.6,16.0,342.5,308.4,239.86
2016,5,5,13,0,18.0,308.0,2.6,16.0,325.0,294.33,229.2
2016,5,5,13,15,14.0,262.0,2.55,16.0,275.5,249.74,194.79
2016,5,5,13,30,10.0,216.0,2.5,16.0,226.0,204.46,159.51
2016,5,5,13,45,6.5,186.0,2.5,16.0,192.5,174.0,135.57
2016,5,5,14,0,3.0,156.0,2.5,16.0,159.0,143.25,111.13
2016,5,5,14,15,1.5,105.0,2.5,16.0,106.5,95.11,72.45
2016,5,5,14,30,0.0,54.0,2.5,16.0,54.0,47.91,33.96
2016,5,5,14,45,0.0,48.0,2.5,16.0,48.0,42.55,29.64
2016,5,5,15,0,0.0,42.0,2.5,16.0,42.0,37.2,25.29
2016,5,5,15,15,10.0,139.0,2.45,15.5,145.5,135.33,106.59
2016,5,5,15,30,20.0,236.0,2.4,15.0,249.0,242.64,193.66
2016,5,5,15,45,10.0,149.5,2.35,15.0,156.0,146.34,115.97
2016,5,5,16,0,0.0,63.0,2.3,15.0,63.0,55.73,41.19
2016,5,5,16,15,0.0,81.5,2.2,14.5,81.5,72.16,55.27
2016,5,5,16,30,0.0,100.0,2.1,14.0,100.0,89.9,70.45
2016,5,5,16,45,0.0,56.5,2.05,14.0,56.5,49.9,36.93
2016,5,5,17,0,0.0,13.0,2.0,14.0,13.0,11.44,4.18
2016,5,5,17,15,0.0,11.0,1.85,13.5,11.0,9.67,2.7
2016,5,5,17,30,0.0,9.0,1.7,13.0,9.0,7.91,1.2
2016,5,5,17,45,0.0,7.0,1.55,12.5,7.0,6.14,0.0
2016,5,5,18,0,0.0,5.0,1.4,12.0,5.0,4.38,0.0
2016,5,5,18,15,0.0,3.5,1.2,11.5,3.5,3.07,0.0
2016,5,5,18,30,0.0,2.0,1.0,11.0,2.0,1.75,0.0
2016,5,5,18,45,0.0,1.0,0.8,11.0,1.0,0.87,0.0
2016,5,5,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,8.5,0.6,9.0,8.5,7.73,0.0
2016,5,6,5,30,0.0,17.0,0.6,9.0,17.0,14.98,2.55
2016,5,6,5,45,16.0,36.5,0.65,9.5,39.5,30.92,21.21
2016,5,6,6,0,32.0,56.0,0.7,10.0,62.0,46.36,35.82
2016,5,6,6,15,51.0,78.5,0.6,10.0,90.5,63.55,51.76
2016,5,6,6,30,70.0,101.0,0.5,10.0,119.0,80.42,67.14
2016,5,6,6,45,89.0,121.0,0.45,10.5,149.0,92.1,77.42
2016,5,6,7,0,108.0,141.0,0.4,11.0,179.0,105.9,89.28
2016,5,6,7,15,54.0,125.0,0.35,11.0,144.0,101.27,84.89
2016,5,6,7,30,0.0,109.0,0.3,11.0,109.0,93.99,78.22
2016,5,6,7,45,3.0,139.5,0.25,11.5,141.0,118.01,98.67
2016,5,6,8,0,6.0,170.0,0.2,12.0,173.0,141.38,117.97
2016,5,6,8,15,3.0,107.0,0.2,12.0,108.5,93.86,73.28
2016,5,6,8,30,0.0,44.0,0.2,12.0,44.0,38.91,27.41
2016,5,6,8,45,0.0,74.5,0.2,12.5,74.5,66.02,50.09
2016,5,6,9,0,0.0,105.0,0.2,13.0,105.0,92.76,71.8
2016,5,6,9,15,1.0,130.0,0.25,13.0,131.5,114.18,88.94
2016,5,6,9,30,2.0,155.0,0.3,13.0,158.0,135.68,105.99
2016,5,6,9,45,20.0,249.0,0.35,13.0,266.5,219.22,171.46
2016,5,6,10,0,38.0,343.0,0.4,13.0,375.0,292.86,227.24
2016,5,6,10,15,181.0,374.5,0.45,13.0,530.5,379.74,291.4
2016,5,6,10,30,324.0,406.0,0.5,13.0,686.0,482.64,366.94
2016,5,6,10,45,227.0,429.5,0.6,13.5,628.0,476.14,361.91
2016,5,6,11,0,130.0,453.0,0.7,14.0,570.0,453.93,345.51
2016,5,6,11,15,72.5,369.5,0.75,14.0,435.5,364.6,280.23
2016,5,6,11,30,15.0,286.0,0.8,14.0,301.0,261.75,202.58
2016,5,6,11,45,16.0,287.0,0.85,14.0,303.0,265.12,205.88
2016,5,6,12,0,17.0,288.0,0.9,14.0,305.0,268.51,208.61
2016,5,6,12,15,12.5,236.5,0.95,14.0,249.0,220.74,171.79
2016,5,6,12,30,8.0,185.0,1.0,14.0,193.0,171.88,133.71
2016,5,6,12,45,8.0,183.0,1.05,14.0,191.0,170.67,133.03
2016,5,6,13,0,8.0,181.0,1.1,14.0,189.0,169.4,132.15
2016,5,6,13,15,7.0,176.5,1.1,14.0,183.0,164.88,128.63
2016,5,6,13,30,6.0,172.0,1.1,14.0,177.0,160.25,125.04
2016,5,6,13,45,9.5,212.0,1.1,14.5,220.5,200.98,157.29
2016,5,6,14,0,13.0,252.0,1.1,15.0,264.0,242.84,189.81
2016,5,6,14,15,6.5,178.5,1.05,15.0,184.5,167.87,130.82
2016,5,6,14,30,0.0,105.0,1.0,15.0,105.0,93.62,71.37
2016,5,6,14,45,0.0,100.5,1.0,15.0,100.5,89.47,68.28
2016,5,6,15,0,0.0,96.0,1.0,15.0,96.0,85.3,65.03
2016,5,6,15,15,0.0,99.0,0.95,15.0,99.0,88.02,67.43
2016,5,6,15,30,0.0,102.0,0.9,15.0,102.0,90.81,69.89
2016,5,6,15,45,0.0,84.0,0.9,15.0,84.0,74.44,56.59
2016,5,6,16,0,0.0,66.0,0.9,15.0,66.0,58.4,43.47
2016,5,6,16,15,3.5,113.5,0.9,14.5,115.5,105.83,83.38
2016,5,6,16,30,7.0,161.0,0.9,14.0,165.0,159.63,128.15
2016,5,6,16,45,3.5,87.0,0.95,14.0,89.0,80.73,62.94
2016,5,6,17,0,0.0,13.0,1.0,14.0,13.0,11.44,4.18
2016,5,6,17,15,0.0,11.0,0.9,13.5,11.0,9.67,2.72
2016,5,6,17,30,0.0,9.0,0.8,13.0,9.0,7.91,1.21
2016,5,6,17,45,0.0,7.0,0.7,13.0,7.0,6.14,0.0
2016,5,6,18,0,0.0,5.0,0.6,13.0,5.0,4.38,0.0
2016,5,6,18,15,0.0,3.5,0.6,12.5,3.5,3.07,0.0
2016,5,6,18,30,0.0,2.0,0.6,12.0,2.0,1.75,0.0
2016,5,6,18,45,0.0,1.0,0.65,11.5,1.0,0.87,0.0
2016,5,6,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.15,10.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.3,10.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,24.0,1.45,10.5,24.0,21.14,12.72
2016,5,7,6,0,0.0,38.0,1.6,11.0,38.0,33.51,24.28
2016,5,7,6,15,0.0,55.5,1.65,11.0,55.5,48.19,37.83
2016,5,7,6,30,0.0,73.0,1.7,11.0,73.0,62.7,51.09
2016,5,7,6,45,0.0,92.0,1.75,11.0,92.0,78.2,65.01
2016,5,7,7,0,0.0,111.0,1.8,11.0,111.0,93.54,78.56
2016,5,7,7,15,29.5,146.0,1.85,11.0,159.5,114.9,97.21
2016,5,7,7,30,59.0,181.0,1.9,11.0,208.0,138.38,117.42
2016,5,7,7,45,29.5,126.0,1.95,11.5,139.5,103.35,86.17
2016,5,7,8,0,0.0,71.0,2.0,12.0,71.0,62.82,50.2
2016,5,7,8,15,0.0,92.5,2.0,12.0,92.5,81.91,63.77
2016,5,7,8,30,0.0,114.0,2.0,12.0,114.0,99.87,78.53
2016,5,7,8,45,1.0,137.5,2.05,12.5,138.0,119.55,94.34
2016,5,7,9,0,2.0,161.0,2.1,13.0,162.0,139.36,110.04
2016,5,7,9,15,2.0,157.0,2.05,13.0,158.5,136.8,107.67
2016,5,7,9,30,2.0,153.0,2.0,13.0,155.0,134.04,105.21
2016,5,7,9,45,3.0,157.5,2.0,13.0,160.5,138.62,108.74
2016,5,7,10,0,4.0,162.0,2.0,13.0,166.0,143.32,112.36
2016,5,7,10,15,2.0,116.0,2.0,13.0,118.0,103.49,79.9
2016,5,7,10,30,0.0,70.0,2.0,13.0,70.0,62.26,46.06
2016,5,7,10,45,0.0,84.0,2.0,13.5,84.0,74.72,56.19
2016,5,7,11,0,0.0,98.0,2.0,14.0,98.0,87.05,66.08
2016,5,7,11,15,0.0,113.5,2.0,14.0,113.5,100.75,77.16
2016,5,7,11,30,0.0,129.0,2.0,14.0,129.0,114.51,88.24
2016,5,7,11,45,1.5,139.0,2.0,14.0,141.0,124.59,96.36
2016,5,7,12,0,3.0,149.0,2.0,14.0,153.0,134.86,104.64
2016,5,7,12,15,6.0,171.0,1.95,14.0,177.0,157.19,122.6
2016,5,7,12,30,9.0,193.0,1.9,14.0,201.0,179.91,140.77
2016,5,7,12,45,6.5,175.5,1.9,14.0,181.5,162.63,126.94
2016,5,7,13,0,4.0,158.0,1.9,14.0,162.0,145.03,112.88
2016,5,7,13,15,4.5,159.5,1.85,14.0,163.5,147.14,114.71
2016,5,7,13,30,5.0,161.0,1.8,14.0,165.0,149.26,116.52
2016,5,7,13,45,2.5,147.0,1.8,14.0,149.0,134.32,104.52
2016,5,7,14,0,0.0,133.0,1.8,14.0,133.0,119.22,92.36
2016,5,7,14,15,0.0,137.5,1.75,14.0,138.0,123.43,95.94
2016,5,7,14,30,0.0,142.0,1.7,14.0,143.0,127.71,99.55
2016,5,7,14,45,2.0,156.5,1.7,14.0,158.5,143.46,112.58
2016,5,7,15,0,4.0,171.0,1.7,14.0,174.0,159.62,125.94
2016,5,7,15,15,2.0,122.0,1.65,13.5,123.5,111.4,87.07
2016,5,7,15,30,0.0,73.0,1.6,13.0,73.0,64.68,48.74
2016,5,7,15,45,0.0,82.0,1.6,13.0,82.0,72.66,55.61
2016,5,7,16,0,0.0,91.0,1.6,13.0,91.0,80.64,62.46
2016,5,7,16,15,0.0,71.5,1.55,13.0,71.5,63.26,48.07
2016,5,7,16,30,0.0,52.0,1.5,13.0,52.0,45.93,33.58
2016,5,7,16,45,14.0,100.0,1.45,13.0,105.5,103.01,82.66
2016,5,7,17,0,28.0,148.0,1.4,13.0,159.0,183.26,150.15
2016,5,7,17,15,21.0,127.5,1.3,12.5,135.5,143.5,117.19
2016,5,7,17,30,14.0,107.0,1.2,12.0,112.0,117.37,95.39
2016,5,7,17,45,172.0,89.0,1.2,12.0,125.5,257.13,216.45
2016,5,7,18,0,330.0,71.0,1.2,12.0,139.0,359.94,300.25
2016,5,7,18,15,245.0,55.5,1.1,11.5,98.5,271.22,223.39
2016,5,7,18,30,160.0,40.0,1.0,11.0,58.0,175.39,139.28
2016,5,7,18,45,80.0,20.0,0.95,11.0,29.0,85.49,38.11
2016,5,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,8,5,15,62.5,12.0,0.8,9.5,16.0,10.91,0.0
2016,5,8,5,30,125.0,24.0,0.9,10.0,32.0,18.8,6.73
2016,5,8,5,45,231.0,38.5,1.05,10.5,69.5,29.83,20.34
2016,5,8,6,0,337.0,53.0,1.2,11.0,107.0,40.56,30.58
2016,5,8,6,15,412.0,63.0,1.2,11.0,153.5,48.84,38.43
2016,5,8,6,30,487.0,73.0,1.2,11.0,200.0,55.09,44.26
2016,5,8,6,45,243.5,87.5,1.25,11.5,151.0,66.77,54.67
2016,5,8,7,0,0.0,102.0,1.3,12.0,102.0,86.94,72.39
2016,5,8,7,15,103.5,144.5,1.25,12.0,191.0,109.16,91.72
2016,5,8,7,30,207.0,187.0,1.2,12.0,280.0,136.41,115.09
2016,5,8,7,45,114.5,192.5,1.2,12.5,245.0,139.61,117.15
2016,5,8,8,0,22.0,198.0,1.2,13.0,210.0,161.29,135.05
2016,5,8,8,15,11.0,177.0,1.15,13.0,183.0,148.15,117.74
2016,5,8,8,30,0.0,156.0,1.1,13.0,156.0,133.42,105.54
2016,5,8,8,45,36.0,234.5,1.05,13.5,260.0,188.61,147.98
2016,5,8,9,0,72.0,313.0,1.0,14.0,364.0,252.53,195.99
2016,5,8,9,15,47.0,297.5,1.0,14.0,331.5,245.02,190.7
2016,5,8,9,30,22.0,282.0,1.0,14.0,299.0,242.98,189.86
2016,5,8,9,45,20.5,286.0,1.0,14.5,302.5,248.77,193.89
2016,5,8,10,0,19.0,290.0,1.0,15.0,306.0,254.25,197.6
2016,5,8,10,15,97.0,363.0,1.05,15.0,447.0,341.02,263.33
2016,5,8,10,30,175.0,436.0,1.1,15.0,588.0,437.77,335.14
2016,5,8,10,45,96.5,371.0,1.15,15.5,455.5,360.4,277.09
2016,5,8,11,0,18.0,306.0,1.2,16.0,323.0,276.79,213.44
2016,5,8,11,15,30.0,354.5,1.25,16.0,382.5,325.09,250.66
2016,5,8,11,30,42.0,403.0,1.3,16.0,442.0,379.22,291.13
2016,5,8,11,45,26.5,315.5,1.4,16.0,340.5,298.44,230.29
2016,5,8,12,0,11.0,228.0,1.5,16.0,239.0,210.98,163.31
2016,5,8,12,15,7.5,190.5,1.55,16.0,198.0,175.79,136.05
2016,5,8,12,30,4.0,153.0,1.6,16.0,157.0,139.9,107.72
2016,5,8,12,45,7.0,184.0,1.65,16.5,191.0,170.74,132.15
2016,5,8,13,0,10.0,215.0,1.7,17.0,225.0,202.11,156.59
2016,5,8,13,15,9.0,205.5,1.75,16.5,214.5,193.23,149.96
2016,5,8,13,30,8.0,196.0,1.8,16.0,204.0,184.17,143.27
2016,5,8,13,45,11.0,229.5,1.9,16.0,239.5,218.75,170.79
2016,5,8,14,0,14.0,263.0,2.0,16.0,275.0,254.27,198.77
2016,5,8,14,15,14.5,260.5,2.05,16.0,272.5,253.61,198.5
2016,5,8,14,30,15.0,258.0,2.1,16.0,270.0,253.0,198.42
2016,5,8,14,45,10.0,221.0,2.2,16.0,229.0,213.15,167.37
2016,5,8,15,0,5.0,184.0,2.3,16.0,188.0,173.11,135.82
2016,5,8,15,15,6.0,189.5,2.3,15.5,194.0,180.24,142.26
2016,5,8,15,30,7.0,195.0,2.3,15.0,200.0,187.77,148.98
2016,5,8,15,45,5.5,183.0,2.35,15.0,186.5,175.48,139.42
2016,5,8,16,0,4.0,171.0,2.4,15.0,173.0,163.21,129.86
2016,5,8,16,15,16.0,178.0,2.4,14.5,186.0,183.71,147.85
2016,5,8,16,30,28.0,185.0,2.4,14.0,199.0,220.41,179.02
2016,5,8,16,45,14.0,156.0,2.4,14.0,163.0,163.0,131.88
2016,5,8,17,0,0.0,127.0,2.4,14.0,127.0,121.2,97.06
2016,5,8,17,15,0.0,108.5,2.35,13.5,108.5,103.43,82.63
2016,5,8,17,30,0.0,90.0,2.3,13.0,90.0,85.44,67.69
2016,5,8,17,45,244.5,72.0,2.25,13.0,122.5,304.9,258.02
2016,5,8,18,0,489.0,54.0,2.2,13.0,155.0,456.91,381.42
2016,5,8,18,15,395.5,44.0,2.0,12.5,111.5,361.37,298.56
2016,5,8,18,30,302.0,34.0,1.8,12.0,68.0,273.11,218.95
2016,5,8,18,45,151.0,17.0,1.65,11.5,34.0,139.86,73.52
2016,5,8,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,61.5,13.5,1.3,8.0,17.5,12.28,0.0
2016,5,9,5,30,123.0,27.0,1.4,8.0,35.0,21.16,9.2
2016,5,9,5,45,228.5,42.0,1.5,8.5,74.0,32.52,22.94
2016,5,9,6,0,334.0,57.0,1.6,9.0,113.0,43.56,33.55
2016,5,9,6,15,411.0,68.0,1.6,9.0,160.0,51.17,40.86
2016,5,9,6,30,488.0,79.0,1.6,9.0,207.0,60.1,49.15
2016,5,9,6,45,544.0,86.5,1.6,9.5,258.5,63.72,52.34
2016,5,9,7,0,600.0,94.0,1.6,10.0,310.0,67.21,55.28
2016,5,9,7,15,367.0,143.0,1.55,10.5,281.5,97.77,82.23
2016,5,9,7,30,134.0,192.0,1.5,11.0,253.0,138.73,117.64
2016,5,9,7,45,73.0,188.5,1.5,11.5,222.5,144.95,122.29
2016,5,9,8,0,12.0,185.0,1.5,12.0,192.0,152.28,127.92
2016,5,9,8,15,78.5,235.5,1.5,12.0,285.0,178.5,142.05
2016,5,9,8,30,145.0,286.0,1.5,12.0,378.0,212.22,164.49
2016,5,9,8,45,97.5,292.5,1.5,12.5,356.5,234.33,182.39
2016,5,9,9,0,50.0,299.0,1.5,13.0,335.0,239.79,187.99
2016,5,9,9,15,40.0,301.0,1.5,13.5,331.0,245.93,192.7
2016,5,9,9,30,30.0,303.0,1.5,14.0,327.0,250.5,196.1
2016,5,9,9,45,91.5,355.0,1.5,14.5,430.5,314.53,243.95
2016,5,9,10,0,153.0,407.0,1.5,15.0,534.0,377.21,290.31
2016,5,9,10,15,179.5,420.5,1.5,15.0,574.0,413.42,317.6
2016,5,9,10,30,206.0,434.0,1.5,15.0,614.0,452.48,347.07
2016,5,9,10,45,126.0,417.0,1.5,15.5,528.5,412.19,316.69
2016,5,9,11,0,46.0,400.0,1.5,16.0,443.0,366.53,281.69
2016,5,9,11,15,79.0,432.5,1.5,16.0,506.0,421.1,323.0
2016,5,9,11,30,112.0,465.0,1.5,16.0,569.0,479.55,366.1
2016,5,9,11,45,164.0,470.5,1.55,16.5,623.5,533.03,405.13
2016,5,9,12,0,216.0,476.0,1.6,17.0,678.0,591.73,447.44
2016,5,9,12,15,151.5,466.5,1.6,17.0,608.5,546.94,414.05
2016,5,9,12,30,87.0,457.0,1.6,17.0,539.0,490.74,372.58
2016,5,9,12,45,90.0,449.5,1.65,17.0,533.5,494.4,376.23
2016,5,9,13,0,93.0,442.0,1.7,17.0,528.0,497.66,379.21
2016,5,9,13,15,216.5,429.0,1.7,17.0,623.0,616.97,468.9
2016,5,9,13,30,340.0,416.0,1.7,17.0,718.0,743.09,559.69
2016,5,9,13,45,231.5,416.5,1.7,17.5,620.0,639.66,483.61
2016,5,9,14,0,123.0,417.0,1.7,18.0,522.0,544.5,413.28
2016,5,9,14,15,250.5,381.0,1.65,17.5,583.5,654.71,497.87
2016,5,9,14,30,378.0,345.0,1.6,17.0,645.0,749.77,568.59
2016,5,9,14,45,299.0,345.5,1.6,17.0,576.0,679.29,517.54
2016,5,9,15,0,220.0,346.0,1.6,17.0,507.0,589.59,453.44
2016,5,9,15,15,230.5,323.0,1.55,17.0,483.0,578.53,447.61
2016,5,9,15,30,241.0,300.0,1.5,17.0,459.0,565.95,440.06
2016,5,9,15,45,516.0,202.5,1.5,17.0,511.5,757.8,586.54
2016,5,9,16,0,791.0,105.0,1.5,17.0,564.0,903.08,687.85
2016,5,9,16,15,767.5,101.0,1.45,16.5,514.5,864.24,662.33
2016,5,9,16,30,744.0,97.0,1.4,16.0,465.0,828.86,641.09
2016,5,9,16,45,708.0,93.0,1.4,16.0,412.5,775.83,606.37
2016,5,9,17,0,672.0,89.0,1.4,16.0,360.0,722.23,570.51
2016,5,9,17,15,628.0,83.0,1.3,15.5,308.0,659.19,526.66
2016,5,9,17,30,584.0,77.0,1.2,15.0,256.0,596.85,481.79
2016,5,9,17,45,518.0,69.0,1.15,14.5,206.0,516.35,421.37
2016,5,9,18,0,452.0,61.0,1.1,14.0,156.0,439.0,360.05
2016,5,9,18,15,357.0,50.0,1.05,13.5,112.0,342.27,279.7
2016,5,9,18,30,262.0,39.0,1.0,13.0,68.0,252.46,201.01
2016,5,9,18,45,131.0,19.5,1.0,12.5,34.0,127.99,72.3
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,10,5,15,82.5,13.0,0.8,10.5,18.5,11.82,0.0
2016,5,10,5,30,165.0,26.0,0.9,11.0,37.0,20.39,9.14
2016,5,10,5,45,278.5,38.5,1.0,11.5,77.0,29.86,20.41
2016,5,10,6,0,392.0,51.0,1.1,12.0,117.0,40.38,30.36
2016,5,10,6,15,466.0,60.0,1.15,12.5,164.5,46.14,35.82
2016,5,10,6,30,540.0,69.0,1.2,13.0,212.0,51.7,40.89
2016,5,10,6,45,592.5,75.0,1.25,13.5,263.5,54.52,43.33
2016,5,10,7,0,645.0,81.0,1.3,14.0,315.0,57.26,45.59
2016,5,10,7,15,681.0,86.5,1.4,14.5,367.0,59.4,47.25
2016,5,10,7,30,717.0,92.0,1.5,15.0,419.0,61.42,48.75
2016,5,10,7,45,746.5,95.0,1.65,15.5,470.5,68.08,54.29
2016,5,10,8,0,776.0,98.0,1.8,16.0,522.0,68.33,54.19
2016,5,10,8,15,796.5,101.5,1.8,16.5,570.0,87.51,54.0
2016,5,10,8,30,817.0,105.0,1.8,17.0,618.0,136.58,75.91
2016,5,10,8,45,594.5,199.5,1.8,17.5,587.0,211.68,140.11
2016,5,10,9,0,372.0,294.0,1.8,18.0,556.0,278.26,201.51
2016,5,10,9,15,624.5,204.0,1.75,18.5,672.5,293.3,205.68
2016,5,10,9,30,877.0,114.0,1.7,19.0,789.0,353.52,248.92
2016,5,10,9,45,877.5,120.5,1.7,19.5,821.0,406.62,294.44
2016,5,10,10,0,878.0,127.0,1.7,20.0,853.0,459.17,338.39
2016,5,10,10,15,885.5,128.5,1.65,20.0,881.0,510.5,380.56
2016,5,10,10,30,893.0,130.0,1.6,20.0,909.0,561.54,421.23
2016,5,10,10,45,900.5,130.0,1.6,20.5,931.0,610.93,458.9
2016,5,10,11,0,908.0,130.0,1.6,21.0,953.0,659.6,494.85
2016,5,10,11,15,911.0,130.5,1.55,21.0,966.5,704.83,527.91
2016,5,10,11,30,914.0,131.0,1.5,21.0,980.0,748.58,559.05
2016,5,10,11,45,918.0,130.0,1.5,21.0,986.5,790.17,588.16
2016,5,10,12,0,922.0,129.0,1.5,21.0,993.0,829.97,614.28
2016,5,10,12,15,922.0,128.5,1.5,21.0,991.0,865.01,637.06
2016,5,10,12,30,922.0,128.0,1.5,21.0,989.0,897.64,658.17
2016,5,10,12,45,924.5,125.0,1.5,21.0,980.5,927.56,677.46
2016,5,10,13,0,927.0,122.0,1.5,21.0,972.0,954.77,694.99
2016,5,10,13,15,923.5,121.0,1.5,21.0,955.0,975.52,708.42
2016,5,10,13,30,920.0,120.0,1.5,21.0,938.0,993.09,719.96
2016,5,10,13,45,916.5,117.5,1.5,21.0,914.0,1005.91,728.6
2016,5,10,14,0,913.0,115.0,1.5,21.0,890.0,1015.36,735.3
2016,5,10,14,15,905.5,113.5,1.5,21.0,858.5,1018.58,738.23
2016,5,10,14,30,898.0,112.0,1.5,21.0,827.0,1018.42,739.24
2016,5,10,14,45,889.5,109.0,1.55,21.0,790.0,1012.27,737.42
2016,5,10,15,0,881.0,106.0,1.6,21.0,753.0,1002.79,733.65
2016,5,10,15,15,868.0,103.5,1.6,20.5,710.5,986.23,726.1
2016,5,10,15,30,855.0,101.0,1.6,20.0,668.0,966.65,716.71
2016,5,10,15,45,839.5,97.5,1.65,20.0,621.0,950.75,709.11
2016,5,10,16,0,824.0,94.0,1.7,20.0,574.0,921.89,692.82
2016,5,10,16,15,801.5,90.5,1.7,19.5,524.0,883.98,671.04
2016,5,10,16,30,779.0,87.0,1.7,19.0,474.0,844.07,647.55
2016,5,10,16,45,750.5,82.5,1.7,18.5,422.0,795.86,617.68
2016,5,10,17,0,722.0,78.0,1.7,18.0,370.0,746.51,586.19
2016,5,10,17,15,681.0,72.5,1.65,17.5,318.0,689.99,547.92
2016,5,10,17,30,640.0,67.0,1.6,17.0,266.0,629.16,504.98
2016,5,10,17,45,583.0,60.0,1.55,16.5,215.5,555.01,449.93
2016,5,10,18,0,526.0,53.0,1.5,16.0,165.0,483.49,394.18
2016,5,10,18,15,434.5,44.0,1.45,15.0,119.5,388.93,316.97
2016,5,10,18,30,343.0,35.0,1.4,14.0,74.0,301.24,240.41
2016,5,10,18,45,204.5,22.0,1.35,13.5,42.5,181.48,110.76
2016,5,10,19,0,66.0,9.0,1.3,13.0,11.0,44.64,0.0
2016,5,10,19,15,33.0,4.5,1.25,12.5,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,5,15,115.5,12.5,1.05,9.5,21.0,11.37,0.0
2016,5,11,5,30,231.0,25.0,1.2,10.0,42.0,20.38,9.68
2016,5,11,5,45,342.5,36.5,1.35,10.5,83.5,29.24,20.01
2016,5,11,6,0,454.0,48.0,1.5,11.0,125.0,37.76,28.17
2016,5,11,6,15,526.0,55.5,1.45,11.5,174.5,42.42,32.64
2016,5,11,6,30,598.0,63.0,1.4,12.0,224.0,46.95,36.8
2016,5,11,6,45,447.0,98.0,1.4,12.5,232.5,70.57,57.84
2016,5,11,7,0,296.0,133.0,1.4,13.0,241.0,97.28,81.2
2016,5,11,7,15,342.5,147.5,1.3,13.5,290.5,106.46,88.77
2016,5,11,7,30,389.0,162.0,1.2,14.0,340.0,107.95,89.56
2016,5,11,7,45,365.5,189.0,1.2,14.5,372.0,130.75,108.69
2016,5,11,8,0,342.0,216.0,1.2,15.0,404.0,145.31,120.45
2016,5,11,8,15,594.0,158.5,1.1,15.5,519.0,114.05,78.32
2016,5,11,8,30,846.0,101.0,1.0,16.0,634.0,138.25,75.83
2016,5,11,8,45,587.0,204.0,0.95,16.5,586.5,216.45,144.16
2016,5,11,9,0,328.0,307.0,0.9,17.0,539.0,278.87,203.32
2016,5,11,9,15,372.5,310.0,0.8,17.0,587.0,315.33,230.55
2016,5,11,9,30,417.0,313.0,0.7,17.0,635.0,348.02,255.81
2016,5,11,9,45,662.5,215.5,0.65,17.5,752.5,391.11,285.52
2016,5,11,10,0,908.0,118.0,0.6,18.0,870.0,466.46,341.23
2016,5,11,10,15,914.5,119.5,0.55,18.5,897.5,518.69,382.09
2016,5,11,10,30,921.0,121.0,0.5,19.0,925.0,570.48,421.2
2016,5,11,10,45,925.5,121.5,0.45,19.5,945.5,619.75,457.01
2016,5,11,11,0,930.0,122.0,0.4,20.0,966.0,667.98,490.68
2016,5,11,11,15,932.5,122.5,0.45,20.0,979.0,713.68,523.82
2016,5,11,11,30,935.0,123.0,0.5,20.0,992.0,757.82,555.21
2016,5,11,11,45,939.0,121.0,0.55,20.0,998.0,799.21,583.58
2016,5,11,12,0,943.0,119.0,0.6,20.0,1004.0,838.71,609.39
2016,5,11,12,15,942.5,118.5,0.75,20.0,1001.5,873.83,634.09
2016,5,11,12,30,942.0,118.0,0.9,20.0,999.0,906.45,657.25
2016,5,11,12,45,938.0,118.5,1.05,20.5,988.5,934.28,676.1
2016,5,11,13,0,934.0,119.0,1.2,21.0,978.0,959.15,693.09
2016,5,11,13,15,930.0,118.5,1.3,21.0,960.0,979.99,708.07
2016,5,11,13,30,926.0,118.0,1.4,21.0,942.0,997.63,721.17
2016,5,11,13,45,919.5,117.0,1.55,21.0,917.0,1009.12,731.29
2016,5,11,14,0,913.0,116.0,1.7,21.0,892.0,1017.23,739.4
2016,5,11,14,15,905.0,114.5,1.75,20.5,860.5,1019.96,744.19
2016,5,11,14,30,897.0,113.0,1.8,20.0,829.0,1019.3,747.02
2016,5,11,14,45,886.0,111.5,1.9,20.0,791.5,1012.34,745.21
2016,5,11,15,0,875.0,110.0,2.0,20.0,754.0,1002.12,741.42
2016,5,11,15,15,861.5,107.5,2.0,19.5,711.5,985.16,733.45
2016,5,11,15,30,848.0,105.0,2.0,19.0,669.0,975.64,730.53
2016,5,11,15,45,831.0,102.0,2.0,19.0,622.0,948.75,714.65
2016,5,11,16,0,814.0,99.0,2.0,19.0,575.0,919.22,697.12
2016,5,11,16,15,792.0,95.0,1.95,18.5,525.0,881.36,674.51
2016,5,11,16,30,770.0,91.0,1.9,18.0,475.0,841.49,650.22
2016,5,11,16,45,741.5,86.0,1.9,18.0,423.5,792.85,618.56
2016,5,11,17,0,713.0,81.0,1.9,18.0,372.0,748.33,589.15
2016,5,11,17,15,671.5,75.5,1.75,17.0,319.5,686.8,547.32
2016,5,11,17,30,630.0,70.0,1.6,16.0,267.0,625.82,504.39
2016,5,11,17,45,573.5,62.5,1.5,15.5,216.5,551.68,448.85
2016,5,11,18,0,517.0,55.0,1.4,15.0,166.0,480.1,392.71
2016,5,11,18,15,426.5,45.5,1.3,14.0,121.0,385.78,315.38
2016,5,11,18,30,336.0,36.0,1.2,13.0,76.0,298.25,239.14
2016,5,11,18,45,168.0,23.5,1.1,12.5,43.5,159.73,102.12
2016,5,11,19,0,0.0,11.0,1.0,12.0,11.0,10.01,0.0
2016,5,11,19,15,0.0,5.5,1.0,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,12,5,15,76.5,14.0,1.5,9.5,20.0,12.73,0.0
2016,5,12,5,30,153.0,28.0,1.7,10.0,40.0,21.9,11.25
2016,5,12,5,45,254.0,42.5,1.9,10.5,79.5,32.84,23.2
2016,5,12,6,0,355.0,57.0,2.1,11.0,119.0,43.48,33.28
2016,5,12,6,15,427.5,68.0,2.15,11.0,166.5,51.07,40.48
2016,5,12,6,30,500.0,79.0,2.2,11.0,214.0,59.68,48.4
2016,5,12,6,45,431.5,101.5,2.25,11.5,236.0,72.9,60.14
2016,5,12,7,0,363.0,124.0,2.3,12.0,258.0,86.51,72.0
2016,5,12,7,15,216.5,156.5,2.25,12.5,239.5,111.18,93.36
2016,5,12,7,30,70.0,189.0,2.2,13.0,221.0,143.69,121.1
2016,5,12,7,45,44.0,192.5,2.2,13.5,213.5,147.33,123.51
2016,5,12,8,0,18.0,196.0,2.2,14.0,206.0,160.19,133.84
2016,5,12,8,15,395.0,161.5,2.15,14.5,410.5,112.8,80.77
2016,5,12,8,30,772.0,127.0,2.1,15.0,615.0,152.31,90.27
2016,5,12,8,45,627.5,189.5,2.05,15.5,604.5,211.86,139.89
2016,5,12,9,0,483.0,252.0,2.0,16.0,594.0,265.21,188.63
2016,5,12,9,15,556.5,242.5,1.9,16.0,657.0,308.07,221.86
2016,5,12,9,30,630.0,233.0,1.8,16.0,720.0,356.22,260.55
2016,5,12,9,45,747.5,183.5,1.75,16.5,786.0,399.21,294.94
2016,5,12,10,0,865.0,134.0,1.7,17.0,852.0,462.04,344.91
2016,5,12,10,15,574.5,277.5,1.7,17.5,761.5,478.67,361.99
2016,5,12,10,30,284.0,421.0,1.7,18.0,671.0,477.26,361.83
2016,5,12,10,45,589.0,278.0,1.7,18.5,809.5,552.51,419.53
2016,5,12,11,0,894.0,135.0,1.7,19.0,948.0,657.66,498.47
2016,5,12,11,15,896.5,136.0,1.75,19.0,961.0,702.27,531.64
2016,5,12,11,30,899.0,137.0,1.8,19.0,974.0,745.43,563.59
2016,5,12,11,45,900.0,137.0,1.85,19.0,979.5,785.03,592.36
2016,5,12,12,0,901.0,137.0,1.9,19.0,985.0,822.71,618.06
2016,5,12,12,15,900.5,137.0,1.95,19.0,983.0,857.1,641.43
2016,5,12,12,30,900.0,137.0,2.0,19.0,981.0,889.13,663.2
2016,5,12,12,45,878.5,148.5,2.1,19.0,965.5,910.7,678.5
2016,5,12,13,0,857.0,160.0,2.2,19.0,950.0,938.56,698.17
2016,5,12,13,15,853.0,159.0,2.25,19.0,932.5,958.66,712.18
2016,5,12,13,30,849.0,158.0,2.3,19.0,915.0,975.69,724.34
2016,5,12,13,45,840.5,157.5,2.35,19.0,890.0,985.78,732.06
2016,5,12,14,0,832.0,157.0,2.4,19.0,865.0,992.58,737.83
2016,5,12,14,15,823.0,154.5,2.4,18.5,834.5,993.51,740.78
2016,5,12,14,30,814.0,152.0,2.4,18.0,804.0,991.14,741.75
2016,5,12,14,45,803.5,148.5,2.45,18.0,767.5,982.97,738.15
2016,5,12,15,0,793.0,145.0,2.5,18.0,731.0,971.62,732.59
2016,5,12,15,15,778.0,142.0,2.5,17.5,689.0,953.3,723.31
2016,5,12,15,30,763.0,139.0,2.5,17.0,647.0,938.85,716.77
2016,5,12,15,45,746.5,133.5,2.5,17.0,601.5,910.88,699.59
2016,5,12,16,0,730.0,128.0,2.5,17.0,556.0,880.44,680.73
2016,5,12,16,15,704.5,123.0,2.5,16.5,507.0,839.93,655.85
2016,5,12,16,30,679.0,118.0,2.5,16.0,458.0,797.76,629.39
2016,5,12,16,45,652.0,110.0,2.5,16.0,408.0,749.24,596.55
2016,5,12,17,0,625.0,102.0,2.5,16.0,358.0,699.76,562.29
2016,5,12,17,15,580.0,95.0,2.4,15.5,307.0,635.78,516.56
2016,5,12,17,30,535.0,88.0,2.3,15.0,256.0,572.53,469.89
2016,5,12,17,45,482.0,77.0,2.25,14.5,208.0,499.79,413.95
2016,5,12,18,0,429.0,66.0,2.2,14.0,160.0,429.43,356.66
2016,5,12,18,15,340.5,54.0,2.1,13.5,116.0,334.32,276.44
2016,5,12,18,30,252.0,42.0,2.0,13.0,72.0,250.47,202.29
2016,5,12,18,45,126.0,26.5,1.95,12.5,41.5,141.18,93.46
2016,5,12,19,0,0.0,11.0,1.9,12.0,11.0,10.01,0.0
2016,5,12,19,15,0.0,5.5,1.95,11.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,5,15,98.0,14.5,1.85,8.5,22.0,13.19,0.0
2016,5,13,5,30,196.0,29.0,2.1,9.0,44.0,22.73,12.31
2016,5,13,5,45,303.0,41.5,2.35,9.5,85.0,32.14,22.73
2016,5,13,6,0,410.0,54.0,2.6,10.0,126.0,42.74,32.78
2016,5,13,6,15,481.5,63.0,2.65,10.5,175.0,48.42,38.18
2016,5,13,6,30,553.0,72.0,2.7,11.0,224.0,53.89,43.19
2016,5,13,6,45,599.5,80.0,2.8,11.5,275.5,58.2,46.96
2016,5,13,7,0,646.0,88.0,2.9,12.0,327.0,62.28,50.42
2016,5,13,7,15,530.0,123.5,2.9,12.0,338.5,85.26,70.69
2016,5,13,7,30,414.0,159.0,2.9,12.0,350.0,105.9,88.61
2016,5,13,7,45,335.0,196.5,2.95,12.5,362.5,134.87,113.35
2016,5,13,8,0,256.0,234.0,3.0,13.0,375.0,154.71,129.81
2016,5,13,8,15,153.5,249.5,3.0,13.5,336.5,180.43,141.2
2016,5,13,8,30,51.0,265.0,3.0,14.0,298.0,204.49,161.07
2016,5,13,8,45,42.0,273.5,3.0,14.5,302.0,216.06,169.7
2016,5,13,9,0,33.0,282.0,3.0,15.0,306.0,226.4,177.65
2016,5,13,9,15,34.0,298.5,3.0,15.0,324.0,243.62,191.04
2016,5,13,9,30,35.0,315.0,3.0,15.0,342.0,261.18,204.68
2016,5,13,9,45,42.0,339.5,3.05,15.5,373.5,286.97,224.21
2016,5,13,10,0,49.0,364.0,3.1,16.0,405.0,314.01,244.58
2016,5,13,10,15,51.5,379.5,3.15,16.0,423.5,333.59,259.59
2016,5,13,10,30,54.0,395.0,3.2,16.0,442.0,353.71,275.0
2016,5,13,10,45,495.0,255.5,3.3,16.5,705.5,485.91,378.92
2016,5,13,11,0,936.0,116.0,3.4,17.0,969.0,669.46,519.54
2016,5,13,11,15,938.5,116.5,3.45,17.0,982.0,715.21,554.41
2016,5,13,11,30,941.0,117.0,3.5,17.0,995.0,759.37,588.23
2016,5,13,11,45,943.0,116.5,3.6,17.0,1000.5,800.58,618.61
2016,5,13,12,0,945.0,116.0,3.7,17.0,1006.0,839.79,646.5
2016,5,13,12,15,944.5,116.0,3.8,17.0,1004.0,875.27,671.68
2016,5,13,12,30,944.0,116.0,3.9,17.0,1002.0,908.26,695.12
2016,5,13,12,45,941.5,115.5,4.0,17.0,991.5,936.39,715.21
2016,5,13,13,0,939.0,115.0,4.1,17.0,981.0,961.61,733.37
2016,5,13,13,15,935.5,114.5,4.1,16.5,964.0,982.86,749.71
2016,5,13,13,30,932.0,114.0,4.1,16.0,947.0,1000.94,764.03
2016,5,13,13,45,650.5,246.5,4.15,16.0,820.5,901.11,694.74
2016,5,13,14,0,369.0,379.0,4.2,16.0,694.0,759.33,587.24
2016,5,13,14,15,643.5,241.5,4.15,15.5,766.5,915.73,710.08
2016,5,13,14,30,918.0,104.0,4.1,15.0,839.0,1031.72,792.62
2016,5,13,14,45,913.5,99.5,4.05,15.0,803.5,1027.68,789.93
2016,5,13,15,0,909.0,95.0,4.0,15.0,768.0,1020.18,785.99
2016,5,13,15,15,898.0,93.0,3.95,14.5,726.0,1005.79,778.91
2016,5,13,15,30,887.0,91.0,3.9,14.0,684.0,988.3,769.79
2016,5,13,15,45,877.5,86.5,3.85,14.0,638.5,966.26,756.12
2016,5,13,16,0,868.0,82.0,3.8,14.0,593.0,941.27,740.42
2016,5,13,16,15,848.5,79.0,3.7,13.5,543.0,906.04,718.37
2016,5,13,16,30,829.0,76.0,3.6,13.0,493.0,877.98,701.35
2016,5,13,16,45,807.5,71.5,3.55,13.0,442.0,834.75,671.89
2016,5,13,17,0,786.0,67.0,3.5,13.0,391.0,789.97,640.81
2016,5,13,17,15,750.0,63.0,3.35,12.5,338.0,732.47,599.93
2016,5,13,17,30,714.0,59.0,3.2,12.0,285.0,674.9,557.67
2016,5,13,17,45,663.5,53.0,3.1,11.5,233.5,603.94,503.27
2016,5,13,18,0,613.0,47.0,3.0,11.0,182.0,534.79,447.71
2016,5,13,18,15,528.0,40.0,2.8,10.5,134.5,449.09,375.47
2016,5,13,18,30,443.0,33.0,2.6,10.0,87.0,364.34,298.77
2016,5,13,18,45,295.0,22.5,2.4,9.5,51.5,240.82,169.61
2016,5,13,19,0,147.0,12.0,2.2,9.0,16.0,92.69,0.0
2016,5,13,19,15,73.5,6.0,2.15,9.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,142.0,13.0,1.55,10.0,24.5,11.82,0.0
2016,5,14,5,30,284.0,26.0,1.7,10.0,49.0,21.1,11.25
2016,5,14,5,45,393.0,35.0,1.9,10.5,91.5,27.72,18.8
2016,5,14,6,0,502.0,44.0,2.1,11.0,134.0,34.16,25.01
2016,5,14,6,15,568.0,50.5,2.15,11.0,183.0,38.19,28.92
2016,5,14,6,30,634.0,57.0,2.2,11.0,232.0,42.12,32.58
2016,5,14,6,45,326.5,95.0,2.3,11.5,186.5,67.51,55.33
2016,5,14,7,0,19.0,133.0,2.4,12.0,141.0,109.95,92.75
2016,5,14,7,15,9.5,135.0,2.4,12.5,139.0,112.9,94.82
2016,5,14,7,30,0.0,137.0,2.4,13.0,137.0,115.51,96.59
2016,5,14,7,45,2.0,153.5,2.4,13.5,154.5,128.72,107.51
2016,5,14,8,0,4.0,170.0,2.4,14.0,172.0,141.8,118.15
2016,5,14,8,15,10.5,197.0,2.35,14.0,203.5,163.32,129.87
2016,5,14,8,30,17.0,224.0,2.3,14.0,235.0,186.28,147.55
2016,5,14,8,45,18.0,239.0,2.3,14.5,251.5,200.67,158.24
2016,5,14,9,0,19.0,254.0,2.3,15.0,268.0,215.24,169.11
