Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,9,15,16.5,252.0,2.3,15.0,265.0,216.15,169.63
2016,5,14,9,30,14.0,250.0,2.3,15.0,262.0,216.39,169.68
2016,5,14,9,45,18.0,278.5,2.35,15.5,294.0,242.6,189.73
2016,5,14,10,0,22.0,307.0,2.4,16.0,326.0,269.53,210.08
2016,5,14,10,15,27.5,333.0,2.45,16.0,357.0,287.61,223.84
2016,5,14,10,30,33.0,359.0,2.5,16.0,388.0,315.45,245.14
2016,5,14,10,45,27.5,347.5,2.6,16.5,372.5,308.62,239.37
2016,5,14,11,0,22.0,336.0,2.7,17.0,357.0,304.76,235.97
2016,5,14,11,15,19.5,321.5,2.75,17.0,340.5,293.51,227.33
2016,5,14,11,30,17.0,307.0,2.8,17.0,324.0,281.61,218.2
2016,5,14,11,45,47.0,381.5,2.85,17.0,426.5,371.06,287.1
2016,5,14,12,0,77.0,456.0,2.9,17.0,529.0,465.69,358.15
2016,5,14,12,15,49.0,397.5,2.95,17.0,444.5,398.58,307.4
2016,5,14,12,30,21.0,339.0,3.0,17.0,360.0,321.46,248.76
2016,5,14,12,45,17.5,306.0,3.05,17.0,323.5,290.51,225.4
2016,5,14,13,0,14.0,273.0,3.1,17.0,287.0,258.75,201.07
2016,5,14,13,15,13.5,264.0,3.15,17.0,277.0,251.24,195.49
2016,5,14,13,30,13.0,255.0,3.2,17.0,267.0,243.53,189.7
2016,5,14,13,45,8.5,207.5,3.25,17.0,215.5,195.88,152.43
2016,5,14,14,0,4.0,160.0,3.3,17.0,164.0,147.94,114.49
2016,5,14,14,15,5.5,178.5,3.3,17.0,183.5,166.89,129.91
2016,5,14,14,30,7.0,197.0,3.3,17.0,203.0,186.26,145.56
2016,5,14,14,45,6.0,188.0,3.3,17.0,193.0,177.26,138.58
2016,5,14,15,0,5.0,179.0,3.3,17.0,183.0,168.19,131.6
2016,5,14,15,15,2.5,150.0,3.3,16.5,152.0,138.36,108.02
2016,5,14,15,30,0.0,121.0,3.3,16.0,121.0,108.61,84.18
2016,5,14,15,45,0.0,107.5,3.3,16.0,107.5,96.02,74.13
2016,5,14,16,0,0.0,94.0,3.3,16.0,94.0,83.43,63.97
2016,5,14,16,15,0.0,121.5,3.25,15.5,121.5,110.22,86.53
2016,5,14,16,30,0.0,149.0,3.2,15.0,149.0,139.49,111.19
2016,5,14,16,45,10.0,149.0,3.15,15.0,153.0,150.79,121.33
2016,5,14,17,0,20.0,149.0,3.1,15.0,157.0,162.67,131.97
2016,5,14,17,15,14.5,130.0,2.95,14.5,135.5,139.53,113.06
2016,5,14,17,30,9.0,111.0,2.8,14.0,114.0,116.52,93.97
2016,5,14,17,45,4.5,91.5,2.65,14.0,93.0,93.76,74.6
2016,5,14,18,0,0.0,72.0,2.5,14.0,72.0,70.91,54.86
2016,5,14,18,15,154.0,56.5,2.2,13.5,76.0,193.81,160.81
2016,5,14,18,30,308.0,41.0,1.9,13.0,80.0,286.57,233.18
2016,5,14,18,45,186.5,27.0,1.65,12.5,47.5,180.26,127.42
2016,5,14,19,0,65.0,13.0,1.4,12.0,15.0,48.06,0.0
2016,5,14,19,15,32.5,6.5,1.35,11.5,7.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,15.0,1.15,9.5,23.5,11.83,0.0
2016,5,15,5,30,200.0,30.0,1.3,10.0,47.0,23.47,13.41
2016,5,15,5,45,313.0,41.0,1.45,10.5,88.0,32.83,23.35
2016,5,15,6,0,426.0,52.0,1.6,11.0,129.0,40.76,30.94
2016,5,15,6,15,496.5,60.0,1.6,11.5,177.5,45.69,35.62
2016,5,15,6,30,567.0,68.0,1.6,12.0,226.0,50.46,39.95
2016,5,15,6,45,624.0,72.5,1.6,13.0,279.0,52.24,41.37
2016,5,15,7,0,681.0,77.0,1.6,14.0,332.0,54.03,42.69
2016,5,15,7,15,715.0,81.5,1.6,14.5,384.0,55.61,43.86
2016,5,15,7,30,749.0,86.0,1.6,15.0,436.0,62.93,50.04
2016,5,15,7,45,779.5,88.0,1.65,15.5,488.0,62.7,49.55
2016,5,15,8,0,810.0,90.0,1.7,16.0,540.0,62.51,49.1
2016,5,15,8,15,829.0,93.0,1.65,16.5,588.0,92.13,52.12
2016,5,15,8,30,848.0,96.0,1.6,17.0,636.0,142.28,77.43
2016,5,15,8,45,866.0,96.5,1.55,17.5,681.5,201.88,120.39
2016,5,15,9,0,884.0,97.0,1.5,18.0,727.0,254.06,162.56
2016,5,15,9,15,895.0,99.0,1.45,18.0,766.5,307.25,208.44
2016,5,15,9,30,906.0,101.0,1.4,18.0,806.0,361.28,255.48
2016,5,15,9,45,919.0,99.5,1.35,18.5,841.0,414.07,300.48
2016,5,15,10,0,932.0,98.0,1.3,19.0,876.0,467.41,344.68
2016,5,15,10,15,937.5,99.5,1.35,19.0,903.5,519.89,388.07
2016,5,15,10,30,943.0,101.0,1.4,19.0,931.0,571.81,429.82
2016,5,15,10,45,947.0,101.5,1.5,19.5,951.5,621.32,468.17
2016,5,15,11,0,951.0,102.0,1.6,20.0,972.0,669.7,504.63
2016,5,15,11,15,953.5,103.0,1.65,20.0,985.0,716.2,539.43
2016,5,15,11,30,956.0,104.0,1.7,20.0,998.0,761.09,572.36
2016,5,15,11,45,954.0,105.5,1.8,20.0,1002.5,801.32,600.51
2016,5,15,12,0,952.0,107.0,1.9,20.0,1007.0,839.29,626.63
2016,5,15,12,15,951.5,107.0,1.95,20.0,1004.5,874.73,650.52
2016,5,15,12,30,951.0,107.0,2.0,20.0,1002.0,907.68,672.7
2016,5,15,12,45,949.5,106.5,2.1,20.0,992.5,936.62,692.76
2016,5,15,13,0,948.0,106.0,2.2,20.0,983.0,962.67,711.01
2016,5,15,13,15,944.5,105.0,2.25,20.0,965.5,983.38,725.31
2016,5,15,13,30,941.0,104.0,2.3,20.0,948.0,1000.86,737.66
2016,5,15,13,45,935.5,103.5,2.35,20.0,923.0,1013.65,747.1
2016,5,15,14,0,930.0,103.0,2.4,20.0,898.0,1023.08,754.53
2016,5,15,14,15,922.5,101.5,2.45,20.0,867.0,1026.1,757.97
2016,5,15,14,30,915.0,100.0,2.5,20.0,836.0,1025.7,759.38
2016,5,15,14,45,906.0,98.0,2.6,20.0,799.0,1019.88,757.92
2016,5,15,15,0,897.0,96.0,2.7,20.0,762.0,1010.74,754.42
2016,5,15,15,15,885.0,94.0,2.75,19.5,720.0,995.43,747.86
2016,5,15,15,30,873.0,92.0,2.8,19.0,678.0,977.07,739.32
2016,5,15,15,45,855.0,90.0,2.85,19.0,631.0,949.99,723.47
2016,5,15,16,0,837.0,88.0,2.9,19.0,584.0,930.22,712.62
2016,5,15,16,15,816.5,85.0,2.9,18.5,534.5,894.54,691.53
2016,5,15,16,30,796.0,82.0,2.9,18.0,485.0,856.8,668.76
2016,5,15,16,45,765.0,79.0,2.9,17.5,433.0,807.84,637.44
2016,5,15,17,0,734.0,76.0,2.9,17.0,381.0,757.88,604.61
2016,5,15,17,15,695.5,71.0,2.75,16.5,329.0,698.45,562.87
2016,5,15,17,30,657.0,66.0,2.6,16.0,277.0,644.44,523.92
2016,5,15,17,45,596.0,60.5,2.5,15.5,226.0,568.49,466.55
2016,5,15,18,0,535.0,55.0,2.4,15.0,175.0,495.36,408.9
2016,5,15,18,15,449.0,46.5,2.25,14.5,129.5,404.37,333.28
2016,5,15,18,30,363.0,38.0,2.1,14.0,84.0,319.57,258.91
2016,5,15,18,45,226.5,25.5,1.95,13.5,50.0,206.27,148.87
2016,5,15,19,0,90.0,13.0,1.8,13.0,16.0,62.12,0.0
2016,5,15,19,15,45.0,6.5,1.8,12.5,8.0,5.91,0.0
2016,5,15,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,16,5,15,99.0,15.0,1.4,10.5,23.5,11.82,0.0
2016,5,16,5,30,198.0,30.0,1.6,11.0,47.0,23.44,13.52
2016,5,16,5,45,300.0,42.0,1.85,11.5,87.5,32.43,22.92
2016,5,16,6,0,402.0,54.0,2.1,12.0,128.0,42.35,32.24
2016,5,16,6,15,471.0,63.0,2.2,12.5,175.5,48.03,37.57
2016,5,16,6,30,540.0,72.0,2.3,13.0,223.0,53.5,42.49
2016,5,16,6,45,593.0,77.5,2.4,13.5,274.5,55.86,44.5
2016,5,16,7,0,646.0,83.0,2.5,14.0,326.0,58.17,46.36
2016,5,16,7,15,680.5,88.0,2.55,14.5,377.5,59.9,47.63
2016,5,16,7,30,715.0,93.0,2.6,15.0,429.0,61.51,48.78
2016,5,16,7,45,746.0,95.5,2.7,16.0,480.0,67.85,53.93
2016,5,16,8,0,777.0,98.0,2.8,17.0,531.0,67.75,53.43
2016,5,16,8,15,796.5,101.5,2.8,17.5,579.0,98.3,56.95
2016,5,16,8,30,816.0,105.0,2.8,18.0,627.0,147.12,82.17
2016,5,16,8,45,834.0,106.5,2.8,18.5,671.5,196.75,117.58
2016,5,16,9,0,852.0,108.0,2.8,19.0,716.0,256.72,166.22
2016,5,16,9,15,863.5,110.0,2.75,19.0,755.0,308.41,211.07
2016,5,16,9,30,875.0,112.0,2.7,19.0,794.0,361.0,257.25
2016,5,16,9,45,890.5,110.0,2.65,19.5,829.5,412.82,301.88
2016,5,16,10,0,906.0,108.0,2.6,20.0,865.0,465.46,346.12
2016,5,16,10,15,912.0,109.5,2.5,20.0,892.5,516.91,388.87
2016,5,16,10,30,918.0,111.0,2.4,20.0,920.0,567.89,429.95
2016,5,16,10,45,923.0,111.5,2.35,20.5,940.5,616.83,467.6
2016,5,16,11,0,928.0,112.0,2.3,21.0,961.0,664.79,503.3
2016,5,16,11,15,930.5,112.5,2.25,21.0,974.0,709.95,536.9
2016,5,16,11,30,933.0,113.0,2.2,21.0,987.0,753.54,568.55
2016,5,16,11,45,933.5,113.5,2.2,21.5,992.5,793.93,595.34
2016,5,16,12,0,934.0,114.0,2.2,22.0,998.0,832.28,619.77
2016,5,16,12,15,933.5,114.0,2.15,22.0,996.0,867.19,642.43
2016,5,16,12,30,933.0,114.0,2.1,22.0,994.0,899.66,663.31
2016,5,16,12,45,931.5,113.5,2.1,22.0,984.0,928.19,681.99
2016,5,16,13,0,930.0,113.0,2.1,22.0,974.0,953.9,698.84
2016,5,16,13,15,926.5,112.0,2.1,22.0,957.0,974.32,712.3
2016,5,16,13,30,923.0,111.0,2.1,22.0,940.0,991.59,723.83
2016,5,16,13,45,917.5,110.0,2.1,22.0,915.5,1003.7,732.17
2016,5,16,14,0,912.0,109.0,2.1,22.0,891.0,1012.49,738.55
2016,5,16,14,15,904.5,108.0,2.05,21.5,860.5,1015.99,742.51
2016,5,16,14,30,897.0,107.0,2.0,21.0,830.0,1016.15,744.51
2016,5,16,14,45,884.5,106.5,2.0,21.0,792.5,1008.62,740.93
2016,5,16,15,0,872.0,106.0,2.0,21.0,755.0,997.89,735.49
2016,5,16,15,15,859.5,103.5,1.95,21.0,713.5,981.81,726.1
2016,5,16,15,30,847.0,101.0,1.9,21.0,672.0,962.76,714.9
2016,5,16,15,45,826.0,100.0,1.9,21.0,624.5,944.7,705.06
2016,5,16,16,0,805.0,99.0,1.9,21.0,577.0,913.86,686.69
2016,5,16,16,15,783.0,95.5,1.85,20.5,528.0,876.77,664.8
2016,5,16,16,30,761.0,92.0,1.8,20.0,479.0,837.73,641.29
2016,5,16,16,45,731.5,87.5,1.75,19.5,428.0,789.04,610.57
2016,5,16,17,0,702.0,83.0,1.7,19.0,377.0,744.54,582.16
2016,5,16,17,15,662.0,78.0,1.55,18.5,325.5,685.19,541.22
2016,5,16,17,30,622.0,73.0,1.4,18.0,274.0,626.3,499.42
2016,5,16,17,45,563.5,66.0,1.3,17.5,224.0,551.34,444.19
2016,5,16,18,0,505.0,59.0,1.2,17.0,174.0,479.04,388.58
2016,5,16,18,15,419.0,50.0,1.15,16.0,129.0,388.37,315.63
2016,5,16,18,30,333.0,41.0,1.1,15.0,84.0,303.74,243.8
2016,5,16,18,45,206.5,27.5,1.1,14.5,50.5,194.82,141.63
2016,5,16,19,0,80.0,14.0,1.1,14.0,17.0,57.54,0.0
2016,5,16,19,15,40.0,7.0,1.1,13.5,8.5,27.04,0.0
2016,5,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,5,15,144.0,14.0,2.1,12.5,27.0,11.18,0.0
2016,5,17,5,30,288.0,28.0,2.3,13.0,54.0,22.69,12.93
2016,5,17,5,45,391.5,37.5,2.5,14.0,96.5,29.68,20.29
2016,5,17,6,0,495.0,47.0,2.7,15.0,139.0,36.46,26.64
2016,5,17,6,15,561.0,54.0,2.8,15.5,188.5,40.8,30.69
2016,5,17,6,30,627.0,61.0,2.9,16.0,238.0,45.0,34.45
2016,5,17,6,45,672.5,66.0,3.0,16.5,290.5,47.42,36.5
2016,5,17,7,0,718.0,71.0,3.1,17.0,343.0,54.56,42.62
2016,5,17,7,15,750.0,75.5,3.15,17.5,395.5,56.59,44.16
2016,5,17,7,30,782.0,80.0,3.2,18.0,448.0,58.52,45.58
2016,5,17,7,45,806.0,83.0,3.3,18.5,499.0,59.18,45.89
2016,5,17,8,0,830.0,86.0,3.4,19.0,550.0,59.8,46.15
2016,5,17,8,15,848.0,89.0,3.4,19.5,598.5,103.28,58.62
2016,5,17,8,30,866.0,92.0,3.4,20.0,647.0,153.95,84.83
2016,5,17,8,45,879.5,94.5,3.4,20.5,691.5,205.72,121.96
2016,5,17,9,0,893.0,97.0,3.4,21.0,736.0,258.99,165.45
2016,5,17,9,15,903.5,99.0,3.4,21.0,775.5,312.42,211.84
2016,5,17,9,30,914.0,101.0,3.4,21.0,815.0,366.63,259.48
2016,5,17,9,45,923.0,102.0,3.4,21.5,849.0,420.13,305.67
2016,5,17,10,0,932.0,103.0,3.4,22.0,883.0,473.82,350.94
2016,5,17,10,15,937.5,104.0,3.35,22.0,910.5,525.86,394.39
2016,5,17,10,30,943.0,105.0,3.3,22.0,938.0,577.32,436.2
2016,5,17,10,45,946.0,106.5,3.25,22.5,958.0,626.98,474.59
2016,5,17,11,0,949.0,108.0,3.2,23.0,978.0,675.46,510.88
2016,5,17,11,15,951.5,108.5,3.1,23.0,991.0,721.43,545.14
2016,5,17,11,30,954.0,109.0,3.0,23.0,1004.0,765.8,577.38
2016,5,17,11,45,954.0,109.5,2.95,23.5,1009.0,806.54,604.05
2016,5,17,12,0,954.0,110.0,2.9,24.0,1014.0,845.16,628.46
2016,5,17,12,15,953.0,110.0,2.8,24.0,1011.5,880.25,651.11
2016,5,17,12,30,952.0,110.0,2.7,24.0,1009.0,912.81,671.87
2016,5,17,12,45,949.0,110.0,2.6,24.5,998.5,940.93,688.2
2016,5,17,13,0,946.0,110.0,2.5,25.0,988.0,966.13,702.44
2016,5,17,13,15,942.5,109.5,2.4,25.0,970.5,987.32,715.38
2016,5,17,13,30,939.0,109.0,2.3,25.0,953.0,1005.33,726.26
2016,5,17,13,45,933.0,108.0,2.25,25.0,928.0,1017.17,733.79
2016,5,17,14,0,927.0,107.0,2.2,25.0,903.0,1025.63,739.32
2016,5,17,14,15,919.5,105.5,2.15,25.0,872.0,1028.69,741.57
2016,5,17,14,30,912.0,104.0,2.1,25.0,841.0,1028.34,741.84
2016,5,17,14,45,903.0,102.0,2.05,25.0,804.0,1022.59,738.86
2016,5,17,15,0,894.0,100.0,2.0,25.0,767.0,1013.55,733.98
2016,5,17,15,15,882.0,97.5,1.95,24.5,724.5,997.75,726.35
2016,5,17,15,30,870.0,95.0,1.9,24.0,682.0,978.9,716.89
2016,5,17,15,45,764.5,118.5,1.85,24.0,608.5,907.39,671.56
2016,5,17,16,0,659.0,142.0,1.8,24.0,535.0,831.8,623.11
2016,5,17,16,15,727.5,113.0,1.75,23.5,512.5,851.89,640.14
2016,5,17,16,30,796.0,84.0,1.7,23.0,490.0,860.61,648.62
2016,5,17,16,45,766.0,80.5,1.7,23.0,438.0,811.92,617.44
2016,5,17,17,0,736.0,77.0,1.7,23.0,386.0,762.16,585.39
2016,5,17,17,15,698.0,72.0,1.55,22.0,334.0,703.08,546.63
2016,5,17,17,30,660.0,67.0,1.4,21.0,282.0,649.4,510.4
2016,5,17,17,45,601.5,61.5,1.25,20.0,231.0,575.19,457.25
2016,5,17,18,0,543.0,56.0,1.1,19.0,180.0,503.58,403.61
2016,5,17,18,15,460.0,47.5,1.1,18.0,134.5,414.17,333.46
2016,5,17,18,30,377.0,39.0,1.1,17.0,89.0,330.65,263.53
2016,5,17,18,45,245.5,26.5,1.15,16.5,54.0,220.32,161.49
2016,5,17,19,0,114.0,14.0,1.2,16.0,19.0,97.85,0.0
2016,5,17,19,15,57.0,7.0,1.2,15.5,9.5,35.89,0.0
2016,5,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,126.5,15.0,0.8,14.5,26.5,12.01,0.0
2016,5,18,5,30,253.0,30.0,0.8,15.0,53.0,24.4,14.38
2016,5,18,5,45,350.0,40.5,0.8,15.5,94.0,32.18,22.39
2016,5,18,6,0,447.0,51.0,0.8,16.0,135.0,39.66,29.41
2016,5,18,6,15,512.5,59.0,0.8,16.5,183.0,44.64,34.0
2016,5,18,6,30,578.0,67.0,0.8,17.0,231.0,49.44,38.26
2016,5,18,6,45,622.0,73.0,0.8,17.5,281.5,52.37,40.72
2016,5,18,7,0,666.0,79.0,0.8,18.0,332.0,55.17,42.98
2016,5,18,7,15,698.5,84.0,0.85,18.5,383.0,57.02,44.36
2016,5,18,7,30,731.0,89.0,0.9,19.0,434.0,64.83,50.84
2016,5,18,7,45,754.0,93.5,0.95,19.5,483.5,66.27,51.77
2016,5,18,8,0,777.0,98.0,1.0,20.0,533.0,67.59,52.6
2016,5,18,8,15,795.5,101.0,0.95,20.5,580.0,100.94,56.93
2016,5,18,8,30,814.0,104.0,0.9,21.0,627.0,149.2,82.11
2016,5,18,8,45,825.0,108.5,0.9,21.5,669.5,199.69,118.15
2016,5,18,9,0,836.0,113.0,0.9,22.0,712.0,251.56,159.73
2016,5,18,9,15,847.0,115.5,0.9,22.5,750.5,310.65,208.47
2016,5,18,9,30,858.0,118.0,0.9,23.0,789.0,362.52,251.87
2016,5,18,9,45,869.5,118.0,0.9,23.5,822.5,413.44,293.95
2016,5,18,10,0,881.0,118.0,0.9,24.0,856.0,464.82,335.27
2016,5,18,10,15,887.0,119.5,1.0,24.0,883.0,515.01,375.83
2016,5,18,10,30,893.0,121.0,1.1,24.0,910.0,564.75,415.05
2016,5,18,10,45,896.0,122.5,1.2,24.0,929.5,612.15,451.68
2016,5,18,11,0,899.0,124.0,1.3,24.0,949.0,658.46,486.7
2016,5,18,11,15,901.5,124.5,1.4,24.0,962.0,702.39,519.36
2016,5,18,11,30,904.0,125.0,1.5,24.0,975.0,744.84,550.41
2016,5,18,11,45,907.5,123.5,1.65,24.5,981.0,784.72,577.82
2016,5,18,12,0,911.0,122.0,1.8,25.0,987.0,822.81,602.9
2016,5,18,12,15,910.5,122.0,1.85,25.0,985.0,856.99,625.54
2016,5,18,12,30,910.0,122.0,1.9,25.0,983.0,888.81,646.61
2016,5,18,12,45,905.0,123.5,2.0,25.0,972.5,915.56,664.91
2016,5,18,13,0,900.0,125.0,2.1,25.0,962.0,939.47,681.47
2016,5,18,13,15,896.5,124.5,2.2,24.5,945.0,959.91,697.26
2016,5,18,13,30,893.0,124.0,2.3,24.0,928.0,977.31,711.27
2016,5,18,13,45,885.5,124.0,2.4,24.0,904.0,988.26,719.89
2016,5,18,14,0,878.0,124.0,2.5,24.0,880.0,995.98,726.62
2016,5,18,14,15,870.5,122.5,2.5,23.5,849.5,998.92,730.83
2016,5,18,14,30,863.0,121.0,2.5,23.0,819.0,998.62,733.14
2016,5,18,14,45,854.0,118.5,2.55,22.5,783.5,992.54,732.35
2016,5,18,15,0,845.0,116.0,2.6,22.0,748.0,983.31,729.64
2016,5,18,15,15,832.5,113.5,2.6,21.5,707.0,978.33,729.42
2016,5,18,15,30,820.0,111.0,2.6,21.0,666.0,959.61,720.1
2016,5,18,15,45,810.0,105.0,2.6,21.0,622.0,936.31,706.46
2016,5,18,16,0,800.0,99.0,2.6,21.0,578.0,910.2,690.93
2016,5,18,16,15,779.5,95.5,2.55,20.5,529.5,874.64,669.69
2016,5,18,16,30,759.0,92.0,2.5,20.0,481.0,837.07,646.84
2016,5,18,16,45,736.5,86.5,2.45,20.0,431.5,793.51,618.13
2016,5,18,17,0,714.0,81.0,2.4,20.0,382.0,748.57,587.93
2016,5,18,17,15,676.0,76.0,2.3,19.0,331.0,695.37,552.75
2016,5,18,17,30,638.0,71.0,2.2,18.0,280.0,637.65,512.86
2016,5,18,17,45,583.5,64.5,2.1,17.5,230.5,565.87,459.54
2016,5,18,18,0,529.0,58.0,2.0,17.0,181.0,496.42,405.68
2016,5,18,18,15,446.0,49.5,1.9,16.5,135.5,407.42,332.94
2016,5,18,18,30,363.0,41.0,1.8,16.0,90.0,324.18,261.33
2016,5,18,18,45,234.0,28.5,1.7,15.5,55.0,215.73,161.02
2016,5,18,19,0,105.0,16.0,1.6,15.0,20.0,97.18,0.0
2016,5,18,19,15,52.5,8.0,1.65,14.5,10.0,34.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,19,5,15,15.0,15.5,2.1,9.0,17.0,13.68,0.0
2016,5,19,5,30,30.0,31.0,2.3,9.0,34.0,26.51,16.69
2016,5,19,5,45,58.5,50.5,2.55,9.5,60.5,40.96,30.77
2016,5,19,6,0,87.0,70.0,2.8,10.0,87.0,55.73,44.54
2016,5,19,6,15,103.5,91.5,2.8,10.5,117.5,71.42,58.91
2016,5,19,6,30,120.0,113.0,2.8,11.0,148.0,86.71,72.62
2016,5,19,6,45,139.5,133.5,2.85,12.0,181.5,100.98,84.97
2016,5,19,7,0,159.0,154.0,2.9,13.0,215.0,114.87,96.65
2016,5,19,7,15,286.0,159.0,2.85,13.5,287.0,113.09,94.58
2016,5,19,7,30,413.0,164.0,2.8,14.0,359.0,108.57,90.14
2016,5,19,7,45,576.0,134.0,2.8,14.5,439.0,86.02,70.06
2016,5,19,8,0,739.0,104.0,2.8,15.0,519.0,71.43,57.03
2016,5,19,8,15,810.5,99.5,2.8,15.5,591.0,102.06,58.09
2016,5,19,8,30,882.0,95.0,2.8,16.0,663.0,160.63,90.43
2016,5,19,8,45,897.0,96.5,2.8,16.5,708.0,212.76,128.61
2016,5,19,9,0,912.0,98.0,2.8,17.0,753.0,266.49,173.16
2016,5,19,9,15,921.0,100.0,2.7,17.0,792.0,320.44,220.6
2016,5,19,9,30,930.0,102.0,2.6,17.0,831.0,375.01,268.95
2016,5,19,9,45,926.0,110.0,2.55,17.5,861.5,429.61,316.44
2016,5,19,10,0,922.0,118.0,2.5,18.0,892.0,483.16,361.73
2016,5,19,10,15,927.5,119.5,2.5,18.0,919.5,535.13,405.22
2016,5,19,10,30,933.0,121.0,2.5,18.0,947.0,586.55,447.09
2016,5,19,10,45,773.0,221.0,2.5,18.0,915.5,617.67,471.44
2016,5,19,11,0,613.0,321.0,2.5,18.0,884.0,642.79,489.39
2016,5,19,11,15,781.5,221.0,2.45,18.0,949.5,704.33,537.42
2016,5,19,11,30,950.0,121.0,2.4,18.0,1015.0,774.6,591.07
2016,5,19,11,45,954.5,119.0,2.4,18.5,1021.5,816.52,618.98
2016,5,19,12,0,959.0,117.0,2.4,19.0,1028.0,856.6,644.8
2016,5,19,12,15,743.0,252.0,2.35,19.0,957.0,846.77,635.57
2016,5,19,12,30,527.0,387.0,2.3,19.0,886.0,816.84,609.7
2016,5,19,12,45,458.0,398.5,2.3,19.5,829.0,791.27,590.6
2016,5,19,13,0,389.0,410.0,2.3,20.0,772.0,753.61,563.07
2016,5,19,13,15,670.0,260.5,2.4,19.5,870.0,898.44,672.51
2016,5,19,13,30,951.0,111.0,2.5,19.0,968.0,1019.85,755.77
2016,5,19,13,45,943.5,110.5,2.6,19.0,942.5,1030.98,763.57
2016,5,19,14,0,936.0,110.0,2.7,19.0,917.0,1038.67,770.41
2016,5,19,14,15,928.5,108.5,2.8,18.5,885.5,1041.88,775.94
2016,5,19,14,30,921.0,107.0,2.9,18.0,854.0,1041.65,779.39
2016,5,19,14,45,905.0,108.5,3.0,18.0,815.0,1032.9,775.85
2016,5,19,15,0,889.0,110.0,3.1,18.0,776.0,1020.97,770.32
2016,5,19,15,15,876.0,107.5,3.15,17.5,733.0,1004.43,762.79
2016,5,19,15,30,863.0,105.0,3.2,17.0,690.0,984.86,753.25
2016,5,19,15,45,704.5,142.5,3.3,16.5,599.0,884.37,687.43
2016,5,19,16,0,546.0,180.0,3.4,16.0,508.0,759.55,601.92
2016,5,19,16,15,525.5,169.5,3.45,15.5,463.5,721.12,577.43
2016,5,19,16,30,505.0,159.0,3.5,15.0,419.0,681.46,550.86
2016,5,19,16,45,492.0,143.5,3.6,14.5,375.0,641.39,523.83
2016,5,19,17,0,479.0,128.0,3.7,14.0,331.0,600.05,495.04
2016,5,19,17,15,440.5,119.0,3.65,13.5,287.0,544.55,453.15
2016,5,19,17,30,402.0,110.0,3.6,13.0,243.0,490.16,410.9
2016,5,19,17,45,365.5,95.0,3.55,12.5,200.0,430.99,363.49
2016,5,19,18,0,329.0,80.0,3.5,12.0,157.0,373.42,315.57
2016,5,19,18,15,278.0,64.0,3.5,11.5,118.0,306.36,257.7
2016,5,19,18,30,227.0,48.0,3.5,11.0,79.0,242.86,200.8
2016,5,19,18,45,113.5,33.5,3.55,11.0,49.0,133.91,101.5
2016,5,19,19,0,0.0,19.0,3.6,11.0,19.0,19.61,0.0
2016,5,19,19,15,0.0,9.5,3.55,10.5,9.5,8.64,0.0
2016,5,19,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,147.0,15.5,2.55,7.5,30.0,12.38,0.0
2016,5,20,5,30,294.0,31.0,2.7,8.0,60.0,25.23,15.8
2016,5,20,5,45,399.5,40.5,2.85,8.5,103.5,32.14,23.07
2016,5,20,6,0,505.0,50.0,3.0,9.0,147.0,38.84,29.53
2016,5,20,6,15,569.5,56.5,3.05,9.0,196.5,42.67,33.27
2016,5,20,6,30,634.0,63.0,3.1,9.0,246.0,46.41,36.75
2016,5,20,6,45,681.0,67.5,3.15,9.5,298.5,48.42,38.47
2016,5,20,7,0,728.0,72.0,3.2,10.0,351.0,55.25,44.45
2016,5,20,7,15,759.0,76.0,3.15,10.5,403.5,56.86,45.66
2016,5,20,7,30,790.0,80.0,3.1,11.0,456.0,58.4,46.78
2016,5,20,7,45,812.0,83.5,3.05,11.5,506.5,59.42,47.41
2016,5,20,8,0,834.0,87.0,3.0,12.0,557.0,60.35,47.96
2016,5,20,8,15,851.5,90.0,2.95,12.0,605.0,108.65,62.73
2016,5,20,8,30,869.0,93.0,2.9,12.0,653.0,159.34,91.11
2016,5,20,8,45,880.0,96.5,2.85,12.5,697.0,211.43,130.29
2016,5,20,9,0,891.0,100.0,2.8,13.0,741.0,264.77,175.39
2016,5,20,9,15,658.0,207.0,2.8,13.0,695.0,315.51,228.7
2016,5,20,9,30,425.0,314.0,2.8,13.0,649.0,358.03,272.1
2016,5,20,9,45,381.0,349.0,2.85,13.5,658.5,402.12,309.04
2016,5,20,10,0,337.0,384.0,2.9,14.0,668.0,433.91,335.26
2016,5,20,10,15,197.0,394.0,2.95,14.0,561.5,406.77,316.74
2016,5,20,10,30,57.0,404.0,3.0,14.0,455.0,363.06,283.67
2016,5,20,10,45,114.0,435.5,3.05,14.0,540.0,421.92,329.33
2016,5,20,11,0,171.0,467.0,3.1,14.0,625.0,493.41,383.84
2016,5,20,11,15,159.5,473.5,3.15,14.0,622.5,505.98,393.15
2016,5,20,11,30,148.0,480.0,3.2,14.0,620.0,517.54,401.85
2016,5,20,11,45,292.0,447.0,3.3,14.5,724.0,610.2,473.24
2016,5,20,12,0,436.0,414.0,3.4,15.0,828.0,714.85,551.66
2016,5,20,12,15,690.5,265.5,3.4,15.0,920.5,816.29,630.89
2016,5,20,12,30,945.0,117.0,3.4,15.0,1013.0,915.14,702.4
2016,5,20,12,45,936.5,121.0,3.45,15.0,1001.0,942.0,720.75
2016,5,20,13,0,928.0,125.0,3.5,15.0,989.0,965.83,737.65
2016,5,20,13,15,924.0,124.0,3.55,14.5,971.5,985.95,753.49
2016,5,20,13,30,920.0,123.0,3.6,14.0,954.0,1002.9,767.35
2016,5,20,13,45,914.0,122.5,3.65,14.0,929.5,1015.21,776.75
2016,5,20,14,0,908.0,122.0,3.7,14.0,905.0,1024.22,784.08
2016,5,20,14,15,900.0,120.0,3.7,14.0,874.0,1026.39,786.53
2016,5,20,14,30,892.0,118.0,3.7,14.0,843.0,1025.2,786.88
2016,5,20,14,45,882.0,116.0,3.7,14.0,806.0,1018.7,783.76
2016,5,20,15,0,872.0,114.0,3.7,14.0,769.0,1008.98,778.6
2016,5,20,15,15,859.0,111.5,3.65,13.5,727.0,992.59,770.04
2016,5,20,15,30,846.0,109.0,3.6,13.0,685.0,983.89,766.99
2016,5,20,15,45,829.5,106.0,3.55,13.0,638.5,957.58,750.16
2016,5,20,16,0,813.0,103.0,3.5,13.0,592.0,928.64,731.6
2016,5,20,16,15,444.0,160.0,3.45,12.5,424.0,632.92,514.93
2016,5,20,16,30,75.0,217.0,3.4,12.0,256.0,301.02,246.59
2016,5,20,16,45,68.0,193.5,3.35,12.0,226.5,269.3,222.41
2016,5,20,17,0,61.0,170.0,3.3,12.0,197.0,237.33,196.72
2016,5,20,17,15,346.5,123.0,3.15,11.5,241.5,470.65,396.44
2016,5,20,17,30,632.0,76.0,3.0,11.0,286.0,640.52,533.84
2016,5,20,17,45,572.5,70.0,2.95,11.0,235.5,565.56,473.79
2016,5,20,18,0,513.0,64.0,2.9,11.0,185.0,493.11,415.1
2016,5,20,18,15,428.5,54.5,2.7,10.5,139.0,402.07,337.99
2016,5,20,18,30,344.0,45.0,2.5,10.0,93.0,316.78,262.73
2016,5,20,18,45,217.5,32.0,2.35,9.5,58.0,208.47,162.31
2016,5,20,19,0,91.0,19.0,2.2,9.0,23.0,95.97,0.0
2016,5,20,19,15,45.5,9.5,2.15,9.0,11.5,32.37,0.0
2016,5,20,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,1.65,8.0,12.5,11.0,0.0
2016,5,21,5,30,0.0,25.0,1.7,8.0,25.0,22.04,13.2
2016,5,21,5,45,0.0,43.5,1.8,8.5,43.5,37.51,27.91
2016,5,21,6,0,0.0,62.0,1.9,9.0,62.0,52.71,42.06
2016,5,21,6,15,6.0,81.5,1.95,9.0,83.5,68.54,56.68
2016,5,21,6,30,12.0,101.0,2.0,9.0,105.0,84.25,70.96
2016,5,21,6,45,18.0,120.5,2.1,9.0,127.5,99.85,84.89
2016,5,21,7,0,24.0,140.0,2.2,9.0,150.0,115.34,98.48
2016,5,21,7,15,12.0,129.5,2.25,9.0,134.5,109.25,92.73
2016,5,21,7,30,0.0,119.0,2.3,9.0,119.0,102.18,86.16
2016,5,21,7,45,0.0,126.5,2.4,9.5,126.5,108.63,91.4
2016,5,21,8,0,0.0,134.0,2.5,10.0,134.0,115.01,96.51
2016,5,21,8,15,27.5,204.0,2.5,10.0,222.0,160.17,128.64
2016,5,21,8,30,55.0,274.0,2.5,10.0,310.0,212.47,169.44
2016,5,21,8,45,70.0,301.5,2.55,10.5,350.0,239.91,189.92
2016,5,21,9,0,85.0,329.0,2.6,11.0,390.0,269.49,212.37
2016,5,21,9,15,47.0,273.5,2.6,11.0,307.5,230.95,182.96
2016,5,21,9,30,9.0,218.0,2.6,11.0,225.0,189.75,150.94
2016,5,21,9,45,19.0,275.5,2.65,11.0,291.5,241.08,191.89
2016,5,21,10,0,29.0,333.0,2.7,11.0,358.0,283.93,225.46
2016,5,21,10,15,27.0,335.0,2.65,11.0,358.5,289.49,229.57
2016,5,21,10,30,25.0,337.0,2.6,11.0,359.0,294.73,233.53
2016,5,21,10,45,88.0,401.5,2.6,11.0,482.0,386.29,305.11
2016,5,21,11,0,151.0,466.0,2.6,11.0,605.0,480.47,377.17
2016,5,21,11,15,78.5,315.5,2.6,11.0,388.0,324.47,257.08
2016,5,21,11,30,6.0,165.0,2.6,11.0,171.0,150.44,118.21
2016,5,21,11,45,27.0,296.0,2.6,11.0,322.5,282.29,224.25
2016,5,21,12,0,48.0,427.0,2.6,11.0,474.0,417.99,329.06
2016,5,21,12,15,26.5,292.0,2.6,11.0,318.0,285.45,225.92
2016,5,21,12,30,5.0,157.0,2.6,11.0,162.0,144.44,113.43
2016,5,21,12,45,72.5,314.5,2.6,11.5,382.5,353.4,281.36
2016,5,21,13,0,140.0,472.0,2.6,12.0,603.0,578.89,451.29
2016,5,21,13,15,152.5,464.0,2.6,12.0,604.0,593.27,461.25
2016,5,21,13,30,165.0,456.0,2.6,12.0,605.0,607.29,472.39
2016,5,21,13,45,316.5,399.5,2.65,12.0,676.5,719.31,559.55
2016,5,21,14,0,468.0,343.0,2.7,12.0,748.0,834.07,645.97
2016,5,21,14,15,376.5,362.0,2.7,12.0,680.0,760.25,591.2
2016,5,21,14,30,285.0,381.0,2.7,12.0,612.0,698.2,545.14
2016,5,21,14,45,225.5,370.5,2.7,12.0,548.5,616.98,485.73
2016,5,21,15,0,166.0,360.0,2.7,12.0,485.0,551.53,436.62
2016,5,21,15,15,188.5,337.0,2.7,12.0,471.5,552.86,440.04
2016,5,21,15,30,211.0,314.0,2.7,12.0,458.0,552.71,442.02
2016,5,21,15,45,301.5,273.0,2.7,12.0,463.5,614.81,493.12
2016,5,21,16,0,392.0,232.0,2.7,12.0,469.0,653.53,526.31
2016,5,21,16,15,309.5,225.5,2.7,12.0,403.0,565.3,458.75
2016,5,21,16,30,227.0,219.0,2.7,12.0,337.0,461.33,378.2
2016,5,21,16,45,183.0,198.0,2.75,12.0,287.0,395.33,326.73
2016,5,21,17,0,139.0,177.0,2.8,12.0,237.0,330.67,274.84
2016,5,21,17,15,126.0,156.5,2.65,11.5,205.5,294.63,246.46
2016,5,21,17,30,113.0,136.0,2.5,11.0,174.0,258.75,217.44
2016,5,21,17,45,295.5,102.0,2.4,11.0,178.0,369.93,313.91
2016,5,21,18,0,478.0,68.0,2.3,11.0,182.0,472.43,397.84
2016,5,21,18,15,397.5,57.5,2.0,10.5,137.0,384.18,321.96
2016,5,21,18,30,317.0,47.0,1.7,10.0,92.0,300.16,248.26
2016,5,21,18,45,208.0,33.0,1.45,9.5,58.0,204.15,159.43
2016,5,21,19,0,99.0,19.0,1.2,9.0,24.0,101.08,6.07
2016,5,21,19,15,49.5,9.5,1.15,8.5,12.0,34.51,0.0
2016,5,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,22,5,15,122.0,17.5,1.2,7.5,29.5,13.75,0.0
2016,5,22,5,30,244.0,35.0,1.4,8.0,59.0,27.32,17.81
2016,5,22,5,45,339.0,46.5,1.6,9.0,101.0,37.26,27.66
2016,5,22,6,0,434.0,58.0,1.8,10.0,143.0,45.44,35.39
2016,5,22,6,15,499.5,66.5,1.8,10.0,191.5,50.59,40.31
2016,5,22,6,30,565.0,75.0,1.8,10.0,240.0,55.55,44.89
2016,5,22,6,45,282.5,92.0,1.85,10.5,174.5,64.66,52.95
2016,5,22,7,0,0.0,109.0,1.9,11.0,109.0,92.84,77.83
2016,5,22,7,15,4.0,134.0,1.85,11.0,136.0,112.52,94.91
2016,5,22,7,30,8.0,159.0,1.8,11.0,163.0,131.86,111.46
2016,5,22,7,45,22.5,190.5,1.8,11.5,203.0,155.47,131.25
2016,5,22,8,0,37.0,222.0,1.8,12.0,243.0,166.73,140.15
2016,5,22,8,15,32.0,233.5,1.8,12.0,253.0,179.1,142.67
2016,5,22,8,30,27.0,245.0,1.8,12.0,263.0,191.64,152.15
2016,5,22,8,45,143.5,287.5,1.85,12.5,390.5,232.72,179.18
2016,5,22,9,0,260.0,330.0,1.9,13.0,518.0,286.44,216.67
2016,5,22,9,15,217.0,355.5,1.95,13.0,518.0,321.69,246.72
2016,5,22,9,30,174.0,381.0,2.0,13.0,518.0,342.13,264.72
2016,5,22,9,45,202.5,395.5,2.05,13.5,561.5,377.93,292.12
2016,5,22,10,0,231.0,410.0,2.1,14.0,605.0,416.84,321.79
2016,5,22,10,15,124.5,354.0,2.15,14.0,459.5,343.65,267.66
2016,5,22,10,30,18.0,298.0,2.2,14.0,314.0,266.22,208.25
2016,5,22,10,45,16.0,281.5,2.3,14.5,296.0,253.55,198.26
2016,5,22,11,0,14.0,265.0,2.4,15.0,278.0,240.21,187.5
2016,5,22,11,15,58.5,367.0,2.45,15.0,422.5,355.15,276.92
2016,5,22,11,30,103.0,469.0,2.5,15.0,567.0,478.48,369.73
2016,5,22,11,45,137.5,478.0,2.55,15.0,609.5,521.92,402.14
2016,5,22,12,0,172.0,487.0,2.6,15.0,652.0,569.55,437.88
2016,5,22,12,15,233.0,475.0,2.65,14.5,697.5,622.74,479.15
2016,5,22,12,30,294.0,463.0,2.7,14.0,743.0,683.99,525.96
2016,5,22,12,45,195.5,461.5,2.8,14.0,647.0,606.81,468.26
2016,5,22,13,0,97.0,460.0,2.9,14.0,551.0,519.05,402.06
2016,5,22,13,15,179.0,452.0,2.9,14.0,615.5,606.19,469.67
2016,5,22,13,30,261.0,444.0,2.9,14.0,680.0,698.57,538.84
2016,5,22,13,45,191.0,435.0,2.95,14.0,605.5,620.66,480.87
2016,5,22,14,0,121.0,426.0,3.0,14.0,531.0,551.79,429.26
2016,5,22,14,15,120.0,410.0,3.0,14.0,511.0,541.4,422.66
2016,5,22,14,30,119.0,394.0,3.0,14.0,491.0,530.04,415.05
2016,5,22,14,45,197.5,370.0,3.0,14.0,522.5,588.43,462.34
2016,5,22,15,0,276.0,346.0,3.0,14.0,554.0,663.79,520.98
2016,5,22,15,15,147.5,295.0,2.95,13.5,405.5,464.17,369.81
2016,5,22,15,30,19.0,244.0,2.9,13.0,257.0,248.72,198.84
2016,5,22,15,45,109.0,257.0,2.9,13.0,324.0,389.0,314.81
2016,5,22,16,0,199.0,270.0,2.9,13.0,391.0,494.68,400.11
2016,5,22,16,15,252.0,239.0,2.85,13.0,379.0,527.47,427.65
2016,5,22,16,30,305.0,208.0,2.8,13.0,367.0,537.8,438.6
2016,5,22,16,45,288.0,187.5,2.75,13.0,325.5,494.09,405.71
2016,5,22,17,0,271.0,167.0,2.7,13.0,284.0,449.89,372.17
2016,5,22,17,15,248.0,150.0,2.55,12.5,246.0,405.05,337.59
2016,5,22,17,30,225.0,133.0,2.4,12.0,208.0,360.8,302.58
2016,5,22,17,45,208.0,112.0,2.3,12.0,172.5,316.31,266.17
2016,5,22,18,0,191.0,91.0,2.2,12.0,137.0,271.96,228.79
2016,5,22,18,15,158.0,71.5,1.95,11.5,103.5,218.92,182.9
2016,5,22,18,30,125.0,52.0,1.7,11.0,70.0,167.4,137.17
2016,5,22,18,45,62.5,35.0,1.5,10.5,44.0,91.93,69.54
2016,5,22,19,0,0.0,18.0,1.3,10.0,18.0,16.87,0.0
2016,5,22,19,15,0.0,9.0,1.25,9.5,9.0,8.19,0.0
2016,5,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,23,5,15,124.0,17.0,0.9,8.5,29.5,13.34,0.0
2016,5,23,5,30,248.0,34.0,1.0,9.0,59.0,26.52,17.14
2016,5,23,5,45,342.5,44.5,1.1,9.5,100.0,35.35,25.95
2016,5,23,6,0,437.0,55.0,1.2,10.0,141.0,42.71,32.97
2016,5,23,6,15,500.0,63.5,1.15,10.5,189.0,47.97,37.9
2016,5,23,6,30,563.0,72.0,1.1,11.0,237.0,53.02,42.45
2016,5,23,6,45,607.0,78.0,1.05,12.0,287.0,55.78,44.7
2016,5,23,7,0,651.0,84.0,1.0,13.0,337.0,58.43,46.75
2016,5,23,7,15,684.0,89.5,0.95,13.0,387.5,60.48,48.42
2016,5,23,7,30,717.0,95.0,0.9,13.0,438.0,62.39,49.92
2016,5,23,7,45,739.5,99.5,0.9,13.5,487.0,70.24,56.51
2016,5,23,8,0,762.0,104.0,0.9,14.0,536.0,71.38,57.17
2016,5,23,8,15,780.5,108.0,0.95,14.5,583.0,111.46,64.71
2016,5,23,8,30,799.0,112.0,1.0,15.0,630.0,159.48,92.19
2016,5,23,8,45,811.5,116.0,1.05,15.5,672.5,208.87,129.0
2016,5,23,9,0,824.0,120.0,1.1,16.0,715.0,259.8,171.12
2016,5,23,9,15,835.0,122.5,1.15,16.0,753.5,310.58,215.22
2016,5,23,9,30,846.0,125.0,1.2,16.0,792.0,368.82,265.29
2016,5,23,9,45,858.5,124.5,1.3,16.5,826.0,418.97,308.27
2016,5,23,10,0,871.0,124.0,1.4,17.0,860.0,469.69,350.79
2016,5,23,10,15,877.5,125.5,1.5,17.0,886.5,519.41,392.24
2016,5,23,10,30,884.0,127.0,1.6,17.0,913.0,568.76,432.39
2016,5,23,10,45,885.5,130.0,1.7,17.0,932.5,615.83,469.9
2016,5,23,11,0,887.0,133.0,1.8,17.0,952.0,661.73,505.71
2016,5,23,11,15,890.0,133.5,1.85,17.0,964.5,705.35,538.84
2016,5,23,11,30,893.0,134.0,1.9,17.0,977.0,747.57,570.32
2016,5,23,11,45,892.0,135.5,2.0,17.0,982.0,786.1,598.45
2016,5,23,12,0,891.0,137.0,2.1,17.0,987.0,822.68,624.08
2016,5,23,12,15,890.5,137.0,2.2,16.5,985.0,856.3,648.85
2016,5,23,12,30,890.0,137.0,2.3,16.0,983.0,887.66,672.17
2016,5,23,12,45,880.5,141.5,2.4,16.0,971.5,912.73,690.03
2016,5,23,13,0,871.0,146.0,2.5,16.0,960.0,934.91,706.06
2016,5,23,13,15,867.5,145.0,2.55,16.0,943.5,954.61,720.06
2016,5,23,13,30,864.0,144.0,2.6,16.0,927.0,971.35,732.18
2016,5,23,13,45,861.5,140.5,2.65,16.0,904.0,983.6,741.43
2016,5,23,14,0,859.0,137.0,2.7,16.0,881.0,992.69,748.73
2016,5,23,14,15,851.5,135.0,2.7,16.0,851.0,995.2,751.31
2016,5,23,14,30,844.0,133.0,2.7,16.0,821.0,1005.8,759.54
2016,5,23,14,45,560.5,240.0,2.75,16.0,688.5,844.82,649.22
2016,5,23,15,0,277.0,347.0,2.8,16.0,556.0,665.91,516.01
2016,5,23,15,15,305.0,319.5,2.75,15.5,538.5,667.35,521.45
2016,5,23,15,30,333.0,292.0,2.7,15.0,521.0,666.47,524.05
2016,5,23,15,45,234.5,282.5,2.7,15.0,438.5,541.69,430.47
2016,5,23,16,0,136.0,273.0,2.7,15.0,356.0,437.5,349.87
2016,5,23,16,15,435.0,187.0,2.65,14.5,420.0,657.39,528.51
2016,5,23,16,30,734.0,101.0,2.6,14.0,484.0,832.76,660.81
2016,5,23,16,45,709.0,95.5,2.6,14.0,434.5,787.86,628.74
2016,5,23,17,0,684.0,90.0,2.6,14.0,385.0,741.83,597.25
2016,5,23,17,15,645.5,84.5,2.5,13.5,334.5,683.57,556.23
2016,5,23,17,30,607.0,79.0,2.4,13.0,284.0,625.64,514.24
2016,5,23,17,45,557.0,71.0,2.3,13.0,235.5,556.3,460.85
2016,5,23,18,0,507.0,63.0,2.2,13.0,187.0,488.97,407.05
2016,5,23,18,15,429.5,54.0,1.95,12.5,142.0,403.6,335.76
2016,5,23,18,30,352.0,45.0,1.7,12.0,97.0,323.45,266.0
2016,5,23,18,45,240.0,32.0,1.5,11.5,61.5,221.39,173.95
2016,5,23,19,0,128.0,19.0,1.3,11.0,26.0,118.7,32.5
2016,5,23,19,15,64.0,9.5,1.3,10.5,13.0,42.23,0.0
2016,5,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,24,5,15,127.5,17.5,1.35,9.5,30.5,13.73,0.32
2016,5,24,5,30,255.0,35.0,1.5,10.0,61.0,27.3,17.77
2016,5,24,5,45,348.5,45.5,1.65,10.5,102.5,36.2,26.59
2016,5,24,6,0,442.0,56.0,1.8,11.0,144.0,43.54,33.56
2016,5,24,6,15,505.0,64.0,1.8,11.0,192.0,48.35,38.14
2016,5,24,6,30,568.0,72.0,1.8,11.0,240.0,52.98,42.4
2016,5,24,6,45,400.0,111.5,1.8,11.5,241.0,79.04,65.59
