Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,24,7,0,232.0,151.0,1.8,12.0,242.0,108.16,91.02
2016,5,24,7,15,213.5,176.5,1.7,12.5,269.0,129.97,109.54
2016,5,24,7,30,195.0,202.0,1.6,13.0,296.0,145.51,122.31
2016,5,24,7,45,201.0,225.5,1.55,13.5,331.5,159.54,133.6
2016,5,24,8,0,207.0,249.0,1.5,14.0,367.0,173.0,144.26
2016,5,24,8,15,249.5,265.5,1.5,14.0,419.5,188.7,142.73
2016,5,24,8,30,292.0,282.0,1.5,14.0,472.0,221.94,163.85
2016,5,24,8,45,278.5,306.5,1.5,14.5,497.5,255.85,189.79
2016,5,24,9,0,265.0,331.0,1.5,15.0,523.0,288.95,216.27
2016,5,24,9,15,211.0,357.0,1.5,15.0,515.0,321.7,244.42
2016,5,24,9,30,157.0,383.0,1.5,15.0,507.0,338.49,259.52
2016,5,24,9,45,111.0,385.5,1.55,15.5,475.0,337.45,259.8
2016,5,24,10,0,65.0,388.0,1.6,16.0,443.0,339.73,261.93
2016,5,24,10,15,58.0,393.0,1.65,16.0,443.5,348.11,268.45
2016,5,24,10,30,51.0,398.0,1.7,16.0,444.0,355.68,274.22
2016,5,24,10,45,155.5,427.0,1.75,16.0,570.5,439.73,337.99
2016,5,24,11,0,260.0,456.0,1.8,16.0,697.0,535.58,409.29
2016,5,24,11,15,162.0,450.0,1.8,16.0,601.0,489.39,374.21
2016,5,24,11,30,64.0,444.0,1.8,16.0,505.0,430.18,329.37
2016,5,24,11,45,54.5,433.0,1.85,16.5,485.0,421.39,322.64
2016,5,24,12,0,45.0,422.0,1.9,17.0,465.0,411.27,314.61
2016,5,24,12,15,36.0,396.0,1.95,16.5,430.5,386.83,297.12
2016,5,24,12,30,27.0,370.0,2.0,16.0,396.0,360.69,278.2
2016,5,24,12,45,32.0,383.5,2.1,16.0,414.0,382.19,294.93
2016,5,24,13,0,37.0,397.0,2.2,16.0,432.0,404.34,311.92
2016,5,24,13,15,75.5,424.0,2.25,16.0,493.0,471.45,363.3
2016,5,24,13,30,114.0,451.0,2.3,16.0,554.0,553.85,424.78
2016,5,24,13,45,159.5,440.5,2.35,16.0,581.0,595.79,456.89
2016,5,24,14,0,205.0,430.0,2.4,16.0,608.0,638.16,489.44
2016,5,24,14,15,226.0,410.5,2.4,15.5,600.5,646.76,497.85
2016,5,24,14,30,247.0,391.0,2.4,15.0,593.0,671.11,517.69
2016,5,24,14,45,208.0,376.5,2.45,15.0,541.5,606.0,470.79
2016,5,24,15,0,169.0,362.0,2.5,15.0,490.0,556.56,434.91
2016,5,24,15,15,218.5,335.0,2.5,15.0,491.0,580.28,455.71
2016,5,24,15,30,268.0,308.0,2.5,15.0,492.0,620.71,488.08
2016,5,24,15,45,281.0,283.0,2.55,15.0,464.5,606.6,479.61
2016,5,24,16,0,294.0,258.0,2.6,15.0,437.0,590.46,470.01
2016,5,24,16,15,343.0,224.5,2.6,14.5,417.0,595.95,478.43
2016,5,24,16,30,392.0,191.0,2.6,14.0,397.0,616.22,497.51
2016,5,24,16,45,216.5,179.0,2.6,14.0,291.0,418.71,342.76
2016,5,24,17,0,41.0,167.0,2.6,14.0,185.0,215.02,175.41
2016,5,24,17,15,35.0,146.5,2.55,13.5,160.5,188.07,154.35
2016,5,24,17,30,29.0,126.0,2.5,13.0,136.0,161.08,132.33
2016,5,24,17,45,22.0,106.0,2.5,12.5,112.5,133.94,109.67
2016,5,24,18,0,15.0,86.0,2.5,12.0,89.0,97.47,78.56
2016,5,24,18,15,7.5,66.0,2.3,11.5,67.5,71.39,55.81
2016,5,24,18,30,0.0,46.0,2.1,11.0,46.0,45.04,32.61
2016,5,24,18,45,0.0,29.5,1.95,11.0,29.5,27.7,16.98
2016,5,24,19,0,0.0,13.0,1.8,11.0,13.0,11.44,0.0
2016,5,24,19,15,0.0,6.5,1.75,10.5,6.5,5.91,0.0
2016,5,24,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,25,5,15,129.0,17.0,1.5,9.5,31.0,13.33,0.76
2016,5,25,5,30,258.0,34.0,1.6,10.0,62.0,26.5,17.15
2016,5,25,5,45,351.0,44.5,1.7,10.5,103.0,35.24,25.75
2016,5,25,6,0,444.0,55.0,1.8,11.0,144.0,42.6,32.74
2016,5,25,6,15,506.5,63.0,1.75,11.0,191.5,47.45,37.34
2016,5,25,6,30,569.0,71.0,1.7,11.0,239.0,52.12,41.62
2016,5,25,6,45,286.5,100.0,1.7,11.5,185.0,70.17,57.67
2016,5,25,7,0,4.0,129.0,1.7,12.0,131.0,107.64,90.56
2016,5,25,7,15,4.5,142.0,1.65,12.5,144.0,118.41,99.44
2016,5,25,7,30,5.0,155.0,1.6,13.0,157.0,129.08,108.13
2016,5,25,7,45,2.5,150.0,1.6,13.5,151.0,126.51,105.31
2016,5,25,8,0,0.0,145.0,1.6,14.0,145.0,123.51,102.19
2016,5,25,8,15,3.5,169.5,1.5,14.5,172.0,143.52,113.34
2016,5,25,8,30,7.0,194.0,1.4,15.0,199.0,164.06,129.09
2016,5,25,8,45,13.0,225.5,1.35,15.5,235.0,190.83,149.48
2016,5,25,9,0,19.0,257.0,1.3,16.0,271.0,218.46,170.28
2016,5,25,9,15,18.0,263.5,1.3,16.0,277.5,226.15,175.98
2016,5,25,9,30,17.0,270.0,1.3,16.0,284.0,233.63,181.6
2016,5,25,9,45,22.5,300.0,1.3,16.5,319.0,261.86,202.75
2016,5,25,10,0,28.0,330.0,1.3,17.0,354.0,281.54,217.06
2016,5,25,10,15,224.5,351.0,1.35,17.0,550.5,381.4,292.07
2016,5,25,10,30,421.0,372.0,1.4,17.0,747.0,511.6,388.58
2016,5,25,10,45,450.5,378.5,1.45,17.5,788.5,560.91,424.17
2016,5,25,11,0,480.0,385.0,1.5,18.0,830.0,612.74,461.54
2016,5,25,11,15,262.0,401.0,1.6,18.0,644.5,512.99,389.11
2016,5,25,11,30,44.0,417.0,1.7,18.0,459.0,393.42,299.13
2016,5,25,11,45,491.0,260.5,1.8,18.5,729.5,600.23,460.38
2016,5,25,12,0,938.0,104.0,1.9,19.0,1000.0,832.01,625.82
2016,5,25,12,15,938.0,104.0,1.95,19.0,998.5,866.98,647.53
2016,5,25,12,30,938.0,104.0,2.0,19.0,997.0,899.57,669.59
2016,5,25,12,45,928.0,109.0,2.15,19.0,985.5,925.49,688.24
2016,5,25,13,0,918.0,114.0,2.3,19.0,974.0,948.39,705.01
2016,5,25,13,15,915.0,113.5,2.35,19.0,958.0,969.38,719.63
2016,5,25,13,30,912.0,113.0,2.4,19.0,942.0,987.33,732.34
2016,5,25,13,45,908.5,111.0,2.5,19.0,919.0,1000.15,742.33
2016,5,25,14,0,905.0,109.0,2.6,19.0,896.0,1009.73,750.36
2016,5,25,14,15,898.5,107.5,2.65,18.5,866.5,1013.6,755.73
2016,5,25,14,30,892.0,106.0,2.7,18.0,837.0,1014.18,759.13
2016,5,25,14,45,883.5,104.5,2.75,18.0,801.5,1009.52,757.78
2016,5,25,15,0,875.0,103.0,2.8,18.0,766.0,1001.68,754.48
2016,5,25,15,15,863.5,100.5,2.8,18.0,725.0,986.6,746.0
2016,5,25,15,30,852.0,98.0,2.8,18.0,684.0,968.55,735.66
2016,5,25,15,45,835.5,96.0,2.85,18.0,639.0,943.39,720.94
2016,5,25,16,0,819.0,94.0,2.9,18.0,594.0,925.8,711.45
2016,5,25,16,15,799.0,91.0,2.9,17.5,546.0,891.09,690.86
2016,5,25,16,30,779.0,88.0,2.9,17.0,498.0,854.35,668.66
2016,5,25,16,45,748.5,85.5,2.9,16.5,447.0,806.94,638.32
2016,5,25,17,0,718.0,83.0,2.9,16.0,396.0,758.5,606.53
2016,5,25,17,15,681.5,78.0,2.8,15.5,345.0,706.4,570.56
2016,5,25,17,30,645.0,73.0,2.7,15.0,294.0,649.7,529.95
2016,5,25,17,45,586.0,68.0,2.65,14.5,243.5,575.99,474.82
2016,5,25,18,0,527.0,63.0,2.6,14.0,193.0,504.77,419.31
2016,5,25,18,15,449.0,54.5,2.45,13.5,147.5,418.78,348.27
2016,5,25,18,30,371.0,46.0,2.3,13.0,102.0,337.93,278.27
2016,5,25,18,45,248.5,34.0,2.15,12.5,65.5,229.82,182.01
2016,5,25,19,0,126.0,22.0,2.0,12.0,29.0,124.38,51.63
2016,5,25,19,15,63.0,11.0,1.95,11.5,14.5,43.22,0.0
2016,5,25,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,5,26,5,15,115.0,18.5,0.2,9.5,31.0,14.49,1.92
2016,5,26,5,30,230.0,37.0,0.2,10.0,62.0,28.78,19.27
2016,5,26,5,45,323.5,48.5,0.2,10.5,103.5,37.24,27.65
2016,5,26,6,0,417.0,60.0,0.2,11.0,145.0,46.85,36.65
2016,5,26,6,15,481.5,68.5,0.2,11.5,192.5,51.92,41.36
2016,5,26,6,30,546.0,77.0,0.2,12.0,240.0,56.81,45.72
2016,5,26,6,45,591.0,84.0,0.25,12.5,290.0,60.19,48.56
2016,5,26,7,0,636.0,91.0,0.3,13.0,340.0,63.39,51.16
2016,5,26,7,15,670.0,96.0,0.35,13.5,391.0,64.87,52.17
2016,5,26,7,30,704.0,101.0,0.4,14.0,442.0,66.25,53.08
2016,5,26,7,45,728.5,106.0,0.45,14.5,491.0,67.42,53.8
2016,5,26,8,0,753.0,111.0,0.5,15.0,540.0,76.18,61.08
2016,5,26,8,15,772.5,114.5,0.5,15.5,587.0,118.6,69.3
2016,5,26,8,30,792.0,118.0,0.5,16.0,634.0,165.85,96.62
2016,5,26,8,45,807.5,120.5,0.5,16.5,677.0,214.17,132.33
2016,5,26,9,0,823.0,123.0,0.5,17.0,720.0,264.34,173.21
2016,5,26,9,15,834.5,125.5,0.5,17.5,759.0,315.08,216.07
2016,5,26,9,30,846.0,128.0,0.5,18.0,798.0,366.88,259.68
2016,5,26,9,45,846.5,135.0,0.5,18.5,829.0,418.78,302.7
2016,5,26,10,0,847.0,142.0,0.5,19.0,860.0,470.31,344.08
2016,5,26,10,15,854.0,143.5,0.45,19.5,887.0,523.25,384.53
2016,5,26,10,30,861.0,145.0,0.4,20.0,914.0,571.78,420.38
2016,5,26,10,45,868.0,145.5,0.4,20.5,934.5,619.1,454.66
2016,5,26,11,0,875.0,146.0,0.4,21.0,955.0,665.74,487.35
2016,5,26,11,15,878.0,146.5,0.55,21.0,968.0,708.89,519.79
2016,5,26,11,30,881.0,147.0,0.7,21.0,981.0,750.7,550.89
2016,5,26,11,45,883.5,146.5,0.85,21.5,987.0,789.85,578.43
2016,5,26,12,0,886.0,146.0,1.0,22.0,993.0,827.29,603.37
2016,5,26,12,15,885.5,145.5,1.15,22.0,991.5,860.42,626.58
2016,5,26,12,30,885.0,145.0,1.3,22.0,990.0,891.31,648.37
2016,5,26,12,45,892.0,139.0,1.5,22.0,983.0,921.5,670.4
2016,5,26,13,0,899.0,133.0,1.7,22.0,976.0,949.23,690.84
2016,5,26,13,15,895.5,132.0,1.8,21.5,959.5,969.27,706.48
2016,5,26,13,30,892.0,131.0,1.9,21.0,943.0,986.28,720.41
2016,5,26,13,45,885.5,130.5,2.05,21.0,919.0,997.8,730.17
2016,5,26,14,0,879.0,130.0,2.2,21.0,895.0,1006.12,738.01
2016,5,26,14,15,871.5,128.5,2.25,21.0,865.0,1009.21,741.46
2016,5,26,14,30,864.0,127.0,2.3,21.0,835.0,1009.08,743.0
2016,5,26,14,45,855.0,124.5,2.4,21.0,799.5,1003.21,741.5
2016,5,26,15,0,846.0,122.0,2.5,21.0,764.0,1005.32,745.39
2016,5,26,15,15,833.5,119.5,2.55,20.5,723.0,989.74,738.57
2016,5,26,15,30,821.0,117.0,2.6,20.0,682.0,971.2,729.94
2016,5,26,15,45,805.5,113.5,2.65,20.0,637.5,945.71,715.25
2016,5,26,16,0,790.0,110.0,2.7,20.0,593.0,917.64,698.76
2016,5,26,16,15,769.0,106.0,2.65,19.5,544.5,881.34,676.96
2016,5,26,16,30,748.0,102.0,2.6,19.0,496.0,843.06,653.53
2016,5,26,16,45,721.0,97.5,2.6,18.5,446.0,802.7,628.55
2016,5,26,17,0,694.0,93.0,2.6,18.0,396.0,755.95,598.34
2016,5,26,17,15,656.0,87.5,2.5,17.5,345.5,697.81,558.29
2016,5,26,17,30,618.0,82.0,2.4,17.0,295.0,639.91,517.23
2016,5,26,17,45,565.5,74.5,2.3,16.5,245.0,568.78,464.43
2016,5,26,18,0,513.0,67.0,2.2,16.0,195.0,499.73,411.1
2016,5,26,18,15,435.0,58.0,2.0,15.0,149.5,413.43,340.96
2016,5,26,18,30,357.0,49.0,1.8,14.0,104.0,332.15,271.88
2016,5,26,18,45,241.0,36.0,1.6,13.5,67.0,228.53,180.41
2016,5,26,19,0,125.0,23.0,1.4,13.0,30.0,126.27,58.8
2016,5,26,19,15,62.5,11.5,1.4,12.5,15.0,43.48,0.0
2016,5,26,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,5,15,122.0,18.5,1.35,10.5,31.5,14.49,2.33
2016,5,27,5,30,244.0,37.0,1.5,11.0,63.0,28.79,19.13
2016,5,27,5,45,342.0,48.0,1.7,11.5,105.5,38.26,28.35
2016,5,27,6,0,440.0,59.0,1.9,12.0,148.0,45.97,35.62
2016,5,27,6,15,503.5,67.0,2.0,12.5,196.0,50.69,40.01
2016,5,27,6,30,567.0,75.0,2.1,13.0,244.0,55.23,44.06
2016,5,27,6,45,617.0,80.0,2.25,14.0,295.5,57.17,45.54
2016,5,27,7,0,667.0,85.0,2.4,15.0,347.0,59.06,46.91
2016,5,27,7,15,699.5,90.0,2.45,15.5,398.0,60.75,48.13
2016,5,27,7,30,732.0,95.0,2.5,16.0,449.0,62.32,49.23
2016,5,27,7,45,761.0,97.5,2.55,16.5,500.0,68.74,54.53
2016,5,27,8,0,790.0,100.0,2.6,17.0,551.0,68.6,54.1
2016,5,27,8,15,808.5,103.0,2.55,17.5,598.5,113.39,63.35
2016,5,27,8,30,827.0,106.0,2.5,18.0,646.0,162.01,91.88
2016,5,27,8,45,843.5,107.5,2.5,18.5,690.0,211.56,129.03
2016,5,27,9,0,860.0,109.0,2.5,19.0,734.0,271.19,178.13
2016,5,27,9,15,871.0,111.0,2.4,19.5,773.0,322.63,222.45
2016,5,27,9,30,882.0,113.0,2.3,20.0,812.0,374.92,267.52
2016,5,27,9,45,896.5,111.5,2.2,20.5,847.0,426.62,311.34
2016,5,27,10,0,911.0,110.0,2.1,21.0,882.0,479.04,354.53
2016,5,27,10,15,917.0,111.0,2.0,21.5,909.0,529.81,395.16
2016,5,27,10,30,923.0,112.0,1.9,22.0,936.0,580.1,433.95
2016,5,27,10,45,928.0,112.0,1.8,22.5,956.5,628.35,469.85
2016,5,27,11,0,933.0,112.0,1.7,23.0,977.0,675.63,503.72
2016,5,27,11,15,936.0,113.0,1.6,23.0,990.0,721.22,536.19
2016,5,27,11,30,939.0,114.0,1.5,23.0,1003.0,765.34,566.62
2016,5,27,11,45,939.5,114.0,1.45,23.5,1009.0,805.12,591.24
2016,5,27,12,0,940.0,114.0,1.4,24.0,1015.0,842.89,613.83
2016,5,27,12,15,940.0,114.5,1.35,24.0,1013.0,878.53,635.92
2016,5,27,12,30,940.0,115.0,1.3,24.0,1011.0,911.83,656.27
2016,5,27,12,45,931.0,119.5,1.3,24.0,1000.0,938.38,672.94
2016,5,27,13,0,922.0,124.0,1.3,24.0,989.0,961.95,687.78
2016,5,27,13,15,918.5,123.0,1.3,24.0,972.0,982.32,700.68
2016,5,27,13,30,915.0,122.0,1.3,24.0,955.0,999.59,711.74
2016,5,27,13,45,908.0,122.0,1.35,24.0,931.0,1011.32,720.32
2016,5,27,14,0,901.0,122.0,1.4,24.0,907.0,1019.8,727.06
2016,5,27,14,15,893.5,120.5,1.45,23.5,877.0,1022.95,732.09
2016,5,27,14,30,886.0,119.0,1.5,23.0,847.0,1022.82,735.27
2016,5,27,14,45,873.0,119.0,1.55,23.0,810.0,1015.58,732.72
2016,5,27,15,0,860.0,119.0,1.6,23.0,773.0,1005.22,728.37
2016,5,27,15,15,847.5,116.5,1.65,23.0,731.5,1000.55,727.79
2016,5,27,15,30,835.0,114.0,1.7,23.0,690.0,981.91,718.25
2016,5,27,15,45,813.0,113.0,1.75,23.0,643.5,952.86,702.1
2016,5,27,16,0,791.0,112.0,1.8,23.0,597.0,921.37,684.28
2016,5,27,16,15,769.0,108.5,1.8,22.5,548.5,884.72,663.53
2016,5,27,16,30,747.0,105.0,1.8,22.0,500.0,851.77,644.97
2016,5,27,16,45,713.5,101.5,1.8,21.5,448.5,801.52,614.04
2016,5,27,17,0,680.0,98.0,1.8,21.0,397.0,750.51,581.89
2016,5,27,17,15,641.5,92.0,1.65,20.0,346.0,691.69,542.95
2016,5,27,17,30,603.0,86.0,1.5,19.0,295.0,633.14,502.91
2016,5,27,17,45,546.5,79.0,1.4,18.5,245.0,559.88,449.66
2016,5,27,18,0,490.0,72.0,1.3,18.0,195.0,488.85,395.75
2016,5,27,18,15,413.0,61.5,1.25,17.0,149.5,402.19,327.15
2016,5,27,18,30,336.0,51.0,1.2,16.0,104.0,319.23,258.45
2016,5,27,18,45,226.5,37.0,1.15,15.5,67.5,221.1,173.22
2016,5,27,19,0,117.0,23.0,1.1,15.0,31.0,122.29,61.55
2016,5,27,19,15,58.5,11.5,1.05,14.5,15.5,41.43,0.0
2016,5,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,5,15,125.5,18.5,1.8,12.5,32.5,14.48,2.65
2016,5,28,5,30,251.0,37.0,1.9,13.0,65.0,28.79,18.99
2016,5,28,5,45,341.0,49.0,2.05,13.5,107.0,37.63,27.56
2016,5,28,6,0,431.0,61.0,2.2,14.0,149.0,47.66,36.82
2016,5,28,6,15,493.5,69.5,2.3,14.5,196.5,52.71,41.48
2016,5,28,6,30,556.0,78.0,2.4,15.0,244.0,57.57,45.77
2016,5,28,6,45,601.0,84.5,2.5,15.5,295.0,60.53,48.23
2016,5,28,7,0,646.0,91.0,2.6,16.0,346.0,63.36,50.49
2016,5,28,7,15,679.0,96.5,2.55,16.5,396.5,65.2,51.83
2016,5,28,7,30,712.0,102.0,2.5,17.0,447.0,66.91,53.02
2016,5,28,7,45,736.5,106.5,2.45,17.5,497.0,67.73,53.42
2016,5,28,8,0,761.0,111.0,2.4,18.0,547.0,76.15,60.37
2016,5,28,8,15,721.0,133.0,2.3,18.5,573.5,121.95,72.39
2016,5,28,8,30,681.0,155.0,2.2,19.0,600.0,172.89,106.14
2016,5,28,8,45,525.0,230.5,2.1,19.5,587.0,239.89,164.06
2016,5,28,9,0,369.0,306.0,2.0,20.0,574.0,297.17,215.31
2016,5,28,9,15,611.0,218.0,1.85,20.5,690.0,316.11,223.76
2016,5,28,9,30,853.0,130.0,1.7,21.0,806.0,371.85,263.92
2016,5,28,9,45,860.0,133.0,1.6,21.5,838.5,428.86,310.89
2016,5,28,10,0,867.0,136.0,1.5,22.0,871.0,479.72,351.98
2016,5,28,10,15,873.5,137.5,1.35,22.0,898.0,529.15,391.13
2016,5,28,10,30,880.0,139.0,1.2,22.0,925.0,578.23,428.51
2016,5,28,10,45,710.5,251.5,1.1,22.5,895.5,610.21,450.16
2016,5,28,11,0,541.0,364.0,1.0,23.0,866.0,634.97,464.56
2016,5,28,11,15,718.0,253.5,1.0,23.0,929.0,692.44,507.67
2016,5,28,11,30,895.0,143.0,1.0,23.0,992.0,758.0,555.79
2016,5,28,11,45,896.0,143.5,1.05,23.5,998.0,797.26,581.44
2016,5,28,12,0,897.0,144.0,1.1,24.0,1004.0,834.73,604.81
2016,5,28,12,15,897.0,144.0,1.15,24.0,1002.0,869.0,627.15
2016,5,28,12,30,897.0,144.0,1.2,24.0,1000.0,901.07,648.07
2016,5,28,12,45,888.5,147.5,1.3,24.0,989.0,926.38,665.43
2016,5,28,13,0,880.0,151.0,1.4,24.0,978.0,948.82,681.11
2016,5,28,13,15,876.0,150.0,1.45,24.0,961.5,968.37,694.34
2016,5,28,13,30,872.0,149.0,1.5,24.0,945.0,984.93,705.82
2016,5,28,13,45,867.5,147.0,1.6,24.0,921.5,996.99,715.33
2016,5,28,14,0,863.0,145.0,1.7,24.0,898.0,1005.9,723.02
2016,5,28,14,15,855.5,143.0,1.75,23.5,868.0,1020.28,735.05
2016,5,28,14,30,848.0,141.0,1.8,23.0,838.0,1020.02,737.92
2016,5,28,14,45,838.5,138.0,1.85,23.0,802.0,1013.41,735.63
2016,5,28,15,0,829.0,135.0,1.9,23.0,766.0,1003.61,731.46
2016,5,28,15,15,815.5,132.0,1.9,22.5,725.0,986.71,723.6
2016,5,28,15,30,802.0,129.0,1.9,22.0,684.0,966.87,713.93
2016,5,28,15,45,785.5,125.0,1.95,22.0,639.0,940.16,698.97
2016,5,28,16,0,769.0,121.0,2.0,22.0,594.0,910.9,682.25
2016,5,28,16,15,747.0,116.5,1.95,21.5,545.5,879.63,664.28
2016,5,28,16,30,725.0,112.0,1.9,21.0,497.0,840.62,640.79
2016,5,28,16,45,697.5,106.5,1.9,21.0,447.0,793.8,610.79
2016,5,28,17,0,670.0,101.0,1.9,21.0,397.0,745.95,579.48
2016,5,28,17,15,631.0,95.0,1.75,20.0,346.0,686.96,540.29
2016,5,28,17,30,592.0,89.0,1.6,19.0,295.0,628.27,500.04
2016,5,28,17,45,541.0,80.5,1.5,18.5,245.5,557.83,448.77
2016,5,28,18,0,490.0,72.0,1.4,18.0,196.0,489.34,396.73
2016,5,28,18,15,413.0,62.0,1.3,17.0,150.5,403.19,328.24
2016,5,28,18,30,336.0,52.0,1.2,16.0,105.0,320.85,259.92
2016,5,28,18,45,231.5,38.0,1.1,15.5,68.5,225.74,177.32
2016,5,28,19,0,127.0,24.0,1.0,15.0,32.0,130.51,70.77
2016,5,28,19,15,63.5,12.0,0.95,14.5,16.0,44.6,0.0
2016,5,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,5,15,132.5,18.5,0.9,11.5,33.5,14.48,3.04
2016,5,29,5,30,265.0,37.0,1.0,12.0,67.0,28.8,19.16
2016,5,29,5,45,358.5,48.0,1.15,13.0,109.5,38.19,28.15
2016,5,29,6,0,452.0,59.0,1.3,14.0,152.0,45.9,35.3
2016,5,29,6,15,515.0,67.0,1.2,14.5,200.5,50.63,39.66
2016,5,29,6,30,578.0,75.0,1.1,15.0,249.0,55.19,43.68
2016,5,29,6,45,623.0,81.0,1.05,15.5,300.0,57.89,45.91
2016,5,29,7,0,668.0,87.0,1.0,16.0,351.0,60.47,47.95
2016,5,29,7,15,700.0,92.0,0.9,16.5,402.0,62.09,49.11
2016,5,29,7,30,732.0,97.0,0.8,17.0,453.0,63.6,50.13
2016,5,29,7,45,756.5,101.0,0.7,18.0,502.5,71.21,56.29
2016,5,29,8,0,781.0,105.0,0.6,19.0,552.0,72.3,56.77
2016,5,29,8,15,799.5,108.5,0.5,19.5,599.5,118.26,66.28
2016,5,29,8,30,818.0,112.0,0.4,20.0,647.0,166.71,94.39
2016,5,29,8,45,831.0,115.0,0.3,20.5,690.0,216.21,130.61
2016,5,29,9,0,844.0,118.0,0.2,21.0,733.0,267.29,171.4
2016,5,29,9,15,855.0,120.5,0.2,21.5,771.5,326.1,219.35
2016,5,29,9,30,866.0,123.0,0.2,22.0,810.0,377.92,261.86
2016,5,29,9,45,873.5,125.5,0.25,22.5,843.0,429.09,303.51
2016,5,29,10,0,881.0,128.0,0.3,23.0,876.0,480.38,344.13
2016,5,29,10,15,887.5,129.0,0.4,23.0,902.5,530.01,383.59
2016,5,29,10,30,894.0,130.0,0.5,23.0,929.0,579.26,421.84
2016,5,29,10,45,897.5,131.5,0.6,23.5,949.0,626.58,456.99
2016,5,29,11,0,901.0,133.0,0.7,24.0,969.0,672.89,490.5
2016,5,29,11,15,903.5,134.0,0.8,24.0,982.0,716.96,522.71
2016,5,29,11,30,906.0,135.0,0.9,24.0,995.0,759.61,553.4
2016,5,29,11,45,907.5,134.5,1.0,24.0,1000.5,798.72,580.57
2016,5,29,12,0,909.0,134.0,1.1,24.0,1006.0,835.99,605.58
2016,5,29,12,15,908.5,134.0,1.2,24.0,1004.0,870.06,628.49
2016,5,29,12,30,908.0,134.0,1.3,24.0,1002.0,901.86,649.96
2016,5,29,12,45,898.0,139.0,1.4,24.0,990.5,927.33,667.42
2016,5,29,13,0,888.0,144.0,1.5,24.0,979.0,949.88,683.15
2016,5,29,13,15,884.5,143.0,1.55,24.0,962.5,969.93,696.71
2016,5,29,13,30,881.0,142.0,1.6,24.0,946.0,986.99,708.5
2016,5,29,13,45,877.5,139.0,1.7,24.0,923.0,999.04,717.97
2016,5,29,14,0,874.0,136.0,1.8,24.0,900.0,1007.9,725.59
2016,5,29,14,15,866.5,134.5,1.85,23.5,870.0,1011.12,730.54
2016,5,29,14,30,859.0,133.0,1.9,23.0,840.0,1011.13,733.66
2016,5,29,14,45,851.0,130.0,1.95,23.0,805.0,1017.28,739.46
2016,5,29,15,0,843.0,127.0,2.0,23.0,770.0,1008.9,736.03
2016,5,29,15,15,830.0,124.0,2.0,23.0,729.0,992.39,727.0
2016,5,29,15,30,817.0,121.0,2.0,23.0,688.0,972.91,716.19
2016,5,29,15,45,802.0,117.0,2.05,23.0,643.0,947.49,702.1
2016,5,29,16,0,787.0,113.0,2.1,23.0,598.0,919.45,686.23
2016,5,29,16,15,765.5,109.5,2.1,22.5,550.0,883.4,665.62
2016,5,29,16,30,744.0,106.0,2.1,22.0,502.0,851.09,647.29
2016,5,29,16,45,717.0,101.0,2.1,21.5,451.5,804.91,618.92
2016,5,29,17,0,690.0,96.0,2.1,21.0,401.0,757.67,589.19
2016,5,29,17,15,652.0,90.5,2.0,20.0,350.0,699.65,551.12
2016,5,29,17,30,614.0,85.0,1.9,19.0,299.0,641.85,511.91
2016,5,29,17,45,561.5,77.5,1.85,18.5,249.5,570.78,460.38
2016,5,29,18,0,509.0,70.0,1.8,18.0,200.0,501.73,408.22
2016,5,29,18,15,432.5,60.5,1.7,17.0,154.0,415.84,339.78
2016,5,29,18,30,356.0,51.0,1.6,16.0,108.0,332.72,270.61
2016,5,29,18,45,245.5,38.0,1.5,15.5,71.0,234.3,185.09
2016,5,29,19,0,135.0,25.0,1.4,15.0,34.0,137.59,79.22
2016,5,29,19,15,67.5,12.5,1.4,14.5,17.0,47.26,0.0
2016,5,29,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,21.0,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,42.0,9.0,1.1,12.0,10.0,8.19,0.0
2016,5,30,5,15,169.5,22.5,1.25,12.5,39.5,17.69,5.26
2016,5,30,5,30,297.0,36.0,1.4,13.0,69.0,29.24,19.46
2016,5,30,5,45,391.5,45.5,1.55,13.5,112.0,35.98,26.14
2016,5,30,6,0,486.0,55.0,1.7,14.0,155.0,42.5,32.27
2016,5,30,6,15,546.5,62.0,1.7,14.5,203.5,46.57,36.03
2016,5,30,6,30,607.0,69.0,1.7,15.0,252.0,50.51,39.51
2016,5,30,6,45,652.0,73.5,1.7,16.0,303.0,52.3,40.87
2016,5,30,7,0,697.0,78.0,1.7,17.0,354.0,54.04,42.12
2016,5,30,7,15,727.5,82.5,1.65,17.5,405.0,61.21,48.14
2016,5,30,7,30,758.0,87.0,1.6,18.0,456.0,62.92,49.33
2016,5,30,7,45,781.5,90.5,1.6,18.5,506.0,63.72,49.74
2016,5,30,8,0,805.0,94.0,1.6,19.0,556.0,65.51,51.0
2016,5,30,8,15,822.0,97.0,1.5,19.5,603.0,112.22,60.64
2016,5,30,8,30,839.0,100.0,1.4,20.0,650.0,161.24,89.61
2016,5,30,8,45,852.0,102.5,1.35,21.0,693.0,220.17,133.72
2016,5,30,9,0,865.0,105.0,1.3,22.0,736.0,271.34,175.17
2016,5,30,9,15,875.5,107.0,1.2,22.5,774.5,322.73,218.44
2016,5,30,9,30,886.0,109.0,1.1,23.0,813.0,374.92,262.13
2016,5,30,9,45,897.0,109.0,1.05,23.5,846.5,426.42,304.55
2016,5,30,10,0,908.0,109.0,1.0,24.0,880.0,478.34,346.0
2016,5,30,10,15,913.5,110.0,0.95,24.0,907.0,528.59,385.59
2016,5,30,10,30,919.0,111.0,0.9,24.0,934.0,578.31,423.46
2016,5,30,10,45,922.5,112.5,0.85,24.5,953.5,626.57,458.13
2016,5,30,11,0,926.0,114.0,0.8,25.0,973.0,673.76,490.75
2016,5,30,11,15,928.5,114.5,0.85,25.0,986.0,718.24,522.64
2016,5,30,11,30,931.0,115.0,0.9,25.0,999.0,761.22,552.87
2016,5,30,11,45,931.0,115.5,1.0,25.0,1004.5,800.67,579.55
2016,5,30,12,0,931.0,116.0,1.1,25.0,1010.0,838.13,604.57
2016,5,30,12,15,931.0,116.0,1.25,25.0,1008.0,873.01,628.58
2016,5,30,12,30,931.0,116.0,1.4,25.0,1006.0,905.58,651.1
2016,5,30,12,45,923.5,119.0,1.55,25.0,995.0,931.81,669.61
2016,5,30,13,0,916.0,122.0,1.7,25.0,984.0,955.11,686.37
2016,5,30,13,15,912.5,121.5,1.8,25.0,967.5,975.79,700.93
2016,5,30,13,30,909.0,121.0,1.9,25.0,951.0,993.43,713.67
2016,5,30,13,45,755.0,210.0,2.05,25.0,887.5,970.32,701.17
2016,5,30,14,0,601.0,299.0,2.2,25.0,824.0,921.15,669.38
2016,5,30,14,15,742.5,207.0,2.3,25.0,834.0,983.2,714.58
2016,5,30,14,30,884.0,115.0,2.4,25.0,844.0,1017.25,737.97
2016,5,30,14,45,875.5,113.0,2.5,25.0,808.5,1012.31,736.7
2016,5,30,15,0,867.0,111.0,2.6,25.0,773.0,1004.19,733.87
2016,5,30,15,15,855.0,108.5,2.65,24.5,732.5,988.94,727.43
2016,5,30,15,30,843.0,106.0,2.7,24.0,692.0,981.31,726.12
2016,5,30,15,45,828.5,103.0,2.8,24.0,647.5,957.18,712.88
2016,5,30,16,0,814.0,100.0,2.9,24.0,603.0,930.41,697.89
2016,5,30,16,15,794.5,96.5,2.85,23.5,555.0,895.81,677.63
2016,5,30,16,30,775.0,93.0,2.8,23.0,507.0,859.14,655.74
2016,5,30,16,45,722.0,90.0,2.8,22.5,445.5,790.84,611.5
2016,5,30,17,0,669.0,87.0,2.8,22.0,384.0,727.81,569.98
2016,5,30,17,15,614.5,89.0,2.65,21.0,336.0,666.22,528.47
2016,5,30,17,30,560.0,91.0,2.5,20.0,288.0,605.36,486.05
2016,5,30,17,45,518.0,81.5,2.35,19.5,241.0,541.88,439.1
2016,5,30,18,0,476.0,72.0,2.2,19.0,194.0,479.82,391.15
2016,5,30,18,15,413.0,61.0,1.95,18.0,150.5,403.03,329.23
2016,5,30,18,30,350.0,50.0,1.7,17.0,107.0,330.32,268.09
2016,5,30,18,45,251.0,37.0,1.5,16.5,71.0,235.9,186.19
2016,5,30,19,0,152.0,24.0,1.3,16.0,35.0,146.18,87.96
2016,5,30,19,15,76.0,12.0,1.25,15.5,17.5,51.41,0.0
2016,5,30,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,18.5,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,37.0,9.0,0.9,13.0,10.0,8.19,0.0
2016,5,31,5,15,165.5,23.0,1.0,13.5,40.0,18.07,5.76
2016,5,31,5,30,294.0,37.0,1.1,14.0,70.0,30.13,20.17
2016,5,31,5,45,388.0,46.5,1.2,14.5,113.0,36.82,26.79
2016,5,31,6,0,482.0,56.0,1.3,15.0,156.0,43.31,32.86
2016,5,31,6,15,544.0,63.0,1.2,15.5,205.0,47.34,36.58
2016,5,31,6,30,606.0,70.0,1.1,16.0,254.0,51.26,40.02
2016,5,31,6,45,650.0,75.5,1.05,17.0,305.0,53.77,42.0
2016,5,31,7,0,694.0,81.0,1.0,18.0,356.0,56.17,43.81
2016,5,31,7,15,725.5,85.5,0.95,18.5,407.5,57.65,44.84
2016,5,31,7,30,757.0,90.0,0.9,19.0,459.0,65.14,51.05
2016,5,31,7,45,782.0,93.0,0.85,19.5,509.5,65.51,51.05
2016,5,31,8,0,807.0,96.0,0.8,20.0,560.0,67.56,52.52
2016,5,31,8,15,825.0,99.0,0.7,20.5,607.5,114.41,61.75
2016,5,31,8,30,843.0,102.0,0.6,21.0,655.0,163.68,90.63
2016,5,31,8,45,857.5,104.5,0.5,22.0,699.0,222.98,134.31
2016,5,31,9,0,872.0,107.0,0.4,23.0,743.0,274.77,175.24
2016,5,31,9,15,883.0,109.0,0.35,23.5,782.0,326.64,217.9
2016,5,31,9,30,894.0,111.0,0.3,24.0,821.0,379.37,260.92
2016,5,31,9,45,904.5,111.0,0.3,24.5,855.5,431.09,302.57
2016,5,31,10,0,915.0,111.0,0.3,25.0,890.0,483.16,343.25
2016,5,31,10,15,921.5,112.5,0.4,25.0,917.0,534.6,383.78
2016,5,31,10,30,928.0,114.0,0.5,25.0,944.0,585.63,423.02
2016,5,31,10,45,932.0,115.0,0.65,25.5,965.0,634.21,459.33
2016,5,31,11,0,936.0,116.0,0.8,26.0,986.0,681.75,494.03
2016,5,31,11,15,939.0,116.5,0.95,26.0,999.5,727.01,527.44
2016,5,31,11,30,942.0,117.0,1.1,26.0,1013.0,770.79,559.31
2016,5,31,11,45,943.0,117.5,1.25,26.5,1019.0,811.44,586.13
2016,5,31,12,0,944.0,118.0,1.4,27.0,1025.0,850.15,611.21
2016,5,31,12,15,944.0,118.0,1.5,27.0,1023.5,885.52,634.65
2016,5,31,12,30,944.0,118.0,1.6,27.0,1022.0,918.54,656.61
2016,5,31,12,45,946.5,115.0,1.75,27.0,1014.0,948.5,677.25
2016,5,31,13,0,949.0,112.0,1.9,27.0,1006.0,975.75,696.26
2016,5,31,13,15,946.0,111.0,1.95,27.0,989.5,996.96,710.34
2016,5,31,13,30,943.0,110.0,2.0,27.0,973.0,1015.02,722.6
2016,5,31,13,45,938.0,109.5,2.1,27.0,949.5,1028.44,732.7
2016,5,31,14,0,933.0,109.0,2.2,27.0,926.0,1038.56,740.9
2016,5,31,14,15,926.5,107.5,2.2,26.5,895.5,1042.82,745.89
2016,5,31,14,30,920.0,106.0,2.2,26.0,865.0,1043.71,748.96
2016,5,31,14,45,911.0,104.5,2.25,26.0,829.0,1038.77,747.66
2016,5,31,15,0,902.0,103.0,2.3,26.0,793.0,1030.57,744.46
2016,5,31,15,15,890.5,101.0,2.25,26.0,752.0,1016.12,736.3
2016,5,31,15,30,879.0,99.0,2.2,26.0,711.0,998.64,726.35
2016,5,31,15,45,864.5,96.5,2.2,26.0,665.5,974.73,712.89
2016,5,31,16,0,850.0,94.0,2.2,26.0,620.0,958.25,704.36
2016,5,31,16,15,831.0,91.0,2.15,25.5,571.0,924.13,684.98
2016,5,31,16,30,812.0,88.0,2.1,25.0,522.0,887.84,664.08
2016,5,31,16,45,786.0,84.0,2.05,24.5,471.0,842.0,636.33
2016,5,31,17,0,760.0,80.0,2.0,24.0,420.0,794.85,607.13
2016,5,31,17,15,725.5,76.0,1.85,23.0,368.0,739.41,571.6
2016,5,31,17,30,691.0,72.0,1.7,22.0,316.0,688.97,538.5
2016,5,31,17,45,642.0,66.0,1.6,21.5,265.0,620.11,489.86
2016,5,31,18,0,593.0,60.0,1.5,21.0,214.0,553.02,440.58
2016,5,31,18,15,520.0,52.5,1.4,20.0,166.5,469.14,376.72
2016,5,31,18,30,447.0,45.0,1.3,19.0,119.0,389.93,312.15
2016,5,31,18,45,332.0,34.5,1.2,18.0,79.5,286.35,224.62
2016,5,31,19,0,217.0,24.0,1.1,17.0,40.0,186.91,117.06
2016,5,31,19,15,108.5,12.0,1.1,16.5,20.0,68.84,0.0
2016,5,31,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,1,5,0,0.0,12.0,1.3,13.0,12.0,10.91,0.0
2016,6,1,5,15,167.0,24.5,1.35,13.0,43.5,19.26,6.79
2016,6,1,5,30,334.0,37.0,1.4,13.0,75.0,30.17,20.31
2016,6,1,5,45,425.0,46.5,1.5,13.5,119.0,36.89,26.97
2016,6,1,6,0,516.0,56.0,1.6,14.0,163.0,43.4,33.08
2016,6,1,6,15,577.5,63.0,1.65,14.5,213.0,47.47,36.84
2016,6,1,6,30,639.0,70.0,1.7,15.0,263.0,51.41,40.31
2016,6,1,6,45,681.5,75.0,1.75,15.5,315.5,53.56,42.07
2016,6,1,7,0,724.0,80.0,1.8,16.0,368.0,55.63,43.69
2016,6,1,7,15,754.5,84.5,1.8,16.5,420.5,62.94,49.84
2016,6,1,7,30,785.0,89.0,1.8,17.0,473.0,64.61,51.0
2016,6,1,7,45,808.5,92.5,1.85,17.5,524.0,65.37,51.37
2016,6,1,8,0,832.0,96.0,1.9,18.0,575.0,68.46,53.74
2016,6,1,8,15,849.5,99.0,1.95,18.5,623.0,116.53,63.16
2016,6,1,8,30,867.0,102.0,2.0,19.0,671.0,166.98,93.4
2016,6,1,8,45,880.5,104.5,2.05,19.5,715.0,227.34,139.31
2016,6,1,9,0,894.0,107.0,2.1,20.0,759.0,280.07,182.99
2016,6,1,9,15,904.5,109.0,2.15,20.5,798.5,332.93,228.43
2016,6,1,9,30,915.0,111.0,2.2,21.0,838.0,386.58,274.56
2016,6,1,9,45,925.5,111.0,2.25,21.5,873.0,439.35,319.36
2016,6,1,10,0,936.0,111.0,2.3,22.0,908.0,492.46,363.33
2016,6,1,10,15,942.0,112.5,2.3,22.0,935.5,544.68,406.02
2016,6,1,10,30,948.0,114.0,2.3,22.0,963.0,596.41,447.14
2016,6,1,10,45,951.5,115.0,2.35,22.0,983.5,645.62,485.57
2016,6,1,11,0,955.0,116.0,2.4,22.0,1004.0,693.71,522.24
2016,6,1,11,15,957.5,116.5,2.45,22.0,1017.5,739.45,556.43
2016,6,1,11,30,960.0,117.0,2.5,22.0,1031.0,783.62,588.83
2016,6,1,11,45,960.5,117.5,2.55,22.5,1036.5,824.6,615.74
2016,6,1,12,0,961.0,118.0,2.6,23.0,1042.0,863.56,640.76
2016,6,1,12,15,960.5,118.0,2.65,23.0,1040.0,899.11,664.59
2016,6,1,12,30,960.0,118.0,2.7,23.0,1038.0,932.23,686.77
2016,6,1,12,45,948.0,124.5,2.75,23.0,1026.0,958.58,704.46
2016,6,1,13,0,936.0,131.0,2.8,23.0,1014.0,981.8,720.21
2016,6,1,13,15,932.5,130.5,2.8,23.0,997.0,1003.17,734.39
2016,6,1,13,30,929.0,130.0,2.8,23.0,980.0,1021.44,746.64
2016,6,1,13,45,923.0,129.0,2.8,23.0,956.0,1033.62,755.05
2016,6,1,14,0,917.0,128.0,2.8,23.0,932.0,1042.5,761.5
2016,6,1,14,15,910.0,126.5,2.8,22.5,901.5,1046.54,766.49
2016,6,1,14,30,903.0,125.0,2.8,22.0,871.0,1047.26,769.51
2016,6,1,14,45,894.0,122.5,2.8,22.0,834.5,1041.61,767.09
2016,6,1,15,0,885.0,120.0,2.8,22.0,798.0,1032.7,762.74
2016,6,1,15,15,873.0,117.0,2.75,21.5,756.0,1017.07,755.1
2016,6,1,15,30,861.0,114.0,2.7,21.0,714.0,1009.32,752.83
2016,6,1,15,45,847.0,110.5,2.7,21.0,668.5,985.04,738.62
2016,6,1,16,0,833.0,107.0,2.7,21.0,623.0,958.02,722.71
2016,6,1,16,15,812.0,103.5,2.65,20.5,573.5,921.76,701.37
2016,6,1,16,30,791.0,100.0,2.6,20.0,524.0,883.4,678.36
2016,6,1,16,45,766.5,95.0,2.55,20.0,473.0,838.21,648.93
2016,6,1,17,0,742.0,90.0,2.5,20.0,422.0,797.07,621.95
2016,6,1,17,15,706.0,85.0,2.35,19.5,369.5,739.97,583.27
2016,6,1,17,30,670.0,80.0,2.2,19.0,317.0,682.88,543.59
2016,6,1,17,45,622.0,73.0,2.1,18.5,266.5,614.13,494.03
2016,6,1,18,0,574.0,66.0,2.0,18.0,216.0,547.02,443.68
2016,6,1,18,15,499.5,58.0,1.8,17.0,168.0,461.89,376.84
2016,6,1,18,30,425.0,50.0,1.6,16.0,120.0,381.33,309.85
2016,6,1,18,45,313.5,38.0,1.4,15.5,80.5,278.84,221.53
2016,6,1,19,0,202.0,26.0,1.2,15.0,41.0,180.24,117.1
2016,6,1,19,15,101.0,13.0,1.2,14.5,20.5,65.86,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,29.0,5.5,0.8,10.5,6.0,0.0,0.0
2016,6,2,5,0,58.0,11.0,0.8,11.0,12.0,10.01,0.0
2016,6,2,5,15,198.0,24.0,0.9,11.5,44.0,19.71,7.41
2016,6,2,5,30,338.0,37.0,1.0,12.0,76.0,30.14,20.42
2016,6,2,5,45,432.0,46.0,1.15,13.0,120.5,36.43,26.64
2016,6,2,6,0,526.0,55.0,1.3,14.0,165.0,42.54,32.34
2016,6,2,6,15,586.5,62.0,1.3,14.5,215.5,46.66,36.13
2016,6,2,6,30,647.0,69.0,1.3,15.0,266.0,50.64,39.63
2016,6,2,6,45,688.5,74.5,1.3,15.5,318.0,53.2,41.76
2016,6,2,7,0,730.0,80.0,1.3,16.0,370.0,55.65,43.71
2016,6,2,7,15,760.0,84.0,1.3,16.5,422.0,62.57,49.52
2016,6,2,7,30,790.0,88.0,1.3,17.0,474.0,63.88,50.36
2016,6,2,7,45,812.5,91.5,1.35,18.0,525.0,64.67,50.65
2016,6,2,8,0,835.0,95.0,1.4,19.0,576.0,68.31,53.39
2016,6,2,8,15,677.5,153.5,1.4,19.5,564.5,135.78,83.63
2016,6,2,8,30,520.0,212.0,1.4,20.0,553.0,197.27,131.18
2016,6,2,8,45,707.5,159.0,1.4,21.0,656.0,221.13,140.45
2016,6,2,9,0,895.0,106.0,1.4,22.0,759.0,279.95,180.84
2016,6,2,9,15,905.0,108.0,1.35,22.5,798.0,332.67,225.34
2016,6,2,9,30,915.0,110.0,1.3,23.0,837.0,386.13,270.3
2016,6,2,9,45,916.5,114.5,1.3,23.5,869.0,438.73,314.02
2016,6,2,10,0,918.0,119.0,1.3,24.0,901.0,490.84,356.08
2016,6,2,10,15,923.5,120.5,1.2,24.5,928.0,541.97,395.46
2016,6,2,10,30,929.0,122.0,1.1,25.0,955.0,592.59,432.85
2016,6,2,10,45,933.5,122.5,1.05,25.5,975.0,641.16,467.72
2016,6,2,11,0,938.0,123.0,1.0,26.0,995.0,688.73,500.6
2016,6,2,11,15,940.0,123.5,0.9,26.0,1008.0,733.46,530.85
2016,6,2,11,30,942.0,124.0,0.8,26.0,1021.0,776.64,559.01
2016,6,2,11,45,943.5,124.0,0.7,26.5,1027.0,817.33,582.24
2016,6,2,12,0,945.0,124.0,0.6,27.0,1033.0,856.12,603.18
2016,6,2,12,15,944.5,124.0,0.55,27.0,1030.5,891.22,623.45
2016,6,2,12,30,944.0,124.0,0.5,27.0,1028.0,923.96,642.07
2016,6,2,12,45,947.5,119.5,0.45,27.5,1020.5,953.59,657.33
2016,6,2,13,0,951.0,115.0,0.4,28.0,1013.0,980.51,670.82
2016,6,2,13,15,947.5,114.5,0.5,28.0,996.0,1001.88,685.68
2016,6,2,13,30,944.0,114.0,0.6,28.0,979.0,1020.11,698.91
2016,6,2,13,45,939.0,113.0,0.75,28.0,955.0,1033.17,710.37
2016,6,2,14,0,934.0,112.0,0.9,28.0,931.0,1042.91,719.98
2016,6,2,14,15,927.0,110.5,1.0,27.5,900.5,1046.8,726.57
2016,6,2,14,30,920.0,109.0,1.1,27.0,870.0,1047.31,731.31
2016,6,2,14,45,910.5,107.0,1.2,27.0,833.5,1041.44,730.84
2016,6,2,15,0,901.0,105.0,1.3,27.0,797.0,1032.29,728.46
2016,6,2,15,15,889.5,103.0,1.35,26.5,755.5,1017.95,723.52
2016,6,2,15,30,878.0,101.0,1.4,26.0,714.0,1000.58,716.75
2016,6,2,15,45,863.0,98.5,1.45,26.0,668.5,976.29,704.21
2016,6,2,16,0,848.0,96.0,1.5,26.0,623.0,959.53,696.48
2016,6,2,16,15,829.0,92.5,1.5,25.5,574.0,924.9,677.72
2016,6,2,16,30,810.0,89.0,1.5,25.0,525.0,888.09,657.44
2016,6,2,16,45,784.5,85.5,1.55,24.5,474.0,843.44,632.07
2016,6,2,17,0,759.0,82.0,1.6,24.0,423.0,797.44,605.06
2016,6,2,17,15,724.5,77.5,1.5,23.0,371.0,741.43,569.82
2016,6,2,17,30,690.0,73.0,1.4,22.0,319.0,690.49,537.01
2016,6,2,17,45,642.0,67.0,1.35,21.5,268.0,622.44,489.73
2016,6,2,18,0,594.0,61.0,1.3,21.0,217.0,556.07,441.68
2016,6,2,18,15,522.5,53.5,1.25,20.0,169.5,473.11,379.24
2016,6,2,18,30,451.0,46.0,1.2,19.0,122.0,394.67,315.85
2016,6,2,18,45,339.5,35.5,1.15,18.5,82.0,292.84,229.94
2016,6,2,19,0,228.0,25.0,1.1,18.0,42.0,196.61,129.54
2016,6,2,19,15,114.0,12.5,1.1,17.5,21.0,72.48,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
