Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,3,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,6.0,1.25,13.5,6.0,0.0,0.0
2016,6,3,5,0,0.0,12.0,1.3,14.0,12.0,10.91,0.0
2016,6,3,5,15,176.0,23.5,1.5,14.5,43.5,18.46,6.61
2016,6,3,5,30,352.0,35.0,1.7,15.0,75.0,28.28,18.55
2016,6,3,5,45,441.0,43.5,1.9,16.0,119.0,34.21,24.34
2016,6,3,6,0,530.0,52.0,2.1,17.0,163.0,39.98,29.65
2016,6,3,6,15,588.5,58.0,2.1,17.5,212.0,43.39,32.78
2016,6,3,6,30,647.0,64.0,2.1,18.0,261.0,46.71,35.67
2016,6,3,6,45,687.5,69.0,2.15,19.0,312.5,53.79,41.66
2016,6,3,7,0,728.0,74.0,2.2,20.0,364.0,56.32,43.55
2016,6,3,7,15,757.0,78.0,2.15,20.5,415.5,57.87,44.65
2016,6,3,7,30,786.0,82.0,2.1,21.0,467.0,59.35,45.66
2016,6,3,7,45,809.0,85.0,2.05,22.0,517.0,59.97,45.82
2016,6,3,8,0,832.0,88.0,2.0,23.0,567.0,63.89,48.78
2016,6,3,8,15,848.5,90.5,1.85,23.5,614.0,121.07,65.27
2016,6,3,8,30,865.0,93.0,1.7,24.0,661.0,170.56,94.31
2016,6,3,8,45,878.5,95.0,1.6,25.0,705.0,221.17,131.46
2016,6,3,9,0,892.0,97.0,1.5,26.0,749.0,273.25,173.23
2016,6,3,9,15,902.0,98.5,1.3,26.5,787.5,325.31,216.49
2016,6,3,9,30,912.0,100.0,1.1,27.0,826.0,378.1,259.92
2016,6,3,9,45,924.0,98.5,0.95,27.5,860.5,429.95,301.63
2016,6,3,10,0,936.0,97.0,0.8,28.0,895.0,482.27,342.11
2016,6,3,10,15,941.5,98.5,0.7,28.0,921.5,534.02,381.53
2016,6,3,10,30,947.0,100.0,0.6,28.0,948.0,585.25,418.99
2016,6,3,10,45,949.5,101.5,0.55,28.5,968.0,634.01,452.95
2016,6,3,11,0,952.0,103.0,0.5,29.0,988.0,681.58,484.77
2016,6,3,11,15,954.0,103.5,0.65,29.0,1001.0,726.62,517.58
2016,6,3,11,30,956.0,104.0,0.8,29.0,1014.0,770.08,548.77
2016,6,3,11,45,955.5,105.0,0.95,29.5,1019.5,810.33,574.69
2016,6,3,12,0,955.0,106.0,1.1,30.0,1025.0,848.52,599.14
2016,6,3,12,15,954.5,106.0,1.25,30.0,1023.0,883.61,622.75
2016,6,3,12,30,954.0,106.0,1.4,30.0,1021.0,916.29,644.86
2016,6,3,12,45,943.0,112.0,1.55,30.0,1009.0,942.71,663.1
2016,6,3,13,0,932.0,118.0,1.7,30.0,997.0,966.07,679.53
2016,6,3,13,15,928.5,117.0,1.75,29.5,981.0,986.6,694.44
2016,6,3,13,30,925.0,116.0,1.8,29.0,965.0,1004.03,707.58
2016,6,3,13,45,920.5,115.0,1.9,29.0,941.5,1017.32,717.56
2016,6,3,14,0,916.0,114.0,2.0,29.0,918.0,1027.37,725.68
2016,6,3,14,15,909.5,112.5,2.0,29.0,888.5,1031.64,729.14
2016,6,3,14,30,903.0,111.0,2.0,29.0,859.0,1032.61,730.75
2016,6,3,14,45,895.5,108.5,2.05,29.0,823.5,1028.21,729.82
2016,6,3,15,0,888.0,106.0,2.1,29.0,788.0,1020.56,727.03
2016,6,3,15,15,710.0,167.0,2.05,28.5,694.0,928.9,671.09
2016,6,3,15,30,532.0,228.0,2.0,28.0,600.0,810.87,595.28
2016,6,3,15,45,576.5,195.5,2.0,28.0,575.0,822.73,607.18
2016,6,3,16,0,621.0,163.0,2.0,28.0,550.0,824.86,610.3
2016,6,3,16,15,561.5,165.5,1.95,27.5,494.5,754.18,564.92
2016,6,3,16,30,502.0,168.0,1.9,27.0,439.0,693.19,525.23
2016,6,3,16,45,578.5,130.0,1.85,27.0,413.0,716.18,543.77
2016,6,3,17,0,655.0,92.0,1.8,27.0,387.0,723.63,550.2
2016,6,3,17,15,669.5,82.5,1.6,26.0,352.5,706.34,540.32
2016,6,3,17,30,684.0,73.0,1.4,25.0,318.0,686.02,527.98
2016,6,3,17,45,635.0,67.5,1.25,24.0,267.0,618.06,481.13
2016,6,3,18,0,586.0,62.0,1.1,23.0,216.0,551.85,433.9
2016,6,3,18,15,515.5,54.5,1.05,22.0,169.0,469.85,372.89
2016,6,3,18,30,445.0,47.0,1.0,21.0,122.0,392.27,310.97
2016,6,3,18,45,335.5,36.5,0.95,20.0,82.5,291.78,227.69
2016,6,3,19,0,226.0,26.0,0.9,19.0,43.0,197.55,132.11
2016,6,3,19,15,113.0,13.0,0.9,18.5,21.5,72.52,0.0
2016,6,3,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.28,0.0
2016,6,4,5,15,51.0,24.0,0.75,17.0,30.0,20.18,7.81
2016,6,4,5,30,102.0,40.0,0.7,17.0,52.0,31.88,21.48
2016,6,4,5,45,132.5,59.0,0.65,17.5,82.0,46.06,34.5
2016,6,4,6,0,163.0,78.0,0.6,18.0,112.0,59.81,46.87
2016,6,4,6,15,183.5,98.0,0.7,18.5,146.5,73.75,59.14
2016,6,4,6,30,204.0,118.0,0.8,19.0,181.0,87.2,70.7
2016,6,4,6,45,223.0,136.5,0.9,19.5,216.0,99.17,80.73
2016,6,4,7,0,242.0,155.0,1.0,20.0,251.0,110.66,90.14
2016,6,4,7,15,236.5,178.5,0.95,20.0,283.5,124.53,101.55
2016,6,4,7,30,231.0,202.0,0.9,20.0,316.0,137.7,112.2
2016,6,4,7,45,220.5,227.0,0.85,20.5,344.5,160.68,130.6
2016,6,4,8,0,210.0,252.0,0.8,21.0,373.0,176.08,142.41
2016,6,4,8,15,130.5,263.5,0.7,21.0,340.5,194.07,145.4
2016,6,4,8,30,51.0,275.0,0.6,21.0,308.0,214.42,162.42
2016,6,4,8,45,116.5,310.0,0.55,21.5,393.0,244.2,181.31
2016,6,4,9,0,182.0,345.0,0.5,22.0,478.0,292.34,214.28
2016,6,4,9,15,104.5,325.0,0.5,22.0,402.5,273.53,203.15
2016,6,4,9,30,27.0,305.0,0.5,22.0,327.0,253.45,190.49
2016,6,4,9,45,76.5,361.0,0.55,22.5,426.0,317.43,236.7
2016,6,4,10,0,126.0,417.0,0.6,23.0,525.0,378.31,279.69
2016,6,4,10,15,99.5,419.5,0.7,23.0,506.5,388.03,287.07
2016,6,4,10,30,73.0,422.0,0.8,23.0,488.0,385.82,285.96
2016,6,4,10,45,107.5,446.0,0.95,23.0,545.0,432.71,320.39
2016,6,4,11,0,142.0,470.0,1.1,23.0,602.0,478.48,353.63
2016,6,4,11,15,98.0,452.5,1.15,23.0,544.5,451.82,334.34
2016,6,4,11,30,54.0,435.0,1.2,23.0,487.0,415.41,308.16
2016,6,4,11,45,54.5,438.5,1.3,23.0,491.0,425.86,316.27
2016,6,4,12,0,55.0,442.0,1.4,23.0,495.0,436.36,324.11
2016,6,4,12,15,153.5,461.0,1.45,23.0,608.5,545.08,403.58
2016,6,4,12,30,252.0,480.0,1.5,23.0,722.0,663.18,486.68
2016,6,4,12,45,322.0,447.0,1.55,23.0,753.0,711.32,520.97
2016,6,4,13,0,392.0,414.0,1.6,23.0,784.0,760.69,556.53
2016,6,4,13,15,255.5,435.5,1.6,23.0,675.5,671.24,492.88
2016,6,4,13,30,119.0,457.0,1.6,23.0,567.0,563.73,416.1
2016,6,4,13,45,69.0,381.0,1.6,23.5,444.5,433.29,323.49
2016,6,4,14,0,19.0,305.0,1.6,24.0,322.0,298.84,224.49
2016,6,4,14,15,74.0,354.5,1.6,24.0,416.5,420.39,316.39
2016,6,4,14,30,129.0,404.0,1.6,24.0,511.0,549.61,409.5
2016,6,4,14,45,313.5,340.0,1.65,24.5,585.5,688.91,511.25
2016,6,4,15,0,498.0,276.0,1.7,25.0,660.0,827.0,608.26
2016,6,4,15,15,577.0,230.0,1.7,24.5,652.0,858.11,632.5
2016,6,4,15,30,656.0,184.0,1.7,24.0,644.0,892.83,658.68
2016,6,4,15,45,515.5,215.0,1.7,24.0,562.5,778.06,581.56
2016,6,4,16,0,375.0,246.0,1.7,24.0,481.0,654.87,495.95
2016,6,4,16,15,553.5,177.5,1.7,23.5,493.0,761.15,578.18
2016,6,4,16,30,732.0,109.0,1.7,23.0,505.0,845.95,638.26
2016,6,4,16,45,710.5,102.5,1.7,23.0,456.0,803.3,610.28
2016,6,4,17,0,689.0,96.0,1.7,23.0,407.0,759.29,582.19
2016,6,4,17,15,653.5,90.0,1.6,22.0,357.0,702.89,545.9
2016,6,4,17,30,618.0,84.0,1.5,21.0,307.0,646.57,508.5
2016,6,4,17,45,575.5,76.0,1.45,20.5,258.5,582.64,463.36
2016,6,4,18,0,533.0,68.0,1.4,20.0,210.0,520.07,417.32
2016,6,4,18,15,463.0,59.5,1.3,19.0,164.0,439.0,354.59
2016,6,4,18,30,393.0,51.0,1.2,18.0,118.0,362.27,291.94
2016,6,4,18,45,297.5,38.5,1.15,17.0,80.0,270.37,214.29
2016,6,4,19,0,202.0,26.0,1.1,16.0,42.0,182.18,125.45
2016,6,4,19,15,101.0,13.0,1.1,15.5,21.0,66.19,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,5,4,45,37.5,5.0,0.95,11.5,6.0,0.0,0.0
2016,6,5,5,0,75.0,10.0,1.0,12.0,12.0,9.1,0.0
2016,6,5,5,15,202.5,23.0,1.1,12.5,43.0,18.7,7.17
2016,6,5,5,30,330.0,36.0,1.2,13.0,74.0,29.1,19.48
2016,6,5,5,45,416.5,45.5,1.3,14.0,117.5,35.86,26.04
2016,6,5,6,0,503.0,55.0,1.4,15.0,161.0,42.39,32.07
2016,6,5,6,15,561.5,62.0,1.35,15.5,209.5,46.48,35.82
2016,6,5,6,30,620.0,69.0,1.3,16.0,258.0,50.43,39.28
2016,6,5,6,45,661.0,74.5,1.3,16.5,309.0,52.98,41.38
2016,6,5,7,0,702.0,80.0,1.3,17.0,360.0,55.4,43.31
2016,6,5,7,15,584.0,119.0,1.2,17.5,373.0,80.93,65.25
2016,6,5,7,30,466.0,158.0,1.1,18.0,386.0,104.19,84.79
2016,6,5,7,45,493.5,167.5,1.05,18.5,431.5,107.93,87.44
2016,6,5,8,0,521.0,177.0,1.0,19.0,477.0,114.3,92.32
2016,6,5,8,15,681.5,139.5,1.0,19.5,566.5,127.26,76.22
2016,6,5,8,30,842.0,102.0,1.0,20.0,656.0,165.33,92.34
2016,6,5,8,45,855.5,105.0,1.0,21.0,699.5,224.56,136.77
2016,6,5,9,0,869.0,108.0,1.0,22.0,743.0,276.18,178.46
2016,6,5,9,15,879.5,110.0,1.1,22.0,781.5,327.59,222.34
2016,6,5,9,30,890.0,112.0,1.2,22.0,820.0,379.8,267.07
2016,6,5,9,45,904.0,110.0,1.35,22.5,855.0,431.03,310.14
2016,6,5,10,0,918.0,108.0,1.5,23.0,890.0,482.92,352.81
2016,6,5,10,15,924.0,109.0,1.6,23.0,917.0,533.71,394.18
2016,6,5,10,30,930.0,110.0,1.7,23.0,944.0,584.03,434.17
2016,6,5,10,45,933.5,111.0,1.8,23.5,964.5,632.24,470.78
2016,6,5,11,0,937.0,112.0,1.9,24.0,985.0,679.38,505.62
2016,6,5,11,15,939.5,113.0,1.95,24.0,998.0,724.6,538.95
2016,6,5,11,30,942.0,114.0,2.0,24.0,1011.0,768.32,570.56
2016,6,5,11,45,942.5,114.0,2.1,24.0,1017.0,808.07,597.82
2016,6,5,12,0,943.0,114.0,2.2,24.0,1023.0,845.85,623.44
2016,6,5,12,15,943.0,114.0,2.2,24.0,1021.5,881.09,646.47
2016,6,5,12,30,943.0,114.0,2.2,24.0,1020.0,914.01,667.86
2016,6,5,12,45,932.5,119.5,2.2,24.5,1008.5,940.23,683.5
2016,6,5,13,0,922.0,125.0,2.2,25.0,997.0,963.44,697.18
2016,6,5,13,15,919.0,124.5,2.2,25.0,981.0,984.88,711.12
2016,6,5,13,30,916.0,124.0,2.2,25.0,965.0,1003.3,723.2
2016,6,5,13,45,913.0,121.5,2.2,25.0,942.5,1016.62,732.15
2016,6,5,14,0,910.0,119.0,2.2,25.0,920.0,1026.7,739.2
2016,6,5,14,15,903.5,117.5,2.2,25.0,890.5,1031.09,742.8
2016,6,5,14,30,897.0,116.0,2.2,25.0,861.0,1032.19,744.52
2016,6,5,14,45,890.0,113.5,2.25,25.0,826.0,1028.45,743.93
2016,6,5,15,0,883.0,111.0,2.3,25.0,791.0,1021.49,741.44
2016,6,5,15,15,871.5,108.5,2.3,24.5,750.0,1006.87,735.06
2016,6,5,15,30,860.0,106.0,2.3,24.0,709.0,989.25,726.87
2016,6,5,15,45,846.5,102.5,2.3,24.0,664.5,976.11,720.26
2016,6,5,16,0,833.0,99.0,2.3,24.0,620.0,949.65,704.9
2016,6,5,16,15,813.5,95.5,2.3,23.5,571.5,914.92,685.4
2016,6,5,16,30,794.0,92.0,2.3,23.0,523.0,878.08,664.23
2016,6,5,16,45,769.5,88.0,2.3,22.5,472.5,834.17,637.78
2016,6,5,17,0,745.0,84.0,2.3,22.0,422.0,788.9,609.78
2016,6,5,17,15,710.5,79.5,2.2,21.5,370.5,738.26,576.46
2016,6,5,17,30,676.0,75.0,2.1,21.0,319.0,683.05,538.85
2016,6,5,17,45,629.5,69.0,2.05,20.5,268.5,616.65,491.87
2016,6,5,18,0,583.0,63.0,2.0,20.0,218.0,551.81,444.09
2016,6,5,18,15,513.5,55.0,1.95,19.0,171.0,469.93,381.4
2016,6,5,18,30,444.0,47.0,1.9,18.0,124.0,392.42,317.93
2016,6,5,18,45,339.0,36.5,1.85,17.0,84.5,294.63,234.94
2016,6,5,19,0,234.0,26.0,1.8,16.0,45.0,204.46,143.69
2016,6,5,19,15,117.0,13.0,1.8,15.5,22.5,74.92,0.0
2016,6,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,34.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,6,6,5,0,68.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,6,6,5,15,185.5,22.5,1.1,14.5,41.0,18.2,6.83
2016,6,6,5,30,303.0,35.0,1.1,15.0,70.0,28.11,18.46
2016,6,6,5,45,385.5,44.5,1.1,15.5,111.5,34.87,25.01
2016,6,6,6,0,468.0,54.0,1.1,16.0,153.0,41.38,31.06
2016,6,6,6,15,525.0,61.0,1.05,16.5,199.5,45.48,34.79
2016,6,6,6,30,582.0,68.0,1.0,17.0,246.0,49.42,38.24
2016,6,6,6,45,621.5,73.5,0.95,17.5,294.5,51.96,40.33
2016,6,6,7,0,661.0,79.0,0.9,18.0,343.0,54.37,42.23
2016,6,6,7,15,499.5,132.5,0.9,18.5,347.5,89.92,72.72
2016,6,6,7,30,338.0,186.0,0.9,19.0,352.0,129.04,105.45
2016,6,6,7,45,552.5,140.5,0.9,19.5,445.0,89.24,71.17
2016,6,6,8,0,767.0,95.0,0.9,20.0,538.0,68.63,53.38
2016,6,6,8,15,785.0,98.0,0.95,20.5,583.5,113.2,61.38
2016,6,6,8,30,803.0,101.0,1.0,21.0,629.0,160.15,89.53
2016,6,6,8,45,817.5,103.5,1.05,21.5,671.5,208.4,125.63
2016,6,6,9,0,832.0,106.0,1.1,22.0,714.0,266.6,172.78
2016,6,6,9,15,843.0,108.0,1.15,22.0,752.0,316.15,215.05
2016,6,6,9,30,854.0,110.0,1.2,22.0,790.0,366.56,258.22
2016,6,6,9,45,862.5,111.5,1.3,22.5,823.0,416.35,300.05
2016,6,6,10,0,871.0,113.0,1.4,23.0,856.0,466.36,341.08
2016,6,6,10,15,877.5,114.5,1.5,23.0,882.5,515.46,381.08
2016,6,6,10,30,884.0,116.0,1.6,23.0,909.0,564.2,419.85
2016,6,6,10,45,889.0,116.5,1.7,23.5,929.5,610.77,455.29
2016,6,6,11,0,894.0,117.0,1.8,24.0,950.0,656.47,489.17
2016,6,6,11,15,897.0,117.5,1.9,24.0,963.5,699.79,521.57
2016,6,6,11,30,900.0,118.0,2.0,24.0,977.0,741.73,552.43
2016,6,6,11,45,902.0,118.5,2.15,24.0,983.0,781.41,580.43
2016,6,6,12,0,904.0,119.0,2.3,24.0,989.0,819.36,606.71
2016,6,6,12,15,904.0,118.5,2.4,23.5,988.0,852.91,630.84
2016,6,6,12,30,904.0,118.0,2.5,23.0,987.0,884.23,653.59
2016,6,6,12,45,898.0,120.5,2.65,23.0,977.0,910.61,672.25
2016,6,6,13,0,892.0,123.0,2.8,23.0,967.0,934.23,689.18
2016,6,6,13,15,889.0,122.0,2.85,23.0,951.5,954.47,703.17
2016,6,6,13,30,886.0,121.0,2.9,23.0,936.0,971.75,715.32
2016,6,6,13,45,879.0,121.0,3.0,23.0,912.5,983.14,724.14
2016,6,6,14,0,872.0,121.0,3.1,23.0,889.0,991.4,731.07
2016,6,6,14,15,865.0,119.5,3.15,22.5,860.5,994.96,736.08
2016,6,6,14,30,858.0,118.0,3.2,22.0,832.0,995.36,739.2
2016,6,6,14,45,847.0,117.0,3.3,22.0,797.0,989.17,737.04
2016,6,6,15,0,836.0,116.0,3.4,22.0,762.0,979.95,733.0
2016,6,6,15,15,824.5,113.5,3.4,21.5,722.5,976.46,733.65
2016,6,6,15,30,813.0,111.0,3.4,21.0,683.0,959.25,725.06
2016,6,6,15,45,796.0,109.0,3.45,21.0,639.0,934.45,710.37
2016,6,6,16,0,779.0,107.0,3.5,21.0,595.0,907.17,693.96
2016,6,6,16,15,759.5,103.5,3.5,20.5,548.5,873.42,673.91
2016,6,6,16,30,740.0,100.0,3.5,20.0,502.0,837.68,652.21
2016,6,6,16,45,715.0,95.5,3.5,19.5,453.5,799.02,628.03
2016,6,6,17,0,690.0,91.0,3.5,19.0,405.0,754.43,598.99
2016,6,6,17,15,656.0,85.5,3.4,18.5,355.5,699.97,561.45
2016,6,6,17,30,622.0,80.0,3.3,18.0,306.0,645.53,522.89
2016,6,6,17,45,578.0,73.5,3.25,18.0,258.0,582.26,475.41
2016,6,6,18,0,534.0,67.0,3.2,18.0,210.0,520.42,427.39
2016,6,6,18,15,466.0,58.5,3.05,17.5,164.5,440.75,363.18
2016,6,6,18,30,398.0,50.0,2.9,17.0,119.0,365.33,299.35
2016,6,6,18,45,302.0,38.5,2.8,16.5,81.5,273.85,219.99
2016,6,6,19,0,206.0,27.0,2.7,16.0,44.0,187.68,133.67
2016,6,6,19,15,103.0,13.5,2.7,15.5,22.0,67.93,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.0,5.5,1.8,11.0,6.0,0.0,0.0
2016,6,7,5,0,54.0,11.0,1.9,11.0,12.0,10.01,0.0
2016,6,7,5,15,171.0,24.5,1.95,11.5,41.5,19.23,7.76
2016,6,7,5,30,288.0,38.0,2.0,12.0,71.0,30.84,21.07
2016,6,7,5,45,378.5,47.5,2.15,12.5,113.5,37.5,27.64
2016,6,7,6,0,469.0,57.0,2.3,13.0,156.0,43.95,33.72
2016,6,7,6,15,528.0,64.0,2.25,13.5,203.5,47.94,37.41
2016,6,7,6,30,587.0,71.0,2.2,14.0,251.0,51.81,40.82
2016,6,7,6,45,630.5,76.5,2.2,14.5,301.5,54.27,42.87
2016,6,7,7,0,674.0,82.0,2.2,15.0,352.0,56.63,44.75
2016,6,7,7,15,363.0,139.0,2.15,15.5,287.0,93.16,76.47
2016,6,7,7,30,52.0,196.0,2.1,16.0,222.0,148.84,123.88
2016,6,7,7,45,200.0,212.0,2.1,16.5,325.5,152.09,125.86
2016,6,7,8,0,348.0,228.0,2.1,17.0,429.0,153.71,126.56
2016,6,7,8,15,582.5,166.5,2.05,17.5,536.0,139.66,90.11
2016,6,7,8,30,817.0,105.0,2.0,18.0,643.0,164.73,93.89
2016,6,7,8,45,502.5,225.0,2.0,18.5,562.5,234.73,161.63
2016,6,7,9,0,188.0,345.0,2.0,19.0,482.0,293.76,220.36
2016,6,7,9,15,527.5,230.0,2.05,19.0,644.0,306.01,220.34
2016,6,7,9,30,867.0,115.0,2.1,19.0,806.0,374.38,268.63
2016,6,7,9,45,558.0,263.0,2.15,19.5,715.0,404.49,300.77
2016,6,7,10,0,249.0,411.0,2.2,20.0,624.0,417.94,315.43
2016,6,7,10,15,276.5,418.5,2.25,20.0,661.5,455.9,344.51
2016,6,7,10,30,304.0,426.0,2.3,20.0,699.0,496.56,375.28
2016,6,7,10,45,604.0,275.5,2.4,20.5,833.0,567.7,430.43
2016,6,7,11,0,904.0,125.0,2.5,21.0,967.0,668.83,507.46
2016,6,7,11,15,907.0,125.5,2.6,21.0,980.5,712.68,540.45
2016,6,7,11,30,910.0,126.0,2.7,21.0,994.0,755.16,572.26
2016,6,7,11,45,725.5,256.5,2.8,21.0,951.5,771.91,581.04
2016,6,7,12,0,541.0,387.0,2.9,21.0,909.0,774.97,579.59
2016,6,7,12,15,728.0,256.0,2.95,21.0,957.0,840.06,630.55
2016,6,7,12,30,915.0,125.0,3.0,21.0,1005.0,899.68,672.88
2016,6,7,12,45,919.0,121.5,3.05,21.0,998.0,929.9,693.3
2016,6,7,13,0,923.0,118.0,3.1,21.0,991.0,957.61,712.28
2016,6,7,13,15,920.0,117.0,3.1,21.0,975.5,978.47,726.36
2016,6,7,13,30,917.0,116.0,3.1,21.0,960.0,996.3,738.56
2016,6,7,13,45,912.0,115.5,3.15,21.0,937.0,1009.58,748.26
2016,6,7,14,0,907.0,115.0,3.2,21.0,914.0,1019.65,756.03
2016,6,7,14,15,900.5,113.5,3.2,20.5,885.0,1023.98,761.2
2016,6,7,14,30,894.0,112.0,3.2,20.0,856.0,1025.04,764.41
2016,6,7,14,45,883.5,111.5,3.25,20.0,820.5,1019.94,762.66
2016,6,7,15,0,873.0,111.0,3.3,20.0,785.0,1011.72,759.0
2016,6,7,15,15,861.5,108.5,3.3,20.0,745.0,997.21,750.85
2016,6,7,15,30,850.0,106.0,3.3,20.0,705.0,979.73,740.84
2016,6,7,15,45,478.0,193.5,3.3,20.0,526.5,716.58,556.9
2016,6,7,16,0,106.0,281.0,3.3,20.0,348.0,397.9,312.18
2016,6,7,16,15,211.0,249.0,3.25,19.5,369.0,481.5,382.41
2016,6,7,16,30,316.0,217.0,3.2,19.0,390.0,559.72,446.12
2016,6,7,16,45,519.0,153.0,3.2,18.5,404.5,682.38,545.17
2016,6,7,17,0,722.0,89.0,3.2,18.0,419.0,780.54,619.8
2016,6,7,17,15,394.0,115.5,3.15,17.5,292.5,504.64,412.1
2016,6,7,17,30,66.0,142.0,3.1,17.0,166.0,210.14,171.21
2016,6,7,17,45,56.0,121.5,3.05,16.5,140.0,178.98,146.49
2016,6,7,18,0,46.0,101.0,3.0,16.0,114.0,147.98,120.68
2016,6,7,18,15,35.0,81.0,2.85,15.5,89.5,117.07,94.32
2016,6,7,18,30,24.0,61.0,2.7,15.0,65.0,86.11,67.45
2016,6,7,18,45,12.0,42.5,2.55,14.5,44.5,56.55,41.48
2016,6,7,19,0,0.0,24.0,2.4,14.0,24.0,22.14,11.0
2016,6,7,19,15,0.0,12.0,2.4,13.5,12.0,10.91,0.0
2016,6,7,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.4,10.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.5,11.0,11.0,10.01,0.0
2016,6,8,5,15,74.5,25.5,2.55,11.0,34.0,20.67,8.86
2016,6,8,5,30,149.0,40.0,2.6,11.0,57.0,32.0,22.17
2016,6,8,5,45,183.0,57.5,2.7,11.5,89.0,45.16,34.55
2016,6,8,6,0,217.0,75.0,2.8,12.0,121.0,57.95,46.35
2016,6,8,6,15,239.0,94.0,2.9,12.5,157.0,71.31,58.44
2016,6,8,6,30,261.0,113.0,3.0,13.0,193.0,84.21,69.86
2016,6,8,6,45,279.0,130.5,3.1,13.5,230.0,95.64,79.71
2016,6,8,7,0,297.0,148.0,3.2,14.0,267.0,106.61,88.97
2016,6,8,7,15,148.5,146.0,3.2,14.0,205.5,110.93,92.45
2016,6,8,7,30,0.0,144.0,3.2,14.0,144.0,121.24,101.08
2016,6,8,7,45,181.5,184.0,3.25,14.5,289.0,135.45,112.78
2016,6,8,8,0,363.0,224.0,3.3,15.0,434.0,151.68,126.05
2016,6,8,8,15,250.5,263.0,3.3,15.0,413.0,190.64,143.44
2016,6,8,8,30,138.0,302.0,3.3,15.0,392.0,229.95,176.72
2016,6,8,8,45,222.0,313.0,3.35,15.5,470.0,264.16,199.28
2016,6,8,9,0,306.0,324.0,3.4,16.0,548.0,296.13,221.27
2016,6,8,9,15,459.0,286.5,3.4,16.0,642.5,325.75,241.34
2016,6,8,9,30,612.0,249.0,3.4,16.0,737.0,376.55,280.3
2016,6,8,9,45,580.0,279.5,3.45,16.5,757.0,424.49,320.92
2016,6,8,10,0,548.0,310.0,3.5,17.0,777.0,467.41,356.4
2016,6,8,10,15,574.0,310.5,3.5,17.0,813.5,513.42,393.57
2016,6,8,10,30,600.0,311.0,3.5,17.0,850.0,561.52,431.74
2016,6,8,10,45,749.5,220.5,3.55,17.5,909.0,608.61,469.57
2016,6,8,11,0,899.0,130.0,3.6,18.0,968.0,669.41,517.55
2016,6,8,11,15,743.5,241.0,3.6,18.0,941.0,698.97,537.76
2016,6,8,11,30,588.0,352.0,3.6,18.0,914.0,720.31,550.78
2016,6,8,11,45,555.5,374.0,3.65,18.0,907.5,745.67,569.1
2016,6,8,12,0,523.0,396.0,3.7,18.0,901.0,768.17,585.0
2016,6,8,12,15,522.5,395.5,3.7,17.5,899.5,794.91,605.51
2016,6,8,12,30,522.0,395.0,3.7,17.0,898.0,820.23,624.89
2016,6,8,12,45,489.0,401.0,3.7,17.0,869.0,821.07,625.19
2016,6,8,13,0,456.0,407.0,3.7,17.0,840.0,818.58,623.25
2016,6,8,13,15,367.5,427.0,3.65,17.0,772.0,766.85,585.06
2016,6,8,13,30,279.0,447.0,3.6,17.0,704.0,717.58,548.21
2016,6,8,13,45,575.5,291.5,3.6,17.0,805.0,876.11,670.65
2016,6,8,14,0,872.0,136.0,3.6,17.0,906.0,1006.51,763.0
2016,6,8,14,15,747.0,200.0,3.55,17.0,844.0,980.58,744.79
2016,6,8,14,30,622.0,264.0,3.5,17.0,782.0,931.08,710.33
2016,6,8,14,45,592.5,260.5,3.5,17.0,737.5,900.66,690.51
2016,6,8,15,0,563.0,257.0,3.5,17.0,693.0,871.86,671.43
2016,6,8,15,15,599.0,225.5,3.45,16.5,667.5,881.62,682.22
2016,6,8,15,30,635.0,194.0,3.4,16.0,642.0,883.4,686.51
2016,6,8,15,45,726.0,148.0,3.4,16.0,629.0,917.81,712.5
2016,6,8,16,0,817.0,102.0,3.4,16.0,616.0,938.62,728.78
2016,6,8,16,15,662.5,135.0,3.35,15.5,531.0,825.04,650.72
2016,6,8,16,30,508.0,168.0,3.3,15.0,446.0,699.73,561.71
2016,6,8,16,45,616.5,122.0,3.3,15.0,427.0,742.97,597.22
2016,6,8,17,0,725.0,76.0,3.3,15.0,408.0,762.33,613.3
2016,6,8,17,15,638.0,83.0,3.25,14.5,349.5,681.94,555.47
2016,6,8,17,30,551.0,90.0,3.2,14.0,291.0,600.28,495.39
2016,6,8,17,45,499.0,84.5,3.15,14.0,246.0,534.03,444.53
2016,6,8,18,0,447.0,79.0,3.1,14.0,201.0,464.26,388.51
2016,6,8,18,15,394.0,67.0,2.95,13.5,158.5,395.4,331.38
2016,6,8,18,30,341.0,55.0,2.8,13.0,116.0,330.04,274.93
2016,6,8,18,45,262.0,42.0,2.7,13.0,80.0,250.8,204.4
2016,6,8,19,0,183.0,29.0,2.6,13.0,44.0,178.84,131.15
2016,6,8,19,15,91.5,14.5,2.6,12.5,22.0,83.58,0.0
2016,6,8,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,9,4,45,33.5,6.0,1.85,10.0,6.5,0.0,0.0
2016,6,9,5,0,67.0,12.0,2.0,10.0,13.0,10.91,0.0
2016,6,9,5,15,193.0,24.5,2.05,10.5,44.0,19.25,7.94
2016,6,9,5,30,319.0,37.0,2.1,11.0,75.0,29.95,20.4
2016,6,9,5,45,406.0,46.5,2.2,11.5,117.5,36.67,27.03
2016,6,9,6,0,493.0,56.0,2.3,12.0,160.0,43.16,33.16
2016,6,9,6,15,246.5,63.5,2.3,12.5,115.5,46.25,36.05
2016,6,9,6,30,0.0,71.0,2.3,13.0,71.0,62.03,50.13
2016,6,9,6,45,0.0,85.0,2.3,14.0,85.0,73.78,60.26
2016,6,9,7,0,0.0,99.0,2.3,15.0,99.0,85.45,70.1
2016,6,9,7,15,0.0,115.5,2.25,15.0,115.5,98.94,81.62
2016,6,9,7,30,0.0,132.0,2.2,15.0,132.0,112.29,92.89
2016,6,9,7,45,48.5,192.0,2.15,15.5,220.0,147.9,122.86
2016,6,9,8,0,97.0,252.0,2.1,16.0,308.0,185.56,153.9
2016,6,9,8,15,66.0,256.0,2.05,16.5,296.0,196.38,152.78
2016,6,9,8,30,35.0,260.0,2.0,17.0,284.0,203.27,158.1
2016,6,9,8,45,30.0,267.5,1.95,17.5,289.0,213.15,165.32
2016,6,9,9,0,25.0,275.0,1.9,18.0,294.0,233.6,180.87
2016,6,9,9,15,179.0,315.0,1.85,18.0,457.5,287.48,217.43
2016,6,9,9,30,333.0,355.0,1.8,18.0,621.0,368.72,276.26
2016,6,9,9,45,613.0,236.5,1.75,18.5,750.0,403.02,299.26
2016,6,9,10,0,893.0,118.0,1.7,19.0,879.0,479.13,356.53
2016,6,9,10,15,507.0,281.5,1.7,19.5,716.5,459.66,346.41
2016,6,9,10,30,121.0,445.0,1.7,20.0,554.0,421.0,317.68
2016,6,9,10,45,516.0,284.5,1.75,20.5,763.5,527.1,398.82
2016,6,9,11,0,911.0,124.0,1.8,21.0,973.0,671.97,506.25
2016,6,9,11,15,913.5,125.0,1.9,21.0,986.5,716.17,538.69
2016,6,9,11,30,916.0,126.0,2.0,21.0,1000.0,758.96,570.38
2016,6,9,11,45,916.5,126.5,2.15,21.0,1005.5,798.28,598.54
2016,6,9,12,0,917.0,127.0,2.3,21.0,1011.0,835.74,624.72
2016,6,9,12,15,916.5,127.0,2.4,21.0,1009.5,869.94,648.27
2016,6,9,12,30,916.0,127.0,2.5,21.0,1008.0,901.91,670.31
2016,6,9,12,45,923.5,120.5,2.65,21.0,1002.0,932.61,691.95
2016,6,9,13,0,931.0,114.0,2.8,21.0,996.0,960.81,711.97
2016,6,9,13,15,927.5,113.0,2.9,21.0,980.0,981.36,726.58
2016,6,9,13,30,924.0,112.0,3.0,21.0,964.0,998.82,739.33
2016,6,9,13,45,921.5,110.0,3.1,21.0,941.5,1013.09,750.1
2016,6,9,14,0,919.0,108.0,3.2,21.0,919.0,1024.15,758.91
2016,6,9,14,15,912.5,106.5,3.25,20.5,890.0,1028.51,764.52
2016,6,9,14,30,906.0,105.0,3.3,20.0,861.0,1029.58,768.15
2016,6,9,14,45,898.5,103.0,3.35,20.0,826.0,1025.82,767.28
2016,6,9,15,0,891.0,101.0,3.4,20.0,791.0,1018.84,764.43
2016,6,9,15,15,880.0,99.0,3.45,19.5,750.5,1005.2,758.69
2016,6,9,15,30,869.0,97.0,3.5,19.0,710.0,988.57,751.02
2016,6,9,15,45,855.5,94.0,3.55,19.0,666.0,965.43,737.49
2016,6,9,16,0,842.0,91.0,3.6,19.0,622.0,939.62,722.13
2016,6,9,16,15,824.0,88.5,3.6,18.5,574.0,917.49,710.33
2016,6,9,16,30,806.0,86.0,3.6,18.0,526.0,883.21,689.78
2016,6,9,16,45,782.5,82.5,3.6,18.0,476.5,840.7,661.8
2016,6,9,17,0,759.0,79.0,3.6,18.0,427.0,796.76,632.35
2016,6,9,17,15,727.0,74.5,3.55,17.5,376.0,743.1,595.97
2016,6,9,17,30,695.0,70.0,3.5,17.0,325.0,689.09,558.28
2016,6,9,17,45,651.0,65.0,3.45,16.5,275.0,629.94,515.27
2016,6,9,18,0,607.0,60.0,3.4,16.0,225.0,567.65,468.02
2016,6,9,18,15,542.5,53.0,3.2,15.5,178.0,489.7,405.75
2016,6,9,18,30,478.0,46.0,3.0,15.0,131.0,415.67,343.08
2016,6,9,18,45,382.5,36.5,2.9,14.5,91.0,323.36,262.62
2016,6,9,19,0,287.0,27.0,2.8,14.0,51.0,239.63,177.75
2016,6,9,19,15,143.5,13.5,2.8,13.5,25.5,113.94,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,10,4,45,54.5,5.5,2.15,10.5,7.0,0.0,0.0
2016,6,10,5,0,109.0,11.0,2.3,11.0,14.0,10.01,0.0
2016,6,10,5,15,239.5,22.0,2.4,11.5,45.5,17.78,6.88
2016,6,10,5,30,370.0,33.0,2.5,12.0,77.0,26.4,17.24
2016,6,10,5,45,446.5,42.0,2.7,12.5,119.5,32.84,23.51
2016,6,10,6,0,523.0,51.0,2.9,13.0,162.0,39.03,29.33
2016,6,10,6,15,579.0,57.0,2.95,13.5,210.0,42.48,32.52
2016,6,10,6,30,635.0,63.0,3.0,14.0,258.0,45.82,35.47
2016,6,10,6,45,633.5,72.5,3.05,14.5,296.5,51.27,40.2
2016,6,10,7,0,632.0,82.0,3.1,15.0,335.0,56.33,44.47
2016,6,10,7,15,566.5,115.0,3.05,15.0,365.0,77.7,63.11
2016,6,10,7,30,501.0,148.0,3.0,15.0,395.0,97.95,80.52
2016,6,10,7,45,449.0,182.0,3.0,15.5,420.0,116.74,96.28
2016,6,10,8,0,397.0,216.0,3.0,16.0,445.0,137.16,113.2
2016,6,10,8,15,461.0,213.0,2.95,16.5,500.0,163.77,114.11
2016,6,10,8,30,525.0,210.0,2.9,17.0,555.0,197.23,132.87
2016,6,10,8,45,487.5,241.5,2.9,17.5,579.0,242.93,169.68
2016,6,10,9,0,450.0,273.0,2.9,18.0,603.0,285.56,205.77
2016,6,10,9,15,437.0,295.0,2.9,18.0,629.0,325.27,239.43
2016,6,10,9,30,424.0,317.0,2.9,18.0,655.0,364.11,272.24
2016,6,10,9,45,366.5,356.5,2.95,18.5,657.5,405.38,306.38
2016,6,10,10,0,309.0,396.0,3.0,19.0,660.0,432.97,328.83
2016,6,10,10,15,358.5,387.5,3.0,19.0,702.5,472.59,359.64
2016,6,10,10,30,408.0,379.0,3.0,19.0,745.0,510.12,388.96
2016,6,10,10,45,377.0,404.5,3.05,19.5,748.5,543.6,413.67
2016,6,10,11,0,346.0,430.0,3.1,20.0,752.0,568.44,431.43
2016,6,10,11,15,385.0,420.5,3.15,20.0,784.5,609.74,462.66
2016,6,10,11,30,424.0,411.0,3.2,20.0,817.0,651.16,493.72
2016,6,10,11,45,447.5,415.0,3.25,20.0,845.0,698.0,527.89
2016,6,10,12,0,471.0,419.0,3.3,20.0,873.0,746.03,562.5
2016,6,10,12,15,475.5,417.0,3.3,20.0,875.0,774.24,582.56
2016,6,10,12,30,480.0,415.0,3.3,20.0,877.0,801.43,601.9
2016,6,10,12,45,487.5,406.5,3.3,20.0,872.0,824.23,618.28
2016,6,10,13,0,495.0,398.0,3.3,20.0,867.0,845.44,633.55
2016,6,10,13,15,522.5,375.5,3.25,20.0,863.5,870.44,651.79
2016,6,10,13,30,550.0,353.0,3.2,20.0,860.0,893.69,668.78
2016,6,10,13,45,607.5,309.5,3.2,20.0,857.0,923.59,691.68
2016,6,10,14,0,665.0,266.0,3.2,20.0,854.0,953.65,714.6
2016,6,10,14,15,773.5,197.0,3.15,20.0,859.0,1003.63,749.22
2016,6,10,14,30,882.0,128.0,3.1,20.0,864.0,1030.08,767.0
2016,6,10,14,45,877.5,123.5,3.1,20.0,830.5,1027.11,766.01
2016,6,10,15,0,873.0,119.0,3.1,20.0,797.0,1020.88,763.27
2016,6,10,15,15,861.5,116.5,3.05,19.5,756.5,1006.65,756.38
2016,6,10,15,30,850.0,114.0,3.0,19.0,716.0,1000.38,755.0
2016,6,10,15,45,838.5,110.0,3.0,19.0,672.0,978.43,742.06
2016,6,10,16,0,827.0,106.0,3.0,19.0,628.0,953.7,727.37
2016,6,10,16,15,807.5,102.5,2.95,18.5,579.5,919.3,706.94
2016,6,10,16,30,788.0,99.0,2.9,18.0,531.0,882.76,684.83
2016,6,10,16,45,765.0,94.5,2.9,18.0,481.0,839.91,657.0
2016,6,10,17,0,742.0,90.0,2.9,18.0,431.0,795.57,627.65
2016,6,10,17,15,707.5,85.0,2.8,17.5,379.5,745.09,593.71
2016,6,10,17,30,673.0,80.0,2.7,17.0,328.0,689.33,554.9
2016,6,10,17,45,627.0,73.5,2.6,16.5,277.5,622.74,506.54
2016,6,10,18,0,581.0,67.0,2.5,16.0,227.0,557.61,457.42
2016,6,10,18,15,512.0,59.5,2.3,15.5,179.0,476.54,393.01
2016,6,10,18,30,443.0,52.0,2.1,15.0,131.0,399.54,328.23
2016,6,10,18,45,340.5,41.0,1.95,14.5,91.0,302.13,244.45
2016,6,10,19,0,238.0,30.0,1.8,14.0,51.0,213.85,158.82
2016,6,10,19,15,119.0,15.0,1.75,13.5,25.5,100.09,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,2.0,1.5,10.5,2.0,0.0,0.0
2016,6,11,5,0,0.0,4.0,1.6,11.0,4.0,3.64,0.0
2016,6,11,5,15,0.0,13.0,1.8,11.5,13.0,11.43,2.42
2016,6,11,5,30,0.0,22.0,2.0,12.0,22.0,19.37,11.16
2016,6,11,5,45,0.0,34.5,2.2,12.5,34.5,30.42,21.39
2016,6,11,6,0,0.0,47.0,2.4,13.0,47.0,41.48,31.52
2016,6,11,6,15,0.0,61.0,2.45,13.5,61.0,53.37,42.26
2016,6,11,6,30,0.0,75.0,2.5,14.0,75.0,65.17,52.71
2016,6,11,6,45,0.0,90.0,2.65,14.5,90.0,77.67,63.57
2016,6,11,7,0,0.0,105.0,2.8,15.0,105.0,90.06,74.15
2016,6,11,7,15,49.0,156.0,2.8,15.5,180.0,122.75,102.16
2016,6,11,7,30,98.0,207.0,2.8,16.0,255.0,155.6,129.72
2016,6,11,7,45,110.0,231.0,2.8,16.5,290.0,161.81,134.24
2016,6,11,8,0,122.0,255.0,2.8,17.0,325.0,176.59,145.98
2016,6,11,8,15,189.0,273.5,2.75,17.5,392.5,203.72,154.35
2016,6,11,8,30,256.0,292.0,2.7,18.0,460.0,226.9,167.07
2016,6,11,8,45,298.5,303.5,2.65,19.0,512.0,260.12,189.89
2016,6,11,9,0,341.0,315.0,2.6,20.0,564.0,297.97,217.5
2016,6,11,9,15,414.5,304.5,2.5,20.5,623.5,325.39,237.47
2016,6,11,9,30,488.0,294.0,2.4,21.0,683.0,368.98,270.78
2016,6,11,9,45,599.5,259.5,2.35,22.0,757.0,414.61,305.08
2016,6,11,10,0,711.0,225.0,2.3,23.0,831.0,471.52,348.13
2016,6,11,10,15,646.0,273.0,2.15,23.0,837.5,516.47,383.59
2016,6,11,10,30,581.0,321.0,2.0,23.0,844.0,558.29,414.99
2016,6,11,10,45,755.0,220.5,1.9,23.5,915.5,610.98,454.62
2016,6,11,11,0,929.0,120.0,1.8,24.0,987.0,679.43,504.92
2016,6,11,11,15,932.0,121.0,1.65,24.0,1001.0,724.7,536.51
2016,6,11,11,30,935.0,122.0,1.5,24.0,1015.0,768.56,566.18
2016,6,11,11,45,937.0,122.0,1.4,24.5,1021.5,809.29,590.94
2016,6,11,12,0,939.0,122.0,1.3,25.0,1028.0,848.21,613.44
2016,6,11,12,15,939.0,122.0,1.2,25.0,1027.0,883.53,634.33
2016,6,11,12,30,939.0,122.0,1.1,25.0,1026.0,916.57,653.43
2016,6,11,12,45,942.5,118.5,1.0,25.5,1019.0,947.07,669.29
2016,6,11,13,0,946.0,115.0,0.9,26.0,1012.0,974.97,683.2
2016,6,11,13,15,943.5,114.0,0.95,25.5,996.5,996.88,698.89
2016,6,11,13,30,941.0,113.0,1.0,25.0,981.0,1015.72,712.93
2016,6,11,13,45,936.5,112.5,1.05,25.0,958.5,1029.96,722.95
2016,6,11,14,0,932.0,112.0,1.1,25.0,936.0,1040.94,731.17
2016,6,11,14,15,926.0,110.5,1.2,25.0,907.0,1046.11,736.97
2016,6,11,14,30,920.0,109.0,1.3,25.0,878.0,1047.94,740.9
2016,6,11,14,45,911.0,108.0,1.45,25.0,842.5,1044.0,742.22
2016,6,11,15,0,902.0,107.0,1.6,25.0,807.0,1036.83,741.55
2016,6,11,15,15,891.5,104.5,1.6,24.5,766.5,1023.3,736.09
2016,6,11,15,30,881.0,102.0,1.6,24.0,726.0,1006.71,728.82
2016,6,11,15,45,865.5,100.0,1.65,24.0,680.5,982.84,716.29
2016,6,11,16,0,850.0,98.0,1.7,24.0,635.0,966.6,708.69
2016,6,11,16,15,831.0,95.0,1.65,23.5,586.5,932.91,689.65
2016,6,11,16,30,812.0,92.0,1.6,23.0,538.0,897.02,669.12
2016,6,11,16,45,786.0,89.0,1.6,23.0,487.0,852.77,641.99
2016,6,11,17,0,760.0,86.0,1.6,23.0,436.0,807.14,613.47
2016,6,11,17,15,727.0,81.0,1.45,22.0,384.5,751.95,578.34
2016,6,11,17,30,694.0,76.0,1.3,21.0,333.0,701.81,545.77
2016,6,11,17,45,647.5,70.5,1.2,20.5,282.0,635.47,499.63
2016,6,11,18,0,601.0,65.0,1.1,20.0,231.0,570.6,452.82
2016,6,11,18,15,534.5,57.5,1.1,19.0,183.0,490.62,393.74
2016,6,11,18,30,468.0,50.0,1.1,18.0,135.0,414.58,333.35
2016,6,11,18,45,367.0,39.5,1.1,17.0,94.0,317.68,253.04
2016,6,11,19,0,266.0,29.0,1.1,16.0,53.0,229.75,169.85
2016,6,11,19,15,133.0,14.5,1.15,15.5,26.5,110.66,0.0
2016,6,11,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,12,4,45,44.0,6.0,0.7,11.5,7.0,0.0,0.0
2016,6,12,5,0,88.0,12.0,0.6,12.0,14.0,10.91,0.0
2016,6,12,5,15,219.0,24.0,0.65,12.5,46.0,19.6,8.16
2016,6,12,5,30,350.0,36.0,0.7,13.0,78.0,29.09,19.53
2016,6,12,5,45,434.5,45.0,0.8,13.5,121.5,35.43,25.75
2016,6,12,6,0,519.0,54.0,0.9,14.0,165.0,41.56,31.49
2016,6,12,6,15,576.5,61.0,0.9,14.5,213.5,45.7,35.3
2016,6,12,6,30,634.0,68.0,0.9,15.0,262.0,49.7,38.81
2016,6,12,6,45,674.5,73.0,0.9,15.5,313.0,51.92,40.63
2016,6,12,7,0,715.0,78.0,0.9,16.0,364.0,54.04,42.3
2016,6,12,7,15,744.0,82.0,0.85,16.5,415.0,60.83,48.0
2016,6,12,7,30,773.0,86.0,0.8,17.0,466.0,62.18,48.89
2016,6,12,7,45,795.0,89.5,0.8,17.5,515.5,63.01,49.33
2016,6,12,8,0,817.0,93.0,0.8,18.0,565.0,68.0,53.33
2016,6,12,8,15,833.5,96.0,0.75,18.5,611.5,114.83,61.69
2016,6,12,8,30,850.0,99.0,0.7,19.0,658.0,173.12,98.49
2016,6,12,8,45,862.5,101.5,0.7,19.5,701.0,222.9,135.63
2016,6,12,9,0,875.0,104.0,0.7,20.0,744.0,274.07,177.44
2016,6,12,9,15,885.0,106.0,0.75,20.0,782.0,325.42,221.32
2016,6,12,9,30,895.0,108.0,0.8,20.0,820.0,377.54,265.94
2016,6,12,9,45,905.0,107.5,0.85,20.5,854.0,428.39,308.5
2016,6,12,10,0,915.0,107.0,0.9,21.0,888.0,479.56,350.22
2016,6,12,10,15,920.5,108.5,1.0,21.0,914.5,530.21,391.4
2016,6,12,10,30,926.0,110.0,1.1,21.0,941.0,580.38,431.2
2016,6,12,10,45,928.0,111.5,1.2,21.5,961.0,627.86,467.25
2016,6,12,11,0,930.0,113.0,1.3,22.0,981.0,674.17,501.48
2016,6,12,11,15,932.0,113.5,1.4,22.0,994.0,718.33,534.41
2016,6,12,11,30,934.0,114.0,1.5,22.0,1007.0,760.97,565.69
2016,6,12,11,45,933.5,115.5,1.65,22.5,1012.0,800.93,592.6
2016,6,12,12,0,933.0,117.0,1.8,23.0,1017.0,838.93,617.7
2016,6,12,12,15,932.5,117.0,1.9,23.0,1015.5,873.55,641.18
2016,6,12,12,30,932.0,117.0,2.0,23.0,1014.0,905.88,663.15
2016,6,12,12,45,924.5,120.0,2.15,23.0,1003.5,932.32,681.81
2016,6,12,13,0,917.0,123.0,2.3,23.0,993.0,955.88,698.7
2016,6,12,13,15,913.5,122.5,2.35,23.0,977.0,976.87,713.02
2016,6,12,13,30,910.0,122.0,2.4,23.0,961.0,994.86,725.5
2016,6,12,13,45,904.0,121.0,2.5,23.0,938.0,1006.85,734.74
2016,6,12,14,0,898.0,120.0,2.6,23.0,915.0,1015.62,742.08
2016,6,12,14,15,891.5,118.5,2.65,22.5,886.0,1020.15,747.78
2016,6,12,14,30,885.0,117.0,2.7,22.0,857.0,1021.44,751.57
2016,6,12,14,45,876.0,115.0,2.75,22.0,822.0,1016.48,750.0
2016,6,12,15,0,867.0,113.0,2.8,22.0,787.0,1008.36,746.53
2016,6,12,15,15,855.5,111.0,2.8,21.5,747.0,994.67,740.48
2016,6,12,15,30,844.0,109.0,2.8,21.0,707.0,988.77,739.76
2016,6,12,15,45,829.5,106.0,2.8,21.0,663.0,965.14,725.78
2016,6,12,16,0,815.0,103.0,2.8,21.0,619.0,938.86,710.15
2016,6,12,16,15,796.0,99.5,2.8,20.5,571.0,905.19,690.73
2016,6,12,16,30,777.0,96.0,2.8,20.0,523.0,869.41,669.63
2016,6,12,16,45,753.0,91.5,2.8,20.0,474.0,825.96,641.51
2016,6,12,17,0,729.0,87.0,2.8,20.0,425.0,781.14,611.95
2016,6,12,17,15,696.0,82.5,2.7,19.5,374.5,732.58,579.58
2016,6,12,17,30,663.0,78.0,2.6,19.0,324.0,679.15,542.71
2016,6,12,17,45,620.0,71.5,2.55,18.5,274.5,615.31,496.95
2016,6,12,18,0,577.0,65.0,2.5,18.0,225.0,552.78,450.36
2016,6,12,18,15,512.5,57.5,2.25,17.5,178.5,475.15,389.11
2016,6,12,18,30,448.0,50.0,2.0,17.0,132.0,401.36,327.35
2016,6,12,18,45,353.0,39.5,1.8,16.5,92.0,309.08,248.41
2016,6,12,19,0,258.0,29.0,1.6,16.0,52.0,225.25,167.93
2016,6,12,19,15,129.0,14.5,1.65,15.5,26.0,108.94,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
