Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,13,4,45,39.0,6.0,2.0,9.5,7.0,0.0,0.0
2016,6,13,5,0,78.0,12.0,2.1,10.0,14.0,10.91,0.0
2016,6,13,5,15,202.0,24.5,2.05,10.5,44.5,20.05,8.52
2016,6,13,5,30,326.0,37.0,2.0,11.0,75.0,29.97,20.42
2016,6,13,5,45,416.0,45.5,1.95,11.5,118.0,35.82,26.28
2016,6,13,6,0,506.0,54.0,1.9,12.0,161.0,41.51,31.69
2016,6,13,6,15,563.5,60.5,1.8,12.5,209.0,45.24,35.16
2016,6,13,6,30,621.0,67.0,1.7,13.0,257.0,48.86,38.36
2016,6,13,6,45,327.5,108.0,1.65,13.5,210.0,75.75,62.14
2016,6,13,7,0,34.0,149.0,1.6,14.0,163.0,116.62,97.64
2016,6,13,7,15,79.0,178.5,1.55,14.5,216.0,136.8,114.48
2016,6,13,7,30,124.0,208.0,1.5,15.0,269.0,148.43,123.76
2016,6,13,7,45,467.0,149.5,1.45,15.5,414.0,96.27,78.42
2016,6,13,8,0,810.0,91.0,1.4,16.0,559.0,66.3,52.26
2016,6,13,8,15,508.0,194.5,1.4,16.5,496.5,154.74,105.25
2016,6,13,8,30,206.0,298.0,1.4,17.0,434.0,235.44,175.96
2016,6,13,8,45,540.0,199.5,1.4,17.5,587.0,223.63,151.32
2016,6,13,9,0,874.0,101.0,1.4,18.0,740.0,271.42,177.82
2016,6,13,9,15,884.5,103.0,1.45,18.5,779.0,322.8,222.11
2016,6,13,9,30,895.0,105.0,1.5,19.0,818.0,375.0,267.09
2016,6,13,9,45,907.0,104.5,1.55,19.5,853.0,426.56,310.88
2016,6,13,10,0,919.0,104.0,1.6,20.0,888.0,478.64,354.01
2016,6,13,10,15,925.0,105.5,1.75,20.0,915.5,529.69,396.37
2016,6,13,10,30,931.0,107.0,1.9,20.0,943.0,580.31,437.39
2016,6,13,10,45,934.0,108.5,2.05,20.5,963.5,628.57,474.88
2016,6,13,11,0,937.0,110.0,2.2,21.0,984.0,675.73,510.61
2016,6,13,11,15,939.5,110.5,2.35,21.0,998.0,720.5,544.84
2016,6,13,11,30,942.0,111.0,2.5,21.0,1012.0,763.78,577.43
2016,6,13,11,45,940.5,113.5,2.65,21.5,1017.5,804.11,604.79
2016,6,13,12,0,939.0,116.0,2.8,22.0,1023.0,842.43,630.34
2016,6,13,12,15,939.0,116.0,2.9,22.0,1022.0,877.66,654.58
2016,6,13,12,30,939.0,116.0,3.0,22.0,1021.0,910.63,677.28
2016,6,13,12,45,935.5,117.0,3.15,22.0,1012.0,938.98,697.26
2016,6,13,13,0,932.0,118.0,3.3,22.0,1003.0,964.57,715.47
2016,6,13,13,15,928.5,117.5,3.4,22.0,987.0,985.84,730.55
2016,6,13,13,30,925.0,117.0,3.5,22.0,971.0,1004.06,743.73
2016,6,13,13,45,917.0,118.0,3.6,22.0,947.5,1016.3,753.09
2016,6,13,14,0,909.0,119.0,3.7,22.0,924.0,1025.3,760.47
2016,6,13,14,15,902.5,117.5,3.75,21.5,894.5,1029.97,766.26
2016,6,13,14,30,896.0,116.0,3.8,21.0,865.0,1031.36,770.06
2016,6,13,14,45,891.0,112.0,3.85,20.5,831.0,1028.31,771.07
2016,6,13,15,0,886.0,108.0,3.9,20.0,797.0,1021.97,770.03
2016,6,13,15,15,874.5,105.5,3.9,19.5,756.5,1007.59,763.33
2016,6,13,15,30,863.0,103.0,3.9,19.0,716.0,990.22,754.7
2016,6,13,15,45,857.0,97.0,3.95,19.0,673.0,971.28,743.94
2016,6,13,16,0,851.0,91.0,4.0,19.0,630.0,949.34,731.13
2016,6,13,16,15,833.0,88.0,4.0,18.5,582.5,926.58,718.81
2016,6,13,16,30,815.0,85.0,4.0,18.0,535.0,891.64,697.73
2016,6,13,16,45,779.5,79.0,4.0,18.0,476.5,834.83,659.28
2016,6,13,17,0,744.0,73.0,4.0,18.0,418.0,777.15,619.57
2016,6,13,17,15,725.5,71.5,3.9,17.5,375.5,739.56,594.72
2016,6,13,17,30,707.0,70.0,3.8,17.0,333.0,700.74,568.1
2016,6,13,17,45,653.0,67.0,3.7,16.5,281.5,635.88,520.52
2016,6,13,18,0,599.0,64.0,3.6,16.0,230.0,568.56,469.29
2016,6,13,18,15,535.0,57.0,3.5,15.5,183.0,491.1,407.71
2016,6,13,18,30,471.0,50.0,3.4,15.0,136.0,417.36,345.4
2016,6,13,18,45,367.0,40.0,3.35,14.5,95.0,318.86,260.12
2016,6,13,19,0,263.0,30.0,3.3,14.0,54.0,229.41,174.16
2016,6,13,19,15,131.5,15.0,3.25,13.5,27.0,111.49,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,14,4,45,45.0,6.0,2.0,9.0,7.0,0.0,0.0
2016,6,14,5,0,90.0,12.0,2.1,9.0,14.0,10.91,0.0
2016,6,14,5,15,221.5,23.5,2.2,9.5,45.5,19.15,7.88
2016,6,14,5,30,353.0,35.0,2.3,10.0,77.0,28.19,18.95
2016,6,14,5,45,450.5,42.0,2.4,10.5,121.5,32.87,23.75
2016,6,14,6,0,548.0,49.0,2.5,11.0,166.0,37.48,28.19
2016,6,14,6,15,602.5,55.0,2.55,11.5,214.0,41.01,31.48
2016,6,14,6,30,657.0,61.0,2.6,12.0,262.0,44.43,34.53
2016,6,14,6,45,703.0,63.5,2.65,13.0,314.0,49.35,38.73
2016,6,14,7,0,749.0,66.0,2.7,14.0,366.0,50.16,39.18
2016,6,14,7,15,665.5,95.0,2.65,14.0,387.5,63.8,51.11
2016,6,14,7,30,582.0,124.0,2.6,14.0,409.0,81.23,66.22
2016,6,14,7,45,647.5,119.0,2.55,14.5,467.0,75.1,60.48
2016,6,14,8,0,713.0,114.0,2.5,15.0,525.0,73.04,58.37
2016,6,14,8,15,793.5,98.5,2.45,15.0,591.5,113.38,63.0
2016,6,14,8,30,874.0,83.0,2.4,15.0,658.0,164.41,92.54
2016,6,14,8,45,597.5,201.0,2.35,15.5,606.0,231.98,157.39
2016,6,14,9,0,321.0,319.0,2.3,16.0,554.0,295.59,219.55
2016,6,14,9,15,436.0,296.0,2.25,16.0,633.5,324.9,240.22
2016,6,14,9,30,551.0,273.0,2.2,16.0,713.0,374.24,278.21
2016,6,14,9,45,500.0,305.0,2.15,16.5,716.5,410.91,309.58
2016,6,14,10,0,449.0,337.0,2.1,17.0,720.0,442.9,336.03
2016,6,14,10,15,677.5,227.0,2.05,17.0,825.5,495.8,377.39
2016,6,14,10,30,906.0,117.0,2.0,17.0,931.0,574.36,438.65
2016,6,14,10,45,913.5,116.0,2.0,17.0,952.5,622.2,476.27
2016,6,14,11,0,921.0,115.0,2.0,17.0,974.0,669.34,512.61
2016,6,14,11,15,924.0,115.5,2.05,17.0,987.5,713.81,546.44
2016,6,14,11,30,927.0,116.0,2.1,17.0,1001.0,756.88,578.6
2016,6,14,11,45,929.0,115.5,2.15,17.0,1007.5,796.81,606.66
2016,6,14,12,0,931.0,115.0,2.2,17.0,1014.0,834.93,632.89
2016,6,14,12,15,705.0,265.0,2.25,17.0,945.5,827.05,625.2
2016,6,14,12,30,479.0,415.0,2.3,17.0,877.0,799.5,600.86
2016,6,14,12,45,518.5,390.5,2.4,17.0,886.5,836.25,628.77
2016,6,14,13,0,558.0,366.0,2.5,17.0,896.0,872.35,655.62
2016,6,14,13,15,534.5,369.0,2.6,17.0,870.5,874.67,657.79
2016,6,14,13,30,511.0,372.0,2.7,17.0,845.0,874.01,658.23
2016,6,14,13,45,569.5,330.0,2.8,17.0,844.5,906.03,683.64
2016,6,14,14,0,628.0,288.0,2.9,17.0,844.0,937.86,708.66
2016,6,14,14,15,770.5,195.0,2.9,17.0,855.5,998.15,752.04
2016,6,14,14,30,913.0,102.0,2.9,17.0,867.0,1033.27,776.05
2016,6,14,14,45,907.5,99.5,2.95,17.0,833.0,1031.14,775.98
2016,6,14,15,0,902.0,97.0,3.0,17.0,799.0,1025.74,774.23
2016,6,14,15,15,892.0,95.0,3.05,17.0,759.0,1013.2,767.82
2016,6,14,15,30,882.0,93.0,3.1,17.0,719.0,997.61,759.49
2016,6,14,15,45,792.0,115.5,3.2,17.0,651.5,939.73,722.47
2016,6,14,16,0,702.0,138.0,3.3,17.0,584.0,876.72,681.41
2016,6,14,16,15,668.5,134.0,3.35,16.5,532.5,830.84,652.67
2016,6,14,16,30,635.0,130.0,3.4,16.0,481.0,783.67,622.23
2016,6,14,16,45,658.5,109.0,3.45,16.0,443.0,767.07,612.63
2016,6,14,17,0,682.0,88.0,3.5,16.0,405.0,745.97,599.34
2016,6,14,17,15,552.5,101.5,3.45,15.5,339.0,633.84,517.36
2016,6,14,17,30,423.0,115.0,3.4,15.0,273.0,519.51,430.04
2016,6,14,17,45,389.5,103.0,3.35,15.0,232.0,465.51,387.8
2016,6,14,18,0,356.0,91.0,3.3,15.0,191.0,412.79,344.95
2016,6,14,18,15,427.5,69.0,3.15,14.0,165.0,423.64,354.84
2016,6,14,18,30,499.0,47.0,3.0,13.0,139.0,433.03,360.68
2016,6,14,18,45,389.5,38.5,2.9,12.5,97.5,331.75,272.34
2016,6,14,19,0,280.0,30.0,2.8,12.0,56.0,239.74,184.0
2016,6,14,19,15,140.0,15.0,2.85,11.5,28.0,116.6,0.0
2016,6,14,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,2.45,8.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,2.6,9.0,12.0,10.91,0.0
2016,6,15,5,15,104.5,25.5,2.7,9.5,38.0,20.71,8.92
2016,6,15,5,30,209.0,39.0,2.8,10.0,64.0,30.16,20.65
2016,6,15,5,45,267.0,53.5,2.9,10.5,100.5,40.75,30.76
2016,6,15,6,0,325.0,68.0,3.0,11.0,137.0,50.97,40.29
2016,6,15,6,15,359.0,82.5,3.05,11.5,177.5,60.7,49.17
2016,6,15,6,30,393.0,97.0,3.1,12.0,218.0,70.0,57.45
2016,6,15,6,45,428.0,108.0,3.15,12.5,261.0,76.41,62.96
2016,6,15,7,0,463.0,119.0,3.2,13.0,304.0,82.51,68.07
2016,6,15,7,15,523.0,121.0,3.25,13.0,356.5,82.49,67.82
2016,6,15,7,30,583.0,123.0,3.3,13.0,409.0,80.54,65.86
2016,6,15,7,45,410.5,185.5,3.35,13.5,397.0,118.7,98.78
2016,6,15,8,0,238.0,248.0,3.4,14.0,385.0,163.02,136.3
2016,6,15,8,15,270.0,264.5,3.45,14.0,432.5,192.25,144.81
2016,6,15,8,30,302.0,281.0,3.5,14.0,480.0,225.16,166.63
2016,6,15,8,45,290.0,305.5,3.55,14.5,506.5,259.31,193.32
2016,6,15,9,0,278.0,330.0,3.6,15.0,533.0,292.84,220.65
2016,6,15,9,15,349.5,324.0,3.65,15.0,593.0,328.67,247.92
2016,6,15,9,30,421.0,318.0,3.7,15.0,653.0,362.73,274.99
2016,6,15,9,45,251.0,359.0,3.8,15.5,561.5,362.49,279.65
2016,6,15,10,0,81.0,400.0,3.9,16.0,470.0,355.24,276.26
2016,6,15,10,15,503.5,253.0,4.0,16.0,703.5,435.31,337.95
2016,6,15,10,30,926.0,106.0,4.1,16.0,937.0,575.98,448.0
2016,6,15,10,45,933.0,105.0,4.2,16.0,958.5,624.33,487.36
2016,6,15,11,0,940.0,104.0,4.3,16.0,980.0,671.9,525.85
2016,6,15,11,15,943.0,104.5,4.35,16.0,994.0,717.06,561.52
2016,6,15,11,30,946.0,105.0,4.4,16.0,1008.0,760.78,595.46
2016,6,15,11,45,950.0,103.5,4.5,16.5,1015.5,801.94,624.32
2016,6,15,12,0,954.0,102.0,4.6,17.0,1023.0,841.34,651.6
2016,6,15,12,15,686.5,260.0,4.6,16.5,922.5,807.2,625.7
2016,6,15,12,30,419.0,418.0,4.6,16.0,822.0,750.77,579.55
2016,6,15,12,45,675.0,266.0,4.65,16.0,910.5,859.81,666.56
2016,6,15,13,0,931.0,114.0,4.7,16.0,999.0,959.34,738.57
2016,6,15,13,15,730.5,239.0,4.7,16.0,926.0,934.3,720.72
2016,6,15,13,30,530.0,364.0,4.7,16.0,853.0,884.24,680.23
2016,6,15,13,45,546.0,343.5,4.7,16.0,837.5,896.36,690.66
2016,6,15,14,0,562.0,323.0,4.7,16.0,822.0,906.05,699.07
2016,6,15,14,15,569.0,305.0,4.65,16.0,796.0,906.79,700.7
2016,6,15,14,30,576.0,287.0,4.6,16.0,770.0,904.79,700.55
2016,6,15,14,45,599.5,260.0,4.6,16.0,744.5,911.14,707.28
2016,6,15,15,0,623.0,233.0,4.6,16.0,719.0,912.04,710.29
2016,6,15,15,15,758.5,160.0,4.5,15.5,721.0,970.62,754.27
2016,6,15,15,30,894.0,87.0,4.4,15.0,723.0,1002.6,778.56
2016,6,15,15,45,884.5,83.5,4.35,15.0,679.5,982.57,765.65
2016,6,15,16,0,875.0,80.0,4.3,15.0,636.0,959.66,751.18
2016,6,15,16,15,858.0,77.5,4.2,14.5,588.5,928.1,731.75
2016,6,15,16,30,841.0,75.0,4.1,14.0,541.0,894.32,710.64
2016,6,15,16,45,508.5,134.5,4.05,14.0,408.5,651.27,531.26
2016,6,15,17,0,176.0,194.0,4.0,14.0,276.0,383.05,315.5
2016,6,15,17,15,456.0,128.5,3.85,13.5,307.0,576.07,478.67
2016,6,15,17,30,736.0,63.0,3.7,13.0,338.0,716.63,589.46
2016,6,15,17,45,693.5,58.5,3.55,12.5,287.5,653.11,541.11
2016,6,15,18,0,651.0,54.0,3.4,12.0,237.0,590.63,493.13
2016,6,15,18,15,590.0,48.5,3.1,11.5,189.0,514.9,431.99
2016,6,15,18,30,529.0,43.0,2.8,11.0,141.0,448.39,375.36
2016,6,15,18,45,434.5,35.0,2.5,11.0,99.5,356.21,293.58
2016,6,15,19,0,340.0,27.0,2.2,11.0,58.0,272.26,210.29
2016,6,15,19,15,170.0,13.5,2.05,10.5,29.0,131.11,0.0
2016,6,15,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,0.8,10.0,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,0.9,10.0,7.0,6.37,0.0
2016,6,16,5,15,9.5,22.5,0.95,10.0,24.0,19.52,8.01
2016,6,16,5,30,19.0,38.0,1.0,10.0,41.0,32.21,22.48
2016,6,16,5,45,34.5,57.0,1.05,10.5,64.0,47.22,36.55
2016,6,16,6,0,50.0,76.0,1.1,11.0,87.0,62.0,50.17
2016,6,16,6,15,60.0,97.0,1.1,11.0,113.0,77.84,64.6
2016,6,16,6,30,70.0,118.0,1.1,11.0,139.0,93.4,78.52
2016,6,16,6,45,77.5,139.0,1.15,11.5,166.5,108.68,91.73
2016,6,16,7,0,85.0,160.0,1.2,12.0,194.0,123.66,104.42
2016,6,16,7,15,43.5,155.0,1.2,12.5,173.0,122.03,102.42
2016,6,16,7,30,2.0,150.0,1.2,13.0,152.0,125.6,104.97
2016,6,16,7,45,1.0,152.0,1.2,13.5,153.0,128.09,106.54
2016,6,16,8,0,0.0,154.0,1.2,14.0,154.0,130.43,107.98
2016,6,16,8,15,10.0,195.0,1.2,14.5,201.5,163.1,128.82
2016,6,16,8,30,20.0,236.0,1.2,15.0,249.0,196.76,154.45
2016,6,16,8,45,18.0,241.0,1.3,15.5,253.5,203.46,159.08
2016,6,16,9,0,16.0,246.0,1.4,16.0,258.0,209.72,163.53
2016,6,16,9,15,65.0,312.5,1.45,16.0,364.5,263.63,203.77
2016,6,16,9,30,114.0,379.0,1.5,16.0,471.0,322.39,247.59
2016,6,16,9,45,63.0,313.5,1.6,16.5,365.0,277.62,214.19
2016,6,16,10,0,12.0,248.0,1.7,17.0,259.0,218.46,169.01
2016,6,16,10,15,55.0,342.0,1.8,17.0,392.0,308.15,238.07
2016,6,16,10,30,98.0,436.0,1.9,17.0,525.0,408.74,313.48
2016,6,16,10,45,76.0,429.0,2.0,17.5,499.0,400.55,306.5
2016,6,16,11,0,54.0,422.0,2.1,18.0,473.0,389.72,297.92
2016,6,16,11,15,235.0,416.5,2.2,18.0,640.5,505.53,386.72
2016,6,16,11,30,416.0,411.0,2.3,18.0,808.0,643.78,489.18
2016,6,16,11,45,441.5,389.0,2.4,18.5,813.0,670.58,508.12
2016,6,16,12,0,467.0,367.0,2.5,19.0,818.0,697.62,527.93
2016,6,16,12,15,280.0,421.0,2.6,19.0,691.5,614.26,465.53
2016,6,16,12,30,93.0,475.0,2.7,19.0,565.0,511.58,387.58
2016,6,16,12,45,81.0,462.0,2.8,19.0,540.0,497.26,377.91
2016,6,16,13,0,69.0,449.0,2.9,19.0,515.0,481.47,366.6
2016,6,16,13,15,67.5,440.0,2.95,19.0,504.0,478.0,364.52
2016,6,16,13,30,66.0,431.0,3.0,19.0,493.0,473.92,361.96
2016,6,16,13,45,33.0,270.0,3.1,19.0,301.0,287.83,222.42
2016,6,16,14,0,0.0,109.0,3.2,19.0,109.0,97.42,72.96
2016,6,16,14,15,17.0,224.0,3.25,18.5,238.5,230.85,179.76
2016,6,16,14,30,34.0,339.0,3.3,18.0,368.0,367.48,285.88
2016,6,16,14,45,17.0,238.0,3.35,18.0,252.5,235.86,183.96
2016,6,16,15,0,0.0,137.0,3.4,18.0,137.0,123.21,94.54
2016,6,16,15,15,42.0,229.0,3.35,17.5,259.0,267.72,211.87
2016,6,16,15,30,84.0,321.0,3.3,17.0,381.0,413.89,326.85
2016,6,16,15,45,75.5,297.0,3.3,17.0,348.5,381.96,302.35
2016,6,16,16,0,67.0,273.0,3.3,17.0,316.0,349.55,277.98
2016,6,16,16,15,136.5,256.0,3.2,16.5,334.5,418.18,335.33
2016,6,16,16,30,206.0,239.0,3.1,16.0,353.0,465.35,375.49
2016,6,16,16,45,118.5,207.0,3.05,16.0,271.0,345.79,280.36
2016,6,16,17,0,31.0,175.0,3.0,16.0,189.0,212.88,171.92
2016,6,16,17,15,371.0,119.5,2.85,15.5,259.5,491.37,406.45
2016,6,16,17,30,711.0,64.0,2.7,15.0,330.0,697.51,567.03
2016,6,16,17,45,670.5,59.0,2.55,15.0,281.0,635.78,518.98
2016,6,16,18,0,630.0,54.0,2.4,15.0,232.0,575.01,472.21
2016,6,16,18,15,570.5,48.5,2.15,14.5,185.0,506.08,417.57
2016,6,16,18,30,511.0,43.0,1.9,14.0,138.0,436.42,359.52
2016,6,16,18,45,420.5,35.0,1.65,13.5,97.5,347.52,282.57
2016,6,16,19,0,330.0,27.0,1.4,13.0,57.0,266.5,204.06
2016,6,16,19,15,165.0,13.5,1.25,12.5,28.5,128.7,0.0
2016,6,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.05,11.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,6,17,5,15,9.0,22.5,1.3,12.0,23.5,19.51,7.79
2016,6,17,5,30,18.0,38.0,1.4,12.0,40.0,32.2,22.23
2016,6,17,5,45,31.0,56.5,1.55,12.5,62.0,46.85,35.89
2016,6,17,6,0,44.0,75.0,1.7,13.0,84.0,61.29,49.13
2016,6,17,6,15,52.0,95.0,1.75,13.0,109.0,76.49,62.91
2016,6,17,6,30,60.0,115.0,1.8,13.0,134.0,91.44,76.22
2016,6,17,6,45,64.5,136.0,1.9,13.5,159.5,106.73,89.41
2016,6,17,7,0,69.0,157.0,2.0,14.0,185.0,121.71,102.08
2016,6,17,7,15,35.5,153.5,2.05,14.5,168.0,120.99,100.9
2016,6,17,7,30,2.0,150.0,2.1,15.0,151.0,125.59,104.34
2016,6,17,7,45,7.0,170.5,2.15,15.5,174.5,141.6,117.47
2016,6,17,8,0,12.0,191.0,2.2,16.0,198.0,157.51,130.33
2016,6,17,8,15,6.0,148.0,2.3,16.0,151.5,127.31,99.5
2016,6,17,8,30,0.0,105.0,2.4,16.0,105.0,92.61,71.14
2016,6,17,8,45,13.5,191.0,2.5,16.5,200.5,164.73,128.65
2016,6,17,9,0,27.0,277.0,2.6,17.0,296.0,223.81,174.32
2016,6,17,9,15,13.5,189.5,2.7,17.0,199.0,166.83,129.42
2016,6,17,9,30,0.0,102.0,2.8,17.0,102.0,90.35,68.33
2016,6,17,9,45,2.5,136.0,2.95,17.5,138.5,120.48,92.38
2016,6,17,10,0,5.0,170.0,3.1,18.0,175.0,150.74,116.15
2016,6,17,10,15,2.5,151.5,3.15,18.0,154.0,134.37,102.97
2016,6,17,10,30,0.0,133.0,3.2,18.0,133.0,117.43,89.38
2016,6,17,10,45,6.0,187.0,3.3,18.5,193.0,167.66,129.01
2016,6,17,11,0,12.0,241.0,3.4,19.0,253.0,218.44,168.38
2016,6,17,11,15,30.5,334.0,3.45,19.0,364.0,308.5,237.8
2016,6,17,11,30,49.0,427.0,3.5,19.0,475.0,404.25,309.98
2016,6,17,11,45,51.0,433.0,3.55,19.0,482.5,417.56,319.67
2016,6,17,12,0,53.0,439.0,3.6,19.0,490.0,431.14,329.89
2016,6,17,12,15,143.0,461.5,3.6,19.0,600.0,535.17,409.03
2016,6,17,12,30,233.0,484.0,3.6,19.0,710.0,643.79,489.46
2016,6,17,12,45,140.0,453.0,3.65,19.0,589.0,547.99,417.99
2016,6,17,13,0,47.0,422.0,3.7,19.0,468.0,435.77,333.43
2016,6,17,13,15,263.0,402.5,3.7,19.0,647.0,644.26,493.77
2016,6,17,13,30,479.0,383.0,3.7,19.0,826.0,853.36,646.01
2016,6,17,13,45,405.5,396.0,3.7,19.0,765.0,800.07,606.5
2016,6,17,14,0,332.0,409.0,3.7,19.0,704.0,753.72,572.97
2016,6,17,14,15,305.5,401.5,3.65,18.5,666.5,730.01,557.53
2016,6,17,14,30,279.0,394.0,3.6,18.0,629.0,704.38,540.44
2016,6,17,14,45,191.0,380.5,3.6,18.0,538.5,591.4,457.4
2016,6,17,15,0,103.0,367.0,3.6,18.0,448.0,475.59,370.16
2016,6,17,15,15,87.5,341.5,3.55,17.5,407.5,436.19,341.9
2016,6,17,15,30,72.0,316.0,3.5,17.0,367.0,396.12,312.36
2016,6,17,15,45,193.0,291.5,3.5,17.0,417.0,510.14,404.82
2016,6,17,16,0,314.0,267.0,3.5,17.0,467.0,620.61,491.94
2016,6,17,16,15,187.0,248.0,3.45,16.5,365.0,456.9,366.24
2016,6,17,16,30,60.0,229.0,3.4,16.0,263.0,297.96,239.74
2016,6,17,16,45,35.0,193.0,3.4,15.5,212.0,234.64,189.69
2016,6,17,17,0,10.0,157.0,3.4,15.0,161.0,159.11,128.01
2016,6,17,17,15,86.5,153.0,3.3,14.5,185.5,237.25,196.27
2016,6,17,17,30,163.0,149.0,3.2,14.0,210.0,314.24,262.22
2016,6,17,17,45,152.5,128.0,3.15,14.0,178.5,277.98,232.46
2016,6,17,18,0,142.0,107.0,3.1,14.0,147.0,241.59,202.26
2016,6,17,18,15,125.5,87.0,2.9,13.5,117.5,202.21,168.85
2016,6,17,18,30,109.0,67.0,2.7,13.0,88.0,163.11,134.79
2016,6,17,18,45,81.5,49.0,2.5,12.5,62.0,120.41,96.73
2016,6,17,19,0,54.0,31.0,2.3,12.0,36.0,78.27,57.45
2016,6,17,19,15,27.0,15.5,2.15,12.0,18.0,35.75,0.0
2016,6,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,18,4,45,65.5,5.5,1.05,9.5,7.5,0.0,0.0
2016,6,18,5,0,131.0,11.0,1.2,10.0,15.0,10.01,0.0
2016,6,18,5,15,270.0,21.0,1.25,10.5,47.0,16.96,6.0
2016,6,18,5,30,409.0,31.0,1.3,11.0,79.0,24.77,15.88
2016,6,18,5,45,494.0,38.5,1.4,11.5,123.5,30.05,21.15
2016,6,18,6,0,579.0,46.0,1.5,12.0,168.0,35.18,26.03
2016,6,18,6,15,635.0,51.5,1.5,12.5,217.5,41.98,32.24
2016,6,18,6,30,691.0,57.0,1.5,13.0,267.0,45.48,35.34
2016,6,18,6,45,730.5,61.0,1.55,13.5,319.0,47.56,37.08
2016,6,18,7,0,770.0,65.0,1.6,14.0,371.0,49.59,38.7
2016,6,18,7,15,798.0,68.0,1.55,14.5,423.0,50.71,39.47
2016,6,18,7,30,826.0,71.0,1.5,15.0,475.0,51.79,40.19
2016,6,18,7,45,847.5,73.5,1.5,15.5,525.5,61.54,48.47
2016,6,18,8,0,869.0,76.0,1.5,16.0,576.0,64.88,51.09
2016,6,18,8,15,885.0,78.5,1.45,16.5,624.0,113.47,60.39
2016,6,18,8,30,901.0,81.0,1.4,17.0,672.0,164.17,90.48
2016,6,18,8,45,913.5,83.0,1.35,17.5,716.5,215.9,129.52
2016,6,18,9,0,926.0,85.0,1.3,18.0,761.0,269.05,173.69
2016,6,18,9,15,935.5,86.5,1.2,18.5,800.5,322.26,219.4
2016,6,18,9,30,945.0,88.0,1.1,19.0,840.0,376.18,265.49
2016,6,18,9,45,947.5,92.0,1.05,19.5,872.5,429.87,310.65
2016,6,18,10,0,950.0,96.0,1.0,20.0,905.0,483.19,354.06
2016,6,18,10,15,955.5,97.5,0.9,20.0,933.0,535.46,395.51
2016,6,18,10,30,961.0,99.0,0.8,20.0,961.0,587.23,434.97
2016,6,18,10,45,966.0,99.0,0.75,20.5,982.5,636.81,471.01
2016,6,18,11,0,971.0,99.0,0.7,21.0,1004.0,685.41,504.97
2016,6,18,11,15,973.5,99.5,0.65,21.0,1017.5,731.59,537.03
2016,6,18,11,30,976.0,100.0,0.6,21.0,1031.0,776.22,567.05
2016,6,18,11,45,977.5,99.5,0.55,21.5,1038.0,817.54,591.15
2016,6,18,12,0,979.0,99.0,0.5,22.0,1045.0,856.88,613.52
2016,6,18,12,15,979.0,99.0,0.5,22.0,1044.0,893.32,635.84
2016,6,18,12,30,979.0,99.0,0.5,22.0,1043.0,927.36,656.55
2016,6,18,12,45,979.0,97.5,0.5,22.5,1035.0,957.45,673.45
2016,6,18,13,0,979.0,96.0,0.5,23.0,1027.0,984.74,688.56
2016,6,18,13,15,976.5,95.5,0.5,23.0,1011.5,1007.73,702.4
2016,6,18,13,30,974.0,95.0,0.5,23.0,996.0,1027.58,714.44
2016,6,18,13,45,970.0,94.0,0.5,23.0,973.5,1042.23,723.5
2016,6,18,14,0,966.0,93.0,0.5,23.0,951.0,1053.53,730.74
2016,6,18,14,15,960.5,92.0,0.5,23.0,921.5,1059.97,735.27
2016,6,18,14,30,955.0,91.0,0.5,23.0,892.0,1062.99,737.98
2016,6,18,14,45,946.0,90.5,0.5,23.0,856.5,1059.68,737.13
2016,6,18,15,0,937.0,90.0,0.5,23.0,821.0,1053.05,734.53
2016,6,18,15,15,927.0,88.5,0.5,22.5,780.5,1041.03,730.29
2016,6,18,15,30,917.0,87.0,0.5,22.0,740.0,1025.85,724.3
2016,6,18,15,45,902.0,85.5,0.5,22.0,695.0,1002.72,712.16
2016,6,18,16,0,887.0,84.0,0.5,22.0,650.0,976.86,698.45
2016,6,18,16,15,870.0,81.5,0.45,21.5,601.5,945.3,681.34
2016,6,18,16,30,853.0,79.0,0.4,21.0,553.0,911.48,662.71
2016,6,18,16,45,831.0,76.0,0.4,21.0,502.0,879.64,644.94
2016,6,18,17,0,809.0,73.0,0.4,21.0,451.0,836.72,619.59
2016,6,18,17,15,779.0,69.5,0.4,20.5,399.0,784.89,588.93
2016,6,18,17,30,749.0,66.0,0.4,20.0,347.0,732.47,556.86
2016,6,18,17,45,708.5,61.0,0.4,19.5,296.0,669.45,515.97
2016,6,18,18,0,668.0,56.0,0.4,19.0,245.0,607.25,473.76
2016,6,18,18,15,607.5,50.0,0.45,18.0,196.0,530.51,419.73
2016,6,18,18,30,547.0,44.0,0.5,17.0,147.0,463.05,368.95
2016,6,18,18,45,453.5,36.0,0.55,16.5,104.5,370.56,293.53
2016,6,18,19,0,360.0,28.0,0.6,16.0,62.0,286.05,215.64
2016,6,18,19,15,180.0,14.0,0.65,15.5,31.0,138.47,11.64
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,19,4,45,70.5,5.5,1.05,11.5,7.5,0.0,0.0
2016,6,19,5,0,141.0,11.0,1.0,12.0,15.0,10.01,0.0
2016,6,19,5,15,283.5,21.5,1.15,12.5,48.0,17.46,6.11
2016,6,19,5,30,426.0,32.0,1.3,13.0,81.0,25.72,16.53
2016,6,19,5,45,511.5,39.0,1.5,14.0,126.0,30.54,21.34
2016,6,19,6,0,597.0,46.0,1.7,15.0,171.0,38.49,28.6
2016,6,19,6,15,651.0,51.0,1.75,15.5,221.0,41.64,31.51
2016,6,19,6,30,705.0,56.0,1.8,16.0,271.0,44.73,34.23
2016,6,19,6,45,742.5,60.0,1.85,17.0,322.5,46.85,35.9
2016,6,19,7,0,780.0,64.0,1.9,18.0,374.0,48.91,37.45
2016,6,19,7,15,806.0,67.5,1.8,18.5,425.5,50.42,38.56
2016,6,19,7,30,832.0,71.0,1.7,19.0,477.0,60.09,46.7
2016,6,19,7,45,852.0,73.5,1.65,19.5,527.0,61.59,47.71
2016,6,19,8,0,872.0,76.0,1.6,20.0,577.0,64.3,49.76
2016,6,19,8,15,887.0,78.0,1.45,20.5,624.0,112.62,58.89
2016,6,19,8,30,902.0,80.0,1.3,21.0,671.0,162.94,88.08
2016,6,19,8,45,913.5,82.0,1.2,22.0,714.5,214.53,126.08
2016,6,19,9,0,925.0,84.0,1.1,23.0,758.0,267.43,168.85
2016,6,19,9,15,934.0,85.5,0.95,23.0,797.0,320.44,213.7
2016,6,19,9,30,943.0,87.0,0.8,23.0,836.0,374.1,258.91
2016,6,19,9,45,952.5,86.5,0.7,23.5,870.5,426.91,302.08
2016,6,19,10,0,962.0,86.0,0.6,24.0,905.0,479.98,343.88
2016,6,19,10,15,967.5,87.0,0.65,24.0,932.5,532.36,385.47
2016,6,19,10,30,973.0,88.0,0.7,24.0,960.0,584.21,425.49
2016,6,19,10,45,975.5,89.0,0.8,24.5,981.0,633.61,462.33
2016,6,19,11,0,978.0,90.0,0.9,25.0,1002.0,681.8,497.31
2016,6,19,11,15,980.0,90.5,1.05,25.0,1016.0,727.86,531.55
2016,6,19,11,30,982.0,91.0,1.2,25.0,1030.0,772.3,563.85
2016,6,19,11,45,978.0,95.0,1.35,25.5,1035.0,813.51,590.79
2016,6,19,12,0,974.0,99.0,1.5,26.0,1040.0,852.45,616.08
2016,6,19,12,15,974.0,99.0,1.6,26.0,1039.5,888.74,640.2
2016,6,19,12,30,974.0,99.0,1.7,26.0,1039.0,922.66,662.78
2016,6,19,12,45,964.0,104.5,1.85,26.0,1028.0,950.36,682.01
2016,6,19,13,0,954.0,110.0,2.0,26.0,1017.0,975.03,699.41
2016,6,19,13,15,951.0,109.5,2.1,25.5,1001.5,997.33,716.23
2016,6,19,13,30,948.0,109.0,2.2,25.0,986.0,1016.55,731.27
2016,6,19,13,45,947.0,106.0,2.3,25.0,964.5,1032.0,742.65
2016,6,19,14,0,946.0,103.0,2.4,25.0,943.0,1044.17,752.1
2016,6,19,14,15,716.5,211.5,2.45,24.5,836.0,961.2,701.43
2016,6,19,14,30,487.0,320.0,2.5,24.0,729.0,849.51,626.13
2016,6,19,14,45,502.5,297.5,2.55,24.0,704.5,849.02,628.99
2016,6,19,15,0,518.0,275.0,2.6,24.0,680.0,845.83,629.18
2016,6,19,15,15,415.0,293.0,2.6,23.5,607.0,764.72,573.7
2016,6,19,15,30,312.0,311.0,2.6,23.0,534.0,667.08,505.89
2016,6,19,15,45,450.5,245.0,2.65,23.0,544.5,748.75,569.86
2016,6,19,16,0,589.0,179.0,2.7,23.0,555.0,813.97,620.11
2016,6,19,16,15,361.0,211.0,2.65,22.5,436.0,598.09,464.4
2016,6,19,16,30,133.0,243.0,2.6,22.0,317.0,401.55,314.62
2016,6,19,16,45,175.5,217.5,2.6,22.0,305.5,411.28,325.57
2016,6,19,17,0,218.0,192.0,2.6,22.0,294.0,417.88,333.14
2016,6,19,17,15,109.0,151.5,2.4,21.0,202.5,270.3,217.15
2016,6,19,17,30,0.0,111.0,2.2,20.0,111.0,104.68,81.25
2016,6,19,17,45,0.0,94.5,2.05,19.5,94.5,88.9,68.78
2016,6,19,18,0,0.0,78.0,1.9,19.0,78.0,72.96,55.69
2016,6,19,18,15,0.0,62.5,1.7,18.0,62.5,57.94,43.23
2016,6,19,18,30,0.0,47.0,1.5,17.0,47.0,42.65,30.27
2016,6,19,18,45,0.0,33.5,1.35,16.5,33.5,29.55,18.93
2016,6,19,19,0,0.0,20.0,1.2,16.0,20.0,17.61,8.27
2016,6,19,19,15,0.0,10.0,1.2,15.5,10.0,8.79,0.0
2016,6,19,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,20,4,45,79.5,6.0,1.25,9.5,7.5,0.0,0.0
2016,6,20,5,0,159.0,12.0,1.3,10.0,15.0,10.91,0.0
2016,6,20,5,15,305.0,21.5,1.4,10.5,49.0,17.5,6.08
2016,6,20,5,30,451.0,31.0,1.5,11.0,83.0,24.9,15.96
2016,6,20,5,45,537.5,37.5,1.65,12.0,128.5,32.01,22.83
2016,6,20,6,0,624.0,44.0,1.8,13.0,174.0,36.8,27.34
2016,6,20,6,15,676.5,48.5,1.7,13.5,224.5,39.61,29.97
2016,6,20,6,30,729.0,53.0,1.6,14.0,275.0,42.39,32.44
2016,6,20,6,45,766.5,56.5,1.5,15.0,327.0,44.23,33.89
2016,6,20,7,0,804.0,60.0,1.4,16.0,379.0,46.03,35.25
2016,6,20,7,15,829.5,63.0,1.3,17.0,430.5,54.71,42.57
2016,6,20,7,30,855.0,66.0,1.2,18.0,482.0,56.82,44.06
2016,6,20,7,45,873.5,68.5,1.2,19.0,532.5,58.4,45.07
2016,6,20,8,0,892.0,71.0,1.2,20.0,583.0,60.52,46.53
2016,6,20,8,15,906.5,73.0,1.2,20.5,630.5,109.73,56.19
2016,6,20,8,30,921.0,75.0,1.2,21.0,678.0,160.91,85.73
2016,6,20,8,45,931.5,77.0,1.2,22.0,722.0,213.24,124.31
2016,6,20,9,0,942.0,79.0,1.2,23.0,766.0,266.8,167.8
2016,6,20,9,15,951.0,80.5,1.2,23.5,805.5,320.63,213.34
2016,6,20,9,30,960.0,82.0,1.2,24.0,845.0,375.12,259.4
2016,6,20,9,45,958.0,88.5,1.3,24.5,876.5,429.75,305.21
2016,6,20,10,0,956.0,95.0,1.4,25.0,908.0,483.59,349.19
2016,6,20,10,15,961.0,96.0,1.45,25.0,936.0,535.54,391.02
2016,6,20,10,30,966.0,97.0,1.5,25.0,964.0,586.93,431.3
2016,6,20,10,45,970.5,97.5,1.6,25.0,985.0,636.87,469.78
2016,6,20,11,0,975.0,98.0,1.7,25.0,1006.0,685.78,506.64
2016,6,20,11,15,977.0,98.5,1.8,25.0,1019.5,731.84,540.73
2016,6,20,11,30,979.0,99.0,1.9,25.0,1033.0,776.3,573.07
2016,6,20,11,45,980.5,98.5,2.0,25.5,1040.0,817.78,599.86
2016,6,20,12,0,982.0,98.0,2.1,26.0,1047.0,857.28,625.12
2016,6,20,12,15,981.5,98.0,2.15,26.0,1045.5,893.45,648.86
2016,6,20,12,30,981.0,98.0,2.2,26.0,1044.0,927.21,670.97
2016,6,20,12,45,978.5,97.5,2.3,26.0,1035.0,956.15,690.45
2016,6,20,13,0,976.0,97.0,2.4,26.0,1026.0,982.2,708.16
2016,6,20,13,15,973.0,96.5,2.45,25.5,1010.0,1004.77,724.65
2016,6,20,13,30,970.0,96.0,2.5,25.0,994.0,1024.18,739.29
2016,6,20,13,45,965.0,95.5,2.6,25.0,971.0,1038.43,749.87
2016,6,20,14,0,960.0,95.0,2.7,25.0,948.0,1049.33,758.48
2016,6,20,14,15,953.5,94.0,2.75,24.5,918.5,1054.84,764.81
2016,6,20,14,30,947.0,93.0,2.8,24.0,889.0,1056.96,769.17
2016,6,20,14,45,937.5,92.0,2.85,24.0,853.0,1052.69,768.09
2016,6,20,15,0,928.0,91.0,2.9,24.0,817.0,1045.1,765.06
2016,6,20,15,15,917.5,89.5,2.9,23.5,776.5,1032.7,760.06
2016,6,20,15,30,907.0,88.0,2.9,23.0,736.0,1017.2,753.14
2016,6,20,15,45,893.0,86.5,2.9,23.0,691.0,995.25,740.59
2016,6,20,16,0,879.0,85.0,2.9,23.0,646.0,970.58,726.28
2016,6,20,16,15,862.0,82.5,2.85,22.5,598.0,939.25,708.43
2016,6,20,16,30,845.0,80.0,2.8,22.0,550.0,905.67,688.92
2016,6,20,16,45,609.0,123.5,2.8,21.5,446.0,740.69,576.61
2016,6,20,17,0,373.0,167.0,2.8,21.0,342.0,560.43,444.84
2016,6,20,17,15,380.5,145.0,2.6,20.5,306.0,532.09,426.61
2016,6,20,17,30,388.0,123.0,2.4,20.0,270.0,501.54,405.25
2016,6,20,17,45,360.5,109.0,2.2,19.5,230.0,451.08,366.91
2016,6,20,18,0,333.0,95.0,2.0,19.0,190.0,401.45,328.11
2016,6,20,18,15,300.5,79.5,1.85,18.5,152.5,347.32,284.39
2016,6,20,18,30,268.0,64.0,1.7,18.0,115.0,294.96,240.43
2016,6,20,18,45,222.0,48.0,1.6,17.5,82.0,235.25,188.82
2016,6,20,19,0,176.0,32.0,1.5,17.0,49.0,178.96,135.57
2016,6,20,19,15,88.0,16.0,1.5,16.5,24.5,87.23,10.61
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,1.3,12.5,7.5,0.0,0.0
2016,6,21,5,0,140.0,11.0,1.4,13.0,15.0,10.01,0.0
2016,6,21,5,15,281.5,21.0,1.55,13.5,47.5,17.04,5.46
2016,6,21,5,30,423.0,31.0,1.7,14.0,80.0,24.86,15.67
2016,6,21,5,45,507.0,38.0,1.9,15.0,124.0,29.72,20.49
2016,6,21,6,0,591.0,45.0,2.1,16.0,168.0,37.6,27.68
2016,6,21,6,15,644.5,50.0,2.05,16.5,217.0,40.78,30.61
2016,6,21,6,30,698.0,55.0,2.0,17.0,266.0,43.9,33.35
2016,6,21,6,45,736.0,58.5,1.95,17.5,317.5,45.65,34.77
2016,6,21,7,0,774.0,62.0,1.9,18.0,369.0,47.36,36.1
2016,6,21,7,15,800.5,65.0,1.85,18.5,420.0,48.57,36.95
2016,6,21,7,30,827.0,68.0,1.8,19.0,471.0,57.97,44.87
2016,6,21,7,45,847.5,70.5,1.8,20.0,521.0,59.53,45.85
2016,6,21,8,0,868.0,73.0,1.8,21.0,571.0,60.97,46.72
2016,6,21,8,15,883.0,75.0,1.7,21.5,618.0,108.89,56.3
2016,6,21,8,30,898.0,77.0,1.6,22.0,665.0,158.93,84.96
2016,6,21,8,45,910.0,78.5,1.55,23.0,708.5,209.97,122.37
2016,6,21,9,0,922.0,80.0,1.5,24.0,752.0,262.39,164.78
2016,6,21,9,15,930.5,81.5,1.4,24.5,791.0,315.04,209.23
2016,6,21,9,30,939.0,83.0,1.3,25.0,830.0,368.32,254.08
2016,6,21,9,45,942.0,87.0,1.2,25.5,862.5,421.86,298.24
2016,6,21,10,0,945.0,91.0,1.1,26.0,895.0,475.11,340.66
2016,6,21,10,15,950.0,92.0,1.0,26.5,922.0,526.48,380.09
2016,6,21,10,30,955.0,93.0,0.9,27.0,949.0,577.3,417.46
2016,6,21,10,45,957.5,94.5,0.85,27.5,969.5,626.35,452.45
2016,6,21,11,0,960.0,96.0,0.8,28.0,990.0,674.23,485.28
2016,6,21,11,15,962.0,96.5,0.85,28.0,1004.0,719.63,517.51
2016,6,21,11,30,964.0,97.0,0.9,28.0,1018.0,763.45,548.02
2016,6,21,11,45,964.0,98.0,0.95,28.5,1024.0,804.5,573.26
2016,6,21,12,0,964.0,99.0,1.0,29.0,1030.0,843.53,596.97
2016,6,21,12,15,964.0,99.0,1.1,29.0,1029.5,879.54,620.53
2016,6,21,12,30,964.0,99.0,1.2,29.0,1029.0,913.2,642.63
2016,6,21,12,45,958.5,101.0,1.35,29.0,1019.5,941.4,662.07
2016,6,21,13,0,953.0,103.0,1.5,29.0,1010.0,966.7,679.79
2016,6,21,13,15,950.0,102.5,1.65,28.5,994.5,988.9,697.06
2016,6,21,13,30,947.0,102.0,1.8,28.0,979.0,1008.02,712.56
2016,6,21,13,45,943.0,100.5,1.95,28.0,956.5,1021.99,723.58
2016,6,21,14,0,939.0,99.0,2.1,28.0,934.0,1032.67,732.69
2016,6,21,14,15,933.0,98.0,2.2,27.5,905.5,1038.59,739.81
2016,6,21,14,30,927.0,97.0,2.3,27.0,877.0,1041.18,745.03
2016,6,21,14,45,919.5,95.5,2.4,27.0,842.5,1038.41,745.54
2016,6,21,15,0,912.0,94.0,2.5,27.0,808.0,1032.37,744.13
2016,6,21,15,15,902.0,92.0,2.55,26.5,768.0,1020.05,739.76
2016,6,21,15,30,892.0,90.0,2.6,26.0,728.0,1004.64,733.5
2016,6,21,15,45,879.5,88.0,2.7,26.0,684.0,983.8,722.77
2016,6,21,16,0,867.0,86.0,2.8,26.0,640.0,960.22,710.2
2016,6,21,16,15,850.5,83.5,2.8,25.5,592.5,929.61,693.42
2016,6,21,16,30,834.0,81.0,2.8,25.0,545.0,896.78,674.96
2016,6,21,16,45,812.5,77.5,2.85,24.5,495.5,865.34,657.54
2016,6,21,17,0,791.0,74.0,2.9,24.0,446.0,822.78,631.92
2016,6,21,17,15,762.0,70.5,2.8,23.0,395.0,772.38,600.37
2016,6,21,17,30,733.0,67.0,2.7,22.0,344.0,721.37,567.37
2016,6,21,17,45,693.5,62.0,2.6,21.5,294.0,659.71,524.18
2016,6,21,18,0,654.0,57.0,2.5,21.0,244.0,598.81,479.89
2016,6,21,18,15,594.5,51.5,2.35,20.0,196.0,529.31,427.55
2016,6,21,18,30,535.0,46.0,2.2,19.0,148.0,458.46,371.06
2016,6,21,18,45,442.5,37.5,2.05,18.0,105.5,366.25,293.8
2016,6,21,19,0,350.0,29.0,1.9,17.0,63.0,281.88,215.36
2016,6,21,19,15,175.0,14.5,1.9,16.5,31.5,137.37,23.09
2016,6,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,45,64.5,5.5,1.8,10.5,7.0,0.0,0.0
2016,6,22,5,0,129.0,11.0,1.9,11.0,14.0,10.01,0.0
2016,6,22,5,15,275.5,21.5,1.95,11.5,47.0,17.52,5.64
2016,6,22,5,30,422.0,32.0,2.0,12.0,80.0,25.78,16.59
2016,6,22,5,45,508.5,39.0,2.15,12.5,125.0,30.61,21.5
2016,6,22,6,0,595.0,46.0,2.3,13.0,170.0,38.56,28.89
2016,6,22,6,15,649.0,51.0,2.2,13.5,219.5,41.7,31.82
2016,6,22,6,30,703.0,56.0,2.1,14.0,269.0,44.79,34.57
2016,6,22,6,45,740.0,60.5,2.05,15.0,320.5,47.3,36.61
2016,6,22,7,0,777.0,65.0,2.0,16.0,372.0,49.72,38.49
2016,6,22,7,15,803.5,68.0,2.0,16.5,423.0,50.84,39.26
2016,6,22,7,30,830.0,71.0,2.0,17.0,474.0,51.91,39.96
2016,6,22,7,45,849.5,73.5,2.0,18.0,524.0,61.59,48.03
2016,6,22,8,0,869.0,76.0,2.0,19.0,574.0,62.98,48.84
2016,6,22,8,15,884.0,78.5,1.95,19.5,621.5,110.54,58.38
2016,6,22,8,30,899.0,81.0,1.9,20.0,669.0,161.01,87.41
2016,6,22,8,45,911.5,82.5,1.9,21.0,712.5,212.24,125.18
2016,6,22,9,0,924.0,84.0,1.9,22.0,756.0,264.89,168.16
2016,6,22,9,15,933.0,85.5,1.9,22.0,795.0,317.83,213.86
2016,6,22,9,30,942.0,87.0,1.9,22.0,834.0,371.45,260.4
2016,6,22,9,45,949.0,88.0,1.9,22.5,868.0,424.42,305.35
2016,6,22,10,0,956.0,89.0,1.9,23.0,902.0,477.44,349.16
2016,6,22,10,15,961.0,90.0,1.95,23.5,929.5,529.36,390.99
2016,6,22,10,30,966.0,91.0,2.0,24.0,957.0,580.71,431.1
2016,6,22,10,45,969.5,92.0,2.05,24.5,978.0,630.45,468.81
2016,6,22,11,0,973.0,93.0,2.1,25.0,999.0,679.09,504.6
2016,6,22,11,15,975.5,93.5,2.2,25.0,1013.0,725.37,539.13
2016,6,22,11,30,978.0,94.0,2.3,25.0,1027.0,770.1,571.84
2016,6,22,11,45,978.5,94.5,2.45,25.0,1034.0,811.64,600.38
2016,6,22,12,0,979.0,95.0,2.6,25.0,1041.0,851.15,627.48
2016,6,22,12,15,979.5,95.0,2.65,25.0,1040.5,888.05,652.05
2016,6,22,12,30,980.0,95.0,2.7,25.0,1040.0,922.6,675.0
2016,6,22,12,45,973.0,98.5,2.8,25.5,1031.0,951.32,693.15
2016,6,22,13,0,966.0,102.0,2.9,26.0,1022.0,977.08,709.37
2016,6,22,13,15,964.0,101.5,2.95,25.5,1007.0,1000.54,726.57
2016,6,22,13,30,962.0,101.0,3.0,25.0,992.0,1020.92,741.94
2016,6,22,13,45,958.0,100.5,3.1,25.0,970.0,1036.21,753.13
2016,6,22,14,0,954.0,100.0,3.2,25.0,948.0,1048.2,762.38
2016,6,22,14,15,948.5,98.5,3.25,25.0,919.5,1054.32,767.56
2016,6,22,14,30,943.0,97.0,3.3,25.0,891.0,1057.05,770.76
2016,6,22,14,45,936.0,95.5,3.35,25.0,856.0,1054.9,770.96
2016,6,22,15,0,929.0,94.0,3.4,25.0,821.0,1049.43,769.19
2016,6,22,15,15,919.0,92.0,3.4,24.5,781.0,1037.11,764.19
2016,6,22,15,30,909.0,90.0,3.4,24.0,741.0,1021.64,757.26
2016,6,22,15,45,897.0,87.5,3.45,24.0,696.0,1000.58,745.59
2016,6,22,16,0,885.0,85.0,3.5,24.0,651.0,976.69,732.05
2016,6,22,16,15,868.0,82.5,3.5,23.5,603.0,945.33,714.47
2016,6,22,16,30,851.0,80.0,3.5,23.0,555.0,911.71,695.16
2016,6,22,16,45,829.0,77.0,3.5,22.5,504.0,880.08,676.96
2016,6,22,17,0,807.0,74.0,3.5,22.0,453.0,837.33,650.5
2016,6,22,17,15,778.0,70.0,3.35,21.0,401.5,785.85,617.59
2016,6,22,17,30,749.0,66.0,3.2,20.0,350.0,733.72,583.2
2016,6,22,17,45,707.5,62.0,3.1,19.5,299.0,671.22,538.92
2016,6,22,18,0,666.0,58.0,3.0,19.0,248.0,609.52,493.54
2016,6,22,18,15,606.0,52.0,2.8,18.0,199.0,538.66,439.45
2016,6,22,18,30,546.0,46.0,2.6,17.0,150.0,466.27,381.11
2016,6,22,18,45,449.0,38.0,2.45,16.5,107.0,371.32,300.24
2016,6,22,19,0,352.0,30.0,2.3,16.0,64.0,284.42,218.78
2016,6,22,19,15,176.0,15.0,2.35,15.5,32.0,138.99,26.28
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
