Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,23,4,45,76.0,5.5,1.65,9.5,7.0,0.0,0.0
2016,6,23,5,0,152.0,11.0,1.8,10.0,14.0,10.01,0.0
2016,6,23,5,15,300.5,20.5,1.85,10.5,47.5,16.65,4.9
2016,6,23,5,30,449.0,30.0,1.9,11.0,81.0,26.27,17.07
2016,6,23,5,45,537.5,36.5,2.0,11.5,126.5,31.15,22.08
2016,6,23,6,0,626.0,43.0,2.1,12.0,172.0,35.98,26.7
2016,6,23,6,15,678.0,47.5,2.05,12.5,222.0,38.82,29.38
2016,6,23,6,30,730.0,52.0,2.0,13.0,272.0,41.63,31.89
2016,6,23,6,45,767.5,55.5,2.0,14.0,324.0,43.5,33.38
2016,6,23,7,0,805.0,59.0,2.0,15.0,376.0,45.34,34.77
2016,6,23,7,15,829.0,61.5,1.95,16.0,427.5,53.65,41.82
2016,6,23,7,30,853.0,64.0,1.9,17.0,479.0,55.42,43.02
2016,6,23,7,45,872.0,66.0,1.9,18.0,528.5,56.69,43.79
2016,6,23,8,0,891.0,68.0,1.9,19.0,578.0,57.88,44.46
2016,6,23,8,15,904.0,70.0,1.85,19.5,624.5,105.06,53.66
2016,6,23,8,30,917.0,72.0,1.8,20.0,671.0,155.86,82.65
2016,6,23,8,45,926.5,73.5,1.8,21.0,713.5,207.41,120.71
2016,6,23,9,0,936.0,75.0,1.8,22.0,756.0,260.08,163.87
2016,6,23,9,15,943.0,76.5,1.85,22.5,794.0,313.0,209.36
2016,6,23,9,30,950.0,78.0,1.9,23.0,832.0,366.41,255.4
2016,6,23,9,45,950.0,83.0,1.95,23.5,863.5,420.15,301.09
2016,6,23,10,0,950.0,88.0,2.0,24.0,895.0,473.3,345.11
2016,6,23,10,15,954.0,89.0,2.15,24.0,921.5,524.45,387.42
2016,6,23,10,30,958.0,90.0,2.3,24.0,948.0,574.95,428.22
2016,6,23,10,45,961.5,89.5,2.5,24.5,968.0,623.11,465.71
2016,6,23,11,0,965.0,89.0,2.7,25.0,988.0,670.16,501.43
2016,6,23,11,15,966.5,89.5,2.85,25.0,1001.0,715.41,535.82
2016,6,23,11,30,968.0,90.0,3.0,25.0,1014.0,759.03,568.32
2016,6,23,11,45,969.5,89.0,3.2,25.0,1020.0,799.59,596.7
2016,6,23,12,0,971.0,88.0,3.4,25.0,1026.0,838.16,623.66
2016,6,23,12,15,971.0,88.0,3.5,24.5,1025.5,874.27,649.65
2016,6,23,12,30,971.0,88.0,3.6,24.0,1025.0,908.01,674.09
2016,6,23,12,45,966.0,90.0,3.7,24.0,1016.0,936.72,693.89
2016,6,23,13,0,961.0,92.0,3.8,24.0,1007.0,962.54,711.82
2016,6,23,13,15,958.5,91.5,3.85,24.0,992.0,985.22,727.44
2016,6,23,13,30,956.0,91.0,3.9,24.0,977.0,1004.82,741.11
2016,6,23,13,45,954.0,89.0,4.0,24.0,955.0,1020.19,752.42
2016,6,23,14,0,952.0,87.0,4.1,24.0,933.0,1032.28,761.72
2016,6,23,14,15,946.0,86.0,4.1,23.5,904.0,1038.16,767.92
2016,6,23,14,30,940.0,85.0,4.1,23.0,875.0,1040.67,772.1
2016,6,23,14,45,933.5,82.5,4.15,23.0,840.5,1037.65,771.6
2016,6,23,15,0,927.0,80.0,4.2,23.0,806.0,1031.27,769.04
2016,6,23,15,15,917.0,78.5,4.2,22.5,766.5,1019.27,764.03
2016,6,23,15,30,907.0,77.0,4.2,22.0,727.0,1004.15,757.04
2016,6,23,15,45,895.0,75.0,4.25,22.0,682.5,983.46,745.15
2016,6,23,16,0,883.0,73.0,4.3,22.0,638.0,959.96,731.39
2016,6,23,16,15,867.0,71.0,4.25,21.5,591.0,930.0,713.95
2016,6,23,16,30,851.0,69.0,4.2,21.0,544.0,897.75,694.77
2016,6,23,16,45,829.5,66.5,4.2,20.5,494.5,857.75,670.05
2016,6,23,17,0,808.0,64.0,4.2,20.0,445.0,816.23,643.76
2016,6,23,17,15,780.5,61.0,4.1,19.5,394.5,776.14,617.52
2016,6,23,17,30,753.0,58.0,4.0,19.0,344.0,726.6,583.48
2016,6,23,17,45,712.5,54.5,3.95,18.5,293.5,665.59,539.8
2016,6,23,18,0,672.0,51.0,3.9,18.0,243.0,605.45,495.08
2016,6,23,18,15,615.0,46.0,3.7,17.0,195.5,532.55,438.68
2016,6,23,18,30,558.0,41.0,3.5,16.0,148.0,462.55,381.81
2016,6,23,18,45,465.0,34.0,3.3,15.5,106.0,376.27,306.84
2016,6,23,19,0,372.0,27.0,3.1,15.0,64.0,292.86,227.16
2016,6,23,19,15,186.0,13.5,3.05,14.5,32.0,142.12,29.39
2016,6,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,24,4,45,63.5,5.5,1.55,9.5,6.5,0.0,0.0
2016,6,24,5,0,127.0,11.0,1.7,10.0,13.0,10.01,0.0
2016,6,24,5,15,277.0,21.0,1.75,10.5,46.0,17.11,4.91
2016,6,24,5,30,427.0,31.0,1.8,11.0,79.0,24.96,15.91
2016,6,24,5,45,513.0,38.0,1.85,11.5,124.0,29.82,20.89
2016,6,24,6,0,599.0,45.0,1.9,12.0,169.0,37.72,28.26
2016,6,24,6,15,653.5,50.5,1.9,13.0,219.0,41.34,31.57
2016,6,24,6,30,708.0,56.0,1.9,14.0,269.0,44.87,34.65
2016,6,24,6,45,744.5,60.0,1.95,15.0,320.5,46.98,36.33
2016,6,24,7,0,781.0,64.0,2.0,16.0,372.0,49.03,37.88
2016,6,24,7,15,807.5,67.5,2.0,16.5,423.5,50.55,39.01
2016,6,24,7,30,834.0,71.0,2.0,17.0,475.0,51.99,40.04
2016,6,24,7,45,853.0,74.0,2.05,18.0,525.0,61.98,48.37
2016,6,24,8,0,872.0,77.0,2.1,19.0,575.0,63.7,49.46
2016,6,24,8,15,887.0,79.0,2.0,19.5,622.5,109.29,57.94
2016,6,24,8,30,902.0,81.0,1.9,20.0,670.0,159.56,86.34
2016,6,24,8,45,913.0,83.5,1.85,20.5,713.5,211.4,124.63
2016,6,24,9,0,924.0,86.0,1.8,21.0,757.0,264.53,168.29
2016,6,24,9,15,933.0,87.5,1.7,21.5,796.5,317.5,213.54
2016,6,24,9,30,942.0,89.0,1.6,22.0,836.0,371.16,259.37
2016,6,24,9,45,950.0,89.5,1.5,22.5,870.0,424.17,303.87
2016,6,24,10,0,958.0,90.0,1.4,23.0,904.0,477.33,347.11
2016,6,24,10,15,963.0,91.0,1.3,23.0,932.0,529.39,388.74
2016,6,24,10,30,968.0,92.0,1.2,23.0,960.0,580.9,428.45
2016,6,24,10,45,972.5,92.5,1.15,23.5,981.0,630.96,465.17
2016,6,24,11,0,977.0,93.0,1.1,24.0,1002.0,680.01,499.81
2016,6,24,11,15,979.5,93.5,1.1,24.0,1016.5,726.53,533.05
2016,6,24,11,30,982.0,94.0,1.1,24.0,1031.0,771.5,564.4
2016,6,24,11,45,983.0,94.0,1.1,24.5,1037.5,813.21,589.91
2016,6,24,12,0,984.0,94.0,1.1,25.0,1044.0,852.91,613.78
2016,6,24,12,15,984.0,94.0,1.15,25.0,1044.0,889.64,637.43
2016,6,24,12,30,984.0,94.0,1.2,25.0,1044.0,923.98,659.51
2016,6,24,12,45,974.0,100.0,1.3,25.5,1033.5,952.58,677.43
2016,6,24,13,0,964.0,106.0,1.4,26.0,1023.0,978.15,693.48
2016,6,24,13,15,961.5,105.0,1.45,26.0,1008.0,1000.8,708.38
2016,6,24,13,30,959.0,104.0,1.5,26.0,993.0,1020.34,721.46
2016,6,24,13,45,954.5,103.5,1.55,26.0,970.5,1035.25,731.82
2016,6,24,14,0,950.0,103.0,1.6,26.0,948.0,1046.87,740.33
2016,6,24,14,15,944.5,102.0,1.6,26.0,919.5,1053.65,745.25
2016,6,24,14,30,939.0,101.0,1.6,26.0,891.0,1057.07,748.3
2016,6,24,14,45,931.0,99.5,1.65,26.0,856.0,1054.08,748.36
2016,6,24,15,0,923.0,98.0,1.7,26.0,821.0,1047.78,746.56
2016,6,24,15,15,913.0,96.0,1.7,25.5,781.0,1035.65,741.99
2016,6,24,15,30,903.0,94.0,1.7,25.0,741.0,1020.39,735.6
2016,6,24,15,45,889.5,92.0,1.75,25.0,696.5,998.67,724.45
2016,6,24,16,0,876.0,90.0,1.8,25.0,652.0,974.19,711.54
2016,6,24,16,15,859.0,87.5,1.8,24.5,603.5,943.15,695.03
2016,6,24,16,30,842.0,85.0,1.8,24.0,555.0,919.49,683.27
2016,6,24,16,45,819.0,81.5,1.8,24.0,504.5,877.1,657.41
2016,6,24,17,0,796.0,78.0,1.8,24.0,454.0,833.11,630.2
2016,6,24,17,15,766.0,74.5,1.75,23.0,402.0,781.74,599.13
2016,6,24,17,30,736.0,71.0,1.7,22.0,350.0,729.75,566.54
2016,6,24,17,45,693.5,66.0,1.65,21.5,298.5,665.52,522.72
2016,6,24,18,0,651.0,61.0,1.6,21.0,247.0,607.67,481.81
2016,6,24,18,15,588.5,54.5,1.55,20.0,198.5,529.9,424.56
2016,6,24,18,30,526.0,48.0,1.5,19.0,150.0,455.69,366.56
2016,6,24,18,45,429.5,39.5,1.45,18.0,107.0,361.09,288.49
2016,6,24,19,0,333.0,31.0,1.4,17.0,64.0,274.45,209.61
2016,6,24,19,15,166.5,15.5,1.4,16.5,32.0,134.88,28.56
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,45,54.0,5.0,1.1,12.5,6.5,0.0,0.0
2016,6,25,5,0,108.0,10.0,1.1,13.0,13.0,9.1,0.0
2016,6,25,5,15,255.5,21.0,1.25,14.0,45.0,17.12,4.47
2016,6,25,5,30,403.0,32.0,1.4,15.0,77.0,25.85,16.34
2016,6,25,5,45,491.5,39.5,1.6,16.0,121.5,31.08,21.55
2016,6,25,6,0,580.0,47.0,1.8,17.0,166.0,36.19,26.3
2016,6,25,6,15,636.0,52.5,1.8,17.5,215.5,43.05,32.48
2016,6,25,6,30,692.0,58.0,1.8,18.0,265.0,46.51,35.5
2016,6,25,6,45,731.0,62.0,1.85,18.5,316.5,48.55,37.17
2016,6,25,7,0,770.0,66.0,1.9,19.0,368.0,50.54,38.72
2016,6,25,7,15,797.5,69.5,1.8,19.5,420.0,51.99,39.77
2016,6,25,7,30,825.0,73.0,1.7,20.0,472.0,53.38,40.74
2016,6,25,7,45,846.0,75.5,1.6,21.0,522.5,62.94,48.59
2016,6,25,8,0,867.0,78.0,1.5,22.0,573.0,64.32,49.37
2016,6,25,8,15,882.5,80.5,1.45,22.5,620.5,109.07,57.51
2016,6,25,8,30,898.0,83.0,1.4,23.0,668.0,159.53,85.45
2016,6,25,8,45,910.0,84.5,1.35,24.0,712.0,210.64,122.19
2016,6,25,9,0,922.0,86.0,1.3,25.0,756.0,263.13,164.13
2016,6,25,9,15,931.0,88.0,1.3,25.0,795.0,316.37,209.15
2016,6,25,9,30,940.0,90.0,1.3,25.0,834.0,370.31,254.99
2016,6,25,9,45,941.0,94.5,1.35,25.5,866.5,423.65,299.52
2016,6,25,10,0,942.0,99.0,1.4,26.0,899.0,476.51,342.49
2016,6,25,10,15,947.0,100.5,1.45,26.0,926.5,528.29,384.09
2016,6,25,10,30,952.0,102.0,1.5,26.0,954.0,579.53,424.17
2016,6,25,10,45,955.5,103.0,1.6,26.5,975.0,628.81,461.2
2016,6,25,11,0,959.0,104.0,1.7,27.0,996.0,677.03,496.44
2016,6,25,11,15,961.0,104.5,1.8,27.0,1010.0,722.61,530.02
2016,6,25,11,30,963.0,105.0,1.9,27.0,1024.0,766.64,561.9
2016,6,25,11,45,963.5,105.5,2.0,27.5,1030.5,807.85,588.72
2016,6,25,12,0,964.0,106.0,2.1,28.0,1037.0,847.11,613.67
2016,6,25,12,15,964.0,106.0,2.15,28.0,1036.5,883.4,637.35
2016,6,25,12,30,964.0,106.0,2.2,28.0,1036.0,917.38,659.47
2016,6,25,12,45,964.5,104.5,2.3,28.0,1028.5,947.91,679.84
2016,6,25,13,0,965.0,103.0,2.4,28.0,1021.0,975.73,698.53
2016,6,25,13,15,962.5,102.0,2.45,28.0,1006.0,998.38,713.53
2016,6,25,13,30,960.0,101.0,2.5,28.0,991.0,1017.92,726.67
2016,6,25,13,45,956.0,100.5,2.6,28.0,968.5,1033.31,737.84
2016,6,25,14,0,952.0,100.0,2.7,28.0,946.0,1045.42,747.09
2016,6,25,14,15,946.0,98.5,2.7,27.5,917.5,1051.17,752.99
2016,6,25,14,30,940.0,97.0,2.7,27.0,889.0,1053.52,756.96
2016,6,25,14,45,932.5,95.5,2.75,27.0,854.0,1051.0,757.01
2016,6,25,15,0,925.0,94.0,2.8,27.0,819.0,1045.16,755.13
2016,6,25,15,15,915.0,92.5,2.8,26.5,779.0,1033.57,750.72
2016,6,25,15,30,905.0,91.0,2.8,26.0,739.0,1018.86,744.43
2016,6,25,15,45,893.0,88.5,2.85,26.0,694.5,997.98,733.2
2016,6,25,16,0,881.0,86.0,2.9,26.0,650.0,974.27,720.14
2016,6,25,16,15,864.5,83.5,2.85,25.5,602.0,943.58,702.97
2016,6,25,16,30,848.0,81.0,2.8,25.0,554.0,910.61,684.15
2016,6,25,16,45,826.5,77.5,2.8,25.0,504.0,878.99,665.07
2016,6,25,17,0,805.0,74.0,2.8,25.0,454.0,836.17,637.96
2016,6,25,17,15,776.0,70.5,2.65,24.0,402.5,785.47,606.24
2016,6,25,17,30,747.0,67.0,2.5,23.0,351.0,734.09,573.09
2016,6,25,17,45,706.5,62.5,2.35,22.5,299.5,671.83,529.69
2016,6,25,18,0,666.0,58.0,2.2,22.0,248.0,610.32,485.23
2016,6,25,18,15,606.0,52.0,2.05,21.0,199.5,539.4,432.43
2016,6,25,18,30,546.0,46.0,1.9,20.0,151.0,466.98,375.47
2016,6,25,18,45,452.0,38.0,1.75,19.0,108.0,373.87,298.19
2016,6,25,19,0,358.0,30.0,1.6,18.0,65.0,288.55,219.93
2016,6,25,19,15,179.0,15.0,1.55,17.5,32.5,141.15,31.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,49.5,5.0,1.0,13.5,6.0,0.0,0.0
2016,6,26,5,0,99.0,10.0,1.0,14.0,12.0,9.1,0.0
2016,6,26,5,15,238.5,21.0,1.05,14.5,42.5,17.14,4.09
2016,6,26,5,30,378.0,32.0,1.1,15.0,73.0,25.84,16.31
2016,6,26,5,45,465.5,39.5,1.2,16.0,116.5,31.04,21.52
2016,6,26,6,0,553.0,47.0,1.3,17.0,160.0,36.13,26.25
2016,6,26,6,15,609.0,52.5,1.2,17.5,208.5,39.33,29.21
2016,6,26,6,30,665.0,58.0,1.1,18.0,257.0,46.4,35.42
2016,6,26,6,45,704.5,62.5,1.05,19.0,307.5,48.82,37.34
2016,6,26,7,0,744.0,67.0,1.0,20.0,358.0,51.17,39.12
2016,6,26,7,15,771.5,70.5,0.9,20.5,409.0,52.57,40.12
2016,6,26,7,30,799.0,74.0,0.8,21.0,460.0,53.91,41.03
2016,6,26,7,45,820.0,76.5,0.75,22.0,509.5,54.4,41.12
2016,6,26,8,0,841.0,79.0,0.7,23.0,559.0,64.72,49.51
2016,6,26,8,15,856.5,81.5,0.65,23.5,605.5,107.27,56.86
2016,6,26,8,30,872.0,84.0,0.6,24.0,652.0,156.38,83.53
2016,6,26,8,45,884.0,86.0,0.6,25.0,695.0,206.51,119.02
2016,6,26,9,0,896.0,88.0,0.6,26.0,738.0,258.01,159.56
2016,6,26,9,15,905.0,90.0,0.65,26.5,777.0,309.93,202.5
2016,6,26,9,30,914.0,92.0,0.7,27.0,816.0,362.54,246.14
2016,6,26,9,45,922.5,92.5,0.75,27.5,849.5,414.36,288.56
2016,6,26,10,0,931.0,93.0,0.8,28.0,883.0,466.4,330.07
2016,6,26,10,15,936.0,94.0,0.85,28.5,910.0,517.2,369.49
2016,6,26,10,30,941.0,95.0,0.9,29.0,937.0,567.47,407.27
2016,6,26,10,45,943.0,97.0,1.0,29.5,957.5,616.13,443.14
2016,6,26,11,0,945.0,99.0,1.1,30.0,978.0,663.62,477.2
2016,6,26,11,15,947.5,99.5,1.25,30.0,992.0,708.88,510.39
2016,6,26,11,30,950.0,100.0,1.4,30.0,1006.0,752.65,542.01
2016,6,26,11,45,949.5,101.0,1.55,30.0,1012.0,792.99,569.41
2016,6,26,12,0,949.0,102.0,1.7,30.0,1018.0,831.33,595.15
2016,6,26,12,15,949.0,102.0,1.85,30.0,1017.5,867.06,619.17
2016,6,26,12,30,949.0,102.0,2.0,30.0,1017.0,900.5,641.72
2016,6,26,12,45,938.0,108.0,2.2,30.0,1006.5,927.4,660.61
2016,6,26,13,0,927.0,114.0,2.4,30.0,996.0,951.3,677.68
2016,6,26,13,15,924.0,113.5,2.5,30.0,981.0,973.36,692.75
2016,6,26,13,30,921.0,113.0,2.6,30.0,966.0,992.42,706.02
2016,6,26,13,45,917.0,111.5,2.75,30.0,944.0,1006.44,716.68
2016,6,26,14,0,913.0,110.0,2.9,30.0,922.0,1017.25,725.46
2016,6,26,14,15,907.0,109.0,2.95,29.5,894.0,1023.36,732.01
2016,6,26,14,30,901.0,108.0,3.0,29.0,866.0,1026.22,736.69
2016,6,26,14,45,893.0,106.0,3.15,29.0,832.0,1022.76,736.86
2016,6,26,15,0,885.0,104.0,3.3,29.0,798.0,1016.09,735.07
2016,6,26,15,15,874.5,102.0,3.35,28.5,758.5,1003.76,730.43
2016,6,26,15,30,864.0,100.0,3.4,28.0,719.0,988.43,723.92
2016,6,26,15,45,851.0,97.5,3.45,28.0,675.5,967.17,712.1
2016,6,26,16,0,838.0,95.0,3.5,28.0,632.0,943.23,698.54
2016,6,26,16,15,821.0,92.0,3.45,27.5,585.5,922.32,687.73
2016,6,26,16,30,804.0,89.0,3.4,27.0,539.0,889.01,668.4
2016,6,26,16,45,783.5,85.0,3.4,27.0,490.0,849.2,643.4
2016,6,26,17,0,763.0,81.0,3.4,27.0,441.0,807.75,616.91
2016,6,26,17,15,733.0,77.0,3.2,26.0,390.5,756.68,584.41
2016,6,26,17,30,703.0,73.0,3.0,25.0,340.0,705.06,550.58
2016,6,26,17,45,664.5,67.0,2.9,24.5,290.5,648.88,511.59
2016,6,26,18,0,626.0,61.0,2.8,24.0,241.0,588.94,468.23
2016,6,26,18,15,566.0,54.5,2.55,23.0,193.5,513.94,411.76
2016,6,26,18,30,506.0,48.0,2.3,22.0,146.0,442.35,354.75
2016,6,26,18,45,418.0,39.0,2.1,21.0,104.5,353.4,280.79
2016,6,26,19,0,330.0,30.0,1.9,20.0,63.0,271.87,206.15
2016,6,26,19,15,165.0,15.0,1.85,19.5,31.5,133.47,29.18
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,5.5,1.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,0.0,11.0,1.2,15.0,11.0,10.01,0.0
2016,6,27,5,15,185.5,21.0,1.35,16.0,41.5,17.12,3.6
2016,6,27,5,30,371.0,31.0,1.5,17.0,72.0,24.96,15.36
2016,6,27,5,45,457.5,39.0,1.65,18.0,114.5,30.63,20.94
2016,6,27,6,0,544.0,47.0,1.8,19.0,157.0,36.13,26.0
2016,6,27,6,15,600.0,52.5,1.75,19.5,205.5,39.33,28.93
2016,6,27,6,30,656.0,58.0,1.7,20.0,254.0,46.39,35.09
2016,6,27,6,45,696.0,62.5,1.65,20.5,304.5,48.8,37.08
2016,6,27,7,0,736.0,67.0,1.6,21.0,355.0,51.15,38.93
2016,6,27,7,15,764.5,70.5,1.55,22.0,405.5,52.55,39.83
2016,6,27,7,30,793.0,74.0,1.5,23.0,456.0,53.89,40.65
2016,6,27,7,45,815.0,77.0,1.5,24.0,505.5,54.74,41.04
2016,6,27,8,0,837.0,80.0,1.5,25.0,555.0,65.35,49.63
2016,6,27,8,15,853.0,82.5,1.45,25.5,602.5,106.71,56.52
2016,6,27,8,30,869.0,85.0,1.4,26.0,650.0,155.71,82.85
2016,6,27,8,45,882.5,86.5,1.35,27.0,693.5,205.58,117.97
2016,6,27,9,0,896.0,88.0,1.3,28.0,737.0,256.98,158.37
2016,6,27,9,15,905.5,89.5,1.3,28.0,776.0,308.68,201.57
2016,6,27,9,30,915.0,91.0,1.3,28.0,815.0,361.12,245.7
2016,6,27,9,45,913.0,98.5,1.3,28.5,846.5,414.36,289.47
2016,6,27,10,0,911.0,106.0,1.3,29.0,878.0,466.86,331.42
2016,6,27,10,15,917.0,107.0,1.35,29.5,905.5,517.3,370.75
2016,6,27,10,30,923.0,108.0,1.4,30.0,933.0,567.34,408.57
2016,6,27,10,45,927.0,109.0,1.5,30.5,954.5,615.66,444.33
2016,6,27,11,0,931.0,110.0,1.6,31.0,976.0,663.01,478.43
2016,6,27,11,15,934.0,110.5,1.7,31.0,990.0,708.16,511.2
2016,6,27,11,30,937.0,111.0,1.8,31.0,1004.0,751.91,542.4
2016,6,27,11,45,938.5,111.0,1.95,31.0,1011.0,792.57,570.32
2016,6,27,12,0,940.0,111.0,2.1,31.0,1018.0,831.4,596.33
2016,6,27,12,15,939.5,111.0,2.2,31.0,1017.5,866.62,619.55
2016,6,27,12,30,939.0,111.0,2.3,31.0,1017.0,899.56,641.28
2016,6,27,12,45,942.0,108.0,2.45,31.0,1010.5,930.36,662.1
2016,6,27,13,0,945.0,105.0,2.6,31.0,1004.0,958.58,681.32
2016,6,27,13,15,942.5,104.5,2.7,31.0,989.0,981.37,696.75
2016,6,27,13,30,940.0,104.0,2.8,31.0,974.0,1001.14,710.39
2016,6,27,13,45,936.0,102.5,2.9,31.0,952.5,1015.33,720.64
2016,6,27,14,0,932.0,101.0,3.0,31.0,931.0,1026.25,729.0
2016,6,27,14,15,926.5,100.0,3.05,30.5,902.5,1032.92,735.89
2016,6,27,14,30,921.0,99.0,3.1,30.0,874.0,1036.29,740.89
2016,6,27,14,45,914.5,97.0,3.15,30.0,840.0,1034.27,741.15
2016,6,27,15,0,908.0,95.0,3.2,30.0,806.0,1028.97,739.5
2016,6,27,15,15,898.0,93.0,3.2,29.5,767.0,1016.94,734.76
2016,6,27,15,30,888.0,91.0,3.2,29.0,728.0,1001.83,728.15
2016,6,27,15,45,877.5,88.0,3.25,29.0,684.5,982.06,717.52
2016,6,27,16,0,867.0,85.0,3.3,29.0,641.0,959.46,705.06
2016,6,27,16,15,850.5,82.5,3.25,28.5,594.0,929.04,688.06
2016,6,27,16,30,834.0,80.0,3.2,28.0,547.0,896.37,669.44
2016,6,27,16,45,815.0,76.0,3.2,27.5,497.5,866.72,652.95
2016,6,27,17,0,796.0,72.0,3.2,27.0,448.0,825.81,628.31
2016,6,27,17,15,767.5,68.5,3.05,26.5,397.5,775.83,595.94
2016,6,27,17,30,739.0,65.0,2.9,26.0,347.0,725.19,562.31
2016,6,27,17,45,701.5,60.5,2.8,25.5,296.5,665.67,521.32
2016,6,27,18,0,664.0,56.0,2.7,25.0,246.0,606.73,479.17
2016,6,27,18,15,606.0,50.0,2.5,24.0,198.0,531.92,423.52
2016,6,27,18,30,548.0,44.0,2.3,23.0,150.0,465.97,371.8
2016,6,27,18,45,459.0,36.0,2.1,22.0,107.5,376.02,297.36
2016,6,27,19,0,370.0,28.0,1.9,21.0,65.0,293.62,221.8
2016,6,27,19,15,185.0,14.0,1.9,20.0,32.5,142.94,31.62
2016,6,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,194.5,15.5,1.45,14.5,36.5,12.2,0.64
2016,6,28,5,30,389.0,31.0,1.5,15.0,73.0,25.04,15.54
2016,6,28,5,45,474.5,38.5,1.55,16.0,116.5,30.28,20.82
2016,6,28,6,0,560.0,46.0,1.6,17.0,160.0,35.4,25.58
2016,6,28,6,15,616.0,52.0,1.45,17.5,208.5,39.04,28.93
2016,6,28,6,30,672.0,58.0,1.3,18.0,257.0,46.52,35.52
2016,6,28,6,45,709.5,62.5,1.15,18.5,307.5,48.93,37.52
2016,6,28,7,0,747.0,67.0,1.0,19.0,358.0,51.26,39.38
2016,6,28,7,15,775.0,70.5,0.8,20.0,409.0,52.67,40.29
2016,6,28,7,30,803.0,74.0,0.6,21.0,460.0,54.01,41.13
2016,6,28,7,45,824.5,76.5,0.45,22.0,510.0,54.51,41.22
2016,6,28,8,0,846.0,79.0,0.3,23.0,560.0,64.8,49.57
2016,6,28,8,15,862.0,81.5,0.3,23.5,607.0,105.45,56.03
2016,6,28,8,30,878.0,84.0,0.3,24.0,654.0,154.9,82.22
2016,6,28,8,45,891.5,86.0,0.35,25.0,698.0,205.58,117.66
2016,6,28,9,0,905.0,88.0,0.4,26.0,742.0,257.81,158.46
2016,6,28,9,15,914.5,89.5,0.55,26.5,781.5,309.98,201.7
2016,6,28,9,30,924.0,91.0,0.7,27.0,821.0,362.91,245.89
2016,6,28,9,45,930.5,93.0,0.9,27.5,855.0,415.66,289.73
2016,6,28,10,0,937.0,95.0,1.1,28.0,889.0,468.46,332.69
2016,6,28,10,15,943.0,96.0,1.2,28.0,917.0,520.11,374.01
2016,6,28,10,30,949.0,97.0,1.3,28.0,945.0,571.32,413.97
2016,6,28,10,45,952.0,98.5,1.45,28.5,966.0,620.61,451.02
2016,6,28,11,0,955.0,100.0,1.6,29.0,987.0,668.82,486.32
2016,6,28,11,15,958.0,100.5,1.7,29.0,1002.0,714.94,520.03
2016,6,28,11,30,961.0,101.0,1.8,29.0,1017.0,759.6,552.09
2016,6,28,11,45,961.5,101.5,1.95,29.0,1024.0,800.8,580.27
2016,6,28,12,0,962.0,102.0,2.1,29.0,1031.0,840.03,606.71
2016,6,28,12,15,962.5,102.0,2.15,29.0,1031.0,876.72,630.58
2016,6,28,12,30,963.0,102.0,2.2,29.0,1031.0,911.12,652.92
2016,6,28,12,45,955.0,106.5,2.3,29.0,1021.5,939.78,672.02
2016,6,28,13,0,947.0,111.0,2.4,29.0,1012.0,965.52,689.36
2016,6,28,13,15,944.5,110.5,2.45,29.0,997.5,988.56,704.58
2016,6,28,13,30,942.0,110.0,2.5,29.0,983.0,1008.56,717.98
2016,6,28,13,45,939.5,108.0,2.55,29.0,961.5,1023.92,728.58
2016,6,28,14,0,937.0,106.0,2.6,29.0,940.0,1036.03,737.3
2016,6,28,14,15,931.5,105.0,2.6,28.5,912.0,1042.92,743.88
2016,6,28,14,30,926.0,104.0,2.6,28.0,884.0,1046.49,748.57
2016,6,28,14,45,920.5,101.0,2.65,28.0,850.0,1044.55,748.99
2016,6,28,15,0,915.0,98.0,2.7,28.0,816.0,1039.27,747.46
2016,6,28,15,15,905.5,96.5,2.7,27.5,776.5,1028.42,743.53
2016,6,28,15,30,896.0,95.0,2.7,27.0,737.0,1014.47,737.75
2016,6,28,15,45,885.5,92.0,2.7,27.0,693.5,994.76,726.88
2016,6,28,16,0,875.0,89.0,2.7,27.0,650.0,972.19,714.22
2016,6,28,16,15,858.5,86.0,2.7,26.5,602.5,941.14,697.35
2016,6,28,16,30,842.0,83.0,2.7,26.0,555.0,917.38,685.23
2016,6,28,16,45,823.0,79.5,2.7,26.0,505.0,878.77,661.5
2016,6,28,17,0,804.0,76.0,2.7,26.0,455.0,838.36,636.28
2016,6,28,17,15,775.0,72.0,2.55,25.0,404.0,787.08,604.33
2016,6,28,17,30,746.0,68.0,2.4,24.0,353.0,735.11,570.97
2016,6,28,17,45,708.0,63.0,2.3,23.5,302.0,674.27,529.13
2016,6,28,18,0,670.0,58.0,2.2,23.0,251.0,614.0,486.08
2016,6,28,18,15,610.5,52.0,2.05,22.0,202.0,543.27,433.69
2016,6,28,18,30,551.0,46.0,1.9,21.0,153.0,470.99,377.15
2016,6,28,18,45,459.5,38.0,1.75,20.0,110.0,379.22,301.25
2016,6,28,19,0,368.0,30.0,1.6,19.0,67.0,294.99,224.03
2016,6,28,19,15,184.0,15.0,1.65,18.5,33.5,144.17,31.8
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,179.5,16.5,1.15,12.5,36.0,13.09,0.72
2016,6,29,5,30,359.0,33.0,1.1,13.0,72.0,26.87,17.22
2016,6,29,5,45,454.0,41.5,1.1,14.0,116.0,32.9,23.31
2016,6,29,6,0,549.0,50.0,1.1,15.0,160.0,38.77,28.8
2016,6,29,6,15,608.0,56.0,1.0,15.5,209.5,42.26,32.06
2016,6,29,6,30,667.0,62.0,0.9,16.0,259.0,45.66,35.08
2016,6,29,6,45,706.5,67.0,0.8,17.0,310.5,52.68,41.07
2016,6,29,7,0,746.0,72.0,0.7,18.0,362.0,55.28,43.06
2016,6,29,7,15,775.5,75.5,0.65,18.5,413.5,56.53,43.91
2016,6,29,7,30,805.0,79.0,0.6,19.0,465.0,57.73,44.7
2016,6,29,7,45,825.0,83.0,0.6,19.5,515.5,59.14,45.64
2016,6,29,8,0,845.0,87.0,0.6,20.0,566.0,60.42,46.47
2016,6,29,8,15,861.5,89.5,0.55,20.5,614.0,109.63,60.65
2016,6,29,8,30,878.0,92.0,0.5,21.0,662.0,159.22,86.93
2016,6,29,8,45,889.5,95.0,0.45,22.0,705.5,210.4,122.98
2016,6,29,9,0,901.0,98.0,0.4,23.0,749.0,262.92,164.23
2016,6,29,9,15,911.0,100.0,0.45,23.5,789.0,315.52,207.79
2016,6,29,9,30,921.0,102.0,0.5,24.0,829.0,368.93,252.2
2016,6,29,9,45,927.5,104.0,0.6,24.5,862.5,421.66,295.83
2016,6,29,10,0,934.0,106.0,0.7,25.0,896.0,474.45,338.49
2016,6,29,10,15,939.5,107.5,0.8,25.0,924.5,526.25,380.0
2016,6,29,10,30,945.0,109.0,0.9,25.0,953.0,577.58,420.13
2016,6,29,10,45,949.5,109.5,1.0,25.5,974.5,626.92,457.01
2016,6,29,11,0,954.0,110.0,1.1,26.0,996.0,675.3,492.19
2016,6,29,11,15,956.5,110.5,1.2,26.0,1010.5,721.22,525.82
2016,6,29,11,30,959.0,111.0,1.3,26.0,1025.0,765.65,557.82
2016,6,29,11,45,960.0,111.0,1.4,26.5,1032.0,806.92,584.87
2016,6,29,12,0,961.0,111.0,1.5,27.0,1039.0,846.27,609.8
2016,6,29,12,15,961.0,111.0,1.6,27.0,1038.5,882.73,633.94
2016,6,29,12,30,961.0,111.0,1.7,27.0,1038.0,916.89,656.6
2016,6,29,12,45,960.5,110.5,1.8,27.0,1030.0,947.68,677.12
2016,6,29,13,0,960.0,110.0,1.9,27.0,1022.0,975.77,696.0
2016,6,29,13,15,957.0,109.0,1.95,27.0,1007.0,998.2,710.79
2016,6,29,13,30,954.0,108.0,2.0,27.0,992.0,1017.51,723.76
2016,6,29,13,45,950.0,107.0,2.1,27.0,970.0,1032.66,734.87
2016,6,29,14,0,946.0,106.0,2.2,27.0,948.0,1044.51,744.07
2016,6,29,14,15,940.0,105.0,2.2,26.5,919.0,1051.06,750.41
2016,6,29,14,30,934.0,104.0,2.2,26.0,890.0,1054.25,754.86
2016,6,29,14,45,926.0,102.5,2.25,26.0,855.5,1051.54,754.9
2016,6,29,15,0,918.0,101.0,2.3,26.0,821.0,1045.53,753.03
2016,6,29,15,15,908.0,99.0,2.3,26.0,780.5,1033.7,747.05
2016,6,29,15,30,898.0,97.0,2.3,26.0,740.0,1018.74,739.24
2016,6,29,15,45,884.0,94.5,2.35,26.0,695.5,996.23,727.21
2016,6,29,16,0,870.0,92.0,2.4,26.0,651.0,970.95,713.4
2016,6,29,16,15,853.0,89.5,2.4,25.5,603.0,940.22,696.81
2016,6,29,16,30,836.0,87.0,2.4,25.0,555.0,916.91,685.04
2016,6,29,16,45,812.5,83.5,2.4,24.5,504.0,874.33,659.98
2016,6,29,17,0,789.0,80.0,2.4,24.0,453.0,830.17,633.42
2016,6,29,17,15,758.5,76.0,2.35,23.0,401.5,778.01,601.33
2016,6,29,17,30,728.0,72.0,2.3,22.0,350.0,725.24,567.73
2016,6,29,17,45,684.5,67.5,2.3,21.5,298.5,666.16,527.34
2016,6,29,18,0,641.0,63.0,2.3,21.0,247.0,603.72,482.68
2016,6,29,18,15,578.5,56.5,2.15,20.0,198.0,526.27,424.53
2016,6,29,18,30,516.0,50.0,2.0,19.0,149.0,452.29,365.66
2016,6,29,18,45,416.5,41.0,1.95,18.5,106.5,355.31,284.58
2016,6,29,19,0,317.0,32.0,1.9,18.0,64.0,266.49,203.49
2016,6,29,19,15,158.5,16.0,1.85,17.0,32.0,131.58,28.03
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,143.0,17.5,0.9,14.0,33.0,13.74,0.48
2016,6,30,5,30,286.0,35.0,0.9,15.0,66.0,28.67,18.51
2016,6,30,5,45,378.0,45.5,0.95,16.0,108.0,36.35,26.08
2016,6,30,6,0,470.0,56.0,1.0,17.0,150.0,43.74,32.9
2016,6,30,6,15,532.5,63.5,0.9,17.5,198.0,48.18,36.98
2016,6,30,6,30,595.0,71.0,0.8,18.0,246.0,52.48,40.76
2016,6,30,6,45,639.5,77.0,0.75,18.5,297.0,55.33,43.13
2016,6,30,7,0,684.0,83.0,0.7,19.0,348.0,58.05,45.29
2016,6,30,7,15,716.0,88.0,0.7,19.5,399.0,59.82,46.57
2016,6,30,7,30,748.0,93.0,0.7,20.0,450.0,67.9,53.24
2016,6,30,7,45,773.0,96.5,0.7,21.0,500.5,68.52,53.34
2016,6,30,8,0,798.0,100.0,0.7,22.0,551.0,69.08,53.4
2016,6,30,8,15,816.0,103.0,0.65,22.5,598.5,105.81,58.73
2016,6,30,8,30,834.0,106.0,0.6,23.0,646.0,153.87,83.99
2016,6,30,8,45,848.0,109.0,0.55,24.0,690.0,203.64,118.68
2016,6,30,9,0,862.0,112.0,0.5,25.0,734.0,263.36,164.88
2016,6,30,9,15,873.0,114.0,0.4,25.5,773.5,314.36,206.16
2016,6,30,9,30,884.0,116.0,0.3,26.0,813.0,366.27,248.09
2016,6,30,9,45,899.0,114.0,0.25,26.5,849.0,417.48,288.83
2016,6,30,10,0,914.0,112.0,0.2,27.0,885.0,469.53,328.98
2016,6,30,10,15,919.5,113.5,0.35,27.0,913.0,520.42,369.43
2016,6,30,10,30,925.0,115.0,0.5,27.0,941.0,570.88,408.74
2016,6,30,10,45,929.0,116.0,0.65,27.5,962.0,619.48,445.05
2016,6,30,11,0,933.0,117.0,0.8,28.0,983.0,667.12,479.79
2016,6,30,11,15,935.5,118.0,1.0,28.0,997.5,712.65,513.84
2016,6,30,11,30,938.0,119.0,1.2,28.0,1012.0,756.75,546.36
2016,6,30,11,45,938.5,119.5,1.45,28.0,1018.5,797.39,575.84
2016,6,30,12,0,939.0,120.0,1.7,28.0,1025.0,836.15,603.04
2016,6,30,12,15,938.5,120.0,1.8,28.0,1024.5,871.64,626.57
2016,6,30,12,30,938.0,120.0,1.9,28.0,1024.0,904.87,648.65
2016,6,30,12,45,933.5,121.0,2.05,28.0,1015.0,933.07,668.04
2016,6,30,13,0,929.0,122.0,2.2,28.0,1006.0,958.49,685.75
2016,6,30,13,15,925.5,121.5,2.3,28.0,990.5,980.52,700.88
2016,6,30,13,30,922.0,121.0,2.4,28.0,975.0,999.52,714.21
2016,6,30,13,45,918.5,119.0,2.5,28.0,953.0,1013.92,724.76
2016,6,30,14,0,915.0,117.0,2.6,28.0,931.0,1025.1,733.43
2016,6,30,14,15,908.5,115.5,2.65,28.0,902.5,1030.57,738.16
2016,6,30,14,30,902.0,114.0,2.7,28.0,874.0,1032.74,740.98
2016,6,30,14,45,895.0,111.5,2.75,28.0,839.5,1030.06,740.89
2016,6,30,15,0,888.0,109.0,2.8,28.0,805.0,1024.13,738.89
2016,6,30,15,15,876.5,106.5,2.8,27.5,765.0,1010.51,733.1
2016,6,30,15,30,865.0,104.0,2.8,27.0,725.0,993.84,725.47
2016,6,30,15,45,852.5,101.0,2.85,27.0,681.0,972.71,713.98
2016,6,30,16,0,840.0,98.0,2.9,27.0,637.0,959.11,707.5
2016,6,30,16,15,821.5,95.0,2.9,26.5,589.5,926.73,689.45
2016,6,30,16,30,803.0,92.0,2.9,26.0,542.0,892.13,669.82
2016,6,30,16,45,780.5,88.0,2.9,26.0,492.0,850.6,643.84
2016,6,30,17,0,758.0,84.0,2.9,26.0,442.0,807.52,616.39
2016,6,30,17,15,726.5,79.5,2.85,25.5,391.0,754.71,582.35
2016,6,30,17,30,695.0,75.0,2.8,25.0,340.0,706.36,550.59
2016,6,30,17,45,653.0,69.5,2.75,24.5,290.0,643.72,507.15
2016,6,30,18,0,611.0,64.0,2.7,24.0,240.0,582.18,462.84
2016,6,30,18,15,548.5,57.5,2.5,23.0,192.0,505.84,405.47
2016,6,30,18,30,486.0,51.0,2.3,22.0,144.0,432.99,347.35
2016,6,30,18,45,391.5,41.5,2.1,21.0,102.5,339.84,270.07
2016,6,30,19,0,297.0,32.0,1.9,20.0,61.0,254.53,192.77
2016,6,30,19,15,148.5,16.0,1.9,19.5,30.5,125.97,24.86
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,5,15,140.5,17.0,0.45,14.5,32.0,13.56,0.0
2016,7,1,5,30,281.0,34.0,0.4,15.0,64.0,27.78,17.74
2016,7,1,5,45,372.5,44.0,0.4,15.5,105.0,35.04,25.02
2016,7,1,6,0,464.0,54.0,0.4,16.0,146.0,42.03,31.57
2016,7,1,6,15,526.0,61.5,0.4,16.5,193.5,46.53,35.72
2016,7,1,6,30,588.0,69.0,0.4,17.0,241.0,50.89,39.55
2016,7,1,6,45,631.0,75.0,0.4,18.0,291.0,53.79,41.89
2016,7,1,7,0,674.0,81.0,0.4,19.0,341.0,56.56,44.01
2016,7,1,7,15,705.5,85.5,0.5,19.5,391.5,58.02,45.02
2016,7,1,7,30,737.0,90.0,0.6,20.0,442.0,65.54,51.23
2016,7,1,7,45,761.0,93.5,0.75,20.5,491.5,66.24,51.52
2016,7,1,8,0,785.0,97.0,0.9,21.0,541.0,66.88,51.77
2016,7,1,8,15,803.5,100.0,1.0,21.5,588.0,101.9,56.7
2016,7,1,8,30,822.0,103.0,1.1,22.0,635.0,149.36,81.61
2016,7,1,8,45,836.5,105.5,1.25,22.5,678.5,198.21,116.23
2016,7,1,9,0,851.0,108.0,1.4,23.0,722.0,257.18,163.16
2016,7,1,9,15,862.0,110.5,1.5,23.0,761.0,307.92,206.14
2016,7,1,9,30,873.0,113.0,1.6,23.0,800.0,359.6,250.47
2016,7,1,9,45,882.0,114.5,1.7,23.5,834.5,410.57,293.5
2016,7,1,10,0,891.0,116.0,1.8,24.0,869.0,461.87,335.87
2016,7,1,10,15,897.5,117.0,1.85,24.0,897.0,511.78,376.69
2016,7,1,10,30,904.0,118.0,1.9,24.0,925.0,561.37,416.23
2016,7,1,10,45,909.0,119.0,2.0,24.5,946.5,609.6,453.13
2016,7,1,11,0,914.0,120.0,2.1,25.0,968.0,657.0,488.42
2016,7,1,11,15,917.0,120.5,2.15,25.0,982.5,701.7,521.66
2016,7,1,11,30,920.0,121.0,2.2,25.0,997.0,745.03,553.27
2016,7,1,11,45,922.0,121.0,2.3,25.0,1004.5,785.71,582.14
2016,7,1,12,0,924.0,121.0,2.4,25.0,1012.0,824.65,608.6
2016,7,1,12,15,924.0,121.0,2.45,25.0,1011.5,860.08,632.26
2016,7,1,12,30,924.0,121.0,2.5,25.0,1011.0,893.32,654.41
2016,7,1,12,45,915.0,125.5,2.6,25.0,1001.5,920.39,672.91
2016,7,1,13,0,906.0,130.0,2.7,25.0,992.0,944.61,689.62
2016,7,1,13,15,903.0,129.5,2.7,25.0,977.0,966.77,704.23
2016,7,1,13,30,900.0,129.0,2.7,25.0,962.0,985.99,717.0
2016,7,1,13,45,896.0,127.0,2.75,25.0,940.5,999.75,726.8
2016,7,1,14,0,892.0,125.0,2.8,25.0,919.0,1010.34,734.72
2016,7,1,14,15,885.5,123.5,2.8,24.5,890.5,1015.77,740.45
2016,7,1,14,30,879.0,122.0,2.8,24.0,862.0,1017.98,744.29
2016,7,1,14,45,871.0,119.5,2.8,24.0,828.0,1014.41,743.1
2016,7,1,15,0,863.0,117.0,2.8,24.0,794.0,1007.66,740.04
2016,7,1,15,15,851.5,114.5,2.8,24.0,754.5,994.29,732.79
2016,7,1,15,30,840.0,112.0,2.8,24.0,715.0,988.8,730.9
2016,7,1,15,45,826.5,109.0,2.8,24.0,671.5,966.98,718.25
2016,7,1,16,0,813.0,106.0,2.8,24.0,628.0,942.44,703.95
2016,7,1,16,15,794.0,102.5,2.75,23.5,580.5,909.48,684.87
2016,7,1,16,30,775.0,99.0,2.7,23.0,533.0,874.35,664.16
2016,7,1,16,45,751.0,95.0,2.7,23.0,483.5,832.08,637.3
2016,7,1,17,0,727.0,91.0,2.7,23.0,434.0,793.42,612.59
2016,7,1,17,15,694.5,86.0,2.65,22.5,383.5,740.28,577.79
2016,7,1,17,30,662.0,81.0,2.6,22.0,333.0,686.9,541.89
2016,7,1,17,45,618.0,75.0,2.6,21.5,283.5,623.04,497.13
2016,7,1,18,0,574.0,69.0,2.6,21.0,234.0,560.43,451.48
2016,7,1,18,15,510.0,61.5,2.45,20.0,187.0,482.96,392.42
2016,7,1,18,30,446.0,54.0,2.3,19.0,140.0,409.09,332.37
2016,7,1,18,45,350.5,43.5,2.15,18.5,99.0,315.63,253.44
2016,7,1,19,0,255.0,33.0,2.0,18.0,58.0,229.01,174.6
2016,7,1,19,15,127.5,16.5,1.95,17.5,29.0,110.91,20.02
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,15,133.0,17.0,1.9,12.5,31.0,13.35,0.0
2016,7,2,5,30,266.0,34.0,2.0,13.0,62.0,27.83,17.8
2016,7,2,5,45,362.5,44.5,2.1,13.5,103.5,35.53,25.58
2016,7,2,6,0,459.0,55.0,2.2,14.0,145.0,42.96,32.58
2016,7,2,6,15,521.5,62.0,2.25,14.5,192.5,47.0,36.37
2016,7,2,6,30,584.0,69.0,2.3,15.0,240.0,50.93,39.87
2016,7,2,6,45,629.5,74.5,2.35,15.5,290.0,53.45,41.99
2016,7,2,7,0,675.0,80.0,2.4,16.0,340.0,55.88,43.94
2016,7,2,7,15,707.0,84.5,2.4,16.5,390.5,57.38,45.02
2016,7,2,7,30,739.0,89.0,2.4,17.0,441.0,64.85,51.28
2016,7,2,7,45,764.0,92.5,2.45,17.5,491.0,65.59,51.62
2016,7,2,8,0,789.0,96.0,2.5,18.0,541.0,66.26,51.91
2016,7,2,8,15,807.0,99.5,2.5,18.0,588.0,100.54,56.93
2016,7,2,8,30,825.0,103.0,2.5,18.0,635.0,148.47,82.53
2016,7,2,8,45,840.0,105.0,2.5,18.5,679.0,197.2,117.59
2016,7,2,9,0,855.0,107.0,2.5,19.0,723.0,256.15,165.42
2016,7,2,9,15,866.0,109.0,2.5,19.5,762.0,306.75,208.86
2016,7,2,9,30,877.0,111.0,2.5,20.0,801.0,358.28,253.52
2016,7,2,9,45,877.0,118.0,2.55,20.5,833.0,410.18,298.24
2016,7,2,10,0,877.0,125.0,2.6,21.0,865.0,461.58,341.51
2016,7,2,10,15,883.5,126.5,2.65,21.0,893.0,511.29,383.03
2016,7,2,10,30,890.0,128.0,2.7,21.0,921.0,560.71,423.29
2016,7,2,10,45,894.5,129.0,2.75,21.5,942.5,608.15,460.23
2016,7,2,11,0,899.0,130.0,2.8,22.0,964.0,654.74,495.5
2016,7,2,11,15,902.0,131.0,2.85,22.0,978.5,699.34,529.41
2016,7,2,11,30,905.0,132.0,2.9,22.0,993.0,742.63,561.71
2016,7,2,11,45,906.5,132.5,2.95,22.5,1000.5,782.96,589.92
2016,7,2,12,0,908.0,133.0,3.0,23.0,1008.0,821.59,615.18
2016,7,2,12,15,908.0,133.0,3.0,23.0,1008.0,856.72,638.77
2016,7,2,12,30,908.0,133.0,3.0,23.0,1008.0,889.71,660.84
2016,7,2,12,45,912.0,129.5,3.05,23.0,1002.0,920.77,681.88
2016,7,2,13,0,916.0,126.0,3.1,23.0,996.0,949.39,701.32
2016,7,2,13,15,913.0,125.0,3.1,23.0,981.5,971.28,715.95
2016,7,2,13,30,910.0,124.0,3.1,23.0,967.0,990.18,728.72
2016,7,2,13,45,905.5,123.0,3.1,23.0,945.0,1004.56,738.63
2016,7,2,14,0,901.0,122.0,3.1,23.0,923.0,1015.77,746.6
2016,7,2,14,15,894.5,120.5,3.1,22.5,895.0,1021.28,752.46
2016,7,2,14,30,888.0,119.0,3.1,22.0,867.0,1023.54,756.38
2016,7,2,14,45,879.5,117.0,3.1,22.0,832.5,1020.03,755.22
2016,7,2,15,0,871.0,115.0,3.1,22.0,798.0,1013.32,752.14
2016,7,2,15,15,859.5,113.0,3.1,21.5,758.5,1000.5,746.6
2016,7,2,15,30,848.0,111.0,3.1,21.0,719.0,995.49,746.44
2016,7,2,15,45,833.0,108.5,3.1,21.0,674.5,972.74,732.95
2016,7,2,16,0,818.0,106.0,3.1,21.0,630.0,947.29,717.8
2016,7,2,16,15,799.0,102.5,3.05,20.5,583.0,914.27,698.39
