Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,16,30,780.0,99.0,3.0,20.0,536.0,879.08,677.3
2016,7,2,16,45,754.0,95.5,3.0,20.0,486.0,835.48,649.05
2016,7,2,17,0,728.0,92.0,3.0,20.0,436.0,795.69,623.12
2016,7,2,17,15,695.0,87.0,2.95,19.5,385.0,742.11,587.43
2016,7,2,17,30,662.0,82.0,2.9,19.0,334.0,688.3,550.62
2016,7,2,17,45,615.5,76.5,2.85,18.5,284.0,623.07,503.88
2016,7,2,18,0,569.0,71.0,2.8,18.0,234.0,559.21,456.38
2016,7,2,18,15,505.5,63.0,2.7,17.5,187.0,481.59,395.67
2016,7,2,18,30,442.0,55.0,2.6,17.0,140.0,407.53,334.19
2016,7,2,18,45,347.0,44.0,2.55,16.5,99.0,313.95,254.46
2016,7,2,19,0,252.0,33.0,2.5,16.0,58.0,227.35,174.78
2016,7,2,19,15,126.0,16.5,2.45,15.5,29.0,110.05,18.12
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,141.0,16.5,2.05,10.5,31.0,13.19,0.0
2016,7,3,5,30,282.0,33.0,2.1,11.0,62.0,26.98,17.18
2016,7,3,5,45,378.5,42.5,2.15,11.5,103.5,33.83,24.29
2016,7,3,6,0,475.0,52.0,2.2,12.0,145.0,40.45,30.61
2016,7,3,6,15,537.0,59.5,2.2,12.5,192.5,45.04,34.91
2016,7,3,6,30,599.0,67.0,2.2,13.0,240.0,49.46,38.89
2016,7,3,6,45,643.5,72.0,2.25,14.0,290.5,51.68,40.68
2016,7,3,7,0,688.0,77.0,2.3,15.0,341.0,53.82,42.31
2016,7,3,7,15,719.0,81.5,2.3,15.5,392.0,60.98,48.38
2016,7,3,7,30,750.0,86.0,2.3,16.0,443.0,62.71,49.62
2016,7,3,7,45,774.0,89.5,2.3,16.5,492.5,63.54,50.06
2016,7,3,8,0,798.0,93.0,2.3,17.0,542.0,64.3,50.43
2016,7,3,8,15,815.5,96.0,2.3,17.5,589.0,97.26,54.7
2016,7,3,8,30,833.0,99.0,2.3,18.0,636.0,145.22,79.76
2016,7,3,8,45,847.5,101.5,2.35,18.5,680.0,203.57,122.3
2016,7,3,9,0,862.0,104.0,2.4,19.0,724.0,254.29,163.52
2016,7,3,9,15,872.5,106.0,2.4,19.0,763.0,305.12,207.57
2016,7,3,9,30,883.0,108.0,2.4,19.0,802.0,356.82,252.96
2016,7,3,9,45,902.0,103.5,2.45,19.5,839.0,407.53,296.71
2016,7,3,10,0,921.0,99.0,2.5,20.0,876.0,459.41,340.56
2016,7,3,10,15,926.5,100.5,2.55,20.0,904.0,510.61,383.62
2016,7,3,10,30,932.0,102.0,2.6,20.0,932.0,561.38,425.23
2016,7,3,10,45,937.0,102.5,2.7,20.5,954.0,610.46,463.83
2016,7,3,11,0,942.0,103.0,2.8,21.0,976.0,658.64,500.71
2016,7,3,11,15,944.5,103.5,2.85,21.0,990.5,704.12,535.49
2016,7,3,11,30,947.0,104.0,2.9,21.0,1005.0,748.13,568.5
2016,7,3,11,45,948.5,104.5,3.0,21.5,1012.5,789.78,597.17
2016,7,3,12,0,950.0,105.0,3.1,22.0,1020.0,829.59,623.6
2016,7,3,12,15,950.0,105.0,3.15,22.0,1020.0,865.74,648.27
2016,7,3,12,30,950.0,105.0,3.2,22.0,1020.0,899.6,671.34
2016,7,3,12,45,936.5,112.5,3.3,22.0,1009.0,926.14,689.78
2016,7,3,13,0,923.0,120.0,3.4,22.0,998.0,949.58,706.24
2016,7,3,13,15,920.5,119.5,3.4,22.0,983.0,972.48,721.75
2016,7,3,13,30,918.0,119.0,3.4,22.0,968.0,992.42,735.33
2016,7,3,13,45,913.5,118.0,3.4,22.0,946.5,1006.88,745.38
2016,7,3,14,0,909.0,117.0,3.4,22.0,925.0,1018.15,753.47
2016,7,3,14,15,902.5,115.5,3.4,22.0,896.5,1023.69,757.93
2016,7,3,14,30,896.0,114.0,3.4,22.0,868.0,1025.95,760.41
2016,7,3,14,45,888.0,112.0,3.4,22.0,834.0,1022.91,759.56
2016,7,3,15,0,880.0,110.0,3.4,22.0,800.0,1016.65,756.76
2016,7,3,15,15,869.0,108.0,3.35,21.5,760.5,1004.25,751.09
2016,7,3,15,30,858.0,106.0,3.3,21.0,721.0,988.84,743.53
2016,7,3,15,45,844.0,103.0,3.3,21.0,677.0,976.9,737.38
2016,7,3,16,0,830.0,100.0,3.3,21.0,633.0,951.67,722.23
2016,7,3,16,15,811.5,97.0,3.25,20.5,585.5,919.55,703.42
2016,7,3,16,30,793.0,94.0,3.2,20.0,538.0,885.21,682.9
2016,7,3,16,45,770.0,90.0,3.15,20.0,488.5,843.52,655.64
2016,7,3,17,0,747.0,86.0,3.1,20.0,439.0,800.29,626.94
2016,7,3,17,15,715.0,81.5,3.0,19.5,388.0,747.37,591.51
2016,7,3,17,30,683.0,77.0,2.9,19.0,337.0,699.28,558.75
2016,7,3,17,45,640.0,71.5,2.85,18.5,287.0,636.24,513.79
2016,7,3,18,0,597.0,66.0,2.8,18.0,237.0,574.37,467.98
2016,7,3,18,15,534.5,58.5,2.65,17.0,189.5,497.2,408.52
2016,7,3,18,30,472.0,51.0,2.5,16.0,142.0,423.59,348.25
2016,7,3,18,45,379.0,41.0,2.35,15.5,101.0,331.4,269.28
2016,7,3,19,0,286.0,31.0,2.2,15.0,60.0,247.1,190.45
2016,7,3,19,15,143.0,15.5,2.2,14.5,30.0,121.9,17.97
2016,7,3,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,5,15,150.5,16.0,2.3,10.5,31.0,12.79,0.0
2016,7,4,5,30,301.0,32.0,2.4,11.0,62.0,26.15,16.38
2016,7,4,5,45,400.0,40.5,2.5,11.5,104.0,32.16,22.78
2016,7,4,6,0,499.0,49.0,2.6,12.0,146.0,38.01,28.41
2016,7,4,6,15,559.5,55.5,2.6,12.5,193.5,41.89,32.08
2016,7,4,6,30,620.0,62.0,2.6,13.0,241.0,45.66,35.48
2016,7,4,6,45,665.5,66.5,2.65,13.5,292.0,47.69,37.21
2016,7,4,7,0,711.0,71.0,2.7,14.0,343.0,54.47,43.07
2016,7,4,7,15,741.0,75.0,2.7,14.5,393.5,56.11,44.28
2016,7,4,7,30,771.0,79.0,2.7,15.0,444.0,57.67,45.4
2016,7,4,7,45,795.5,81.5,2.7,15.5,494.0,58.02,45.44
2016,7,4,8,0,820.0,84.0,2.7,16.0,544.0,58.34,45.46
2016,7,4,8,15,837.0,86.5,2.7,16.5,591.5,100.2,57.48
2016,7,4,8,30,854.0,89.0,2.7,17.0,639.0,148.54,82.22
2016,7,4,8,45,456.5,199.5,2.75,17.5,496.0,198.77,135.98
2016,7,4,9,0,59.0,310.0,2.8,18.0,353.0,250.16,193.08
2016,7,4,9,15,481.0,203.0,2.8,18.0,579.0,262.91,188.74
2016,7,4,9,30,903.0,96.0,2.8,18.0,805.0,353.09,251.03
2016,7,4,9,45,900.0,104.0,2.85,18.5,836.0,405.99,297.19
2016,7,4,10,0,897.0,112.0,2.9,19.0,867.0,458.09,341.72
2016,7,4,10,15,903.0,113.0,2.95,19.0,895.0,508.13,384.14
2016,7,4,10,30,909.0,114.0,3.0,19.0,923.0,557.79,425.22
2016,7,4,10,45,912.0,116.0,3.05,19.5,944.0,606.0,463.28
2016,7,4,11,0,915.0,118.0,3.1,20.0,965.0,653.21,499.51
2016,7,4,11,15,918.0,118.5,3.1,20.0,979.5,698.06,533.9
2016,7,4,11,30,921.0,119.0,3.1,20.0,994.0,741.55,566.55
2016,7,4,11,45,920.5,120.5,3.15,20.5,1000.5,781.8,594.74
2016,7,4,12,0,920.0,122.0,3.2,21.0,1007.0,820.15,620.11
2016,7,4,12,15,920.0,122.0,3.2,21.0,1007.0,855.6,644.21
2016,7,4,12,30,920.0,122.0,3.2,21.0,1007.0,888.87,666.72
2016,7,4,12,45,925.5,116.5,3.25,21.0,1001.0,919.58,687.77
2016,7,4,13,0,931.0,111.0,3.3,21.0,995.0,947.8,707.15
2016,7,4,13,15,928.0,110.0,3.3,21.0,980.0,969.79,722.04
2016,7,4,13,30,925.0,109.0,3.3,21.0,965.0,988.76,735.02
2016,7,4,13,45,920.5,108.0,3.3,21.0,943.5,1003.16,745.06
2016,7,4,14,0,916.0,107.0,3.3,21.0,922.0,1014.35,753.12
2016,7,4,14,15,910.0,105.5,3.3,21.0,893.5,1020.28,757.85
2016,7,4,14,30,904.0,104.0,3.3,21.0,865.0,1022.92,760.58
2016,7,4,14,45,896.5,102.0,3.3,21.0,831.0,1020.24,759.96
2016,7,4,15,0,889.0,100.0,3.3,21.0,797.0,1014.32,757.37
2016,7,4,15,15,878.0,98.0,3.3,20.5,757.5,1001.72,751.92
2016,7,4,15,30,867.0,96.0,3.3,20.0,718.0,986.09,744.56
2016,7,4,15,45,854.5,93.5,3.3,20.0,674.5,965.49,732.47
2016,7,4,16,0,842.0,91.0,3.3,20.0,631.0,942.17,718.59
2016,7,4,16,15,824.5,88.0,3.25,19.5,584.0,920.74,707.03
2016,7,4,16,30,807.0,85.0,3.2,19.0,537.0,887.08,686.82
2016,7,4,16,45,786.0,81.5,3.15,18.5,487.5,847.54,662.25
2016,7,4,17,0,765.0,78.0,3.1,18.0,438.0,806.37,636.1
2016,7,4,17,15,734.5,74.0,3.05,17.5,387.5,754.96,601.82
2016,7,4,17,30,704.0,70.0,3.0,17.0,337.0,703.02,566.21
2016,7,4,17,45,663.5,64.5,2.95,17.0,287.5,645.54,524.15
2016,7,4,18,0,623.0,59.0,2.9,17.0,238.0,584.85,478.11
2016,7,4,18,15,563.0,53.0,2.8,16.0,190.5,510.67,420.99
2016,7,4,18,30,503.0,47.0,2.7,15.0,143.0,439.9,363.21
2016,7,4,18,45,411.0,38.0,2.6,14.5,101.5,348.45,284.41
2016,7,4,19,0,319.0,29.0,2.5,14.0,60.0,264.85,204.96
2016,7,4,19,15,159.5,14.5,2.5,13.5,30.0,129.35,15.88
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,144.0,16.0,1.6,11.5,30.0,12.82,0.0
2016,7,5,5,30,288.0,32.0,1.6,12.0,60.0,26.2,16.27
2016,7,5,5,45,384.0,41.0,1.65,12.5,101.5,32.63,23.09
2016,7,5,6,0,480.0,50.0,1.7,13.0,143.0,38.87,29.06
2016,7,5,6,15,543.0,57.0,1.65,13.5,190.5,43.11,33.05
2016,7,5,6,30,606.0,64.0,1.6,14.0,238.0,47.22,36.75
2016,7,5,6,45,303.0,86.5,1.55,14.5,173.5,61.17,49.04
2016,7,5,7,0,0.0,109.0,1.5,15.0,109.0,92.64,76.48
2016,7,5,7,15,377.0,96.5,1.45,15.5,274.5,65.71,52.5
2016,7,5,7,30,754.0,84.0,1.4,16.0,440.0,61.34,48.43
2016,7,5,7,45,562.0,148.5,1.4,16.5,430.0,97.52,79.47
2016,7,5,8,0,370.0,213.0,1.4,17.0,420.0,143.54,118.09
2016,7,5,8,15,604.0,155.0,1.4,17.5,527.5,118.25,77.73
2016,7,5,8,30,838.0,97.0,1.4,18.0,635.0,141.7,77.0
2016,7,5,8,45,853.0,99.0,1.45,18.5,679.0,200.12,119.02
2016,7,5,9,0,868.0,101.0,1.5,19.0,723.0,250.88,159.83
2016,7,5,9,15,879.0,103.0,1.55,19.5,763.0,302.16,203.51
2016,7,5,9,30,890.0,105.0,1.6,20.0,803.0,354.38,248.46
2016,7,5,9,45,901.5,105.0,1.7,20.5,838.0,406.06,292.7
2016,7,5,10,0,913.0,105.0,1.8,21.0,873.0,458.28,336.47
2016,7,5,10,15,919.5,106.0,1.9,21.0,902.0,509.32,379.0
2016,7,5,10,30,926.0,107.0,2.0,21.0,931.0,560.01,420.24
2016,7,5,10,45,930.5,108.5,2.15,21.5,952.5,609.45,458.89
2016,7,5,11,0,935.0,110.0,2.3,22.0,974.0,657.99,495.85
2016,7,5,11,15,938.0,110.5,2.4,22.0,989.5,703.68,530.65
2016,7,5,11,30,941.0,111.0,2.5,22.0,1005.0,747.96,563.79
2016,7,5,11,45,943.0,111.5,2.65,22.0,1013.0,789.95,594.17
2016,7,5,12,0,945.0,112.0,2.8,22.0,1021.0,830.15,622.2
2016,7,5,12,15,945.5,112.0,2.85,22.0,1021.5,866.76,647.07
2016,7,5,12,30,946.0,112.0,2.9,22.0,1022.0,901.14,670.36
2016,7,5,12,45,941.5,114.0,3.0,22.0,1014.0,930.59,690.69
2016,7,5,13,0,937.0,116.0,3.1,22.0,1006.0,957.27,709.24
2016,7,5,13,15,935.0,115.0,3.1,22.0,991.5,980.51,724.81
2016,7,5,13,30,933.0,114.0,3.1,22.0,977.0,1000.73,738.47
2016,7,5,13,45,930.5,112.0,3.1,22.0,956.0,1016.37,749.21
2016,7,5,14,0,928.0,110.0,3.1,22.0,935.0,1028.78,757.97
2016,7,5,14,15,922.5,109.0,3.1,21.5,907.0,1035.99,764.96
2016,7,5,14,30,917.0,108.0,3.1,21.0,879.0,1039.89,769.98
2016,7,5,14,45,910.5,105.5,3.1,21.0,845.0,1037.87,769.81
2016,7,5,15,0,904.0,103.0,3.1,21.0,811.0,1032.53,767.65
2016,7,5,15,15,893.5,101.0,3.1,20.5,771.5,1020.51,762.69
2016,7,5,15,30,883.0,99.0,3.1,20.0,732.0,1005.39,755.81
2016,7,5,15,45,871.0,96.0,3.1,20.0,688.0,984.65,743.78
2016,7,5,16,0,859.0,93.0,3.1,20.0,644.0,961.1,729.92
2016,7,5,16,15,841.0,90.0,3.1,19.5,596.0,939.06,718.47
2016,7,5,16,30,823.0,87.0,3.1,19.0,548.0,904.66,698.32
2016,7,5,16,45,800.0,83.5,3.1,19.0,497.5,862.95,671.5
2016,7,5,17,0,777.0,80.0,3.1,19.0,447.0,819.66,643.15
2016,7,5,17,15,745.5,76.0,3.05,18.5,395.5,767.05,608.31
2016,7,5,17,30,714.0,72.0,3.0,18.0,344.0,713.9,572.1
2016,7,5,17,45,669.0,67.5,3.0,17.5,292.5,654.18,529.85
2016,7,5,18,0,624.0,63.0,3.0,17.0,241.0,591.17,483.27
2016,7,5,18,15,560.5,56.0,2.9,16.0,192.5,512.97,423.0
2016,7,5,18,30,497.0,49.0,2.8,15.0,144.0,438.4,362.04
2016,7,5,18,45,397.5,40.0,2.7,14.5,102.0,342.24,279.34
2016,7,5,19,0,298.0,31.0,2.6,14.0,60.0,254.37,196.45
2016,7,5,19,15,149.0,15.5,2.55,13.5,30.0,124.89,10.78
2016,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.0,0.9,11.5,29.5,11.97,0.0
2016,7,6,5,30,308.0,30.0,0.9,12.0,59.0,24.43,14.72
2016,7,6,5,45,404.0,38.5,0.95,12.5,100.5,30.51,21.24
2016,7,6,6,0,500.0,47.0,1.0,13.0,142.0,36.43,26.9
2016,7,6,6,15,561.0,53.0,0.95,13.5,189.5,39.97,30.26
2016,7,6,6,30,622.0,59.0,0.9,14.0,237.0,43.43,33.38
2016,7,6,6,45,663.5,64.0,0.85,14.5,287.0,50.27,39.38
2016,7,6,7,0,705.0,69.0,0.8,15.0,337.0,52.93,41.56
2016,7,6,7,15,735.0,73.0,0.7,15.5,387.0,54.62,42.83
2016,7,6,7,30,765.0,77.0,0.6,16.0,437.0,56.24,44.0
2016,7,6,7,45,787.5,80.0,0.55,16.5,486.5,56.97,44.38
2016,7,6,8,0,810.0,83.0,0.5,17.0,536.0,57.65,44.71
2016,7,6,8,15,827.0,86.0,0.4,17.5,583.0,96.71,55.81
2016,7,6,8,30,844.0,89.0,0.3,18.0,630.0,144.88,79.26
2016,7,6,8,45,857.5,91.0,0.2,18.5,673.5,193.94,112.92
2016,7,6,9,0,871.0,93.0,0.1,19.0,717.0,244.56,152.62
2016,7,6,9,15,881.0,95.0,0.2,19.5,756.0,295.67,195.41
2016,7,6,9,30,891.0,97.0,0.3,20.0,795.0,347.63,239.42
2016,7,6,9,45,899.0,98.5,0.45,20.5,828.5,399.14,283.04
2016,7,6,10,0,907.0,100.0,0.6,21.0,862.0,450.89,326.01
2016,7,6,10,15,912.5,101.0,0.8,21.0,890.0,501.15,367.92
2016,7,6,10,30,918.0,102.0,1.0,21.0,918.0,550.98,408.6
2016,7,6,10,45,922.5,102.5,1.2,21.5,939.5,599.24,446.43
2016,7,6,11,0,927.0,103.0,1.4,22.0,961.0,646.59,482.66
2016,7,6,11,15,929.5,104.0,1.6,22.0,975.0,691.95,517.63
2016,7,6,11,30,932.0,105.0,1.8,22.0,989.0,735.9,551.0
2016,7,6,11,45,934.0,104.5,2.0,22.5,996.5,776.63,579.6
2016,7,6,12,0,936.0,104.0,2.2,23.0,1004.0,815.56,605.87
2016,7,6,12,15,935.5,104.0,2.4,23.0,1003.5,850.94,630.83
2016,7,6,12,30,935.0,104.0,2.6,23.0,1003.0,884.03,654.26
2016,7,6,12,45,928.0,107.5,2.8,23.0,994.0,912.25,674.48
2016,7,6,13,0,921.0,111.0,3.0,23.0,985.0,937.65,692.89
2016,7,6,13,15,918.0,110.5,3.1,22.5,970.5,959.97,709.99
2016,7,6,13,30,915.0,110.0,3.2,22.0,956.0,979.32,725.28
2016,7,6,13,45,912.5,107.5,3.3,22.0,935.0,994.07,736.27
2016,7,6,14,0,910.0,105.0,3.4,22.0,914.0,1005.61,745.31
2016,7,6,14,15,904.0,104.0,3.4,22.0,886.0,1012.05,750.36
2016,7,6,14,30,898.0,103.0,3.4,22.0,858.0,1015.23,753.44
2016,7,6,14,45,893.0,100.0,3.45,22.0,825.0,1013.98,754.14
2016,7,6,15,0,888.0,97.0,3.5,22.0,792.0,1009.46,752.83
2016,7,6,15,15,878.0,95.0,3.45,21.5,753.5,997.87,747.67
2016,7,6,15,30,868.0,93.0,3.4,21.0,715.0,983.24,740.6
2016,7,6,15,45,858.5,89.5,3.4,21.0,672.5,964.39,729.71
2016,7,6,16,0,849.0,86.0,3.4,21.0,630.0,942.7,716.94
2016,7,6,16,15,832.5,83.5,3.35,20.5,583.5,912.84,699.56
2016,7,6,16,30,816.0,81.0,3.3,20.0,537.0,890.29,687.22
2016,7,6,16,45,796.5,77.0,3.25,20.0,488.0,851.28,661.77
2016,7,6,17,0,777.0,73.0,3.2,20.0,439.0,810.56,634.88
2016,7,6,17,15,748.0,69.5,3.15,19.5,389.0,760.81,602.07
2016,7,6,17,30,719.0,66.0,3.1,19.0,339.0,710.44,567.91
2016,7,6,17,45,680.0,61.0,3.1,18.5,289.0,649.78,524.96
2016,7,6,18,0,641.0,56.0,3.1,18.0,239.0,589.84,480.79
2016,7,6,18,15,581.5,50.0,2.95,17.0,191.5,519.96,427.02
2016,7,6,18,30,522.0,44.0,2.8,16.0,144.0,448.94,369.31
2016,7,6,18,45,430.0,36.0,2.65,15.5,102.5,358.12,291.05
2016,7,6,19,0,338.0,28.0,2.5,15.0,61.0,275.17,211.34
2016,7,6,19,15,169.0,14.0,2.45,14.5,30.5,133.42,6.17
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,7,5,15,162.0,14.0,1.55,10.5,29.5,11.13,0.0
2016,7,7,5,30,324.0,28.0,1.5,11.0,59.0,22.68,13.2
2016,7,7,5,45,418.0,36.0,1.45,11.5,100.0,28.41,19.44
2016,7,7,6,0,512.0,44.0,1.4,12.0,141.0,33.98,24.81
2016,7,7,6,15,571.5,50.0,1.25,12.5,188.0,37.64,28.29
2016,7,7,6,30,631.0,56.0,1.1,13.0,235.0,45.02,34.94
2016,7,7,6,45,671.5,60.5,1.0,14.0,284.5,47.46,36.96
2016,7,7,7,0,712.0,65.0,0.9,15.0,334.0,49.83,38.82
2016,7,7,7,15,741.5,68.5,0.95,15.5,384.5,51.27,39.88
2016,7,7,7,30,771.0,72.0,1.0,16.0,435.0,52.65,40.86
2016,7,7,7,45,794.0,75.0,1.05,16.5,484.0,53.55,41.39
2016,7,7,8,0,817.0,78.0,1.1,17.0,533.0,63.98,50.19
2016,7,7,8,15,833.5,80.5,1.2,17.0,580.0,91.92,52.61
2016,7,7,8,30,850.0,83.0,1.3,17.0,627.0,139.97,76.0
2016,7,7,8,45,863.5,85.0,1.45,17.5,670.5,189.28,110.45
2016,7,7,9,0,877.0,87.0,1.6,18.0,714.0,240.15,151.61
2016,7,7,9,15,887.5,88.5,1.7,18.5,753.0,291.3,195.59
2016,7,7,9,30,898.0,90.0,1.8,19.0,792.0,343.34,240.95
2016,7,7,9,45,903.5,92.5,1.95,19.5,825.5,395.03,285.91
2016,7,7,10,0,909.0,95.0,2.1,20.0,859.0,446.72,329.96
2016,7,7,10,15,915.0,96.5,2.15,20.0,887.0,497.68,372.76
2016,7,7,10,30,921.0,98.0,2.2,20.0,915.0,548.27,414.16
2016,7,7,10,45,926.0,98.5,2.3,20.5,937.0,596.95,452.46
2016,7,7,11,0,931.0,99.0,2.4,21.0,959.0,644.76,489.05
2016,7,7,11,15,933.5,99.5,2.45,21.0,973.5,689.9,523.52
2016,7,7,11,30,936.0,100.0,2.5,21.0,988.0,733.59,556.24
2016,7,7,11,45,938.5,100.0,2.6,21.0,995.5,775.25,586.12
2016,7,7,12,0,941.0,100.0,2.7,21.0,1003.0,815.13,613.8
2016,7,7,12,15,941.0,100.0,2.7,21.0,1003.0,851.07,638.01
2016,7,7,12,30,941.0,100.0,2.7,21.0,1003.0,884.73,660.57
2016,7,7,12,45,932.5,104.0,2.75,21.0,994.0,912.28,679.35
2016,7,7,13,0,924.0,108.0,2.8,21.0,985.0,936.91,696.24
2016,7,7,13,15,921.5,107.5,2.75,21.0,970.5,959.75,711.18
2016,7,7,13,30,919.0,107.0,2.7,21.0,956.0,979.62,724.16
2016,7,7,13,45,916.5,105.0,2.7,21.5,935.0,994.92,733.25
2016,7,7,14,0,914.0,103.0,2.7,22.0,914.0,1007.03,740.36
2016,7,7,14,15,907.5,101.5,2.7,21.5,886.0,1012.48,746.12
2016,7,7,14,30,901.0,100.0,2.7,21.0,858.0,1014.64,749.94
2016,7,7,14,45,895.0,97.5,2.75,21.0,824.5,1012.92,750.43
2016,7,7,15,0,889.0,95.0,2.8,21.0,791.0,1007.94,748.95
2016,7,7,15,15,879.0,93.0,2.85,20.5,752.0,996.34,744.66
2016,7,7,15,30,869.0,91.0,2.9,20.0,713.0,981.69,738.44
2016,7,7,15,45,858.0,88.0,2.95,20.0,670.0,961.94,727.42
2016,7,7,16,0,847.0,85.0,3.0,20.0,627.0,939.39,714.55
2016,7,7,16,15,830.0,82.5,3.0,19.5,580.0,909.07,697.24
2016,7,7,16,30,813.0,80.0,3.0,19.0,533.0,886.07,684.91
2016,7,7,16,45,793.0,76.0,3.05,19.0,484.5,846.67,659.83
2016,7,7,17,0,773.0,72.0,3.1,19.0,436.0,805.59,633.2
2016,7,7,17,15,743.5,68.5,3.15,18.5,386.0,755.53,600.55
2016,7,7,17,30,714.0,65.0,3.2,18.0,336.0,704.9,566.43
2016,7,7,17,45,676.0,60.0,3.25,17.5,286.5,645.22,524.1
2016,7,7,18,0,638.0,55.0,3.3,17.0,237.0,586.24,480.45
2016,7,7,18,15,578.5,49.0,3.2,16.0,189.5,516.31,426.38
2016,7,7,18,30,519.0,43.0,3.1,15.0,142.0,445.45,368.49
2016,7,7,18,45,431.0,35.0,3.05,14.5,101.0,357.39,292.01
2016,7,7,19,0,343.0,27.0,3.0,14.0,60.0,276.94,213.37
2016,7,7,19,15,171.5,13.5,2.95,13.5,30.0,133.73,0.0
2016,7,7,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,8,5,15,176.0,12.5,1.6,11.5,29.0,9.86,0.0
2016,7,8,5,30,352.0,25.0,1.6,12.0,58.0,20.07,10.86
2016,7,8,5,45,442.0,32.0,1.6,12.5,98.5,25.07,16.39
2016,7,8,6,0,532.0,39.0,1.6,13.0,139.0,32.63,23.48
2016,7,8,6,15,589.0,44.5,1.55,13.5,185.5,36.38,27.02
2016,7,8,6,30,646.0,50.0,1.5,14.0,232.0,40.04,30.34
2016,7,8,6,45,684.5,54.0,1.5,15.0,281.0,42.29,32.19
2016,7,8,7,0,723.0,58.0,1.5,16.0,330.0,44.47,33.91
2016,7,8,7,15,751.0,61.0,1.45,16.5,379.5,45.76,34.86
2016,7,8,7,30,779.0,64.0,1.4,17.0,429.0,54.88,42.63
2016,7,8,7,45,799.0,67.0,1.35,17.5,477.5,56.83,44.07
2016,7,8,8,0,819.0,70.0,1.3,18.0,526.0,58.66,45.39
2016,7,8,8,15,835.0,72.5,1.3,18.5,572.0,85.15,47.48
2016,7,8,8,30,851.0,75.0,1.3,19.0,618.0,133.12,70.14
2016,7,8,8,45,861.5,78.0,1.3,20.0,660.5,182.66,104.22
2016,7,8,9,0,872.0,81.0,1.3,21.0,703.0,233.49,144.6
2016,7,8,9,15,882.0,82.5,1.35,21.5,742.0,284.21,187.59
2016,7,8,9,30,892.0,84.0,1.4,22.0,781.0,335.77,231.89
2016,7,8,9,45,898.5,86.0,1.5,22.5,814.0,387.11,275.81
2016,7,8,10,0,905.0,88.0,1.6,23.0,847.0,438.54,318.89
2016,7,8,10,15,911.0,89.0,1.75,23.0,875.0,488.87,360.9
2016,7,8,10,30,917.0,90.0,1.9,23.0,903.0,538.83,401.65
2016,7,8,10,45,921.0,91.0,2.05,23.5,924.5,587.12,439.39
2016,7,8,11,0,925.0,92.0,2.2,24.0,946.0,634.46,475.42
2016,7,8,11,15,928.0,92.5,2.35,24.0,960.5,679.61,510.01
2016,7,8,11,30,931.0,93.0,2.5,24.0,975.0,723.36,542.97
2016,7,8,11,45,933.5,92.5,2.65,24.0,983.0,764.32,572.26
2016,7,8,12,0,936.0,92.0,2.8,24.0,991.0,803.49,599.52
2016,7,8,12,15,936.5,92.0,2.9,24.0,991.5,839.55,624.3
2016,7,8,12,30,937.0,92.0,3.0,24.0,992.0,873.37,647.52
2016,7,8,12,45,932.0,95.0,3.15,24.5,984.0,902.81,666.84
2016,7,8,13,0,927.0,98.0,3.3,25.0,976.0,929.51,684.32
2016,7,8,13,15,924.5,97.0,3.4,24.5,962.0,951.74,701.26
2016,7,8,13,30,922.0,96.0,3.5,24.0,948.0,970.98,716.39
2016,7,8,13,45,920.0,94.0,3.65,24.0,928.0,986.57,728.2
2016,7,8,14,0,918.0,92.0,3.8,24.0,908.0,998.99,738.05
2016,7,8,14,15,913.0,91.0,3.85,24.0,880.5,1006.29,744.0
2016,7,8,14,30,908.0,90.0,3.9,24.0,853.0,1010.33,747.98
2016,7,8,14,45,901.5,88.0,3.95,24.0,820.0,1008.5,748.22
2016,7,8,15,0,895.0,86.0,4.0,24.0,787.0,1003.41,746.47
2016,7,8,15,15,885.5,84.5,4.0,23.5,748.0,992.72,742.24
2016,7,8,15,30,876.0,83.0,4.0,23.0,709.0,978.97,736.09
2016,7,8,15,45,864.0,80.5,4.05,22.5,666.5,958.6,725.79
2016,7,8,16,0,852.0,78.0,4.1,22.0,624.0,935.47,713.58
2016,7,8,16,15,835.5,76.0,4.05,21.5,577.5,906.05,696.38
2016,7,8,16,30,819.0,74.0,4.0,21.0,531.0,874.43,677.5
2016,7,8,16,45,798.5,70.5,3.95,21.0,482.0,835.19,651.68
2016,7,8,17,0,778.0,67.0,3.9,21.0,433.0,803.27,630.86
2016,7,8,17,15,749.5,64.0,3.75,20.5,383.0,754.62,598.11
2016,7,8,17,30,721.0,61.0,3.6,20.0,333.0,705.36,564.15
2016,7,8,17,45,683.0,56.5,3.5,19.5,284.0,646.15,521.73
2016,7,8,18,0,645.0,52.0,3.4,19.0,235.0,587.66,478.22
2016,7,8,18,15,586.5,46.5,3.2,18.5,188.0,513.98,420.53
2016,7,8,18,30,528.0,41.0,3.0,18.0,141.0,448.7,366.82
2016,7,8,18,45,439.0,33.5,2.9,17.5,100.0,360.38,290.87
2016,7,8,19,0,350.0,26.0,2.8,17.0,59.0,279.84,212.42
2016,7,8,19,15,175.0,13.0,2.75,16.5,29.5,134.52,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,180.5,12.0,2.2,13.5,28.5,9.46,0.0
2016,7,9,5,30,361.0,24.0,2.3,14.0,57.0,19.25,9.94
2016,7,9,5,45,450.5,31.0,2.45,14.5,97.5,26.44,17.39
2016,7,9,6,0,540.0,38.0,2.6,15.0,138.0,31.8,22.5
2016,7,9,6,15,596.5,43.0,2.7,15.5,184.5,35.15,25.67
2016,7,9,6,30,653.0,48.0,2.8,16.0,231.0,38.45,28.64
2016,7,9,6,45,691.0,52.0,2.95,16.5,280.0,40.76,30.61
2016,7,9,7,0,729.0,56.0,3.1,17.0,329.0,43.01,32.46
2016,7,9,7,15,756.5,59.0,3.1,17.5,378.5,44.36,33.46
2016,7,9,7,30,784.0,62.0,3.1,18.0,428.0,53.52,41.26
2016,7,9,7,45,804.0,64.5,3.15,18.5,476.0,55.16,42.43
2016,7,9,8,0,824.0,67.0,3.2,19.0,524.0,56.69,43.51
2016,7,9,8,15,840.0,69.5,3.25,19.0,570.5,81.84,45.38
2016,7,9,8,30,856.0,72.0,3.3,19.0,617.0,130.03,67.93
2016,7,9,8,45,868.0,74.0,3.35,19.5,660.0,179.33,102.0
2016,7,9,9,0,880.0,76.0,3.4,20.0,703.0,230.05,143.01
2016,7,9,9,15,889.5,77.5,3.45,20.0,741.5,281.03,187.42
2016,7,9,9,30,899.0,79.0,3.5,20.0,780.0,332.81,233.43
2016,7,9,9,45,900.5,84.0,3.6,20.5,812.5,385.01,279.32
2016,7,9,10,0,902.0,89.0,3.7,21.0,845.0,436.85,323.98
2016,7,9,10,15,908.0,90.0,3.75,21.0,872.5,487.09,366.88
2016,7,9,10,30,914.0,91.0,3.8,21.0,900.0,536.96,408.45
2016,7,9,10,45,921.0,90.0,3.9,21.5,922.5,585.22,447.08
2016,7,9,11,0,928.0,89.0,4.0,22.0,945.0,632.76,484.13
2016,7,9,11,15,931.5,89.5,4.05,22.0,960.0,678.38,519.64
2016,7,9,11,30,935.0,90.0,4.1,22.0,975.0,722.64,553.44
2016,7,9,11,45,939.5,88.0,4.2,22.0,984.0,763.93,583.39
2016,7,9,12,0,944.0,86.0,4.3,22.0,993.0,803.52,611.31
2016,7,9,12,15,945.5,86.0,4.35,21.5,994.5,840.6,638.42
2016,7,9,12,30,947.0,86.0,4.4,21.0,996.0,875.48,663.99
2016,7,9,12,45,944.5,88.5,4.5,21.0,989.5,906.87,686.37
2016,7,9,13,0,942.0,91.0,4.6,21.0,983.0,935.59,706.98
2016,7,9,13,15,941.5,90.5,4.6,21.0,971.0,960.41,724.19
2016,7,9,13,30,941.0,90.0,4.6,21.0,959.0,982.29,739.46
2016,7,9,13,45,941.0,88.0,4.65,21.0,940.0,1000.06,752.45
2016,7,9,14,0,941.0,86.0,4.7,21.0,921.0,1014.63,763.43
2016,7,9,14,15,938.5,85.0,4.7,20.5,895.5,1024.58,772.51
2016,7,9,14,30,936.0,84.0,4.7,20.0,870.0,1031.23,779.55
2016,7,9,14,45,932.5,82.5,4.7,20.0,838.5,1033.01,781.93
2016,7,9,15,0,929.0,81.0,4.7,20.0,807.0,1031.46,782.24
2016,7,9,15,15,922.0,79.5,4.65,19.5,769.5,1023.13,779.17
2016,7,9,15,30,915.0,78.0,4.6,19.0,732.0,1011.6,774.07
2016,7,9,15,45,905.0,76.5,4.6,19.0,689.5,994.01,763.83
2016,7,9,16,0,895.0,75.0,4.6,19.0,647.0,973.51,751.67
2016,7,9,16,15,880.5,73.0,4.55,18.5,600.5,945.31,735.15
2016,7,9,16,30,866.0,71.0,4.5,18.0,554.0,914.69,716.83
2016,7,9,16,45,845.5,69.0,4.45,17.5,504.0,876.35,692.72
2016,7,9,17,0,825.0,67.0,4.4,17.0,454.0,836.35,667.03
2016,7,9,17,15,797.5,63.5,4.25,16.5,402.5,795.48,639.48
2016,7,9,17,30,770.0,60.0,4.1,16.0,351.0,744.91,604.28
2016,7,9,17,45,730.0,56.5,4.0,15.5,299.5,683.82,560.02
2016,7,9,18,0,690.0,53.0,3.9,15.0,248.0,623.41,514.55
2016,7,9,18,15,632.0,47.5,3.75,14.5,199.0,548.32,455.12
2016,7,9,18,30,574.0,42.0,3.6,14.0,150.0,476.08,395.15
2016,7,9,18,45,479.0,34.5,3.45,14.0,106.5,387.66,317.04
2016,7,9,19,0,384.0,27.0,3.3,14.0,63.0,301.65,231.05
2016,7,9,19,15,192.0,13.5,3.25,13.5,31.5,144.57,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,12.5,1.75,11.5,29.0,9.93,0.0
2016,7,10,5,30,375.0,25.0,1.9,12.0,58.0,20.22,10.72
2016,7,10,5,45,470.0,32.0,2.05,12.5,100.5,27.5,18.46
2016,7,10,6,0,565.0,39.0,2.2,13.0,143.0,32.85,23.63
2016,7,10,6,15,624.0,44.5,2.3,13.5,192.0,36.62,27.21
2016,7,10,6,30,683.0,50.0,2.4,14.0,241.0,40.32,30.56
2016,7,10,6,45,723.5,54.0,2.5,15.0,292.0,42.6,32.46
2016,7,10,7,0,764.0,58.0,2.6,16.0,343.0,44.83,34.22
2016,7,10,7,15,792.5,61.0,2.5,16.5,394.5,46.15,35.2
2016,7,10,7,30,821.0,64.0,2.4,17.0,446.0,55.25,42.96
2016,7,10,7,45,843.0,66.5,2.35,17.5,496.5,56.91,44.14
2016,7,10,8,0,865.0,69.0,2.3,18.0,547.0,58.47,45.24
2016,7,10,8,15,881.0,71.0,2.15,18.5,595.0,82.82,46.32
2016,7,10,8,30,897.0,73.0,2.0,19.0,643.0,132.85,68.87
2016,7,10,8,45,910.0,74.5,1.95,19.5,687.5,184.12,103.77
2016,7,10,9,0,923.0,76.0,1.9,20.0,732.0,236.93,145.95
2016,7,10,9,15,932.5,77.5,1.8,20.5,772.0,290.23,191.34
2016,7,10,9,30,942.0,79.0,1.7,21.0,812.0,344.3,237.97
2016,7,10,9,45,946.0,82.0,1.6,21.5,846.0,398.16,283.97
2016,7,10,10,0,950.0,85.0,1.5,22.0,880.0,451.86,328.54
2016,7,10,10,15,955.5,86.0,1.55,22.0,909.0,504.3,371.96
2016,7,10,10,30,961.0,87.0,1.6,22.0,938.0,556.27,413.85
2016,7,10,10,45,965.0,88.0,1.7,22.5,960.0,606.75,452.92
2016,7,10,11,0,969.0,89.0,1.8,23.0,982.0,656.21,490.13
2016,7,10,11,15,971.5,89.5,1.9,23.0,997.0,703.08,525.55
2016,7,10,11,30,974.0,90.0,2.0,23.0,1012.0,748.43,559.19
2016,7,10,11,45,975.5,90.0,2.15,23.5,1019.5,790.91,588.13
2016,7,10,12,0,977.0,90.0,2.3,24.0,1027.0,831.44,614.9
2016,7,10,12,15,977.0,90.5,2.4,24.0,1027.5,869.1,640.44
2016,7,10,12,30,977.0,91.0,2.5,24.0,1028.0,904.39,664.36
2016,7,10,12,45,970.0,95.0,2.6,24.0,1019.5,934.36,684.77
2016,7,10,13,0,963.0,99.0,2.7,24.0,1011.0,961.39,703.33
2016,7,10,13,15,960.5,98.5,2.7,24.0,996.5,985.13,718.95
2016,7,10,13,30,958.0,98.0,2.7,24.0,982.0,1005.78,732.62
2016,7,10,13,45,954.5,97.0,2.75,24.0,960.5,1021.78,743.86
2016,7,10,14,0,951.0,96.0,2.8,24.0,939.0,1034.47,753.14
2016,7,10,14,15,945.5,95.0,2.8,24.0,911.0,1041.86,758.67
2016,7,10,14,30,940.0,94.0,2.8,24.0,883.0,1045.85,762.22
2016,7,10,14,45,933.0,92.0,2.8,24.0,849.0,1043.86,762.08
2016,7,10,15,0,926.0,90.0,2.8,24.0,815.0,1038.49,759.96
2016,7,10,15,15,916.5,88.5,2.8,23.5,775.0,1027.89,756.09
2016,7,10,15,30,907.0,87.0,2.8,23.0,735.0,1014.13,750.29
2016,7,10,15,45,895.0,84.5,2.8,23.0,691.0,993.64,738.7
2016,7,10,16,0,883.0,82.0,2.8,23.0,647.0,970.27,725.29
2016,7,10,16,15,866.5,80.0,2.75,22.5,599.0,940.51,708.52
2016,7,10,16,30,850.0,78.0,2.7,22.0,551.0,908.43,690.06
2016,7,10,16,45,828.0,75.0,2.65,22.0,500.5,877.16,670.66
2016,7,10,17,0,806.0,72.0,2.6,22.0,450.0,834.78,643.24
2016,7,10,17,15,776.5,68.0,2.5,21.5,398.0,783.16,609.66
2016,7,10,17,30,747.0,64.0,2.4,21.0,346.0,730.88,574.73
2016,7,10,17,45,705.5,60.0,2.3,20.5,294.5,668.61,531.21
2016,7,10,18,0,664.0,56.0,2.2,20.0,243.0,607.12,486.54
2016,7,10,18,15,602.5,50.0,2.0,19.0,194.0,535.08,432.0
2016,7,10,18,30,541.0,44.0,1.8,18.0,145.0,461.85,373.55
2016,7,10,18,45,443.0,36.0,1.65,17.5,102.5,366.44,292.89
2016,7,10,19,0,345.0,28.0,1.5,17.0,60.0,279.38,209.0
2016,7,10,19,15,172.5,14.0,1.5,16.5,30.0,134.17,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,5,15,174.5,12.5,1.65,13.5,28.0,9.96,0.0
2016,7,11,5,30,349.0,25.0,1.8,14.0,56.0,20.24,10.45
2016,7,11,5,45,447.5,32.5,2.0,14.5,98.0,25.67,16.67
2016,7,11,6,0,546.0,40.0,2.2,15.0,140.0,33.76,24.21
2016,7,11,6,15,606.0,45.5,2.2,15.5,188.0,37.48,27.73
2016,7,11,6,30,666.0,51.0,2.2,16.0,236.0,41.13,31.02
2016,7,11,6,45,706.5,55.0,2.2,17.0,286.5,43.36,32.85
2016,7,11,7,0,747.0,59.0,2.2,18.0,337.0,45.54,34.55
2016,7,11,7,15,776.0,62.5,2.05,18.5,388.5,47.19,35.81
2016,7,11,7,30,805.0,66.0,1.9,19.0,440.0,48.76,36.97
2016,7,11,7,45,826.5,69.0,1.8,20.0,490.0,58.5,45.06
2016,7,11,8,0,848.0,72.0,1.7,21.0,540.0,60.34,46.27
2016,7,11,8,15,864.0,74.0,1.6,21.5,587.5,82.66,46.78
2016,7,11,8,30,880.0,76.0,1.5,22.0,635.0,131.87,68.17
2016,7,11,8,45,892.0,78.5,1.45,22.5,679.0,182.89,102.23
2016,7,11,9,0,904.0,81.0,1.4,23.0,723.0,235.36,143.36
2016,7,11,9,15,914.0,82.5,1.4,23.0,763.0,287.88,187.72
2016,7,11,9,30,924.0,84.0,1.4,23.0,803.0,341.23,233.61
2016,7,11,9,45,925.0,89.0,1.4,23.5,835.5,394.7,278.96
2016,7,11,10,0,926.0,94.0,1.4,24.0,868.0,447.75,322.81
2016,7,11,10,15,932.0,95.0,1.4,24.0,897.0,499.36,364.94
2016,7,11,10,30,938.0,96.0,1.4,24.0,926.0,550.58,405.54
2016,7,11,10,45,942.0,97.0,1.45,24.5,947.5,600.11,443.2
2016,7,11,11,0,946.0,98.0,1.5,25.0,969.0,648.66,479.01
2016,7,11,11,15,949.0,99.0,1.6,25.0,984.5,695.41,513.91
2016,7,11,11,30,952.0,100.0,1.7,25.0,1000.0,740.74,547.12
2016,7,11,11,45,953.5,100.0,1.8,25.5,1007.5,782.55,575.3
2016,7,11,12,0,955.0,100.0,1.9,26.0,1015.0,822.46,601.0
2016,7,11,12,15,955.5,100.0,2.0,26.0,1015.5,859.52,625.86
2016,7,11,12,30,956.0,100.0,2.1,26.0,1016.0,894.3,649.2
2016,7,11,12,45,956.5,99.0,2.25,26.0,1009.5,925.69,670.81
2016,7,11,13,0,957.0,98.0,2.4,26.0,1003.0,954.4,690.75
2016,7,11,13,15,954.5,97.5,2.45,25.5,989.0,978.02,707.92
2016,7,11,13,30,952.0,97.0,2.5,25.0,975.0,998.56,723.29
2016,7,11,13,45,948.0,96.5,2.65,25.0,953.5,1014.5,735.42
2016,7,11,14,0,944.0,96.0,2.8,25.0,932.0,1027.17,745.59
2016,7,11,14,15,938.5,94.5,2.85,25.0,904.0,1033.97,751.2
2016,7,11,14,30,933.0,93.0,2.9,25.0,876.0,1037.38,754.83
2016,7,11,14,45,926.5,91.5,3.0,25.0,842.0,1036.42,756.27
2016,7,11,15,0,920.0,90.0,3.1,25.0,808.0,1032.13,755.7
2016,7,11,15,15,910.5,88.5,3.1,24.5,768.5,1021.58,751.81
2016,7,11,15,30,901.0,87.0,3.1,24.0,729.0,1007.87,746.0
2016,7,11,15,45,889.5,84.0,3.15,24.0,685.5,987.35,734.71
2016,7,11,16,0,878.0,81.0,3.2,24.0,642.0,963.92,721.53
2016,7,11,16,15,861.5,79.0,3.15,23.5,594.5,934.23,704.73
2016,7,11,16,30,845.0,77.0,3.1,23.0,547.0,902.24,686.24
2016,7,11,16,45,825.0,73.5,3.1,22.5,497.0,863.02,662.81
2016,7,11,17,0,805.0,70.0,3.1,22.0,447.0,831.04,644.06
2016,7,11,17,15,776.0,66.5,3.05,21.5,395.5,780.55,611.21
2016,7,11,17,30,747.0,63.0,3.0,21.0,344.0,729.38,577.01
2016,7,11,17,45,708.5,58.0,2.95,20.5,293.0,668.24,534.12
2016,7,11,18,0,670.0,53.0,2.9,20.0,242.0,607.75,489.94
2016,7,11,18,15,610.0,47.5,2.7,19.0,193.5,531.98,432.09
2016,7,11,18,30,550.0,42.0,2.5,18.0,145.0,465.1,378.21
2016,7,11,18,45,455.5,34.0,2.3,17.5,102.5,371.66,298.23
2016,7,11,19,0,361.0,26.0,2.1,17.0,60.0,286.5,214.11
2016,7,11,19,15,180.5,13.0,2.1,16.5,30.0,136.61,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,5,15,179.0,12.0,1.8,11.5,27.5,10.91,0.0
2016,7,12,5,30,358.0,24.0,1.8,12.0,55.0,19.41,9.72
2016,7,12,5,45,454.5,32.0,1.8,12.5,97.0,25.3,16.49
2016,7,12,6,0,551.0,40.0,1.8,13.0,139.0,33.84,24.49
2016,7,12,6,15,612.5,45.5,1.65,13.5,188.0,37.56,28.05
2016,7,12,6,30,674.0,51.0,1.5,14.0,237.0,41.22,31.38
2016,7,12,6,45,713.5,55.5,1.4,15.0,288.0,43.85,33.6
2016,7,12,7,0,753.0,60.0,1.3,16.0,339.0,46.41,35.64
2016,7,12,7,15,783.0,63.5,1.2,16.5,391.0,48.04,36.89
2016,7,12,7,30,813.0,67.0,1.1,17.0,443.0,49.6,38.04
2016,7,12,7,45,834.0,70.5,1.05,18.0,494.0,59.62,46.42
2016,7,12,8,0,855.0,74.0,1.0,19.0,545.0,61.78,47.9
2016,7,12,8,15,872.0,76.5,0.9,19.5,593.5,82.99,48.21
2016,7,12,8,30,889.0,79.0,0.8,20.0,642.0,133.11,69.63
2016,7,12,8,45,901.5,81.0,0.75,20.5,686.5,184.4,103.53
2016,7,12,9,0,914.0,83.0,0.7,21.0,731.0,237.17,144.67
2016,7,12,9,15,924.0,85.0,0.65,21.5,771.5,290.65,189.09
2016,7,12,9,30,934.0,87.0,0.6,22.0,812.0,344.97,234.71
2016,7,12,9,45,943.0,87.0,0.55,22.5,847.5,398.08,278.83
2016,7,12,10,0,952.0,87.0,0.5,23.0,883.0,451.49,321.89
2016,7,12,10,15,957.5,88.0,0.5,23.5,911.5,504.16,363.3
2016,7,12,10,30,963.0,89.0,0.5,24.0,940.0,556.37,402.88
2016,7,12,10,45,967.0,90.0,0.55,24.5,962.0,607.07,440.52
2016,7,12,11,0,971.0,91.0,0.6,25.0,984.0,656.77,476.26
2016,7,12,11,15,973.5,91.5,0.75,25.0,999.0,703.88,511.47
2016,7,12,11,30,976.0,92.0,0.9,25.0,1014.0,749.46,545.02
2016,7,12,11,45,976.5,92.5,1.05,25.0,1021.5,791.88,574.75
2016,7,12,12,0,977.0,93.0,1.2,25.0,1029.0,832.28,602.31
2016,7,12,12,15,977.0,93.0,1.35,25.0,1029.0,869.66,627.85
2016,7,12,12,30,977.0,93.0,1.5,25.0,1029.0,904.65,651.84
2016,7,12,12,45,967.5,98.5,1.65,25.5,1019.5,934.01,670.93
2016,7,12,13,0,958.0,104.0,1.8,26.0,1010.0,960.33,688.09
2016,7,12,13,15,955.0,103.5,1.9,26.0,995.0,983.7,704.19
2016,7,12,13,30,952.0,103.0,2.0,26.0,980.0,1003.97,718.43
2016,7,12,13,45,947.5,102.0,2.1,26.0,958.0,1019.11,729.57
2016,7,12,14,0,943.0,101.0,2.2,26.0,936.0,1030.92,738.79
2016,7,12,14,15,936.5,100.0,2.25,25.5,907.5,1037.42,745.69
2016,7,12,14,30,930.0,99.0,2.3,25.0,879.0,1040.53,750.66
2016,7,12,14,45,922.0,97.5,2.35,25.0,844.0,1038.23,750.91
2016,7,12,15,0,914.0,96.0,2.4,25.0,809.0,1032.59,749.21
2016,7,12,15,15,904.0,94.0,2.4,24.5,769.0,1021.13,744.84
2016,7,12,15,30,894.0,92.0,2.4,24.0,729.0,1006.51,738.57
