Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,15,45,881.0,89.5,2.4,24.0,685.0,985.31,726.66
2016,7,12,16,0,868.0,87.0,2.4,24.0,641.0,961.29,712.98
2016,7,12,16,15,851.0,84.5,2.4,23.5,593.0,930.79,696.32
2016,7,12,16,30,834.0,82.0,2.4,23.0,545.0,907.58,684.45
2016,7,12,16,45,812.0,78.5,2.4,23.0,494.5,866.62,658.91
2016,7,12,17,0,790.0,75.0,2.4,23.0,444.0,824.0,631.94
2016,7,12,17,15,760.0,71.0,2.3,22.5,392.5,772.41,598.49
2016,7,12,17,30,730.0,67.0,2.2,22.0,341.0,720.19,563.7
2016,7,12,17,45,689.0,62.0,2.15,21.5,290.0,657.56,520.33
2016,7,12,18,0,648.0,57.0,2.1,21.0,239.0,595.7,475.72
2016,7,12,18,15,585.5,51.0,1.95,20.0,190.5,523.86,421.61
2016,7,12,18,30,523.0,45.0,1.8,19.0,142.0,450.61,363.17
2016,7,12,18,45,425.0,36.5,1.7,18.5,99.5,355.31,282.81
2016,7,12,19,0,327.0,28.0,1.6,18.0,57.0,268.44,198.13
2016,7,12,19,15,163.5,14.0,1.6,17.5,28.5,128.33,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,162.5,12.5,1.0,13.5,26.5,11.37,0.0
2016,7,13,5,30,325.0,25.0,1.2,14.0,53.0,20.33,10.13
2016,7,13,5,45,425.5,33.5,1.4,15.0,94.5,26.61,17.4
2016,7,13,6,0,526.0,42.0,1.6,16.0,136.0,32.7,23.15
2016,7,13,6,15,589.5,48.0,1.55,16.5,184.5,36.43,26.67
2016,7,13,6,30,653.0,54.0,1.5,17.0,233.0,43.75,33.21
2016,7,13,6,45,696.0,59.0,1.5,18.0,284.5,46.69,35.66
2016,7,13,7,0,739.0,64.0,1.5,19.0,336.0,49.54,37.92
2016,7,13,7,15,769.0,67.5,1.4,20.0,387.5,51.02,38.92
2016,7,13,7,30,799.0,71.0,1.3,21.0,439.0,52.45,39.85
2016,7,13,7,45,822.5,74.0,1.25,22.0,490.0,53.4,40.33
2016,7,13,8,0,846.0,77.0,1.2,23.0,541.0,63.71,48.75
2016,7,13,8,15,863.0,79.5,1.1,23.5,589.5,83.06,48.56
2016,7,13,8,30,880.0,82.0,1.0,24.0,638.0,132.78,68.98
2016,7,13,8,45,893.5,84.0,0.9,24.5,682.5,183.81,101.9
2016,7,13,9,0,907.0,86.0,0.8,25.0,727.0,236.43,142.12
2016,7,13,9,15,917.0,87.5,0.65,25.5,767.5,289.25,185.16
2016,7,13,9,30,927.0,89.0,0.5,26.0,808.0,342.9,229.19
2016,7,13,9,45,924.5,96.5,0.4,26.5,840.5,397.33,273.32
2016,7,13,10,0,922.0,104.0,0.3,27.0,873.0,451.0,315.29
2016,7,13,10,15,928.0,105.5,0.4,27.0,902.0,503.01,356.69
2016,7,13,10,30,934.0,107.0,0.5,27.0,931.0,554.65,396.81
2016,7,13,10,45,939.0,107.5,0.6,27.5,953.5,604.39,433.79
2016,7,13,11,0,944.0,108.0,0.7,28.0,976.0,653.24,469.13
2016,7,13,11,15,947.0,108.5,0.8,28.0,991.0,699.75,502.95
2016,7,13,11,30,950.0,109.0,0.9,28.0,1006.0,744.84,535.17
2016,7,13,11,45,951.5,109.5,1.05,28.5,1014.0,787.25,563.99
2016,7,13,12,0,953.0,110.0,1.2,29.0,1022.0,827.79,590.1
2016,7,13,12,15,953.0,110.0,1.3,29.0,1022.0,864.68,614.32
2016,7,13,12,30,953.0,110.0,1.4,29.0,1022.0,899.26,637.06
2016,7,13,12,45,955.0,107.5,1.55,29.0,1015.5,930.8,658.55
2016,7,13,13,0,957.0,105.0,1.7,29.0,1009.0,959.7,678.41
2016,7,13,13,15,954.5,104.0,1.8,29.0,994.5,983.09,694.3
2016,7,13,13,30,952.0,103.0,1.9,29.0,980.0,1003.38,708.39
2016,7,13,13,45,947.5,102.5,2.0,29.0,958.0,1019.07,719.76
2016,7,13,14,0,943.0,102.0,2.1,29.0,936.0,1031.46,729.23
2016,7,13,14,15,937.5,100.5,2.2,29.0,907.5,1038.47,735.52
2016,7,13,14,30,932.0,99.0,2.3,29.0,879.0,1042.08,739.87
2016,7,13,14,45,924.0,97.5,2.4,29.0,844.5,1039.83,740.68
2016,7,13,15,0,916.0,96.0,2.5,29.0,810.0,1034.23,739.55
2016,7,13,15,15,905.5,94.5,2.55,28.5,770.0,1022.86,735.85
2016,7,13,15,30,895.0,93.0,2.6,28.0,730.0,1008.36,730.26
2016,7,13,15,45,882.0,90.5,2.65,28.0,685.5,987.2,718.97
2016,7,13,16,0,869.0,88.0,2.7,28.0,641.0,963.2,705.87
2016,7,13,16,15,851.5,85.5,2.75,27.5,593.0,932.25,689.49
2016,7,13,16,30,834.0,83.0,2.8,27.0,545.0,908.61,677.83
2016,7,13,16,45,812.0,79.5,2.85,26.5,495.0,867.67,654.12
2016,7,13,17,0,790.0,76.0,2.9,26.0,445.0,825.06,628.79
2016,7,13,17,15,760.0,72.0,2.8,25.5,393.0,773.47,595.52
2016,7,13,17,30,730.0,68.0,2.7,25.0,341.0,721.23,560.89
2016,7,13,17,45,688.5,63.0,2.65,24.5,290.0,658.17,517.34
2016,7,13,18,0,647.0,58.0,2.6,24.0,239.0,601.18,476.48
2016,7,13,18,15,584.0,51.5,2.35,23.0,190.0,523.3,417.76
2016,7,13,18,30,521.0,45.0,2.1,22.0,141.0,449.07,358.63
2016,7,13,18,45,423.0,36.5,1.9,21.0,99.0,353.9,279.21
2016,7,13,19,0,325.0,28.0,1.7,20.0,57.0,267.15,194.48
2016,7,13,19,15,162.5,14.0,1.65,19.5,28.5,127.28,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,170.5,12.5,0.9,15.0,26.5,11.37,0.0
2016,7,14,5,30,341.0,25.0,1.0,16.0,53.0,20.43,9.84
2016,7,14,5,45,443.5,33.0,1.15,17.0,95.0,26.27,16.92
2016,7,14,6,0,546.0,41.0,1.3,18.0,137.0,31.98,22.3
2016,7,14,6,15,609.0,47.0,1.15,18.5,186.0,39.01,28.7
2016,7,14,6,30,672.0,53.0,1.0,19.0,235.0,43.04,32.31
2016,7,14,6,45,714.0,57.0,0.9,19.5,287.0,45.19,34.13
2016,7,14,7,0,756.0,61.0,0.8,20.0,339.0,47.31,35.84
2016,7,14,7,15,786.0,65.0,0.7,20.5,391.0,49.29,37.36
2016,7,14,7,30,816.0,69.0,0.6,21.0,443.0,51.17,38.77
2016,7,14,7,45,838.0,71.5,0.55,22.0,494.0,60.37,46.29
2016,7,14,8,0,860.0,74.0,0.5,23.0,545.0,61.86,47.17
2016,7,14,8,15,876.5,76.5,0.5,23.5,593.5,79.78,46.69
2016,7,14,8,30,893.0,79.0,0.5,24.0,642.0,130.15,66.71
2016,7,14,8,45,906.0,81.0,0.55,25.0,687.0,181.78,99.44
2016,7,14,9,0,919.0,83.0,0.6,26.0,732.0,234.96,139.61
2016,7,14,9,15,929.0,84.5,0.7,26.5,772.5,288.42,183.35
2016,7,14,9,30,939.0,86.0,0.8,27.0,813.0,342.72,228.64
2016,7,14,9,45,944.0,89.0,0.95,27.5,847.5,397.05,273.97
2016,7,14,10,0,949.0,92.0,1.1,28.0,882.0,451.33,318.36
2016,7,14,10,15,954.5,93.0,1.2,28.0,911.0,504.02,360.97
2016,7,14,10,30,960.0,94.0,1.3,28.0,940.0,556.25,402.15
2016,7,14,10,45,964.0,95.0,1.45,28.5,962.5,607.0,440.67
2016,7,14,11,0,968.0,96.0,1.6,29.0,985.0,656.73,477.42
2016,7,14,11,15,970.5,96.5,1.7,29.0,1000.0,703.9,512.15
2016,7,14,11,30,973.0,97.0,1.8,29.0,1015.0,749.54,545.14
2016,7,14,11,45,974.5,97.5,1.95,29.0,1023.0,792.77,575.34
2016,7,14,12,0,976.0,98.0,2.1,29.0,1031.0,834.06,603.14
2016,7,14,12,15,976.0,98.0,2.2,29.0,1031.5,871.61,628.02
2016,7,14,12,30,976.0,98.0,2.3,29.0,1032.0,906.77,651.32
2016,7,14,12,45,967.5,102.5,2.4,29.0,1022.5,936.23,670.96
2016,7,14,13,0,959.0,107.0,2.5,29.0,1013.0,962.67,688.75
2016,7,14,13,15,956.5,106.5,2.55,28.5,998.0,986.7,706.03
2016,7,14,13,30,954.0,106.0,2.6,28.0,983.0,1007.63,721.49
2016,7,14,13,45,949.5,105.0,2.65,28.0,961.5,1022.96,732.12
2016,7,14,14,0,945.0,104.0,2.7,28.0,940.0,1034.96,740.81
2016,7,14,14,15,939.0,102.5,2.75,27.5,911.0,1041.59,747.75
2016,7,14,14,30,933.0,101.0,2.8,27.0,882.0,1044.8,752.73
2016,7,14,14,45,925.5,99.5,2.85,27.0,847.5,1043.12,753.28
2016,7,14,15,0,918.0,98.0,2.9,27.0,813.0,1038.1,751.88
2016,7,14,15,15,907.0,96.0,2.85,26.5,772.5,1025.73,746.47
2016,7,14,15,30,896.0,94.0,2.8,26.0,732.0,1010.19,739.15
2016,7,14,15,45,883.5,91.5,2.8,26.0,687.5,989.55,727.61
2016,7,14,16,0,871.0,89.0,2.8,26.0,643.0,966.06,714.25
2016,7,14,16,15,853.5,86.0,2.75,25.5,594.5,934.49,696.48
2016,7,14,16,30,836.0,83.0,2.7,25.0,546.0,910.21,683.51
2016,7,14,16,45,813.5,79.5,2.7,25.0,495.5,868.78,657.7
2016,7,14,17,0,791.0,76.0,2.7,25.0,445.0,825.68,630.43
2016,7,14,17,15,760.0,72.5,2.6,24.5,393.0,773.85,596.95
2016,7,14,17,30,729.0,69.0,2.5,24.0,341.0,721.4,562.12
2016,7,14,17,45,686.0,64.0,2.4,23.5,289.5,657.14,517.4
2016,7,14,18,0,643.0,59.0,2.3,23.0,238.0,599.3,475.66
2016,7,14,18,15,578.5,52.5,2.05,22.0,189.0,520.49,416.09
2016,7,14,18,30,514.0,46.0,1.8,21.0,140.0,445.4,356.07
2016,7,14,18,45,411.0,37.0,1.55,20.0,97.5,346.65,273.63
2016,7,14,19,0,308.0,28.0,1.3,19.0,55.0,256.84,185.76
2016,7,14,19,15,154.0,14.0,1.4,18.5,27.5,122.05,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,15,5,15,131.5,13.5,1.7,12.5,24.0,12.28,0.0
2016,7,15,5,30,263.0,27.0,1.8,13.0,48.0,22.28,11.07
2016,7,15,5,45,369.0,37.0,1.9,13.5,89.0,29.77,20.17
2016,7,15,6,0,475.0,47.0,2.0,14.0,130.0,37.0,27.11
2016,7,15,6,15,543.5,54.0,1.95,14.5,178.0,41.32,31.23
2016,7,15,6,30,612.0,61.0,1.9,15.0,226.0,45.53,35.06
2016,7,15,6,45,658.5,66.0,1.85,15.5,277.5,47.93,37.13
2016,7,15,7,0,705.0,71.0,1.8,16.0,329.0,55.13,43.34
2016,7,15,7,15,738.0,75.5,1.75,16.5,380.5,57.15,44.89
2016,7,15,7,30,771.0,80.0,1.7,17.0,432.0,59.08,46.33
2016,7,15,7,45,796.5,83.0,1.7,17.5,483.5,59.75,46.63
2016,7,15,8,0,822.0,86.0,1.7,18.0,535.0,60.37,46.9
2016,7,15,8,15,840.5,88.5,1.7,18.5,583.5,75.28,45.65
2016,7,15,8,30,859.0,91.0,1.7,19.0,632.0,133.91,73.01
2016,7,15,8,45,873.5,93.5,1.7,20.0,677.0,184.5,105.64
2016,7,15,9,0,888.0,96.0,1.7,21.0,722.0,236.79,146.03
2016,7,15,9,15,899.0,97.5,1.7,21.5,762.5,289.06,189.86
2016,7,15,9,30,910.0,99.0,1.7,22.0,803.0,342.27,235.37
2016,7,15,9,45,918.0,101.0,1.75,22.5,838.5,395.57,280.84
2016,7,15,10,0,926.0,103.0,1.8,23.0,874.0,449.11,325.56
2016,7,15,10,15,932.5,104.5,1.85,23.0,903.0,501.65,369.07
2016,7,15,10,30,939.0,106.0,1.9,23.0,932.0,553.86,411.18
2016,7,15,10,45,944.5,106.0,2.0,23.5,954.5,603.83,449.94
2016,7,15,11,0,950.0,106.0,2.1,24.0,977.0,652.94,486.99
2016,7,15,11,15,823.0,191.0,2.15,24.0,954.5,685.57,510.2
2016,7,15,11,30,696.0,276.0,2.2,24.0,932.0,709.32,526.02
2016,7,15,11,45,652.0,307.5,2.3,24.5,926.0,738.9,545.92
2016,7,15,12,0,608.0,339.0,2.4,25.0,920.0,768.29,564.98
2016,7,15,12,15,784.0,223.0,2.45,25.0,972.5,836.08,615.97
2016,7,15,12,30,960.0,107.0,2.5,25.0,1025.0,900.81,659.83
2016,7,15,12,45,951.5,111.5,2.6,25.0,1015.5,929.97,679.38
2016,7,15,13,0,943.0,116.0,2.7,25.0,1006.0,956.17,697.35
2016,7,15,13,15,940.0,115.0,2.7,25.0,991.0,979.11,712.41
2016,7,15,13,30,937.0,114.0,2.7,25.0,976.0,998.96,725.54
2016,7,15,13,45,748.0,218.5,2.75,25.0,896.5,960.45,701.37
2016,7,15,14,0,559.0,323.0,2.8,25.0,817.0,895.43,656.02
2016,7,15,14,15,573.5,299.0,2.8,24.5,791.5,898.34,661.52
2016,7,15,14,30,588.0,275.0,2.8,24.0,766.0,898.34,664.65
2016,7,15,14,45,589.0,260.5,2.8,24.0,735.5,892.06,661.93
2016,7,15,15,0,590.0,246.0,2.8,24.0,705.0,887.94,660.68
2016,7,15,15,15,730.5,175.0,2.8,23.5,714.0,955.97,710.28
2016,7,15,15,30,871.0,104.0,2.8,23.0,723.0,996.62,739.63
2016,7,15,15,45,856.0,101.5,2.8,23.0,678.0,973.96,725.99
2016,7,15,16,0,841.0,99.0,2.8,23.0,633.0,958.85,718.04
2016,7,15,16,15,652.0,142.5,2.75,22.5,537.5,825.16,629.71
2016,7,15,16,30,463.0,186.0,2.7,22.0,442.0,680.49,528.92
2016,7,15,16,45,609.0,135.5,2.7,22.0,439.0,754.75,587.04
2016,7,15,17,0,755.0,85.0,2.7,22.0,436.0,804.58,623.92
2016,7,15,17,15,722.0,80.5,2.65,21.5,384.5,750.66,587.79
2016,7,15,17,30,689.0,76.0,2.6,21.0,333.0,701.73,555.07
2016,7,15,17,45,643.5,70.5,2.55,20.5,282.0,636.58,508.99
2016,7,15,18,0,598.0,65.0,2.5,20.0,231.0,572.73,462.01
2016,7,15,18,15,530.5,57.5,2.4,19.0,182.5,491.99,400.21
2016,7,15,18,30,463.0,50.0,2.3,18.0,134.0,415.15,337.46
2016,7,15,18,45,357.5,40.0,2.2,17.5,93.0,315.48,252.49
2016,7,15,19,0,252.0,30.0,2.1,17.0,52.0,224.84,162.88
2016,7,15,19,15,126.0,15.0,2.15,16.5,26.0,83.25,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,5,15,131.0,13.0,0.55,12.5,23.5,11.82,0.0
2016,7,16,5,30,262.0,26.0,0.6,13.0,47.0,21.42,10.1
2016,7,16,5,45,371.0,35.5,0.65,14.0,87.5,28.49,19.03
2016,7,16,6,0,480.0,45.0,0.7,15.0,128.0,35.35,25.57
2016,7,16,6,15,548.0,52.0,0.65,15.5,176.0,39.74,29.74
2016,7,16,6,30,616.0,59.0,0.6,16.0,224.0,44.01,33.61
2016,7,16,6,45,662.0,64.0,0.6,16.5,275.5,46.49,35.74
2016,7,16,7,0,708.0,69.0,0.6,17.0,327.0,53.57,41.83
2016,7,16,7,15,359.0,111.0,0.55,17.5,242.5,75.94,61.08
2016,7,16,7,30,10.0,153.0,0.5,18.0,158.0,126.8,104.16
2016,7,16,7,45,5.0,152.5,0.45,19.0,155.5,127.7,103.92
2016,7,16,8,0,0.0,152.0,0.4,20.0,153.0,128.29,103.59
2016,7,16,8,15,429.0,121.0,0.45,20.5,390.5,78.24,53.36
2016,7,16,8,30,858.0,90.0,0.5,21.0,628.0,131.5,70.73
2016,7,16,8,45,873.0,92.0,0.55,21.5,673.5,181.79,102.42
2016,7,16,9,0,888.0,94.0,0.6,22.0,719.0,233.81,142.04
2016,7,16,9,15,898.5,96.0,0.7,22.0,759.5,286.34,185.78
2016,7,16,9,30,909.0,98.0,0.8,22.0,800.0,339.77,231.42
2016,7,16,9,45,917.0,99.5,0.95,22.5,835.0,392.68,276.36
2016,7,16,10,0,925.0,101.0,1.1,23.0,870.0,445.84,320.7
2016,7,16,10,15,931.5,102.5,1.25,23.5,899.0,498.36,363.49
2016,7,16,10,30,938.0,104.0,1.4,24.0,928.0,550.55,404.86
2016,7,16,10,45,942.0,105.0,1.6,24.5,950.5,600.47,443.77
2016,7,16,11,0,946.0,106.0,1.8,25.0,973.0,649.42,480.96
2016,7,16,11,15,949.0,106.5,1.9,25.0,988.5,696.17,516.1
2016,7,16,11,30,952.0,107.0,2.0,25.0,1004.0,741.49,549.52
2016,7,16,11,45,953.5,107.5,2.15,25.0,1012.0,784.13,580.34
2016,7,16,12,0,955.0,108.0,2.3,25.0,1020.0,824.89,608.33
2016,7,16,12,15,955.5,108.0,2.4,25.0,1020.5,862.38,633.69
2016,7,16,12,30,956.0,108.0,2.5,25.0,1021.0,897.58,657.49
2016,7,16,12,45,954.0,108.5,2.6,25.0,1013.5,928.62,678.55
2016,7,16,13,0,952.0,109.0,2.7,25.0,1006.0,956.91,697.87
2016,7,16,13,15,949.5,108.5,2.75,24.5,992.0,980.89,715.43
2016,7,16,13,30,947.0,108.0,2.8,24.0,978.0,1001.8,731.15
2016,7,16,13,45,945.5,105.5,2.85,24.0,957.0,1018.48,742.86
2016,7,16,14,0,944.0,103.0,2.9,24.0,936.0,1031.86,752.58
2016,7,16,14,15,938.0,101.5,2.9,24.0,907.5,1038.52,757.67
2016,7,16,14,30,932.0,100.0,2.9,24.0,879.0,1041.76,760.75
2016,7,16,14,45,926.5,97.5,2.9,24.0,845.0,1041.0,761.43
2016,7,16,15,0,921.0,95.0,2.9,24.0,811.0,1036.85,760.09
2016,7,16,15,15,910.5,93.5,2.9,23.5,771.0,1025.53,755.73
2016,7,16,15,30,900.0,92.0,2.9,23.0,731.0,1011.05,749.45
2016,7,16,15,45,888.5,89.0,2.9,23.0,686.5,990.75,737.96
2016,7,16,16,0,877.0,86.0,2.9,23.0,642.0,967.53,724.6
2016,7,16,16,15,860.0,83.5,2.85,22.5,594.0,936.93,707.23
2016,7,16,16,30,843.0,81.0,2.8,22.0,546.0,913.54,694.69
2016,7,16,16,45,821.0,77.5,2.8,22.0,495.0,872.41,668.75
2016,7,16,17,0,799.0,74.0,2.8,22.0,444.0,829.59,641.31
2016,7,16,17,15,768.5,70.5,2.75,21.5,392.0,777.98,607.87
2016,7,16,17,30,738.0,67.0,2.7,21.0,340.0,725.73,572.98
2016,7,16,17,45,694.0,62.0,2.7,20.5,288.5,660.43,527.3
2016,7,16,18,0,650.0,57.0,2.7,20.0,237.0,596.07,480.31
2016,7,16,18,15,585.0,51.0,2.6,19.0,187.5,522.66,424.32
2016,7,16,18,30,520.0,45.0,2.5,18.0,138.0,447.75,363.64
2016,7,16,18,45,410.0,36.5,2.4,17.5,95.5,345.03,275.92
2016,7,16,19,0,300.0,28.0,2.3,17.0,53.0,251.02,180.33
2016,7,16,19,15,150.0,14.0,2.3,16.5,26.5,95.5,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,5,15,136.5,12.5,1.35,11.5,23.0,11.37,0.0
2016,7,17,5,30,273.0,25.0,1.3,12.0,46.0,20.57,9.09
2016,7,17,5,45,389.5,34.0,1.3,12.5,87.5,27.26,18.02
2016,7,17,6,0,506.0,43.0,1.3,13.0,129.0,33.77,24.35
2016,7,17,6,15,572.5,49.5,1.25,13.5,177.5,37.84,28.26
2016,7,17,6,30,639.0,56.0,1.2,14.0,226.0,41.81,31.9
2016,7,17,6,45,685.5,60.0,1.2,14.5,277.5,47.71,37.12
2016,7,17,7,0,732.0,64.0,1.2,15.0,329.0,49.72,38.75
2016,7,17,7,15,763.0,68.0,1.2,15.5,380.5,51.58,40.2
2016,7,17,7,30,794.0,72.0,1.2,16.0,432.0,53.37,41.53
2016,7,17,7,45,440.0,151.5,1.25,16.5,355.0,99.33,81.14
2016,7,17,8,0,86.0,231.0,1.3,17.0,278.0,171.34,141.64
2016,7,17,8,15,480.0,157.0,1.35,17.5,454.0,105.56,76.49
2016,7,17,8,30,874.0,83.0,1.4,18.0,630.0,126.32,67.45
2016,7,17,8,45,887.0,85.0,1.5,18.5,674.5,177.13,99.95
2016,7,17,9,0,900.0,87.0,1.6,19.0,719.0,229.47,140.72
2016,7,17,9,15,909.5,88.5,1.7,19.5,759.0,281.99,185.21
2016,7,17,9,30,919.0,90.0,1.8,20.0,799.0,335.31,231.48
2016,7,17,9,45,923.0,94.0,1.95,20.5,832.5,389.2,278.25
2016,7,17,10,0,927.0,98.0,2.1,21.0,866.0,442.97,324.06
2016,7,17,10,15,932.5,99.0,2.2,21.0,894.5,494.79,367.84
2016,7,17,10,30,938.0,100.0,2.3,21.0,923.0,546.17,410.22
2016,7,17,10,45,941.5,101.0,2.45,21.5,945.0,595.83,449.59
2016,7,17,11,0,945.0,102.0,2.6,22.0,967.0,644.47,487.14
2016,7,17,11,15,947.5,102.5,2.7,22.0,981.5,690.87,522.89
2016,7,17,11,30,950.0,103.0,2.8,22.0,996.0,735.79,556.86
2016,7,17,11,45,951.0,103.0,2.95,22.0,1003.5,777.56,587.66
2016,7,17,12,0,952.0,103.0,3.1,22.0,1011.0,817.38,615.59
2016,7,17,12,15,952.0,103.0,3.2,22.0,1011.0,854.32,641.17
2016,7,17,12,30,952.0,103.0,3.3,22.0,1011.0,888.93,665.12
2016,7,17,12,45,945.5,106.0,3.4,22.0,1002.5,918.23,685.47
2016,7,17,13,0,939.0,109.0,3.5,22.0,994.0,944.63,703.94
2016,7,17,13,15,936.5,108.5,3.55,21.5,979.5,968.33,721.73
2016,7,17,13,30,934.0,108.0,3.6,21.0,965.0,988.99,737.64
2016,7,17,13,45,932.0,105.5,3.7,21.0,944.0,1004.98,749.49
2016,7,17,14,0,930.0,103.0,3.8,21.0,923.0,1017.69,759.33
2016,7,17,14,15,924.0,101.5,3.8,21.0,894.5,1024.22,764.5
2016,7,17,14,30,918.0,100.0,3.8,21.0,866.0,1027.36,767.61
2016,7,17,14,45,912.0,97.5,3.85,21.0,832.5,1026.06,768.27
2016,7,17,15,0,906.0,95.0,3.9,21.0,799.0,1021.4,766.86
2016,7,17,15,15,896.0,93.5,3.9,20.5,759.5,1010.62,762.61
2016,7,17,15,30,886.0,92.0,3.9,20.0,720.0,996.72,756.38
2016,7,17,15,45,874.0,89.0,3.95,20.0,676.0,976.06,744.49
2016,7,17,16,0,862.0,86.0,4.0,20.0,632.0,952.55,730.67
2016,7,17,16,15,845.0,83.5,3.95,19.5,584.5,922.19,712.83
2016,7,17,16,30,828.0,81.0,3.9,19.0,537.0,899.08,700.02
2016,7,17,16,45,805.0,78.0,3.9,19.0,486.5,858.02,673.12
2016,7,17,17,0,782.0,75.0,3.9,19.0,436.0,815.35,644.75
2016,7,17,17,15,751.0,71.0,3.85,18.0,384.5,763.13,610.84
2016,7,17,17,30,720.0,67.0,3.8,17.0,333.0,710.35,575.36
2016,7,17,17,45,674.5,62.5,3.75,16.5,282.0,645.08,527.77
2016,7,17,18,0,629.0,58.0,3.7,16.0,231.0,586.38,483.35
2016,7,17,18,15,563.5,51.5,3.55,15.5,182.5,507.48,420.38
2016,7,17,18,30,498.0,45.0,3.4,15.0,134.0,432.43,357.09
2016,7,17,18,45,389.5,36.0,3.3,14.5,92.5,331.06,268.61
2016,7,17,19,0,281.0,27.0,3.2,14.0,51.0,237.61,170.9
2016,7,17,19,15,140.5,13.5,3.15,13.5,25.5,89.7,0.0
2016,7,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,5,15,141.5,11.5,2.7,11.5,22.0,10.46,0.0
2016,7,18,5,30,283.0,23.0,2.8,12.0,44.0,18.79,7.34
2016,7,18,5,45,393.0,31.5,2.9,12.5,84.0,25.11,16.08
2016,7,18,6,0,503.0,40.0,3.0,13.0,124.0,31.25,22.07
2016,7,18,6,15,568.0,46.0,3.0,13.5,171.5,35.01,25.7
2016,7,18,6,30,633.0,52.0,3.0,14.0,219.0,42.24,32.24
2016,7,18,6,45,677.5,56.0,3.0,14.5,269.5,44.38,34.12
2016,7,18,7,0,722.0,60.0,3.0,15.0,320.0,46.51,35.88
2016,7,18,7,15,752.5,64.0,2.95,15.5,371.0,48.48,37.44
2016,7,18,7,30,783.0,68.0,2.9,16.0,422.0,50.37,38.89
2016,7,18,7,45,573.0,136.5,2.85,16.5,411.5,89.97,73.13
2016,7,18,8,0,363.0,205.0,2.8,17.0,401.0,139.37,115.0
2016,7,18,8,15,612.0,142.0,2.75,17.0,509.0,94.25,67.07
2016,7,18,8,30,861.0,79.0,2.7,17.0,617.0,120.93,64.4
2016,7,18,8,45,874.0,81.0,2.7,17.5,661.0,171.02,96.38
2016,7,18,9,0,887.0,83.0,2.7,18.0,705.0,222.66,136.86
2016,7,18,9,15,897.5,84.5,2.7,18.5,745.0,274.72,181.31
2016,7,18,9,30,908.0,86.0,2.7,19.0,785.0,327.68,227.71
2016,7,18,9,45,913.0,89.0,2.75,19.5,819.0,380.61,274.16
2016,7,18,10,0,918.0,92.0,2.8,20.0,853.0,433.51,319.7
2016,7,18,10,15,924.5,93.5,2.85,20.0,881.5,485.68,364.18
2016,7,18,10,30,931.0,95.0,2.9,20.0,910.0,537.54,407.3
2016,7,18,10,45,936.0,95.0,3.0,20.5,932.5,586.87,446.77
2016,7,18,11,0,941.0,95.0,3.1,21.0,955.0,635.31,484.46
2016,7,18,11,15,944.0,95.5,3.15,21.0,970.5,681.81,520.53
2016,7,18,11,30,947.0,96.0,3.2,21.0,986.0,726.87,554.78
2016,7,18,11,45,949.5,95.5,3.3,21.5,994.0,769.1,584.72
2016,7,18,12,0,952.0,95.0,3.4,22.0,1002.0,809.5,611.79
2016,7,18,12,15,952.5,95.0,3.45,22.0,1002.5,846.73,637.44
2016,7,18,12,30,953.0,95.0,3.5,22.0,1003.0,881.65,661.42
2016,7,18,12,45,955.0,92.5,3.6,22.0,997.0,913.05,683.26
2016,7,18,13,0,957.0,90.0,3.7,22.0,991.0,941.76,703.33
2016,7,18,13,15,955.0,89.5,3.7,22.0,977.0,965.97,719.78
2016,7,18,13,30,953.0,89.0,3.7,22.0,963.0,987.09,734.26
2016,7,18,13,45,952.0,86.5,3.75,22.0,942.5,1003.93,746.3
2016,7,18,14,0,951.0,84.0,3.8,22.0,922.0,1017.47,756.3
2016,7,18,14,15,946.0,83.0,3.75,21.5,894.0,1025.34,763.47
2016,7,18,14,30,941.0,82.0,3.7,21.0,866.0,1029.82,768.57
2016,7,18,14,45,936.5,79.5,3.7,21.0,832.5,1029.7,769.67
2016,7,18,15,0,932.0,77.0,3.7,21.0,799.0,1026.17,768.68
2016,7,18,15,15,922.5,75.5,3.7,20.5,760.0,1015.46,764.51
2016,7,18,15,30,913.0,74.0,3.7,20.0,721.0,1001.53,758.32
2016,7,18,15,45,903.0,71.5,3.7,20.0,677.0,982.79,747.5
2016,7,18,16,0,893.0,69.0,3.7,20.0,633.0,961.08,734.72
2016,7,18,16,15,877.5,67.0,3.65,19.5,585.5,931.92,717.86
2016,7,18,16,30,862.0,65.0,3.6,19.0,538.0,900.36,699.2
2016,7,18,16,45,842.5,62.0,3.55,19.0,488.0,861.63,673.9
2016,7,18,17,0,823.0,59.0,3.5,19.0,438.0,821.13,647.02
2016,7,18,17,15,795.0,56.5,3.4,18.5,387.0,772.54,614.62
2016,7,18,17,30,767.0,54.0,3.3,18.0,336.0,731.59,587.02
2016,7,18,17,45,728.5,50.0,3.25,17.5,285.0,671.21,543.81
2016,7,18,18,0,690.0,46.0,3.2,17.0,234.0,611.54,499.33
2016,7,18,18,15,630.5,41.0,3.0,16.5,185.5,536.37,439.92
2016,7,18,18,30,571.0,36.0,2.8,16.0,137.0,464.37,380.13
2016,7,18,18,45,472.0,29.0,2.65,15.5,95.0,368.28,296.58
2016,7,18,19,0,373.0,22.0,2.5,15.0,53.0,278.3,196.56
2016,7,18,19,15,186.5,11.0,2.45,14.5,26.5,112.62,0.0
2016,7,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,5,15,160.5,10.5,1.95,10.5,22.0,9.55,0.0
2016,7,19,5,30,321.0,21.0,2.0,11.0,44.0,17.07,5.71
2016,7,19,5,45,431.5,29.0,2.1,11.5,85.5,25.13,16.13
2016,7,19,6,0,542.0,37.0,2.2,12.0,127.0,31.48,22.36
2016,7,19,6,15,605.5,42.5,2.2,12.5,175.0,35.28,26.04
2016,7,19,6,30,669.0,48.0,2.2,13.0,223.0,39.02,29.5
2016,7,19,6,45,712.5,51.5,2.2,14.0,274.0,40.93,31.12
2016,7,19,7,0,756.0,55.0,2.2,15.0,325.0,42.84,32.63
2016,7,19,7,15,785.0,58.0,2.15,15.5,376.5,44.23,33.7
2016,7,19,7,30,814.0,61.0,2.1,16.0,428.0,53.13,41.33
2016,7,19,7,45,835.0,64.0,2.1,16.5,478.5,55.2,42.89
2016,7,19,8,0,856.0,67.0,2.1,17.0,529.0,57.15,44.33
2016,7,19,8,15,872.0,69.0,2.1,17.5,577.0,65.89,51.63
2016,7,19,8,30,888.0,71.0,2.1,18.0,625.0,115.66,59.44
2016,7,19,8,45,898.0,74.0,2.15,18.5,669.0,167.43,92.13
2016,7,19,9,0,908.0,77.0,2.2,19.0,713.0,220.48,133.47
2016,7,19,9,15,917.5,79.0,2.25,19.0,753.0,273.76,179.04
2016,7,19,9,30,927.0,81.0,2.3,19.0,793.0,327.85,226.71
2016,7,19,9,45,931.0,84.0,2.4,19.5,826.5,381.46,273.75
2016,7,19,10,0,935.0,87.0,2.5,20.0,860.0,434.91,319.81
2016,7,19,10,15,940.5,88.5,2.55,20.0,889.0,487.51,364.61
2016,7,19,10,30,946.0,90.0,2.6,20.0,918.0,539.68,407.9
2016,7,19,10,45,947.5,92.0,2.65,20.0,939.5,589.45,448.3
2016,7,19,11,0,949.0,94.0,2.7,20.0,961.0,638.02,486.74
2016,7,19,11,15,951.5,94.5,2.75,20.0,976.0,684.61,522.83
2016,7,19,11,30,954.0,95.0,2.8,20.0,991.0,729.71,557.05
2016,7,19,11,45,956.0,95.0,2.85,20.0,999.0,772.34,588.1
2016,7,19,12,0,958.0,95.0,2.9,20.0,1007.0,813.1,616.3
2016,7,19,12,15,958.0,95.0,2.9,20.0,1007.0,850.21,641.52
2016,7,19,12,30,958.0,95.0,2.9,20.0,1007.0,884.95,665.01
2016,7,19,12,45,950.0,99.5,2.95,20.5,998.5,914.51,683.96
2016,7,19,13,0,942.0,104.0,3.0,21.0,990.0,941.11,700.89
2016,7,19,13,15,939.5,103.5,3.05,21.0,975.5,964.85,717.28
2016,7,19,13,30,937.0,103.0,3.1,21.0,961.0,985.53,731.74
2016,7,19,13,45,938.0,98.5,3.15,21.5,940.5,1002.33,742.3
2016,7,19,14,0,939.0,94.0,3.2,22.0,920.0,1015.83,750.8
2016,7,19,14,15,933.0,93.0,3.25,21.5,892.0,1022.84,758.08
2016,7,19,14,30,927.0,92.0,3.3,21.0,864.0,1026.48,763.35
2016,7,19,14,45,923.5,88.5,3.35,21.0,830.5,1026.43,764.9
2016,7,19,15,0,920.0,85.0,3.4,21.0,797.0,1022.95,764.35
2016,7,19,15,15,910.0,83.5,3.4,21.0,757.5,1011.97,758.56
2016,7,19,15,30,900.0,82.0,3.4,21.0,718.0,997.81,750.82
2016,7,19,15,45,891.5,78.5,3.45,21.0,674.5,979.64,740.85
2016,7,19,16,0,883.0,75.0,3.5,21.0,631.0,958.44,728.87
2016,7,19,16,15,866.5,72.5,3.45,20.5,583.5,928.0,711.21
2016,7,19,16,30,850.0,70.0,3.4,20.0,536.0,895.19,691.78
2016,7,19,16,45,833.0,66.0,3.4,20.0,486.5,857.82,667.89
2016,7,19,17,0,816.0,62.0,3.4,20.0,437.0,818.55,642.27
2016,7,19,17,15,787.5,59.0,3.3,19.5,385.5,777.66,615.62
2016,7,19,17,30,759.0,56.0,3.2,19.0,334.0,727.3,581.17
2016,7,19,17,45,723.0,51.5,3.15,18.5,283.5,668.49,539.36
2016,7,19,18,0,687.0,47.0,3.1,18.0,233.0,610.21,496.08
2016,7,19,18,15,627.0,42.0,2.85,17.0,184.5,534.77,437.33
2016,7,19,18,30,567.0,37.0,2.6,16.0,136.0,462.48,377.97
2016,7,19,18,45,470.0,29.5,2.35,15.5,94.0,367.19,294.75
2016,7,19,19,0,373.0,22.0,2.1,15.0,52.0,277.07,191.78
2016,7,19,19,15,186.5,11.0,2.1,14.5,26.0,112.46,0.0
2016,7,19,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,5,15,162.5,10.5,1.7,10.5,21.5,9.55,0.0
2016,7,20,5,30,325.0,21.0,1.7,11.0,43.0,17.15,5.17
2016,7,20,5,45,436.0,28.5,1.75,11.5,84.5,24.72,15.74
2016,7,20,6,0,547.0,36.0,1.8,12.0,126.0,30.63,21.6
2016,7,20,6,15,611.0,41.5,1.75,12.5,174.0,34.47,25.32
2016,7,20,6,30,675.0,47.0,1.7,13.0,222.0,38.25,28.82
2016,7,20,6,45,718.5,50.5,1.65,14.0,273.5,40.2,30.48
2016,7,20,7,0,762.0,54.0,1.6,15.0,325.0,42.14,32.03
2016,7,20,7,15,791.5,57.0,1.5,15.5,377.0,50.21,39.0
2016,7,20,7,30,821.0,60.0,1.4,16.0,429.0,52.48,40.77
2016,7,20,7,45,843.5,62.5,1.3,17.0,480.0,54.24,41.97
2016,7,20,8,0,866.0,65.0,1.2,18.0,531.0,55.89,43.07
2016,7,20,8,15,882.0,67.0,1.2,18.5,579.0,62.9,48.85
2016,7,20,8,30,898.0,69.0,1.2,19.0,627.0,113.19,57.35
2016,7,20,8,45,911.5,70.5,1.2,19.5,672.0,164.88,89.07
2016,7,20,9,0,925.0,72.0,1.2,20.0,717.0,218.18,129.85
2016,7,20,9,15,934.5,73.5,1.3,20.5,758.0,271.99,175.02
2016,7,20,9,30,944.0,75.0,1.4,21.0,799.0,326.6,222.15
2016,7,20,9,45,942.5,81.5,1.5,21.5,832.5,381.92,269.93
2016,7,20,10,0,941.0,88.0,1.6,22.0,866.0,436.55,316.19
2016,7,20,10,15,947.0,89.0,1.7,22.5,895.0,489.37,359.79
2016,7,20,10,30,953.0,90.0,1.8,23.0,924.0,541.78,401.81
2016,7,20,10,45,959.0,90.0,1.95,23.5,947.0,592.78,441.8
2016,7,20,11,0,965.0,90.0,2.1,24.0,970.0,642.95,480.08
2016,7,20,11,15,968.0,90.5,2.2,24.0,985.5,690.59,516.31
2016,7,20,11,30,971.0,91.0,2.3,24.0,1001.0,736.74,550.73
2016,7,20,11,45,974.0,90.0,2.4,24.0,1009.5,779.93,581.62
2016,7,20,12,0,977.0,89.0,2.5,24.0,1018.0,821.22,609.83
2016,7,20,12,15,977.5,89.0,2.6,24.0,1018.5,859.36,635.8
2016,7,20,12,30,978.0,89.0,2.7,24.0,1019.0,895.11,660.14
2016,7,20,12,45,977.0,89.0,2.8,24.0,1012.0,927.02,681.91
2016,7,20,13,0,976.0,89.0,2.9,24.0,1005.0,956.12,701.87
2016,7,20,13,15,973.5,88.5,2.95,24.0,991.0,980.4,718.34
2016,7,20,13,30,971.0,88.0,3.0,24.0,977.0,1001.53,732.85
2016,7,20,13,45,968.5,86.5,3.1,24.0,955.5,1018.36,745.11
2016,7,20,14,0,966.0,85.0,3.2,24.0,934.0,1031.83,755.34
2016,7,20,14,15,961.0,84.0,3.2,23.5,906.0,1039.97,762.92
2016,7,20,14,30,956.0,83.0,3.2,23.0,878.0,1044.66,768.46
2016,7,20,14,45,950.0,81.0,3.25,23.0,843.5,1043.77,769.48
2016,7,20,15,0,944.0,79.0,3.3,23.0,809.0,1039.41,768.43
2016,7,20,15,15,935.0,77.5,3.3,22.5,769.5,1029.26,764.79
2016,7,20,15,30,926.0,76.0,3.3,22.0,730.0,1015.85,759.14
2016,7,20,15,45,915.5,74.0,3.35,22.0,685.5,997.19,749.01
2016,7,20,16,0,905.0,72.0,3.4,22.0,641.0,975.54,736.93
2016,7,20,16,15,889.5,69.5,3.35,21.5,593.0,945.65,719.89
2016,7,20,16,30,874.0,67.0,3.3,21.0,545.0,913.28,701.03
2016,7,20,16,45,854.5,64.0,3.3,21.0,494.5,874.34,676.33
2016,7,20,17,0,835.0,61.0,3.3,21.0,444.0,833.61,649.98
2016,7,20,17,15,806.5,58.0,3.2,20.5,391.5,783.63,617.04
2016,7,20,17,30,778.0,55.0,3.1,20.0,339.0,741.21,588.74
2016,7,20,17,45,739.0,51.0,3.05,19.5,287.5,680.08,545.51
2016,7,20,18,0,700.0,47.0,3.0,19.0,236.0,619.63,500.91
2016,7,20,18,15,639.0,42.0,2.8,18.0,186.5,542.98,441.71
2016,7,20,18,30,578.0,37.0,2.6,17.0,137.0,469.52,381.77
2016,7,20,18,45,475.5,29.5,2.4,16.5,94.0,370.28,295.61
2016,7,20,19,0,373.0,22.0,2.2,16.0,51.0,275.74,185.94
2016,7,20,19,15,186.5,11.0,2.15,15.5,25.5,112.29,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,5,15,165.0,10.0,2.25,11.5,21.0,9.1,0.0
2016,7,21,5,30,330.0,20.0,2.3,12.0,42.0,17.78,4.79
2016,7,21,5,45,441.5,28.0,2.4,12.5,83.5,24.32,15.24
2016,7,21,6,0,553.0,36.0,2.5,13.0,125.0,30.71,21.54
2016,7,21,6,15,617.0,41.0,2.5,13.5,173.5,34.1,24.86
2016,7,21,6,30,681.0,46.0,2.5,14.0,222.0,37.48,27.99
2016,7,21,6,45,725.0,49.5,2.55,15.0,273.5,39.47,29.68
2016,7,21,7,0,769.0,53.0,2.6,16.0,325.0,41.45,31.26
2016,7,21,7,15,798.0,56.0,2.6,16.5,377.0,49.53,38.23
2016,7,21,7,30,827.0,59.0,2.6,17.0,429.0,51.82,40.01
2016,7,21,7,45,849.0,61.0,2.6,17.5,480.0,53.24,41.01
2016,7,21,8,0,871.0,63.0,2.6,18.0,531.0,54.57,41.93
2016,7,21,8,15,887.5,65.0,2.6,18.5,579.5,59.78,46.17
2016,7,21,8,30,904.0,67.0,2.6,19.0,628.0,110.4,55.55
2016,7,21,8,45,917.0,68.5,2.6,19.5,673.0,162.36,87.26
2016,7,21,9,0,930.0,70.0,2.6,20.0,718.0,215.88,128.4
2016,7,21,9,15,939.5,71.5,2.6,20.5,758.5,269.99,174.16
2016,7,21,9,30,949.0,73.0,2.6,21.0,799.0,324.89,221.97
2016,7,21,9,45,953.5,76.5,2.65,21.5,834.0,380.25,270.23
2016,7,21,10,0,958.0,80.0,2.7,22.0,869.0,435.51,317.51
2016,7,21,10,15,964.0,81.0,2.8,22.0,898.5,489.16,363.13
2016,7,21,10,30,970.0,82.0,2.9,22.0,928.0,542.39,407.29
2016,7,21,10,45,975.0,82.0,3.0,22.5,951.5,593.64,448.04
2016,7,21,11,0,980.0,82.0,3.1,23.0,975.0,643.92,486.89
2016,7,21,11,15,983.0,82.5,3.2,23.0,990.5,692.2,524.23
2016,7,21,11,30,986.0,83.0,3.3,23.0,1006.0,738.94,559.69
2016,7,21,11,45,988.0,83.0,3.45,23.5,1014.5,782.83,590.47
2016,7,21,12,0,990.0,83.0,3.6,24.0,1023.0,824.73,618.53
2016,7,21,12,15,990.5,83.0,3.65,23.5,1024.0,863.28,646.1
2016,7,21,12,30,991.0,83.0,3.7,23.0,1025.0,899.4,672.03
2016,7,21,12,45,984.5,87.5,3.8,23.0,1017.0,931.19,694.02
2016,7,21,13,0,978.0,92.0,3.9,23.0,1009.0,959.99,714.03
2016,7,21,13,15,976.0,91.5,3.9,23.0,995.0,984.9,730.89
2016,7,21,13,30,974.0,91.0,3.9,23.0,981.0,1006.65,745.72
2016,7,21,13,45,973.5,88.5,3.9,23.0,960.0,1024.52,758.06
2016,7,21,14,0,973.0,86.0,3.9,23.0,939.0,1039.01,768.31
2016,7,21,14,15,968.0,85.0,3.85,23.0,911.0,1047.3,774.25
2016,7,21,14,30,963.0,84.0,3.8,23.0,883.0,1052.09,778.07
2016,7,21,14,45,958.5,81.0,3.8,23.0,849.0,1051.64,778.97
2016,7,21,15,0,954.0,78.0,3.8,23.0,815.0,1047.64,777.73
2016,7,21,15,15,945.0,76.5,3.75,22.5,774.5,1037.47,773.7
2016,7,21,15,30,936.0,75.0,3.7,22.0,734.0,1023.99,767.63
2016,7,21,15,45,926.0,72.5,3.7,22.0,689.5,1005.1,756.91
2016,7,21,16,0,916.0,70.0,3.7,22.0,645.0,983.15,744.2
2016,7,21,16,15,900.5,68.0,3.65,21.5,596.5,953.68,727.45
2016,7,21,16,30,885.0,66.0,3.6,21.0,548.0,921.73,708.86
2016,7,21,16,45,864.5,63.0,3.55,20.5,496.5,881.61,684.28
2016,7,21,17,0,844.0,60.0,3.5,20.0,445.0,839.71,657.98
2016,7,21,17,15,815.5,57.0,3.4,19.5,392.5,789.45,624.7
2016,7,21,17,30,787.0,54.0,3.3,19.0,340.0,738.57,589.99
2016,7,21,17,45,746.0,50.5,3.2,18.5,288.0,684.43,551.51
2016,7,21,18,0,705.0,47.0,3.1,18.0,236.0,622.91,505.61
2016,7,21,18,15,643.0,42.0,2.8,17.0,186.0,545.37,445.07
2016,7,21,18,30,581.0,37.0,2.5,16.0,136.0,471.05,383.88
2016,7,21,18,45,475.5,29.5,2.25,15.5,93.0,369.81,295.5
2016,7,21,19,0,370.0,22.0,2.0,15.0,50.0,272.55,179.25
2016,7,21,19,15,185.0,11.0,2.0,14.5,25.0,111.29,0.0
2016,7,21,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,5,15,163.5,10.0,1.1,11.5,20.5,9.1,0.0
2016,7,22,5,30,327.0,20.0,1.2,12.0,41.0,17.86,3.97
2016,7,22,5,45,439.5,28.0,1.35,13.0,82.5,24.4,15.22
2016,7,22,6,0,552.0,36.0,1.5,14.0,124.0,30.78,21.5
2016,7,22,6,15,618.5,41.5,1.4,14.5,173.5,34.61,25.21
2016,7,22,6,30,685.0,47.0,1.3,15.0,223.0,38.4,28.71
2016,7,22,6,45,728.5,51.5,1.25,16.0,275.0,41.17,31.09
2016,7,22,7,0,772.0,56.0,1.2,17.0,327.0,43.87,33.29
2016,7,22,7,15,802.0,59.0,1.15,17.5,380.0,45.24,34.33
2016,7,22,7,30,832.0,62.0,1.1,18.0,433.0,54.02,41.79
2016,7,22,7,45,854.5,65.0,1.05,19.0,484.5,56.11,43.25
2016,7,22,8,0,877.0,68.0,1.0,20.0,536.0,58.08,44.6
2016,7,22,8,15,893.5,70.0,0.95,20.5,585.0,61.35,47.13
2016,7,22,8,30,910.0,72.0,0.9,21.0,634.0,112.41,57.02
2016,7,22,8,45,922.5,74.0,0.85,21.5,679.5,165.11,88.25
2016,7,22,9,0,935.0,76.0,0.8,22.0,725.0,219.33,128.8
2016,7,22,9,15,944.5,77.5,0.7,22.5,766.0,273.84,173.42
2016,7,22,9,30,954.0,79.0,0.6,23.0,807.0,329.15,219.7
2016,7,22,9,45,957.0,82.5,0.55,24.0,842.0,384.4,265.27
2016,7,22,10,0,960.0,86.0,0.5,25.0,877.0,439.39,309.18
2016,7,22,10,15,966.0,87.0,0.55,25.0,906.5,493.28,352.64
2016,7,22,10,30,972.0,88.0,0.6,25.0,936.0,546.75,394.56
2016,7,22,10,45,976.5,88.5,0.65,25.5,958.5,598.37,433.17
2016,7,22,11,0,981.0,89.0,0.7,26.0,981.0,649.0,469.84
2016,7,22,11,15,983.5,89.5,0.8,26.0,996.5,697.17,505.31
2016,7,22,11,30,986.0,90.0,0.9,26.0,1012.0,743.77,538.99
2016,7,22,11,45,987.5,90.0,1.05,26.5,1020.5,787.47,568.87
2016,7,22,12,0,989.0,90.0,1.2,27.0,1029.0,829.16,595.93
