Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,12,15,989.0,90.0,1.3,27.0,1029.0,867.48,621.24
2016,7,22,12,30,989.0,90.0,1.4,27.0,1029.0,903.33,644.95
2016,7,22,12,45,984.0,93.0,1.55,27.0,1021.0,935.1,666.73
2016,7,22,13,0,979.0,96.0,1.7,27.0,1013.0,963.92,686.72
2016,7,22,13,15,976.5,95.5,1.75,27.0,998.5,988.53,702.86
2016,7,22,13,30,974.0,95.0,1.8,27.0,984.0,1009.96,717.13
2016,7,22,13,45,970.0,94.0,1.9,27.0,962.0,1026.17,728.93
2016,7,22,14,0,966.0,93.0,2.0,27.0,940.0,1038.98,738.79
2016,7,22,14,15,960.5,92.0,2.0,27.0,911.0,1046.88,744.47
2016,7,22,14,30,955.0,91.0,2.0,27.0,882.0,1051.31,748.18
2016,7,22,14,45,947.5,89.5,2.05,27.0,847.5,1049.71,748.98
2016,7,22,15,0,940.0,88.0,2.1,27.0,813.0,1044.67,747.82
2016,7,22,15,15,930.5,86.5,2.1,26.5,772.5,1034.27,744.3
2016,7,22,15,30,921.0,85.0,2.1,26.0,732.0,1020.6,738.86
2016,7,22,15,45,907.5,83.0,2.15,26.0,686.5,999.26,727.74
2016,7,22,16,0,894.0,81.0,2.2,26.0,641.0,975.02,714.79
2016,7,22,16,15,877.5,78.5,2.2,25.5,592.0,944.56,698.56
2016,7,22,16,30,861.0,76.0,2.2,25.0,543.0,911.7,680.56
2016,7,22,16,45,837.5,73.0,2.2,25.0,491.5,869.63,654.74
2016,7,22,17,0,814.0,70.0,2.2,25.0,440.0,834.87,633.55
2016,7,22,17,15,783.0,66.5,2.1,24.0,387.5,782.44,601.04
2016,7,22,17,30,752.0,63.0,2.0,23.0,335.0,729.38,567.05
2016,7,22,17,45,706.5,58.5,1.95,22.5,282.5,663.16,521.31
2016,7,22,18,0,661.0,54.0,1.9,22.0,230.0,597.97,474.26
2016,7,22,18,15,593.5,48.0,1.85,21.0,180.5,522.41,417.54
2016,7,22,18,30,526.0,42.0,1.8,20.0,131.0,445.81,356.21
2016,7,22,18,45,413.0,33.0,1.75,19.0,88.5,341.02,267.5
2016,7,22,19,0,300.0,24.0,1.7,18.0,46.0,239.39,149.62
2016,7,22,19,15,150.0,12.0,1.7,17.5,23.0,92.87,0.0
2016,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,5,15,142.0,10.0,1.45,15.0,19.0,9.1,0.0
2016,7,23,5,30,284.0,20.0,1.6,16.0,38.0,16.39,2.06
2016,7,23,5,45,401.0,28.5,1.75,17.0,78.5,22.82,13.51
2016,7,23,6,0,518.0,37.0,1.9,18.0,119.0,31.71,21.87
2016,7,23,6,15,587.0,43.5,1.95,18.5,167.5,36.37,26.27
2016,7,23,6,30,656.0,50.0,2.0,19.0,216.0,40.93,30.4
2016,7,23,6,45,701.5,54.5,2.15,20.0,268.0,43.57,32.62
2016,7,23,7,0,747.0,59.0,2.3,21.0,320.0,46.15,34.68
2016,7,23,7,15,778.5,62.5,2.2,21.5,372.5,47.79,35.93
2016,7,23,7,30,810.0,66.0,2.1,22.0,425.0,49.38,37.09
2016,7,23,7,45,833.5,68.5,2.05,23.0,476.5,58.37,44.46
2016,7,23,8,0,857.0,71.0,2.0,24.0,528.0,59.95,45.43
2016,7,23,8,15,874.0,73.5,1.9,24.5,577.0,61.56,46.52
2016,7,23,8,30,891.0,76.0,1.8,25.0,626.0,112.07,57.08
2016,7,23,8,45,904.5,78.0,1.7,26.0,671.5,163.99,86.93
2016,7,23,9,0,918.0,80.0,1.6,27.0,717.0,217.52,126.06
2016,7,23,9,15,928.0,81.5,1.55,27.5,757.5,271.34,169.7
2016,7,23,9,30,938.0,83.0,1.5,28.0,798.0,326.01,215.36
2016,7,23,9,45,944.0,85.5,1.45,28.5,833.5,380.77,261.0
2016,7,23,10,0,950.0,88.0,1.4,29.0,869.0,435.56,305.63
2016,7,23,10,15,956.0,89.0,1.35,29.0,898.0,489.03,348.61
2016,7,23,10,30,962.0,90.0,1.3,29.0,927.0,542.08,389.92
2016,7,23,10,45,965.5,91.5,1.3,29.5,949.5,593.57,428.22
2016,7,23,11,0,969.0,93.0,1.3,30.0,972.0,644.02,464.46
2016,7,23,11,15,971.5,93.5,1.35,30.0,988.0,691.76,499.1
2016,7,23,11,30,974.0,94.0,1.4,30.0,1004.0,737.96,531.9
2016,7,23,11,45,974.5,95.0,1.5,30.0,1011.5,781.44,562.1
2016,7,23,12,0,975.0,96.0,1.6,30.0,1019.0,822.88,589.38
2016,7,23,12,15,975.5,96.0,1.65,30.0,1020.0,861.25,614.06
2016,7,23,12,30,976.0,96.0,1.7,30.0,1021.0,897.22,637.14
2016,7,23,12,45,971.0,98.0,1.8,30.0,1012.5,927.81,657.34
2016,7,23,13,0,966.0,100.0,1.9,30.0,1004.0,955.44,675.77
2016,7,23,13,15,963.5,99.5,1.95,30.0,989.5,979.85,691.69
2016,7,23,13,30,961.0,99.0,2.0,30.0,975.0,1001.11,705.75
2016,7,23,13,45,957.0,98.5,2.1,30.0,953.0,1017.72,717.63
2016,7,23,14,0,953.0,98.0,2.2,30.0,931.0,1030.99,727.6
2016,7,23,14,15,947.0,96.5,2.2,29.5,902.5,1037.84,734.07
2016,7,23,14,30,941.0,95.0,2.2,29.0,874.0,1041.22,738.62
2016,7,23,14,45,933.5,93.5,2.25,29.0,839.5,1039.66,739.37
2016,7,23,15,0,926.0,92.0,2.3,29.0,805.0,1034.7,738.18
2016,7,23,15,15,916.0,90.5,2.3,28.5,764.5,1023.92,734.4
2016,7,23,15,30,906.0,89.0,2.3,28.0,724.0,1009.92,728.72
2016,7,23,15,45,893.0,86.5,2.35,28.0,679.0,988.7,717.59
2016,7,23,16,0,880.0,84.0,2.4,28.0,634.0,964.57,704.62
2016,7,23,16,15,862.5,81.5,2.35,27.5,585.5,933.45,687.44
2016,7,23,16,30,845.0,79.0,2.3,27.0,537.0,900.0,668.58
2016,7,23,16,45,822.0,76.0,2.3,26.5,485.5,868.01,650.88
2016,7,23,17,0,799.0,73.0,2.3,26.0,434.0,824.91,625.14
2016,7,23,17,15,767.0,69.0,2.15,25.0,381.5,771.37,591.51
2016,7,23,17,30,735.0,65.0,2.0,24.0,329.0,717.28,556.4
2016,7,23,17,45,689.5,60.0,1.95,23.5,277.0,650.95,510.54
2016,7,23,18,0,644.0,55.0,1.9,23.0,225.0,585.67,463.38
2016,7,23,18,15,574.5,48.5,1.85,22.0,176.0,508.97,405.76
2016,7,23,18,30,505.0,42.0,1.8,21.0,127.0,431.12,343.31
2016,7,23,18,45,390.0,33.0,1.8,20.5,85.0,326.07,253.97
2016,7,23,19,0,275.0,24.0,1.8,20.0,43.0,223.09,132.15
2016,7,23,19,15,137.5,12.0,1.8,19.5,21.5,85.89,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,120.5,10.0,0.95,15.5,17.5,9.1,0.0
2016,7,24,5,30,241.0,20.0,1.0,16.0,35.0,16.43,0.91
2016,7,24,5,45,362.0,30.0,1.05,17.0,75.0,24.17,14.58
2016,7,24,6,0,483.0,40.0,1.1,18.0,115.0,31.65,21.81
2016,7,24,6,15,555.0,46.5,1.0,18.5,163.0,35.78,25.77
2016,7,24,6,30,627.0,53.0,0.9,19.0,211.0,39.83,29.46
2016,7,24,6,45,675.5,58.0,0.85,19.5,263.0,46.44,35.24
2016,7,24,7,0,724.0,63.0,0.8,20.0,315.0,49.31,37.61
2016,7,24,7,15,757.0,67.0,0.7,20.5,367.0,51.19,39.06
2016,7,24,7,30,790.0,71.0,0.6,21.0,419.0,53.01,40.4
2016,7,24,7,45,815.0,74.0,0.5,22.0,470.5,53.95,40.88
2016,7,24,8,0,840.0,77.0,0.4,23.0,522.0,63.86,48.94
2016,7,24,8,15,858.0,79.5,0.35,23.5,571.5,65.18,49.74
2016,7,24,8,30,876.0,82.0,0.3,24.0,621.0,113.37,59.24
2016,7,24,8,45,890.5,84.0,0.3,25.0,666.5,164.74,88.01
2016,7,24,9,0,905.0,86.0,0.3,26.0,712.0,217.83,126.04
2016,7,24,9,15,915.5,87.5,0.45,26.5,753.0,271.2,168.88
2016,7,24,9,30,926.0,89.0,0.6,27.0,794.0,325.48,213.97
2016,7,24,9,45,934.0,90.5,0.75,27.5,829.5,379.64,259.16
2016,7,24,10,0,942.0,92.0,0.9,28.0,865.0,434.04,303.81
2016,7,24,10,15,948.5,93.0,1.05,28.0,894.5,487.42,347.38
2016,7,24,10,30,955.0,94.0,1.2,28.0,924.0,540.45,389.67
2016,7,24,10,45,959.5,95.0,1.35,28.5,947.0,591.85,428.95
2016,7,24,11,0,964.0,96.0,1.5,29.0,970.0,642.29,466.45
2016,7,24,11,15,966.5,96.5,1.6,29.0,985.5,689.91,501.7
2016,7,24,11,30,969.0,97.0,1.7,29.0,1001.0,736.0,535.15
2016,7,24,11,45,970.5,97.5,1.8,29.5,1009.0,779.66,564.78
2016,7,24,12,0,972.0,98.0,1.9,30.0,1017.0,821.37,591.22
2016,7,24,12,15,971.5,98.0,1.95,30.0,1017.0,858.92,615.56
2016,7,24,12,30,971.0,98.0,2.0,30.0,1017.0,894.02,638.25
2016,7,24,12,45,966.5,99.5,2.15,30.0,1009.0,924.5,658.94
2016,7,24,13,0,962.0,101.0,2.3,30.0,1001.0,952.04,677.84
2016,7,24,13,15,959.5,100.5,2.4,29.5,986.0,976.4,695.73
2016,7,24,13,30,957.0,100.0,2.5,29.0,971.0,997.64,711.81
2016,7,24,13,45,952.0,99.5,2.6,29.0,948.5,1013.27,723.09
2016,7,24,14,0,947.0,99.0,2.7,29.0,926.0,1025.54,732.41
2016,7,24,14,15,941.0,98.0,2.75,28.5,897.5,1032.9,739.8
2016,7,24,14,30,935.0,97.0,2.8,28.0,869.0,1036.83,745.22
2016,7,24,14,45,926.5,95.5,2.85,28.0,834.0,1034.3,745.24
2016,7,24,15,0,918.0,94.0,2.9,28.0,799.0,1028.39,743.28
2016,7,24,15,15,907.5,92.0,2.9,27.5,758.5,1016.59,738.73
2016,7,24,15,30,897.0,90.0,2.9,27.0,718.0,1001.59,732.22
2016,7,24,15,45,883.0,88.0,2.9,27.0,673.0,980.09,720.12
2016,7,24,16,0,869.0,86.0,2.9,27.0,628.0,955.77,706.22
2016,7,24,16,15,851.5,83.0,2.85,26.5,579.0,924.23,688.47
2016,7,24,16,30,834.0,80.0,2.8,26.0,530.0,899.85,675.43
2016,7,24,16,45,810.5,76.5,2.8,25.5,479.0,857.55,650.24
2016,7,24,17,0,787.0,73.0,2.8,25.0,428.0,813.64,623.47
2016,7,24,17,15,755.0,69.0,2.65,24.5,376.0,760.43,588.45
2016,7,24,17,30,723.0,65.0,2.5,24.0,324.0,706.71,552.08
2016,7,24,17,45,678.0,60.0,2.45,23.5,272.5,641.18,506.18
2016,7,24,18,0,633.0,55.0,2.4,23.0,221.0,582.19,463.08
2016,7,24,18,15,563.5,48.5,2.2,22.0,172.0,500.57,400.56
2016,7,24,18,30,494.0,42.0,2.0,21.0,123.0,423.21,337.49
2016,7,24,18,45,379.5,32.5,1.85,20.0,82.0,318.46,248.01
2016,7,24,19,0,265.0,23.0,1.7,19.0,41.0,214.75,120.37
2016,7,24,19,15,132.5,11.5,1.7,18.5,20.5,82.56,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,113.5,10.0,1.0,12.5,16.5,9.1,0.0
2016,7,25,5,30,227.0,20.0,1.0,13.0,33.0,16.5,0.0
2016,7,25,5,45,354.0,30.0,1.05,13.5,73.0,24.24,14.81
2016,7,25,6,0,481.0,40.0,1.1,14.0,113.0,31.72,22.26
2016,7,25,6,15,554.5,46.5,1.1,14.5,161.5,35.85,26.28
2016,7,25,6,30,628.0,53.0,1.1,15.0,210.0,39.9,30.04
2016,7,25,6,45,678.0,58.0,1.1,15.5,262.0,46.53,35.92
2016,7,25,7,0,728.0,63.0,1.1,16.0,314.0,49.4,38.34
2016,7,25,7,15,761.0,66.5,1.15,16.5,367.0,50.89,39.46
2016,7,25,7,30,794.0,70.0,1.2,17.0,420.0,52.35,40.52
2016,7,25,7,45,819.0,73.0,1.25,18.0,471.5,53.32,41.04
2016,7,25,8,0,844.0,76.0,1.3,19.0,523.0,63.25,49.26
2016,7,25,8,15,862.0,78.5,1.35,19.5,572.0,64.59,50.12
2016,7,25,8,30,880.0,81.0,1.4,20.0,621.0,111.1,59.13
2016,7,25,8,45,894.0,83.5,1.5,21.0,667.0,163.0,88.7
2016,7,25,9,0,908.0,86.0,1.6,22.0,713.0,216.58,128.19
2016,7,25,9,15,918.5,88.0,1.65,22.5,754.0,270.54,172.59
2016,7,25,9,30,929.0,90.0,1.7,23.0,795.0,325.41,219.33
2016,7,25,9,45,931.0,94.5,1.8,23.5,829.0,380.06,266.26
2016,7,25,10,0,933.0,99.0,1.9,24.0,863.0,434.39,312.11
2016,7,25,10,15,939.5,100.5,1.95,24.5,893.0,487.84,355.93
2016,7,25,10,30,946.0,102.0,2.0,25.0,923.0,540.96,398.17
2016,7,25,10,45,949.5,103.5,2.1,25.5,945.5,591.95,437.78
2016,7,25,11,0,953.0,105.0,2.2,26.0,968.0,641.91,475.48
2016,7,25,11,15,956.0,105.5,2.25,26.0,983.5,689.53,511.25
2016,7,25,11,30,959.0,106.0,2.3,26.0,999.0,735.69,545.17
2016,7,25,11,45,960.0,106.5,2.35,26.0,1007.0,778.79,576.18
2016,7,25,12,0,961.0,107.0,2.4,26.0,1015.0,819.92,603.69
2016,7,25,12,15,961.5,107.0,2.45,26.0,1016.0,858.08,629.09
2016,7,25,12,30,962.0,107.0,2.5,26.0,1017.0,893.89,652.84
2016,7,25,12,45,959.5,107.5,2.55,26.5,1009.5,925.09,672.21
2016,7,25,13,0,957.0,108.0,2.6,27.0,1002.0,953.46,689.68
2016,7,25,13,15,954.5,107.5,2.6,27.0,987.0,977.89,705.55
2016,7,25,13,30,952.0,107.0,2.6,27.0,972.0,999.2,719.49
2016,7,25,13,45,948.5,105.5,2.65,27.0,950.5,1015.34,730.7
2016,7,25,14,0,945.0,104.0,2.7,27.0,929.0,1028.12,739.94
2016,7,25,14,15,939.0,103.0,2.7,26.5,900.5,1035.59,746.97
2016,7,25,14,30,933.0,102.0,2.7,26.0,872.0,1039.63,752.01
2016,7,25,14,45,927.5,99.0,2.7,26.0,837.5,1038.53,752.49
2016,7,25,15,0,922.0,96.0,2.7,26.0,803.0,1033.99,750.94
2016,7,25,15,15,911.5,94.5,2.65,25.5,762.5,1022.82,746.3
2016,7,25,15,30,901.0,93.0,2.6,25.0,722.0,1008.45,739.73
2016,7,25,15,45,890.0,89.5,2.55,25.0,677.0,988.12,727.94
2016,7,25,16,0,879.0,86.0,2.5,25.0,632.0,964.8,714.3
2016,7,25,16,15,861.0,83.0,2.45,24.5,583.0,932.64,696.16
2016,7,25,16,30,843.0,80.0,2.4,24.0,534.0,907.6,682.72
2016,7,25,16,45,822.5,76.0,2.4,24.0,483.0,867.18,657.67
2016,7,25,17,0,802.0,72.0,2.4,24.0,432.0,824.96,631.04
2016,7,25,17,15,770.0,68.0,2.3,23.5,379.5,771.34,596.19
2016,7,25,17,30,738.0,64.0,2.2,23.0,327.0,717.16,559.93
2016,7,25,17,45,694.5,59.0,2.1,22.5,275.0,652.35,514.45
2016,7,25,18,0,651.0,54.0,2.0,22.0,223.0,588.45,467.61
2016,7,25,18,15,582.0,47.5,1.75,21.0,173.5,511.94,408.81
2016,7,25,18,30,513.0,41.0,1.5,20.0,124.0,434.27,345.43
2016,7,25,18,45,399.5,31.5,1.3,19.0,82.5,329.54,255.57
2016,7,25,19,0,286.0,22.0,1.1,18.0,41.0,224.61,116.75
2016,7,25,19,15,143.0,11.0,1.05,17.5,20.5,87.65,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,5,15,123.0,9.5,0.75,15.5,16.0,8.64,0.0
2016,7,26,5,30,246.0,19.0,0.8,16.0,32.0,15.66,0.0
2016,7,26,5,45,365.0,29.0,0.85,17.0,72.0,23.44,13.78
2016,7,26,6,0,484.0,39.0,0.9,18.0,112.0,30.94,21.15
2016,7,26,6,15,557.0,45.5,0.9,18.5,160.5,35.1,25.15
2016,7,26,6,30,630.0,52.0,0.9,19.0,209.0,42.8,32.05
2016,7,26,6,45,676.5,57.5,0.95,20.0,260.5,46.17,34.91
2016,7,26,7,0,723.0,63.0,1.0,21.0,312.0,49.44,37.56
2016,7,26,7,15,756.5,67.5,0.95,22.0,364.5,51.71,39.26
2016,7,26,7,30,790.0,72.0,0.9,23.0,417.0,53.89,40.82
2016,7,26,7,45,814.0,75.5,0.9,24.0,469.0,55.15,41.55
2016,7,26,8,0,838.0,79.0,0.9,25.0,521.0,56.33,42.21
2016,7,26,8,15,856.5,81.5,0.85,25.5,570.0,66.53,50.49
2016,7,26,8,30,875.0,84.0,0.8,26.0,619.0,110.96,58.32
2016,7,26,8,45,888.5,86.5,0.8,27.0,665.0,162.64,86.46
2016,7,26,9,0,902.0,89.0,0.8,28.0,711.0,215.93,124.27
2016,7,26,9,15,913.0,91.0,0.7,28.5,752.0,269.77,166.76
2016,7,26,9,30,924.0,93.0,0.6,29.0,793.0,324.58,211.26
2016,7,26,9,45,931.0,95.5,0.55,29.5,828.5,379.22,255.61
2016,7,26,10,0,938.0,98.0,0.5,30.0,864.0,434.02,298.96
2016,7,26,10,15,944.0,99.0,0.4,30.0,894.0,487.18,339.99
2016,7,26,10,30,950.0,100.0,0.3,30.0,924.0,539.95,379.12
2016,7,26,10,45,955.0,101.0,0.25,30.5,946.5,591.58,415.59
2016,7,26,11,0,960.0,102.0,0.2,31.0,969.0,642.3,449.97
2016,7,26,11,15,962.5,102.5,0.3,31.0,984.5,689.95,483.94
2016,7,26,11,30,965.0,103.0,0.4,31.0,1000.0,736.07,516.3
2016,7,26,11,45,966.5,103.0,0.55,31.5,1008.5,779.36,545.84
2016,7,26,12,0,968.0,103.0,0.7,32.0,1017.0,820.68,572.14
2016,7,26,12,15,968.0,103.0,0.8,32.0,1017.0,858.68,596.65
2016,7,26,12,30,968.0,103.0,0.9,32.0,1017.0,894.27,619.66
2016,7,26,12,45,959.5,107.5,1.05,32.0,1007.5,924.21,640.05
2016,7,26,13,0,951.0,112.0,1.2,32.0,998.0,951.11,658.66
2016,7,26,13,15,948.0,111.0,1.35,32.0,983.0,974.58,675.24
2016,7,26,13,30,945.0,110.0,1.5,32.0,968.0,994.89,689.99
2016,7,26,13,45,941.5,108.5,1.65,32.0,946.5,1010.99,702.27
2016,7,26,14,0,938.0,107.0,1.8,32.0,925.0,1023.75,712.64
2016,7,26,14,15,932.0,106.0,1.9,31.5,896.0,1031.23,720.7
2016,7,26,14,30,926.0,105.0,2.0,31.0,867.0,1035.28,726.87
2016,7,26,14,45,918.5,102.5,2.1,31.0,832.0,1032.81,727.7
2016,7,26,15,0,911.0,100.0,2.2,31.0,797.0,1026.91,726.56
2016,7,26,15,15,900.0,98.0,2.25,30.5,756.5,1014.78,722.54
2016,7,26,15,30,889.0,96.0,2.3,30.0,716.0,999.46,716.61
2016,7,26,15,45,876.5,93.0,2.35,30.0,671.0,978.43,705.66
2016,7,26,16,0,864.0,90.0,2.4,30.0,626.0,954.52,692.88
2016,7,26,16,15,845.5,87.0,2.4,29.5,577.0,931.96,681.84
2016,7,26,16,30,827.0,84.0,2.4,29.0,528.0,897.14,662.57
2016,7,26,16,45,804.5,80.0,2.45,28.5,476.5,855.28,638.7
2016,7,26,17,0,782.0,76.0,2.5,28.0,425.0,811.73,613.05
2016,7,26,17,15,748.5,71.5,2.35,27.0,372.5,756.72,578.41
2016,7,26,17,30,715.0,67.0,2.2,26.0,320.0,701.26,542.28
2016,7,26,17,45,670.5,61.5,2.05,25.5,268.5,635.72,496.29
2016,7,26,18,0,626.0,56.0,1.9,25.0,217.0,577.14,453.46
2016,7,26,18,15,555.0,49.0,1.75,24.0,168.0,494.11,390.67
2016,7,26,18,30,484.0,42.0,1.6,23.0,119.0,415.46,327.17
2016,7,26,18,45,371.5,31.5,1.45,22.0,78.5,311.47,238.46
2016,7,26,19,0,259.0,21.0,1.3,21.0,38.0,206.16,95.04
2016,7,26,19,15,129.5,10.5,1.25,20.5,19.0,79.69,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,78.5,9.0,0.65,17.5,13.0,8.19,0.0
2016,7,27,5,30,157.0,18.0,0.7,18.0,26.0,14.71,0.0
2016,7,27,5,45,262.5,31.0,0.8,18.5,62.0,25.19,14.99
2016,7,27,6,0,368.0,44.0,0.9,19.0,98.0,35.21,24.68
2016,7,27,6,15,442.0,53.5,0.85,19.5,144.0,41.63,30.68
2016,7,27,6,30,516.0,63.0,0.8,20.0,190.0,47.8,36.25
2016,7,27,6,45,564.0,71.0,0.75,20.5,239.0,52.37,40.23
2016,7,27,7,0,612.0,79.0,0.7,21.0,288.0,56.73,43.88
2016,7,27,7,15,649.0,84.5,0.65,21.5,338.5,58.9,45.54
2016,7,27,7,30,686.0,90.0,0.6,22.0,389.0,60.96,47.05
2016,7,27,7,45,711.5,95.5,0.6,23.0,438.5,62.79,48.22
2016,7,27,8,0,737.0,101.0,0.6,24.0,488.0,64.45,49.24
2016,7,27,8,15,568.0,166.5,0.6,24.5,482.0,106.03,83.56
2016,7,27,8,30,399.0,232.0,0.6,25.0,476.0,166.47,115.4
2016,7,27,8,45,604.0,174.0,0.65,26.0,574.0,174.27,107.04
2016,7,27,9,0,809.0,116.0,0.7,27.0,672.0,209.32,123.39
2016,7,27,9,15,821.5,118.5,0.8,27.0,712.0,259.69,163.66
2016,7,27,9,30,834.0,121.0,0.9,27.0,752.0,311.36,206.61
2016,7,27,9,45,822.5,134.5,1.0,27.5,781.0,364.58,251.03
2016,7,27,10,0,811.0,148.0,1.1,28.0,810.0,416.41,293.47
2016,7,27,10,15,819.0,150.0,1.2,28.5,839.0,466.19,333.09
2016,7,27,10,30,827.0,152.0,1.3,29.0,868.0,516.06,371.7
2016,7,27,10,45,835.5,152.0,1.4,29.5,891.0,564.5,408.26
2016,7,27,11,0,844.0,152.0,1.5,30.0,914.0,612.63,443.59
2016,7,27,11,15,847.5,153.0,1.65,30.0,929.5,657.97,477.36
2016,7,27,11,30,851.0,154.0,1.8,30.0,945.0,700.01,508.33
2016,7,27,11,45,857.0,152.0,1.95,30.5,954.0,741.04,537.11
2016,7,27,12,0,863.0,150.0,2.1,31.0,963.0,780.7,564.28
2016,7,27,12,15,863.0,150.0,2.2,31.0,963.5,815.75,587.64
2016,7,27,12,30,863.0,150.0,2.3,31.0,964.0,848.72,609.62
2016,7,27,12,45,872.5,143.0,2.45,31.0,960.5,881.38,631.8
2016,7,27,13,0,882.0,136.0,2.6,31.0,957.0,911.81,652.56
2016,7,27,13,15,878.5,135.0,2.65,30.5,942.5,933.64,668.41
2016,7,27,13,30,875.0,134.0,2.7,30.0,928.0,952.51,682.57
2016,7,27,13,45,875.0,130.0,2.8,30.0,907.5,968.71,694.21
2016,7,27,14,0,875.0,126.0,2.9,30.0,887.0,981.78,704.0
2016,7,27,14,15,868.0,124.5,2.9,29.5,858.5,987.42,709.78
2016,7,27,14,30,861.0,123.0,2.9,29.0,830.0,989.79,713.7
2016,7,27,14,45,857.5,118.0,2.95,29.0,797.5,988.65,714.51
2016,7,27,15,0,854.0,113.0,3.0,29.0,765.0,984.19,713.36
2016,7,27,15,15,842.0,110.5,3.0,28.5,725.0,970.88,707.62
2016,7,27,15,30,830.0,108.0,3.0,28.0,685.0,965.07,706.96
2016,7,27,15,45,821.5,102.5,3.0,27.5,642.0,945.61,697.34
2016,7,27,16,0,813.0,97.0,3.0,27.0,599.0,923.19,685.86
2016,7,27,16,15,793.5,93.5,2.95,26.5,551.5,890.01,666.69
2016,7,27,16,30,774.0,90.0,2.9,26.0,504.0,854.63,645.86
2016,7,27,16,45,756.0,84.0,2.9,26.0,455.0,815.53,621.22
2016,7,27,17,0,738.0,78.0,2.9,26.0,406.0,774.65,594.88
2016,7,27,17,15,703.5,73.5,2.8,25.0,355.0,720.0,559.77
2016,7,27,17,30,669.0,69.0,2.7,24.0,304.0,670.05,526.9
2016,7,27,17,45,628.5,62.0,2.65,23.5,254.5,607.7,482.51
2016,7,27,18,0,588.0,55.0,2.6,23.0,205.0,546.46,436.94
2016,7,27,18,15,517.5,48.0,2.4,22.0,158.0,465.36,373.92
2016,7,27,18,30,447.0,41.0,2.2,21.0,111.0,388.74,310.3
2016,7,27,18,45,341.0,30.5,2.0,20.5,72.5,290.66,223.9
2016,7,27,19,0,235.0,20.0,1.8,20.0,34.0,189.51,75.28
2016,7,27,19,15,117.5,10.0,1.75,19.5,17.0,72.59,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,5,15,108.0,8.5,1.2,14.5,14.0,7.73,0.0
2016,7,28,5,30,216.0,17.0,1.2,15.0,28.0,13.91,0.0
2016,7,28,5,45,335.0,26.5,1.2,16.0,65.5,21.28,11.82
2016,7,28,6,0,454.0,36.0,1.2,17.0,103.0,28.4,18.98
2016,7,28,6,15,526.5,43.0,1.15,17.5,149.5,33.06,23.43
2016,7,28,6,30,599.0,50.0,1.1,18.0,196.0,37.59,27.59
2016,7,28,6,45,648.0,55.0,1.05,18.5,246.5,44.03,33.27
2016,7,28,7,0,697.0,60.0,1.0,19.0,297.0,46.96,35.73
2016,7,28,7,15,730.5,64.0,0.9,19.5,348.0,48.91,37.26
2016,7,28,7,30,764.0,68.0,0.8,20.0,399.0,50.8,38.69
2016,7,28,7,45,789.0,71.0,0.75,21.0,449.5,51.8,39.24
2016,7,28,8,0,814.0,74.0,0.7,22.0,500.0,61.67,47.32
2016,7,28,8,15,832.5,76.5,0.65,22.5,548.0,63.03,48.19
2016,7,28,8,30,851.0,79.0,0.6,23.0,596.0,102.57,54.48
2016,7,28,8,45,865.0,81.0,0.55,24.0,641.0,152.69,81.06
2016,7,28,9,0,879.0,83.0,0.5,25.0,686.0,204.47,117.64
2016,7,28,9,15,889.5,85.0,0.6,25.5,726.5,256.98,159.67
2016,7,28,9,30,900.0,87.0,0.7,26.0,767.0,310.42,204.17
2016,7,28,9,45,907.5,88.5,0.8,26.5,801.5,363.26,248.49
2016,7,28,10,0,915.0,90.0,0.9,27.0,836.0,416.29,292.28
2016,7,28,10,15,921.0,91.5,1.05,27.0,864.5,468.68,335.45
2016,7,28,10,30,927.0,93.0,1.2,27.0,893.0,520.7,377.34
2016,7,28,10,45,931.0,93.5,1.35,27.5,915.5,570.3,415.73
2016,7,28,11,0,935.0,94.0,1.5,28.0,938.0,618.92,452.34
2016,7,28,11,15,937.5,95.0,1.65,28.0,952.5,665.84,487.77
2016,7,28,11,30,940.0,96.0,1.8,28.0,967.0,711.28,521.48
2016,7,28,11,45,941.0,96.0,1.95,28.5,974.5,753.16,550.94
2016,7,28,12,0,942.0,96.0,2.1,29.0,982.0,793.07,576.97
2016,7,28,12,15,941.5,96.0,2.2,29.0,982.0,829.67,601.47
2016,7,28,12,30,941.0,96.0,2.3,29.0,982.0,863.88,624.36
2016,7,28,12,45,928.5,102.5,2.45,29.0,971.5,891.41,643.34
2016,7,28,13,0,916.0,109.0,2.6,29.0,961.0,915.8,660.37
2016,7,28,13,15,912.5,108.5,2.65,28.5,946.0,938.39,676.88
2016,7,28,13,30,909.0,108.0,2.7,28.0,931.0,957.93,691.56
2016,7,28,13,45,905.5,106.5,2.8,28.0,909.5,973.32,702.77
2016,7,28,14,0,902.0,105.0,2.9,28.0,888.0,985.5,712.07
2016,7,28,14,15,895.5,103.5,2.95,27.5,859.5,991.49,718.54
2016,7,28,14,30,889.0,102.0,3.0,27.0,831.0,994.14,723.08
2016,7,28,14,45,881.5,99.5,3.05,27.0,797.0,991.4,722.86
2016,7,28,15,0,874.0,97.0,3.1,27.0,763.0,985.37,720.67
2016,7,28,15,15,863.0,95.0,3.1,26.5,723.0,973.23,715.66
2016,7,28,15,30,852.0,93.0,3.1,26.0,683.0,958.04,708.75
2016,7,28,15,45,838.5,90.0,3.1,26.0,639.5,936.28,696.15
2016,7,28,16,0,825.0,87.0,3.1,26.0,596.0,911.78,681.76
2016,7,28,16,15,806.5,84.0,3.05,25.5,548.5,889.65,669.95
2016,7,28,16,30,788.0,81.0,3.0,25.0,501.0,855.53,649.78
2016,7,28,16,45,764.5,77.5,2.95,25.0,451.5,814.24,623.14
2016,7,28,17,0,741.0,74.0,2.9,25.0,402.0,771.45,595.05
2016,7,28,17,15,707.5,69.5,2.8,24.5,351.0,717.61,559.25
2016,7,28,17,30,674.0,65.0,2.7,24.0,300.0,663.46,522.13
2016,7,28,17,45,627.5,59.5,2.6,23.5,250.5,602.73,478.65
2016,7,28,18,0,581.0,54.0,2.5,23.0,201.0,539.17,431.04
2016,7,28,18,15,511.0,47.0,2.35,22.0,154.5,458.8,368.59
2016,7,28,18,30,441.0,40.0,2.2,21.0,108.0,382.91,305.45
2016,7,28,18,45,330.0,29.5,2.05,20.5,70.0,282.17,216.38
2016,7,28,19,0,219.0,19.0,1.9,20.0,32.0,177.55,55.51
2016,7,28,19,15,109.5,9.5,1.9,19.5,16.0,67.66,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,82.0,8.0,1.2,15.0,12.0,7.28,0.0
2016,7,29,5,30,164.0,16.0,1.2,15.0,24.0,13.01,0.0
2016,7,29,5,45,274.5,28.0,1.3,15.5,59.5,22.63,12.8
2016,7,29,6,0,385.0,40.0,1.4,16.0,95.0,31.85,22.02
2016,7,29,6,15,459.0,48.0,1.4,16.5,140.0,37.12,27.08
2016,7,29,6,30,533.0,56.0,1.4,17.0,185.0,42.24,31.79
2016,7,29,6,45,581.5,63.0,1.4,18.0,233.5,46.25,35.28
2016,7,29,7,0,630.0,70.0,1.4,19.0,282.0,50.09,38.46
2016,7,29,7,15,666.5,75.0,1.35,19.5,332.5,52.2,40.12
2016,7,29,7,30,703.0,80.0,1.3,20.0,383.0,59.63,46.32
2016,7,29,7,45,729.0,84.0,1.3,21.0,433.0,60.95,47.09
2016,7,29,8,0,755.0,88.0,1.3,22.0,483.0,62.2,47.77
2016,7,29,8,15,775.5,91.5,1.25,22.5,530.5,62.94,48.13
2016,7,29,8,30,796.0,95.0,1.2,23.0,578.0,99.08,53.9
2016,7,29,8,45,812.0,98.0,1.2,23.5,622.5,147.72,79.89
2016,7,29,9,0,828.0,101.0,1.2,24.0,667.0,207.15,122.9
2016,7,29,9,15,840.5,103.0,1.25,24.5,707.5,257.64,163.38
2016,7,29,9,30,853.0,105.0,1.3,25.0,748.0,309.27,206.56
2016,7,29,9,45,864.0,106.0,1.4,25.5,783.5,360.65,249.94
2016,7,29,10,0,875.0,107.0,1.5,26.0,819.0,412.61,293.2
2016,7,29,10,15,882.0,108.5,1.6,26.0,848.0,463.62,335.5
2016,7,29,10,30,889.0,110.0,1.7,26.0,877.0,514.41,376.63
2016,7,29,10,45,895.0,110.5,1.8,26.5,899.5,563.48,414.7
2016,7,29,11,0,901.0,111.0,1.9,27.0,922.0,611.83,451.16
2016,7,29,11,15,904.5,111.5,1.95,27.0,937.5,657.7,485.59
2016,7,29,11,30,908.0,112.0,2.0,27.0,953.0,702.24,518.31
2016,7,29,11,45,912.0,111.0,2.15,27.5,962.0,744.38,548.35
2016,7,29,12,0,916.0,110.0,2.3,28.0,971.0,784.84,575.31
2016,7,29,12,15,916.0,110.0,2.4,27.5,971.5,821.19,601.03
2016,7,29,12,30,916.0,110.0,2.5,27.0,972.0,855.25,625.31
2016,7,29,12,45,917.0,108.5,2.6,27.0,965.5,886.34,646.43
2016,7,29,13,0,918.0,107.0,2.7,27.0,959.0,914.81,665.87
2016,7,29,13,15,915.0,106.5,2.75,27.0,944.5,937.88,681.46
2016,7,29,13,30,912.0,106.0,2.8,27.0,930.0,957.92,695.19
2016,7,29,13,45,910.5,103.5,2.9,27.0,909.0,974.21,707.03
2016,7,29,14,0,909.0,101.0,3.0,27.0,888.0,987.28,716.93
2016,7,29,14,15,902.5,99.5,3.0,26.5,860.0,993.28,723.02
2016,7,29,14,30,896.0,98.0,3.0,26.0,832.0,995.91,727.15
2016,7,29,14,45,891.0,95.0,3.05,26.0,798.5,995.03,728.15
2016,7,29,15,0,886.0,92.0,3.1,26.0,765.0,990.81,727.15
2016,7,29,15,15,875.5,90.0,3.1,25.5,725.5,979.04,722.36
2016,7,29,15,30,865.0,88.0,3.1,25.0,686.0,964.16,715.66
2016,7,29,15,45,854.5,84.5,3.1,25.0,642.5,944.48,704.44
2016,7,29,16,0,844.0,81.0,3.1,25.0,599.0,921.92,691.34
2016,7,29,16,15,826.5,78.0,3.05,24.5,551.5,890.64,673.28
2016,7,29,16,30,809.0,75.0,3.0,24.0,504.0,866.44,659.97
2016,7,29,16,45,789.5,71.0,3.0,24.0,455.0,827.59,635.27
2016,7,29,17,0,770.0,67.0,3.0,24.0,406.0,787.01,609.0
2016,7,29,17,15,738.0,63.0,2.9,23.5,355.0,734.31,573.97
2016,7,29,17,30,706.0,59.0,2.8,23.0,304.0,681.19,537.58
2016,7,29,17,45,664.5,54.0,2.7,22.5,254.0,619.19,493.09
2016,7,29,18,0,623.0,49.0,2.6,22.0,204.0,558.16,447.26
2016,7,29,18,15,554.0,42.5,2.45,21.0,157.0,476.99,384.0
2016,7,29,18,30,485.0,36.0,2.3,20.0,110.0,406.44,324.95
2016,7,29,18,45,373.5,27.0,2.2,19.5,71.0,305.81,234.19
2016,7,29,19,0,262.0,18.0,2.1,19.0,32.0,199.97,42.18
2016,7,29,19,15,131.0,9.0,2.1,18.5,16.0,78.62,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,13.0,1.7,13.5,13.0,11.82,0.0
2016,7,30,5,30,0.0,26.0,1.7,14.0,26.0,21.11,0.0
2016,7,30,5,45,240.5,30.0,1.75,14.5,64.0,24.54,14.22
2016,7,30,6,0,481.0,34.0,1.8,15.0,102.0,26.88,17.76
2016,7,30,6,15,554.5,40.5,1.75,15.5,149.5,34.03,24.46
2016,7,30,6,30,628.0,47.0,1.7,16.0,197.0,38.65,28.74
2016,7,30,6,45,676.5,51.5,1.7,17.0,248.5,41.35,31.1
2016,7,30,7,0,725.0,56.0,1.7,18.0,300.0,44.01,33.28
2016,7,30,7,15,758.0,60.0,1.75,18.5,352.0,46.11,34.97
2016,7,30,7,30,791.0,64.0,1.8,19.0,404.0,48.13,36.53
2016,7,30,7,45,815.0,67.0,1.85,20.0,455.0,57.26,44.12
2016,7,30,8,0,839.0,70.0,1.9,21.0,506.0,59.21,45.43
2016,7,30,8,15,856.5,72.5,1.95,21.5,554.5,60.65,46.39
2016,7,30,8,30,874.0,75.0,2.0,22.0,603.0,97.32,51.58
2016,7,30,8,45,887.0,77.0,2.1,22.5,648.0,148.6,78.36
2016,7,30,9,0,900.0,79.0,2.2,23.0,693.0,201.45,116.33
2016,7,30,9,15,910.0,80.5,2.3,23.5,733.5,254.69,159.81
2016,7,30,9,30,920.0,82.0,2.4,24.0,774.0,308.79,206.06
2016,7,30,9,45,928.0,83.0,2.55,24.5,809.0,362.54,252.52
2016,7,30,10,0,936.0,84.0,2.7,25.0,844.0,416.51,298.58
2016,7,30,10,15,942.0,85.0,2.8,25.0,873.0,469.65,343.59
2016,7,30,10,30,948.0,86.0,2.9,25.0,902.0,522.38,387.2
2016,7,30,10,45,951.0,87.5,3.0,25.0,924.0,573.34,428.41
2016,7,30,11,0,954.0,89.0,3.1,25.0,946.0,623.19,467.77
2016,7,30,11,15,956.0,89.5,3.2,25.0,961.0,670.32,504.26
2016,7,30,11,30,958.0,90.0,3.3,25.0,976.0,715.85,538.83
2016,7,30,11,45,958.5,91.0,3.4,25.0,983.5,759.01,570.78
2016,7,30,12,0,959.0,92.0,3.5,25.0,991.0,800.13,599.26
2016,7,30,12,15,959.0,92.0,3.5,25.0,991.0,837.77,624.73
2016,7,30,12,30,959.0,92.0,3.5,25.0,991.0,872.98,648.44
2016,7,30,12,45,955.5,93.0,3.55,25.0,983.0,903.59,669.25
2016,7,30,13,0,952.0,94.0,3.6,25.0,975.0,931.3,688.16
2016,7,30,13,15,949.0,93.5,3.6,24.5,960.5,954.97,705.49
2016,7,30,13,30,946.0,93.0,3.6,24.0,946.0,975.48,720.87
2016,7,30,13,45,943.0,91.5,3.6,24.0,924.5,991.73,732.13
2016,7,30,14,0,940.0,90.0,3.6,24.0,903.0,1004.64,741.33
2016,7,30,14,15,934.5,88.5,3.55,23.5,874.5,1011.74,747.94
2016,7,30,14,30,929.0,87.0,3.5,23.0,846.0,1015.39,752.47
2016,7,30,14,45,923.5,85.0,3.5,23.0,812.0,1015.05,753.45
2016,7,30,15,0,918.0,83.0,3.5,23.0,778.0,1011.31,752.36
2016,7,30,15,15,908.0,81.0,3.45,22.5,738.5,999.76,747.33
2016,7,30,15,30,898.0,79.0,3.4,22.0,699.0,984.99,740.29
2016,7,30,15,45,887.5,76.5,3.35,22.0,655.0,966.02,729.09
2016,7,30,16,0,877.0,74.0,3.3,22.0,611.0,944.1,715.98
2016,7,30,16,15,860.5,71.5,3.25,21.5,563.0,913.72,698.42
2016,7,30,16,30,844.0,69.0,3.2,21.0,515.0,880.97,679.08
2016,7,30,16,45,824.0,65.5,3.15,21.0,464.5,841.61,653.52
2016,7,30,17,0,804.0,62.0,3.1,21.0,414.0,800.54,626.36
2016,7,30,17,15,773.0,58.5,3.0,20.5,362.5,757.14,597.79
2016,7,30,17,30,742.0,55.0,2.9,20.0,311.0,704.47,561.41
2016,7,30,17,45,699.0,50.5,2.85,19.5,259.5,640.81,515.52
2016,7,30,18,0,656.0,46.0,2.8,19.0,208.0,578.2,468.2
2016,7,30,18,15,587.5,40.0,2.65,18.0,160.0,496.94,404.11
2016,7,30,18,30,519.0,34.0,2.5,17.0,112.0,419.64,339.25
2016,7,30,18,45,402.5,25.5,2.4,16.5,72.0,314.35,242.23
2016,7,30,19,0,286.0,17.0,2.3,16.0,32.0,205.7,15.99
2016,7,30,19,15,143.0,8.5,2.3,15.5,16.0,84.42,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,31,5,15,112.5,7.5,1.75,10.5,12.0,6.82,0.0
2016,7,31,5,30,225.0,15.0,1.8,11.0,24.0,13.64,0.0
2016,7,31,5,45,353.0,24.5,1.9,11.5,62.5,19.75,10.33
2016,7,31,6,0,481.0,34.0,2.0,12.0,101.0,26.96,18.05
2016,7,31,6,15,555.5,40.5,2.05,12.5,148.5,34.11,24.83
2016,7,31,6,30,630.0,47.0,2.1,13.0,196.0,38.73,29.18
2016,7,31,6,45,678.5,51.5,2.15,14.0,247.0,41.43,31.56
2016,7,31,7,0,727.0,56.0,2.2,15.0,298.0,44.08,33.77
2016,7,31,7,15,760.0,60.0,2.2,15.5,350.0,46.18,35.48
2016,7,31,7,30,793.0,64.0,2.2,16.0,402.0,48.2,37.06
2016,7,31,7,45,817.5,66.5,2.2,16.5,453.5,56.94,44.5
2016,7,31,8,0,842.0,69.0,2.2,17.0,505.0,58.57,45.65
2016,7,31,8,15,859.5,71.5,2.2,17.5,554.0,60.03,46.65
2016,7,31,8,30,877.0,74.0,2.2,18.0,603.0,94.88,51.25
2016,7,31,8,45,891.5,75.5,2.2,18.5,648.5,146.16,77.79
2016,7,31,9,0,906.0,77.0,2.2,19.0,694.0,199.16,116.1
2016,7,31,9,15,916.5,78.5,2.2,19.5,734.5,252.87,160.44
2016,7,31,9,30,927.0,80.0,2.2,20.0,775.0,307.48,207.68
2016,7,31,9,45,932.5,83.0,2.25,20.5,810.0,362.36,255.63
2016,7,31,10,0,938.0,86.0,2.3,21.0,845.0,417.23,302.86
2016,7,31,10,15,944.0,87.0,2.35,21.0,874.5,470.57,348.44
2016,7,31,10,30,950.0,88.0,2.4,21.0,904.0,523.49,392.55
2016,7,31,10,45,954.0,89.0,2.5,21.5,926.5,574.76,433.58
2016,7,31,11,0,958.0,90.0,2.6,22.0,949.0,625.0,472.65
2016,7,31,11,15,961.0,90.5,2.65,22.0,965.0,673.0,509.77
2016,7,31,11,30,964.0,91.0,2.7,22.0,981.0,719.49,544.96
2016,7,31,11,45,965.5,91.0,2.75,22.5,989.0,762.81,575.85
2016,7,31,12,0,967.0,91.0,2.8,23.0,997.0,804.12,603.02
2016,7,31,12,15,967.0,91.0,2.85,23.0,997.0,842.08,628.87
2016,7,31,12,30,967.0,91.0,2.9,23.0,997.0,877.58,652.98
2016,7,31,12,45,961.0,94.0,2.95,23.0,988.5,908.24,673.78
2016,7,31,13,0,955.0,97.0,3.0,23.0,980.0,935.9,692.63
2016,7,31,13,15,952.5,96.0,3.05,23.0,965.0,959.7,708.97
2016,7,31,13,30,950.0,95.0,3.1,23.0,950.0,980.33,723.32
2016,7,31,13,45,947.0,93.5,3.15,23.0,928.5,996.72,735.0
2016,7,31,14,0,944.0,92.0,3.2,23.0,907.0,1009.76,744.63
2016,7,31,14,15,938.0,90.5,3.2,22.5,878.0,1016.48,751.33
2016,7,31,14,30,932.0,89.0,3.2,22.0,849.0,1019.72,755.95
2016,7,31,14,45,926.0,86.5,3.2,22.0,814.5,1018.39,756.29
2016,7,31,15,0,920.0,84.0,3.2,22.0,780.0,1013.6,754.53
2016,7,31,15,15,909.5,82.5,3.15,21.5,739.5,1002.18,749.58
2016,7,31,15,30,899.0,81.0,3.1,21.0,699.0,987.54,742.62
2016,7,31,15,45,887.5,78.0,3.1,20.5,654.5,967.01,732.18
2016,7,31,16,0,876.0,75.0,3.1,20.0,610.0,943.52,719.74
2016,7,31,16,15,858.5,72.5,3.05,19.5,561.5,912.23,701.46
2016,7,31,16,30,841.0,70.0,3.0,19.0,513.0,878.61,681.4
2016,7,31,16,45,819.5,67.0,2.95,19.0,462.0,838.65,655.29
2016,7,31,17,0,798.0,64.0,2.9,19.0,411.0,805.85,633.94
2016,7,31,17,15,766.0,60.0,2.8,18.5,359.0,752.35,597.78
2016,7,31,17,30,734.0,56.0,2.7,18.0,307.0,698.39,560.24
2016,7,31,17,45,689.0,51.5,2.65,17.5,256.0,633.43,513.01
2016,7,31,18,0,644.0,47.0,2.6,17.0,205.0,569.65,464.38
2016,7,31,18,15,573.0,41.0,2.45,16.5,156.5,487.06,397.91
2016,7,31,18,30,502.0,35.0,2.3,16.0,108.0,408.49,330.78
2016,7,31,18,45,383.0,26.0,2.15,15.5,69.0,309.75,237.03
2016,7,31,19,0,264.0,17.0,2.0,15.0,30.0,196.84,0.0
2016,7,31,19,15,132.0,8.5,2.0,14.5,15.0,78.33,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,1,5,15,90.5,7.5,1.6,11.5,11.0,6.82,0.0
2016,8,1,5,30,181.0,15.0,1.7,12.0,22.0,13.64,0.0
2016,8,1,5,45,312.5,25.5,1.8,12.5,59.0,20.67,10.78
2016,8,1,6,0,444.0,36.0,1.9,13.0,96.0,28.71,19.45
2016,8,1,6,15,521.5,43.0,1.9,13.5,143.0,33.34,24.02
2016,8,1,6,30,599.0,50.0,1.9,14.0,190.0,37.87,28.27
2016,8,1,6,45,649.0,55.5,1.95,14.5,241.0,44.76,34.46
2016,8,1,7,0,699.0,61.0,2.0,15.0,292.0,48.08,37.33
2016,8,1,7,15,733.5,65.0,2.0,15.5,344.0,49.99,38.85
2016,8,1,7,30,768.0,69.0,2.0,16.0,396.0,51.84,40.28
2016,8,1,7,45,795.5,71.5,2.0,17.0,447.5,52.47,40.5
2016,8,1,8,0,823.0,74.0,2.0,18.0,499.0,53.08,40.71
2016,8,1,8,15,842.0,76.5,2.0,18.5,547.5,63.22,49.22
2016,8,1,8,30,861.0,79.0,2.0,19.0,596.0,95.63,52.91
2016,8,1,8,45,877.5,80.0,2.0,19.5,642.0,146.04,78.21
2016,8,1,9,0,894.0,81.0,2.0,20.0,688.0,198.36,115.45
