Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,9,15,905.0,83.0,2.05,20.5,729.5,251.99,159.35
2016,8,1,9,30,916.0,85.0,2.1,21.0,771.0,306.61,206.25
2016,8,1,9,45,920.5,88.5,2.15,21.5,805.5,361.07,253.6
2016,8,1,10,0,925.0,92.0,2.2,22.0,840.0,415.45,300.19
2016,8,1,10,15,931.5,93.5,2.3,22.0,869.5,468.85,345.65
2016,8,1,10,30,938.0,95.0,2.4,22.0,899.0,521.91,389.76
2016,8,1,10,45,943.0,95.5,2.5,22.5,922.5,572.86,430.39
2016,8,1,11,0,948.0,96.0,2.6,23.0,946.0,622.89,469.16
2016,8,1,11,15,951.0,97.0,2.65,23.0,961.5,670.99,506.2
2016,8,1,11,30,954.0,98.0,2.7,23.0,977.0,717.62,541.33
2016,8,1,11,45,955.5,98.5,2.8,23.5,985.5,761.12,572.71
2016,8,1,12,0,957.0,99.0,2.9,24.0,994.0,802.65,600.32
2016,8,1,12,15,957.0,99.0,2.95,24.0,994.5,840.44,626.01
2016,8,1,12,30,957.0,99.0,3.0,24.0,995.0,875.81,649.98
2016,8,1,12,45,953.5,100.0,3.05,24.0,987.0,906.57,670.82
2016,8,1,13,0,950.0,101.0,3.1,24.0,979.0,934.43,689.76
2016,8,1,13,15,947.0,100.5,3.1,23.5,964.0,958.26,707.09
2016,8,1,13,30,944.0,100.0,3.1,23.0,949.0,978.94,722.47
2016,8,1,13,45,940.5,98.5,3.15,23.0,927.0,994.88,733.86
2016,8,1,14,0,937.0,97.0,3.2,23.0,905.0,1007.46,743.2
2016,8,1,14,15,931.0,96.0,3.2,22.5,876.0,1014.76,750.29
2016,8,1,14,30,925.0,95.0,3.2,22.0,847.0,1018.63,755.33
2016,8,1,14,45,917.5,93.0,3.2,22.0,812.0,1016.49,755.13
2016,8,1,15,0,910.0,91.0,3.2,22.0,777.0,1010.94,752.88
2016,8,1,15,15,899.5,89.0,3.2,21.5,736.5,999.1,748.05
2016,8,1,15,30,889.0,87.0,3.2,21.0,696.0,984.06,741.21
2016,8,1,15,45,876.0,84.5,3.2,21.0,651.5,962.91,728.9
2016,8,1,16,0,863.0,82.0,3.2,21.0,607.0,938.9,714.71
2016,8,1,16,15,844.5,79.5,3.15,20.5,558.0,907.03,696.05
2016,8,1,16,30,826.0,77.0,3.1,20.0,509.0,882.25,682.22
2016,8,1,16,45,802.5,73.5,3.05,19.5,458.0,840.06,655.78
2016,8,1,17,0,779.0,70.0,3.0,19.0,407.0,796.29,627.73
2016,8,1,17,15,745.0,66.0,2.95,18.5,355.0,741.62,590.9
2016,8,1,17,30,711.0,62.0,2.9,18.0,303.0,686.59,552.54
2016,8,1,17,45,662.0,57.0,2.85,17.5,251.5,618.48,502.54
2016,8,1,18,0,613.0,52.0,2.8,17.0,200.0,557.51,455.68
2016,8,1,18,15,537.5,45.0,2.7,16.5,152.0,472.34,386.86
2016,8,1,18,30,462.0,38.0,2.6,16.0,104.0,392.1,317.48
2016,8,1,18,45,333.0,27.5,2.55,15.5,65.5,280.26,212.6
2016,8,1,19,0,204.0,17.0,2.5,15.0,27.0,160.52,0.0
2016,8,1,19,15,102.0,8.5,2.5,14.5,13.5,62.13,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,5,15,67.5,7.5,1.45,10.5,10.0,6.82,0.0
2016,8,2,5,30,135.0,15.0,1.5,11.0,20.0,13.64,0.0
2016,8,2,5,45,274.5,26.5,1.6,11.5,57.0,21.63,11.33
2016,8,2,6,0,414.0,38.0,1.7,12.0,94.0,30.53,21.1
2016,8,2,6,15,496.5,46.0,1.65,12.5,141.0,35.9,26.39
2016,8,2,6,30,579.0,54.0,1.6,13.0,188.0,41.14,31.32
2016,8,2,6,45,309.0,88.0,1.55,14.0,161.5,63.92,51.6
2016,8,2,7,0,39.0,122.0,1.5,15.0,135.0,96.7,80.22
2016,8,2,7,15,403.0,97.5,1.4,15.5,266.0,68.21,54.88
2016,8,2,7,30,767.0,73.0,1.3,16.0,397.0,54.98,43.03
2016,8,2,7,45,585.0,128.0,1.25,17.0,394.0,86.09,69.74
2016,8,2,8,0,403.0,183.0,1.2,18.0,391.0,118.56,96.89
2016,8,2,8,15,633.0,133.5,1.15,18.5,496.0,83.31,66.34
2016,8,2,8,30,863.0,84.0,1.1,19.0,601.0,97.17,54.97
2016,8,2,8,45,879.0,85.5,1.1,19.5,647.0,148.12,79.97
2016,8,2,9,0,895.0,87.0,1.1,20.0,693.0,200.94,117.02
2016,8,2,9,15,906.5,89.0,1.1,20.5,734.5,254.88,160.56
2016,8,2,9,30,918.0,91.0,1.1,21.0,776.0,309.84,207.06
2016,8,2,9,45,925.0,93.5,1.15,21.5,811.5,364.6,253.94
2016,8,2,10,0,932.0,96.0,1.2,22.0,847.0,419.5,300.24
2016,8,2,10,15,938.5,97.0,1.2,22.5,877.0,472.99,344.1
2016,8,2,10,30,945.0,98.0,1.2,23.0,907.0,526.13,386.25
2016,8,2,10,45,950.0,99.0,1.3,23.5,930.0,577.92,426.62
2016,8,2,11,0,955.0,100.0,1.4,24.0,953.0,628.81,465.12
2016,8,2,11,15,958.0,100.5,1.45,24.0,969.0,676.93,501.22
2016,8,2,11,30,961.0,101.0,1.5,24.0,985.0,723.56,535.43
2016,8,2,11,45,962.5,101.5,1.55,24.5,993.5,767.46,565.93
2016,8,2,12,0,964.0,102.0,1.6,25.0,1002.0,809.37,592.79
2016,8,2,12,15,964.0,102.0,1.6,25.0,1002.0,847.53,617.4
2016,8,2,12,30,964.0,102.0,1.6,25.0,1002.0,883.23,640.28
2016,8,2,12,45,955.0,106.5,1.65,25.5,992.5,912.93,658.5
2016,8,2,13,0,946.0,111.0,1.7,26.0,983.0,939.52,674.73
2016,8,2,13,15,943.0,110.0,1.75,26.0,967.5,963.01,690.36
2016,8,2,13,30,940.0,109.0,1.8,26.0,952.0,983.34,704.1
2016,8,2,13,45,936.0,107.5,1.85,26.5,930.0,998.97,713.6
2016,8,2,14,0,932.0,106.0,1.9,27.0,908.0,1011.22,721.12
2016,8,2,14,15,925.0,105.0,1.95,26.5,878.5,1017.71,728.03
2016,8,2,14,30,918.0,104.0,2.0,26.0,849.0,1020.75,733.01
2016,8,2,14,45,909.5,102.0,2.05,26.0,813.5,1017.8,732.95
2016,8,2,15,0,901.0,100.0,2.1,26.0,778.0,1011.45,730.92
2016,8,2,15,15,889.5,98.0,2.1,26.0,737.0,998.84,724.47
2016,8,2,15,30,878.0,96.0,2.1,26.0,696.0,983.06,716.14
2016,8,2,15,45,862.5,93.5,2.15,26.0,650.0,959.78,703.59
2016,8,2,16,0,847.0,91.0,2.2,26.0,604.0,943.61,695.74
2016,8,2,16,15,827.5,88.0,2.2,25.5,555.0,910.43,677.38
2016,8,2,16,30,808.0,85.0,2.2,25.0,506.0,874.96,657.34
2016,8,2,16,45,781.0,81.5,2.25,24.5,454.0,830.03,630.83
2016,8,2,17,0,754.0,78.0,2.3,24.0,402.0,783.67,602.59
2016,8,2,17,15,717.5,73.0,2.15,23.0,349.5,726.24,565.22
2016,8,2,17,30,681.0,68.0,2.0,22.0,297.0,673.92,530.24
2016,8,2,17,45,627.0,62.5,1.95,21.5,245.5,602.82,479.28
2016,8,2,18,0,573.0,57.0,1.9,21.0,194.0,533.73,427.4
2016,8,2,18,15,492.5,49.0,1.85,20.0,146.5,445.13,358.07
2016,8,2,18,30,412.0,41.0,1.8,19.0,99.0,361.72,287.97
2016,8,2,18,45,278.5,29.0,1.8,18.5,61.0,247.62,182.5
2016,8,2,19,0,145.0,17.0,1.8,18.0,23.0,124.84,0.0
2016,8,2,19,15,72.5,8.5,1.8,17.5,11.5,46.28,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,5,15,59.0,7.0,0.95,13.5,9.0,0.0,0.0
2016,8,3,5,30,118.0,14.0,1.1,14.0,18.0,12.73,0.0
2016,8,3,5,45,251.5,26.5,1.25,15.0,53.5,21.7,10.83
2016,8,3,6,0,385.0,39.0,1.4,16.0,89.0,31.48,21.49
2016,8,3,6,15,469.0,47.5,1.4,16.5,136.0,37.21,27.06
2016,8,3,6,30,553.0,56.0,1.4,17.0,183.0,42.79,32.23
2016,8,3,6,45,610.0,62.0,1.45,17.5,234.0,46.04,35.16
2016,8,3,7,0,667.0,68.0,1.5,18.0,285.0,49.21,37.87
2016,8,3,7,15,705.0,73.0,1.45,18.5,337.5,56.42,44.01
2016,8,3,7,30,743.0,78.0,1.4,19.0,390.0,58.8,45.83
2016,8,3,7,45,772.0,81.0,1.4,20.0,442.0,59.48,46.05
2016,8,3,8,0,801.0,84.0,1.4,21.0,494.0,60.14,46.26
2016,8,3,8,15,821.0,87.5,1.3,21.5,543.5,61.03,46.75
2016,8,3,8,30,841.0,91.0,1.2,22.0,593.0,89.38,49.43
2016,8,3,8,45,857.5,93.0,1.1,23.0,639.5,149.32,80.96
2016,8,3,9,0,874.0,95.0,1.0,24.0,686.0,201.56,116.47
2016,8,3,9,15,886.0,97.0,0.9,24.5,727.0,254.63,158.25
2016,8,3,9,30,898.0,99.0,0.8,25.0,768.0,308.78,202.85
2016,8,3,9,45,907.0,101.0,0.7,25.5,804.0,362.88,247.59
2016,8,3,10,0,916.0,103.0,0.6,26.0,840.0,417.34,291.57
2016,8,3,10,15,923.0,104.0,0.7,26.0,870.0,470.36,334.96
2016,8,3,10,30,930.0,105.0,0.8,26.0,900.0,523.1,377.1
2016,8,3,10,45,934.5,106.5,0.95,26.5,923.0,574.44,416.74
2016,8,3,11,0,939.0,108.0,1.1,27.0,946.0,624.85,454.62
2016,8,3,11,15,942.0,108.5,1.3,27.0,961.5,672.42,490.95
2016,8,3,11,30,945.0,109.0,1.5,27.0,977.0,718.52,525.59
2016,8,3,11,45,946.0,110.0,1.75,27.5,985.0,762.0,557.18
2016,8,3,12,0,947.0,111.0,2.0,28.0,993.0,803.52,585.61
2016,8,3,12,15,947.0,111.0,2.2,27.5,993.5,841.25,612.9
2016,8,3,12,30,947.0,111.0,2.4,27.0,994.0,876.59,638.7
2016,8,3,12,45,947.5,109.5,2.6,27.0,987.0,908.4,661.0
2016,8,3,13,0,948.0,108.0,2.8,27.0,980.0,937.46,681.55
2016,8,3,13,15,945.5,107.5,2.9,26.5,965.5,961.88,699.77
2016,8,3,13,30,943.0,107.0,3.0,26.0,951.0,983.18,716.14
2016,8,3,13,45,938.0,106.0,3.1,26.0,928.5,998.4,727.31
2016,8,3,14,0,933.0,105.0,3.2,26.0,906.0,1010.22,736.45
2016,8,3,14,15,927.0,104.0,3.25,25.5,877.0,1017.67,743.99
2016,8,3,14,30,921.0,103.0,3.3,25.0,848.0,1021.69,749.51
2016,8,3,14,45,913.5,101.0,3.4,25.0,813.0,1019.71,750.21
2016,8,3,15,0,906.0,99.0,3.5,25.0,778.0,1014.33,748.85
2016,8,3,15,15,894.5,97.0,3.45,24.5,737.0,1001.68,743.19
2016,8,3,15,30,883.0,95.0,3.4,24.0,696.0,985.84,735.55
2016,8,3,15,45,871.0,91.5,3.4,24.0,651.0,964.68,723.35
2016,8,3,16,0,859.0,88.0,3.4,24.0,606.0,940.59,709.24
2016,8,3,16,15,839.5,85.0,3.35,23.5,556.5,916.96,696.45
2016,8,3,16,30,820.0,82.0,3.3,23.0,507.0,881.23,675.15
2016,8,3,16,45,797.5,77.5,3.3,22.5,456.0,838.8,649.14
2016,8,3,17,0,775.0,73.0,3.3,22.0,405.0,794.69,621.32
2016,8,3,17,15,739.5,69.0,3.15,21.0,352.0,738.84,584.46
2016,8,3,17,30,704.0,65.0,3.0,20.0,299.0,682.65,546.0
2016,8,3,17,45,654.5,59.0,2.95,19.5,247.5,618.55,499.17
2016,8,3,18,0,605.0,53.0,2.9,19.0,196.0,551.28,447.51
2016,8,3,18,15,526.0,45.5,2.7,18.5,147.5,463.42,376.46
2016,8,3,18,30,447.0,38.0,2.5,18.0,99.0,380.77,304.82
2016,8,3,18,45,223.5,30.5,2.3,17.5,61.0,214.5,155.91
2016,8,3,19,0,0.0,23.0,2.1,17.0,23.0,20.92,0.0
2016,8,3,19,15,0.0,11.5,2.05,16.5,11.5,10.46,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,4,5,15,55.0,6.5,1.75,10.5,8.5,0.0,0.0
2016,8,4,5,30,110.0,13.0,1.8,11.0,17.0,11.82,0.0
2016,8,4,5,45,253.0,25.5,1.9,11.5,53.0,20.87,10.0
2016,8,4,6,0,396.0,38.0,2.0,12.0,89.0,30.7,21.14
2016,8,4,6,15,481.5,46.5,1.95,12.5,136.0,36.48,26.85
2016,8,4,6,30,567.0,55.0,1.9,13.0,183.0,42.1,32.15
2016,8,4,6,45,283.5,63.5,1.9,14.0,127.5,46.15,35.77
2016,8,4,7,0,0.0,72.0,1.9,15.0,72.0,63.04,50.61
2016,8,4,7,15,12.5,112.5,1.85,15.5,118.0,95.07,78.51
2016,8,4,7,30,25.0,153.0,1.8,16.0,164.0,125.55,104.47
2016,8,4,7,45,12.5,143.0,1.75,17.0,148.5,119.91,98.81
2016,8,4,8,0,0.0,133.0,1.7,18.0,133.0,113.36,92.5
2016,8,4,8,15,15.5,181.0,1.75,18.5,190.5,149.69,122.7
2016,8,4,8,30,31.0,229.0,1.8,19.0,248.0,174.34,135.61
2016,8,4,8,45,78.0,269.5,1.85,19.5,321.0,209.73,160.39
2016,8,4,9,0,125.0,310.0,1.9,20.0,394.0,240.24,180.89
2016,8,4,9,15,220.0,319.5,2.0,20.0,479.0,278.36,206.38
2016,8,4,9,30,315.0,329.0,2.1,20.0,564.0,316.42,233.22
2016,8,4,9,45,617.0,216.0,2.25,20.5,702.5,343.58,248.12
2016,8,4,10,0,919.0,103.0,2.4,21.0,841.0,416.9,302.32
2016,8,4,10,15,476.0,224.5,2.45,21.0,607.5,368.19,276.29
2016,8,4,10,30,33.0,346.0,2.5,21.0,374.0,300.7,229.3
2016,8,4,10,45,36.5,362.0,2.65,21.0,394.0,320.39,244.48
2016,8,4,11,0,40.0,378.0,2.8,21.0,414.0,340.82,259.88
2016,8,4,11,15,114.0,420.0,2.9,21.0,524.0,422.85,321.88
2016,8,4,11,30,188.0,462.0,3.0,21.0,634.0,516.87,391.68
2016,8,4,11,45,193.5,460.0,3.1,21.0,638.5,534.6,404.8
2016,8,4,12,0,199.0,458.0,3.2,21.0,643.0,552.22,418.21
2016,8,4,12,15,571.5,283.0,3.25,21.0,814.5,707.75,539.0
2016,8,4,12,30,944.0,108.0,3.3,21.0,986.0,870.41,656.95
2016,8,4,12,45,938.0,110.0,3.35,21.0,977.0,899.86,676.27
2016,8,4,13,0,932.0,112.0,3.4,21.0,968.0,926.33,694.63
2016,8,4,13,15,929.0,111.0,3.4,21.0,952.5,949.52,710.49
2016,8,4,13,30,926.0,110.0,3.4,21.0,937.0,969.58,724.33
2016,8,4,13,45,923.5,107.5,3.45,21.0,915.0,985.36,735.77
2016,8,4,14,0,921.0,105.0,3.5,21.0,893.0,997.82,745.15
2016,8,4,14,15,914.5,103.5,3.5,20.5,864.0,1004.1,751.64
2016,8,4,14,30,908.0,102.0,3.5,20.0,835.0,1006.95,756.06
2016,8,4,14,45,901.5,99.5,3.5,20.0,800.5,1005.3,756.19
2016,8,4,15,0,895.0,97.0,3.5,20.0,766.0,1000.26,754.24
2016,8,4,15,15,883.5,94.5,3.5,19.5,725.0,987.0,748.31
2016,8,4,15,30,872.0,92.0,3.5,19.0,684.0,970.56,740.36
2016,8,4,15,45,860.0,88.5,3.5,19.0,639.5,949.4,727.83
2016,8,4,16,0,848.0,85.0,3.5,19.0,595.0,925.36,713.34
2016,8,4,16,15,829.0,82.0,3.45,18.5,546.0,902.2,700.49
2016,8,4,16,30,810.0,79.0,3.4,18.0,497.0,867.1,679.01
2016,8,4,16,45,787.0,75.0,3.4,18.0,446.5,825.06,651.29
2016,8,4,17,0,764.0,71.0,3.4,18.0,396.0,781.42,621.9
2016,8,4,17,15,729.0,66.5,3.35,17.0,344.0,725.69,584.71
2016,8,4,17,30,694.0,62.0,3.3,16.0,292.0,669.69,545.85
2016,8,4,17,45,646.0,56.0,3.25,15.5,241.0,601.74,494.85
2016,8,4,18,0,598.0,50.0,3.2,15.0,190.0,540.98,447.0
2016,8,4,18,15,520.0,42.5,3.1,14.5,142.5,454.29,375.49
2016,8,4,18,30,442.0,35.0,3.0,14.0,95.0,372.99,303.45
2016,8,4,18,45,221.0,28.0,2.95,13.5,58.0,207.53,150.29
2016,8,4,19,0,0.0,21.0,2.9,13.0,21.0,19.1,0.0
2016,8,4,19,15,0.0,10.5,2.9,12.5,10.5,9.55,0.0
2016,8,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,5,15,50.5,6.0,1.9,11.0,7.5,0.0,0.0
2016,8,5,5,30,101.0,12.0,2.0,11.0,15.0,10.91,0.0
2016,8,5,5,45,235.0,25.0,2.1,11.5,50.0,20.48,9.23
2016,8,5,6,0,369.0,38.0,2.2,12.0,85.0,30.75,21.13
2016,8,5,6,15,454.5,47.5,2.2,12.5,131.5,37.38,27.62
2016,8,5,6,30,540.0,57.0,2.2,13.0,178.0,43.78,33.63
2016,8,5,6,45,595.0,63.5,2.25,13.5,229.0,47.36,36.91
2016,8,5,7,0,650.0,70.0,2.3,14.0,280.0,50.83,39.94
2016,8,5,7,15,340.5,112.5,2.2,14.0,224.0,78.42,64.34
2016,8,5,7,30,31.0,155.0,2.1,14.0,168.0,120.91,101.33
2016,8,5,7,45,41.0,179.5,2.05,14.5,199.0,137.74,115.25
2016,8,5,8,0,51.0,204.0,2.0,15.0,230.0,154.12,128.6
2016,8,5,8,15,164.5,228.0,1.95,15.5,323.5,160.9,133.62
2016,8,5,8,30,278.0,252.0,1.9,16.0,417.0,174.54,132.66
2016,8,5,8,45,204.5,281.0,1.85,16.5,407.5,216.82,163.03
2016,8,5,9,0,131.0,310.0,1.8,17.0,398.0,240.64,182.96
2016,8,5,9,15,98.5,319.5,1.8,17.5,388.5,263.78,201.76
2016,8,5,9,30,66.0,329.0,1.8,18.0,379.0,272.37,209.2
2016,8,5,9,45,274.0,314.5,1.85,18.5,532.5,316.3,237.28
2016,8,5,10,0,482.0,300.0,1.9,19.0,686.0,393.91,293.4
2016,8,5,10,15,478.5,316.0,1.95,19.0,711.5,435.32,327.03
2016,8,5,10,30,475.0,332.0,2.0,19.0,737.0,476.47,359.92
2016,8,5,10,45,369.0,382.0,2.05,19.5,701.5,495.17,374.62
2016,8,5,11,0,263.0,432.0,2.1,20.0,666.0,498.59,376.9
2016,8,5,11,15,192.0,444.0,2.15,20.5,617.0,489.07,369.38
2016,8,5,11,30,121.0,456.0,2.2,21.0,568.0,467.95,352.89
2016,8,5,11,45,519.0,292.0,2.25,21.5,774.0,620.74,470.17
2016,8,5,12,0,917.0,128.0,2.3,22.0,980.0,793.75,596.48
2016,8,5,12,15,916.5,128.0,2.35,22.0,979.5,830.38,620.22
2016,8,5,12,30,916.0,128.0,2.4,22.0,979.0,864.66,643.49
2016,8,5,12,45,914.0,127.5,2.5,22.0,971.0,894.73,664.3
2016,8,5,13,0,912.0,127.0,2.6,22.0,963.0,922.03,683.34
2016,8,5,13,15,908.5,126.5,2.65,22.0,947.5,945.09,699.23
2016,8,5,13,30,905.0,126.0,2.7,22.0,932.0,965.08,713.19
2016,8,5,13,45,897.0,126.0,2.75,22.0,908.5,978.2,722.76
2016,8,5,14,0,889.0,126.0,2.8,22.0,885.0,987.99,730.33
2016,8,5,14,15,881.0,124.5,2.8,22.0,855.5,992.9,734.41
2016,8,5,14,30,873.0,123.0,2.8,22.0,826.0,994.46,736.48
2016,8,5,14,45,861.0,121.5,2.85,22.0,789.5,988.79,734.4
2016,8,5,15,0,849.0,120.0,2.9,22.0,753.0,990.54,737.45
2016,8,5,15,15,835.5,117.5,2.9,21.5,712.0,975.92,730.67
2016,8,5,15,30,822.0,115.0,2.9,21.0,671.0,958.19,722.0
2016,8,5,15,45,804.0,112.0,2.9,21.0,625.0,932.56,706.63
2016,8,5,16,0,786.0,109.0,2.9,21.0,579.0,904.23,689.44
2016,8,5,16,15,763.5,105.0,2.85,20.5,530.0,868.01,667.6
2016,8,5,16,30,741.0,101.0,2.8,20.0,481.0,835.26,647.96
2016,8,5,16,45,710.0,96.5,2.8,19.5,430.0,787.32,617.38
2016,8,5,17,0,679.0,92.0,2.8,19.0,379.0,738.36,585.35
2016,8,5,17,15,638.5,86.0,2.75,18.5,327.5,678.79,544.14
2016,8,5,17,30,598.0,80.0,2.7,18.0,276.0,619.46,501.68
2016,8,5,17,45,539.0,72.5,2.7,17.5,225.5,544.51,445.44
2016,8,5,18,0,480.0,65.0,2.7,17.0,175.0,471.86,388.22
2016,8,5,18,15,395.0,54.0,2.6,16.5,129.5,379.95,311.61
2016,8,5,18,30,310.0,43.0,2.5,16.0,84.0,293.52,236.21
2016,8,5,18,45,190.0,28.5,2.4,15.5,50.0,188.08,130.99
2016,8,5,19,0,70.0,14.0,2.3,15.0,16.0,52.58,0.0
2016,8,5,19,15,35.0,7.0,2.25,14.5,8.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,0.95,10.5,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,1.0,11.0,13.0,10.01,0.0
2016,8,6,5,45,185.0,26.0,1.1,11.5,46.0,20.44,8.67
2016,8,6,6,0,313.0,41.0,1.2,12.0,79.0,33.57,23.54
2016,8,6,6,15,401.5,51.5,1.15,12.5,124.5,40.92,30.76
2016,8,6,6,30,490.0,62.0,1.1,13.0,170.0,48.01,37.41
2016,8,6,6,45,552.0,69.0,1.05,13.5,221.0,51.77,40.87
2016,8,6,7,0,614.0,76.0,1.0,14.0,272.0,55.44,44.07
2016,8,6,7,15,655.0,81.5,1.0,14.5,324.0,57.7,45.9
2016,8,6,7,30,696.0,87.0,1.0,15.0,376.0,59.87,47.57
2016,8,6,7,45,386.0,149.0,1.05,16.0,313.0,99.35,81.54
2016,8,6,8,0,76.0,211.0,1.1,17.0,250.0,158.29,130.97
2016,8,6,8,15,440.5,156.5,1.2,17.5,414.0,99.66,80.56
2016,8,6,8,30,805.0,102.0,1.3,18.0,578.0,90.26,54.58
2016,8,6,8,45,823.0,104.5,1.4,18.5,624.0,139.55,77.01
2016,8,6,9,0,841.0,107.0,1.5,19.0,670.0,191.1,112.31
2016,8,6,9,15,854.0,109.0,1.55,19.0,711.0,243.37,154.52
2016,8,6,9,30,867.0,111.0,1.6,19.0,752.0,304.51,206.27
2016,8,6,9,45,884.0,109.0,1.7,19.5,790.0,356.85,251.46
2016,8,6,10,0,901.0,107.0,1.8,20.0,828.0,410.3,297.22
2016,8,6,10,15,908.0,108.5,1.85,20.5,857.5,463.15,341.61
2016,8,6,10,30,915.0,110.0,1.9,21.0,887.0,515.73,384.51
2016,8,6,10,45,919.5,111.5,1.95,21.5,909.5,566.57,424.81
2016,8,6,11,0,924.0,113.0,2.0,22.0,932.0,616.5,463.19
2016,8,6,11,15,927.0,113.5,2.05,22.0,947.5,663.61,499.39
2016,8,6,11,30,930.0,114.0,2.1,22.0,963.0,709.27,533.73
2016,8,6,11,45,931.0,114.5,2.2,22.0,971.0,751.93,565.58
2016,8,6,12,0,932.0,115.0,2.3,22.0,979.0,792.62,594.61
2016,8,6,12,15,932.0,115.0,2.35,22.0,979.0,829.98,620.02
2016,8,6,12,30,932.0,115.0,2.4,22.0,979.0,864.97,643.75
2016,8,6,12,45,925.5,117.5,2.45,22.5,970.0,894.27,662.36
2016,8,6,13,0,919.0,120.0,2.5,23.0,961.0,920.6,678.99
2016,8,6,13,15,916.0,119.5,2.55,22.5,946.0,944.15,696.47
2016,8,6,13,30,913.0,119.0,2.6,22.0,931.0,964.62,712.09
2016,8,6,13,45,908.0,117.5,2.7,22.0,908.5,979.06,722.96
2016,8,6,14,0,903.0,116.0,2.8,22.0,886.0,990.16,731.84
2016,8,6,14,15,896.0,114.5,2.85,22.0,856.5,995.99,736.96
2016,8,6,14,30,889.0,113.0,2.9,22.0,827.0,998.43,740.06
2016,8,6,14,45,880.5,111.0,2.95,22.0,791.5,995.51,739.79
2016,8,6,15,0,872.0,109.0,3.0,22.0,756.0,989.27,737.51
2016,8,6,15,15,859.5,106.5,3.0,21.5,715.5,975.32,731.23
2016,8,6,15,30,847.0,104.0,3.0,21.0,675.0,968.52,729.92
2016,8,6,15,45,832.0,100.5,3.05,21.0,629.5,944.85,716.21
2016,8,6,16,0,817.0,97.0,3.1,21.0,584.0,918.35,700.66
2016,8,6,16,15,795.5,93.5,3.1,20.5,535.0,883.14,679.91
2016,8,6,16,30,774.0,90.0,3.1,20.0,486.0,845.76,657.35
2016,8,6,16,45,747.0,86.0,3.1,19.5,435.0,800.91,628.98
2016,8,6,17,0,720.0,82.0,3.1,19.0,384.0,759.87,602.69
2016,8,6,17,15,681.0,76.5,3.05,18.5,331.5,701.11,562.11
2016,8,6,17,30,642.0,71.0,3.0,18.0,279.0,642.51,520.26
2016,8,6,17,45,588.0,64.0,3.0,17.5,228.5,570.87,466.62
2016,8,6,18,0,534.0,57.0,3.0,17.0,178.0,501.32,411.96
2016,8,6,18,15,448.5,48.0,2.85,16.5,131.5,409.86,335.93
2016,8,6,18,30,363.0,39.0,2.7,16.0,85.0,324.19,260.38
2016,8,6,18,45,231.5,26.0,2.6,15.5,50.5,208.98,140.87
2016,8,6,19,0,100.0,13.0,2.5,15.0,16.0,68.55,0.0
2016,8,6,19,15,50.0,6.5,2.5,14.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,7,5,15,55.5,5.5,1.1,10.5,7.0,0.0,0.0
2016,8,7,5,30,111.0,11.0,1.2,11.0,14.0,10.01,0.0
2016,8,7,5,45,261.5,22.5,1.35,11.5,49.0,18.37,6.61
2016,8,7,6,0,412.0,34.0,1.5,12.0,84.0,27.4,18.12
2016,8,7,6,15,499.5,42.0,1.35,12.5,131.0,32.91,23.64
2016,8,7,6,30,587.0,50.0,1.2,13.0,178.0,38.29,28.73
2016,8,7,6,45,643.0,55.5,1.05,14.0,230.0,45.22,34.95
2016,8,7,7,0,699.0,61.0,0.9,15.0,282.0,48.54,37.78
2016,8,7,7,15,736.5,65.0,0.75,15.5,335.5,50.44,39.32
2016,8,7,7,30,774.0,69.0,0.6,16.0,389.0,52.31,40.76
2016,8,7,7,45,801.5,72.5,0.45,17.0,441.0,53.66,41.62
2016,8,7,8,0,829.0,76.0,0.3,18.0,493.0,54.95,42.41
2016,8,7,8,15,848.5,79.0,0.3,18.5,543.0,65.1,50.88
2016,8,7,8,30,868.0,82.0,0.3,19.0,593.0,86.44,51.25
2016,8,7,8,45,884.0,84.0,0.35,19.5,640.0,138.23,73.48
2016,8,7,9,0,900.0,86.0,0.4,20.0,687.0,191.89,109.3
2016,8,7,9,15,911.5,88.0,0.45,20.5,728.5,246.38,152.21
2016,8,7,9,30,923.0,90.0,0.5,21.0,770.0,301.9,198.54
2016,8,7,9,45,928.5,93.0,0.55,21.5,806.0,357.14,245.39
2016,8,7,10,0,934.0,96.0,0.6,22.0,842.0,412.39,291.58
2016,8,7,10,15,941.0,97.0,0.65,22.5,872.0,466.5,335.74
2016,8,7,10,30,948.0,98.0,0.7,23.0,902.0,520.29,378.3
2016,8,7,10,45,953.5,98.5,0.75,23.5,925.5,572.39,418.28
2016,8,7,11,0,959.0,99.0,0.8,24.0,949.0,623.59,456.32
2016,8,7,11,15,962.0,99.5,0.9,24.0,964.5,672.17,492.86
2016,8,7,11,30,965.0,100.0,1.0,24.0,980.0,719.21,527.56
2016,8,7,11,45,968.0,100.0,1.15,24.5,988.5,764.11,559.64
2016,8,7,12,0,971.0,100.0,1.3,25.0,997.0,807.09,588.39
2016,8,7,12,15,971.0,100.0,1.35,25.0,997.5,845.65,613.63
2016,8,7,12,30,971.0,100.0,1.4,25.0,998.0,881.71,637.19
2016,8,7,12,45,969.0,100.0,1.5,25.5,990.0,913.43,657.29
2016,8,7,13,0,967.0,100.0,1.6,26.0,982.0,942.22,675.51
2016,8,7,13,15,964.0,99.5,1.65,26.0,967.0,966.56,691.64
2016,8,7,13,30,961.0,99.0,1.7,26.0,952.0,987.67,705.85
2016,8,7,13,45,957.5,97.5,1.8,26.0,929.0,1003.95,717.83
2016,8,7,14,0,954.0,96.0,1.9,26.0,906.0,1016.79,727.83
2016,8,7,14,15,947.5,95.0,1.95,26.0,876.5,1023.8,733.68
2016,8,7,14,30,941.0,94.0,2.0,26.0,847.0,1027.28,737.54
2016,8,7,14,45,932.0,92.5,2.05,26.0,811.0,1024.26,737.47
2016,8,7,15,0,923.0,91.0,2.1,26.0,775.0,1017.77,735.41
2016,8,7,15,15,911.5,89.0,2.1,25.5,733.0,1004.87,730.25
2016,8,7,15,30,900.0,87.0,2.1,25.0,691.0,988.7,723.14
2016,8,7,15,45,884.5,85.0,2.15,25.0,644.5,965.58,710.72
2016,8,7,16,0,869.0,83.0,2.2,25.0,598.0,939.63,696.44
2016,8,7,16,15,849.5,80.0,2.2,24.5,548.0,906.06,677.82
2016,8,7,16,30,830.0,77.0,2.2,24.0,498.0,879.5,663.71
2016,8,7,16,45,802.0,74.0,2.2,24.0,445.5,833.79,634.85
2016,8,7,17,0,774.0,71.0,2.2,24.0,393.0,786.69,604.52
2016,8,7,17,15,737.0,66.5,2.05,23.0,340.0,729.0,566.92
2016,8,7,17,30,700.0,62.0,1.9,22.0,287.0,671.1,527.72
2016,8,7,17,45,644.5,56.5,1.8,21.5,234.5,603.3,478.61
2016,8,7,18,0,589.0,51.0,1.7,21.0,182.0,532.93,425.05
2016,8,7,18,15,502.5,43.0,1.6,20.0,134.5,440.31,351.94
2016,8,7,18,30,416.0,35.0,1.5,19.0,87.0,353.77,277.73
2016,8,7,18,45,208.0,25.0,1.4,18.0,51.0,191.3,120.5
2016,8,7,19,0,0.0,15.0,1.3,17.0,15.0,13.64,0.0
2016,8,7,19,15,0.0,7.5,1.35,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,5,15,48.5,5.0,1.1,12.5,6.0,0.0,0.0
2016,8,8,5,30,97.0,10.0,1.2,13.0,12.0,9.1,0.0
2016,8,8,5,45,241.5,22.0,1.3,14.0,45.5,17.98,5.51
2016,8,8,6,0,386.0,34.0,1.4,15.0,79.0,27.45,17.84
2016,8,8,6,15,474.0,42.0,1.3,15.5,125.5,32.93,23.31
2016,8,8,6,30,562.0,50.0,1.2,16.0,172.0,38.27,28.33
2016,8,8,6,45,617.0,56.0,1.1,16.5,223.0,41.72,31.48
2016,8,8,7,0,672.0,62.0,1.0,17.0,274.0,49.32,38.15
2016,8,8,7,15,710.5,66.5,0.9,17.5,326.0,51.57,39.97
2016,8,8,7,30,749.0,71.0,0.8,18.0,378.0,53.76,41.67
2016,8,8,7,45,777.5,74.5,0.7,19.0,430.0,55.03,42.45
2016,8,8,8,0,806.0,78.0,0.6,20.0,482.0,56.25,43.16
2016,8,8,8,15,826.5,80.5,0.45,20.5,531.5,56.63,43.23
2016,8,8,8,30,847.0,83.0,0.3,21.0,581.0,84.55,50.76
2016,8,8,8,45,863.5,85.5,0.2,22.0,627.5,135.64,71.78
2016,8,8,9,0,880.0,88.0,0.1,23.0,674.0,188.67,106.03
2016,8,8,9,15,892.0,90.0,0.25,23.5,715.5,242.25,147.53
2016,8,8,9,30,904.0,92.0,0.4,24.0,757.0,296.91,192.69
2016,8,8,9,45,917.0,91.5,0.55,24.5,794.0,350.9,238.14
2016,8,8,10,0,930.0,91.0,0.7,25.0,831.0,405.6,283.8
2016,8,8,10,15,936.5,92.0,0.85,25.0,860.5,459.28,328.56
2016,8,8,10,30,943.0,93.0,1.0,25.0,890.0,512.6,372.04
2016,8,8,10,45,947.5,94.0,1.15,25.5,913.0,564.33,412.53
2016,8,8,11,0,952.0,95.0,1.3,26.0,936.0,615.07,451.17
2016,8,8,11,15,955.0,95.5,1.45,26.0,951.5,663.31,487.99
2016,8,8,11,30,958.0,96.0,1.6,26.0,967.0,710.02,523.0
2016,8,8,11,45,959.5,96.5,1.75,26.5,975.0,753.98,554.41
2016,8,8,12,0,961.0,97.0,1.9,27.0,983.0,795.93,582.42
2016,8,8,12,15,961.0,97.0,2.0,26.5,983.5,834.08,609.27
2016,8,8,12,30,961.0,97.0,2.1,26.0,984.0,869.76,634.55
2016,8,8,12,45,960.5,96.0,2.25,26.0,976.5,901.42,656.46
2016,8,8,13,0,960.0,95.0,2.4,26.0,969.0,930.22,676.56
2016,8,8,13,15,957.0,94.5,2.45,26.0,954.0,954.27,692.77
2016,8,8,13,30,954.0,94.0,2.5,26.0,939.0,975.1,707.0
2016,8,8,13,45,950.0,93.0,2.65,26.0,916.5,991.18,719.24
2016,8,8,14,0,946.0,92.0,2.8,26.0,894.0,1003.84,729.44
2016,8,8,14,15,939.5,91.0,2.85,25.5,864.5,1010.65,736.57
2016,8,8,14,30,933.0,90.0,2.9,25.0,835.0,1013.95,741.66
2016,8,8,14,45,925.0,88.0,2.95,25.0,799.5,1011.19,741.54
2016,8,8,15,0,917.0,86.0,3.0,25.0,764.0,1004.96,739.35
2016,8,8,15,15,906.0,84.5,3.0,24.5,722.5,993.02,734.59
2016,8,8,15,30,895.0,83.0,3.0,24.0,681.0,977.85,727.82
2016,8,8,15,45,881.0,80.0,3.05,24.0,635.0,954.87,714.89
2016,8,8,16,0,867.0,77.0,3.1,24.0,589.0,929.0,700.02
2016,8,8,16,15,847.5,74.5,3.05,23.5,539.5,895.94,680.78
2016,8,8,16,30,828.0,72.0,3.0,23.0,490.0,860.67,659.79
2016,8,8,16,45,804.0,68.5,3.0,23.0,438.5,827.05,638.67
2016,8,8,17,0,780.0,65.0,3.0,23.0,387.0,782.72,609.44
2016,8,8,17,15,744.0,61.0,2.85,22.5,334.5,726.41,571.12
2016,8,8,17,30,708.0,57.0,2.7,22.0,282.0,669.9,531.35
2016,8,8,17,45,655.5,51.5,2.6,21.5,230.5,598.87,479.07
2016,8,8,18,0,603.0,46.0,2.5,21.0,179.0,529.61,425.51
2016,8,8,18,15,518.0,39.0,2.35,20.0,131.5,444.62,357.23
2016,8,8,18,30,433.0,32.0,2.2,19.0,84.0,360.37,283.33
2016,8,8,18,45,281.5,21.5,2.1,18.0,49.0,230.07,136.45
2016,8,8,19,0,130.0,11.0,2.0,17.0,14.0,83.21,0.0
2016,8,8,19,15,65.0,5.5,2.0,16.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,9,5,15,45.5,4.5,0.85,12.5,5.5,0.0,0.0
2016,8,9,5,30,91.0,9.0,1.0,13.0,11.0,8.19,0.0
2016,8,9,5,45,240.5,20.5,1.15,14.0,44.0,16.67,3.89
2016,8,9,6,0,390.0,32.0,1.3,15.0,77.0,25.74,16.32
2016,8,9,6,15,478.5,40.0,1.35,15.5,123.5,31.3,21.86
2016,8,9,6,30,567.0,48.0,1.4,16.0,170.0,36.72,26.94
2016,8,9,6,45,621.0,54.5,1.5,16.5,221.0,40.63,30.5
2016,8,9,7,0,675.0,61.0,1.6,17.0,272.0,48.57,37.47
2016,8,9,7,15,713.0,65.5,1.6,17.5,324.5,50.85,39.33
2016,8,9,7,30,751.0,70.0,1.6,18.0,377.0,53.07,41.07
2016,8,9,7,45,779.5,73.5,1.65,19.0,428.5,54.37,41.88
2016,8,9,8,0,808.0,77.0,1.7,20.0,480.0,55.62,42.62
2016,8,9,8,15,828.5,79.5,1.7,20.5,529.5,56.04,42.72
2016,8,9,8,30,849.0,82.0,1.7,21.0,579.0,82.05,49.95
2016,8,9,8,45,866.0,84.0,1.75,22.0,625.5,132.98,70.42
2016,8,9,9,0,883.0,86.0,1.8,23.0,672.0,185.9,104.99
2016,8,9,9,15,895.0,88.0,1.75,23.5,713.5,239.67,147.16
2016,8,9,9,30,907.0,90.0,1.7,24.0,755.0,294.52,193.03
2016,8,9,9,45,916.5,91.0,1.65,25.0,791.5,348.75,238.73
2016,8,9,10,0,926.0,92.0,1.6,26.0,828.0,403.36,283.96
2016,8,9,10,15,932.5,93.5,1.45,26.0,857.5,457.29,328.32
2016,8,9,10,30,939.0,95.0,1.3,26.0,887.0,510.88,370.87
2016,8,9,10,45,943.0,96.0,1.2,26.5,910.0,562.23,409.69
2016,8,9,11,0,947.0,97.0,1.1,27.0,933.0,612.55,446.14
2016,8,9,11,15,950.0,97.5,1.05,27.0,948.5,660.64,480.92
2016,8,9,11,30,953.0,98.0,1.0,27.0,964.0,707.21,513.57
2016,8,9,11,45,953.5,99.0,1.0,27.5,971.5,750.77,542.75
2016,8,9,12,0,954.0,100.0,1.0,28.0,979.0,792.27,568.55
2016,8,9,12,15,954.0,100.0,1.1,28.0,979.0,830.25,593.72
2016,8,9,12,30,954.0,100.0,1.2,28.0,979.0,865.77,617.29
2016,8,9,12,45,950.0,101.5,1.3,28.0,970.5,896.72,637.99
2016,8,9,13,0,946.0,103.0,1.4,28.0,962.0,924.73,656.9
2016,8,9,13,15,943.0,102.5,1.5,28.0,946.5,948.62,673.31
2016,8,9,13,30,940.0,102.0,1.6,28.0,931.0,969.32,687.86
2016,8,9,13,45,934.0,101.5,1.75,28.0,908.0,983.97,699.42
2016,8,9,14,0,928.0,101.0,1.9,28.0,885.0,995.2,708.97
2016,8,9,14,15,921.0,100.0,1.95,27.5,856.0,1001.51,715.78
2016,8,9,14,30,914.0,99.0,2.0,27.0,827.0,1004.36,720.63
2016,8,9,14,45,903.5,98.0,2.1,27.0,790.5,1000.38,720.5
2016,8,9,15,0,893.0,97.0,2.2,27.0,754.0,993.04,718.39
2016,8,9,15,15,881.0,95.0,2.2,26.5,713.0,979.81,712.93
2016,8,9,15,30,869.0,93.0,2.2,26.0,672.0,963.43,705.56
2016,8,9,15,45,851.0,91.5,2.25,26.0,625.5,938.89,692.03
2016,8,9,16,0,833.0,90.0,2.3,26.0,579.0,921.46,683.24
2016,8,9,16,15,812.5,86.5,2.25,25.5,529.5,886.84,663.22
2016,8,9,16,30,792.0,83.0,2.2,25.0,480.0,849.98,641.56
2016,8,9,16,45,761.0,80.0,2.2,24.5,428.0,802.43,612.49
2016,8,9,17,0,730.0,77.0,2.2,24.0,376.0,753.66,581.79
2016,8,9,17,15,690.5,72.0,2.1,23.0,324.0,699.65,546.67
2016,8,9,17,30,651.0,67.0,2.0,22.0,272.0,641.15,506.75
2016,8,9,17,45,590.0,60.5,1.9,21.5,220.5,564.71,450.49
2016,8,9,18,0,529.0,54.0,1.8,21.0,169.0,490.91,393.53
2016,8,9,18,15,438.5,45.0,1.7,20.0,123.0,396.72,317.6
2016,8,9,18,30,348.0,36.0,1.6,19.0,77.0,308.91,241.3
2016,8,9,18,45,205.5,23.0,1.55,18.5,44.0,183.2,97.07
2016,8,9,19,0,63.0,10.0,1.5,18.0,11.0,44.44,0.0
2016,8,9,19,15,31.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,45,157.5,17.5,0.85,13.5,35.5,13.92,1.5
2016,8,10,6,0,315.0,35.0,0.9,14.0,71.0,28.45,18.64
2016,8,10,6,15,406.5,45.0,0.9,14.5,116.0,35.57,25.69
2016,8,10,6,30,498.0,55.0,0.9,15.0,161.0,42.45,32.13
2016,8,10,6,45,557.5,62.0,0.9,15.5,211.0,46.46,35.81
2016,8,10,7,0,617.0,69.0,0.9,16.0,261.0,50.34,39.22
2016,8,10,7,15,658.5,74.5,0.95,16.5,312.5,52.84,41.26
2016,8,10,7,30,700.0,80.0,1.0,17.0,364.0,55.22,43.14
2016,8,10,7,45,732.0,84.0,1.1,18.0,416.0,62.09,48.78
2016,8,10,8,0,764.0,88.0,1.2,19.0,468.0,63.38,49.5
2016,8,10,8,15,786.0,91.0,1.25,19.5,517.0,63.79,49.56
2016,8,10,8,30,808.0,94.0,1.3,20.0,566.0,77.54,48.25
2016,8,10,8,45,827.0,96.0,1.4,20.5,612.0,126.84,67.72
2016,8,10,9,0,846.0,98.0,1.5,21.0,658.0,187.39,108.57
2016,8,10,9,15,859.0,100.5,1.55,21.5,699.5,239.9,149.7
2016,8,10,9,30,872.0,103.0,1.6,22.0,741.0,293.62,194.74
2016,8,10,9,45,884.5,103.5,1.7,22.5,777.5,346.74,240.26
2016,8,10,10,0,897.0,104.0,1.8,23.0,814.0,400.56,286.02
2016,8,10,10,15,904.0,105.0,1.85,23.0,844.0,453.01,330.46
2016,8,10,10,30,911.0,106.0,1.9,23.0,874.0,505.18,373.58
2016,8,10,10,45,917.0,107.0,2.0,23.5,897.0,556.35,414.23
2016,8,10,11,0,923.0,108.0,2.1,24.0,920.0,606.74,453.1
2016,8,10,11,15,926.0,108.5,2.15,24.0,935.5,653.93,489.31
2016,8,10,11,30,929.0,109.0,2.2,24.0,951.0,699.64,523.64
2016,8,10,11,45,931.0,109.5,2.3,24.0,959.0,743.02,555.91
2016,8,10,12,0,933.0,110.0,2.4,24.0,967.0,784.5,585.48
2016,8,10,12,15,933.0,110.0,2.4,24.0,967.0,821.92,610.49
2016,8,10,12,30,933.0,110.0,2.4,24.0,967.0,856.93,633.75
2016,8,10,12,45,929.5,110.5,2.45,24.0,959.0,886.92,653.99
2016,8,10,13,0,926.0,111.0,2.5,24.0,951.0,914.01,672.36
2016,8,10,13,15,923.0,110.5,2.5,24.0,935.5,937.57,688.03
2016,8,10,13,30,920.0,110.0,2.5,24.0,920.0,958.0,701.73
2016,8,10,13,45,915.5,108.5,2.55,24.0,897.5,972.82,712.34
2016,8,10,14,0,911.0,107.0,2.6,24.0,875.0,984.28,720.95
2016,8,10,14,15,904.5,105.5,2.55,24.0,845.5,990.45,725.34
2016,8,10,14,30,898.0,104.0,2.5,24.0,816.0,993.21,727.69
2016,8,10,14,45,890.0,101.5,2.5,24.0,781.0,990.0,726.83
2016,8,10,15,0,882.0,99.0,2.5,24.0,746.0,983.43,723.98
2016,8,10,15,15,869.5,97.0,2.45,23.5,704.5,969.76,717.56
2016,8,10,15,30,857.0,95.0,2.4,23.0,663.0,952.98,709.22
2016,8,10,15,45,843.0,91.5,2.4,23.0,618.0,930.0,695.94
2016,8,10,16,0,829.0,88.0,2.4,23.0,573.0,913.91,687.36
2016,8,10,16,15,808.0,85.0,2.35,22.5,523.5,879.49,667.11
2016,8,10,16,30,787.0,82.0,2.3,22.0,474.0,842.88,645.23
2016,8,10,16,45,761.0,77.5,2.3,22.0,423.0,797.99,616.3
2016,8,10,17,0,735.0,73.0,2.3,22.0,372.0,751.69,585.75
2016,8,10,17,15,696.0,68.0,2.2,21.0,320.0,692.81,546.64
2016,8,10,17,30,657.0,63.0,2.1,20.0,268.0,639.27,509.89
2016,8,10,17,45,601.5,56.5,2.05,19.5,217.0,566.97,456.28
2016,8,10,18,0,546.0,50.0,2.0,19.0,166.0,497.02,401.73
2016,8,10,18,15,456.0,41.5,1.9,18.5,120.5,403.51,324.96
2016,8,10,18,30,366.0,33.0,1.8,18.0,75.0,316.62,247.39
2016,8,10,18,45,183.0,16.5,1.7,17.5,37.5,159.24,72.15
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,45,164.5,17.0,0.75,14.0,35.0,13.55,0.31
2016,8,11,6,0,329.0,34.0,0.8,15.0,70.0,27.67,17.8
2016,8,11,6,15,420.0,44.0,0.8,15.5,115.5,34.83,24.91
2016,8,11,6,30,511.0,54.0,0.8,16.0,161.0,41.75,31.36
2016,8,11,6,45,566.5,61.5,0.8,16.5,211.0,46.19,35.43
2016,8,11,7,0,622.0,69.0,0.8,17.0,261.0,50.47,39.17
2016,8,11,7,15,482.0,106.0,0.75,17.5,271.0,75.31,60.75
2016,8,11,7,30,342.0,143.0,0.7,18.0,281.0,103.73,84.91
2016,8,11,7,45,549.0,117.5,0.7,19.0,374.0,79.32,63.33
2016,8,11,8,0,756.0,92.0,0.7,20.0,467.0,66.42,51.87
2016,8,11,8,15,779.0,96.0,0.8,20.5,516.5,67.44,52.47
2016,8,11,8,30,802.0,100.0,0.9,21.0,566.0,79.82,51.2
2016,8,11,8,45,815.0,104.5,1.0,21.5,611.0,130.15,70.9
2016,8,11,9,0,828.0,109.0,1.1,22.0,656.0,182.23,104.73
2016,8,11,9,15,841.0,112.0,1.2,22.5,697.5,234.78,145.51
2016,8,11,9,30,854.0,115.0,1.3,23.0,739.0,288.67,190.3
2016,8,11,9,45,874.5,112.0,1.4,23.5,777.5,348.34,240.04
2016,8,11,10,0,895.0,109.0,1.5,24.0,816.0,402.03,285.1
