Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,10,15,902.5,110.5,1.6,24.0,846.0,455.09,329.73
2016,8,11,10,30,910.0,112.0,1.7,24.0,876.0,507.92,373.17
2016,8,11,10,45,914.0,113.5,1.85,24.5,899.0,558.56,413.36
2016,8,11,11,0,918.0,115.0,2.0,25.0,922.0,608.23,451.71
2016,8,11,11,15,921.5,116.0,2.1,25.0,937.5,656.05,488.4
2016,8,11,11,30,925.0,117.0,2.2,25.0,953.0,702.47,523.31
2016,8,11,11,45,926.0,117.5,2.35,25.0,961.0,745.16,555.27
2016,8,11,12,0,927.0,118.0,2.5,25.0,969.0,785.89,584.84
2016,8,11,12,15,927.5,118.0,2.55,25.0,969.0,823.65,610.37
2016,8,11,12,30,928.0,118.0,2.6,25.0,969.0,859.06,634.24
2016,8,11,12,45,918.0,123.0,2.7,25.0,959.0,887.79,654.0
2016,8,11,13,0,908.0,128.0,2.8,25.0,949.0,913.42,671.8
2016,8,11,13,15,905.0,127.0,2.85,24.5,933.5,936.42,688.91
2016,8,11,13,30,902.0,126.0,2.9,24.0,918.0,956.32,704.15
2016,8,11,13,45,897.5,124.0,2.95,24.0,895.5,970.67,714.5
2016,8,11,14,0,893.0,122.0,3.0,24.0,873.0,981.68,722.85
2016,8,11,14,15,886.0,120.5,3.0,24.0,843.5,987.48,727.53
2016,8,11,14,30,879.0,119.0,3.0,24.0,814.0,989.91,730.19
2016,8,11,14,45,870.0,116.5,3.05,24.0,778.0,985.97,729.25
2016,8,11,15,0,861.0,114.0,3.1,24.0,742.0,978.71,726.3
2016,8,11,15,15,847.5,111.0,3.1,23.5,700.5,973.62,725.98
2016,8,11,15,30,834.0,108.0,3.1,23.0,659.0,955.06,716.73
2016,8,11,15,45,818.0,104.5,3.1,22.5,613.5,930.49,703.53
2016,8,11,16,0,802.0,101.0,3.1,22.0,568.0,903.15,688.37
2016,8,11,16,15,779.0,97.5,3.05,21.5,518.5,866.72,666.4
2016,8,11,16,30,756.0,94.0,3.0,21.0,469.0,828.16,642.66
2016,8,11,16,45,726.5,89.0,3.0,21.0,417.0,785.64,614.71
2016,8,11,17,0,697.0,84.0,3.0,21.0,365.0,736.96,581.66
2016,8,11,17,15,655.0,78.0,2.9,20.5,313.0,675.81,539.02
2016,8,11,17,30,613.0,72.0,2.8,20.0,261.0,615.05,495.13
2016,8,11,17,45,553.0,64.0,2.7,19.5,210.0,538.75,437.27
2016,8,11,18,0,493.0,56.0,2.6,19.0,159.0,465.06,378.69
2016,8,11,18,15,402.0,45.0,2.45,18.0,114.0,369.74,299.4
2016,8,11,18,30,311.0,34.0,2.3,17.0,69.0,281.35,220.04
2016,8,11,18,45,155.5,17.0,2.15,16.5,34.5,141.82,49.29
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,12,5,45,154.5,17.0,1.7,12.5,33.5,13.61,0.0
2016,8,12,6,0,309.0,34.0,1.9,13.0,67.0,27.75,17.9
2016,8,12,6,15,401.5,44.5,1.85,13.5,112.0,35.34,25.51
2016,8,12,6,30,494.0,55.0,1.8,14.0,157.0,42.66,32.39
2016,8,12,6,45,556.0,62.5,1.8,15.0,208.0,47.07,36.4
2016,8,12,7,0,618.0,70.0,1.8,16.0,259.0,51.34,40.08
2016,8,12,7,15,659.5,76.0,1.75,16.5,311.0,54.17,42.43
2016,8,12,7,30,701.0,82.0,1.7,17.0,363.0,56.87,44.59
2016,8,12,7,45,732.5,86.0,1.65,18.0,415.0,63.86,50.33
2016,8,12,8,0,764.0,90.0,1.6,19.0,467.0,65.09,50.99
2016,8,12,8,15,786.5,94.0,1.55,19.5,516.5,66.16,51.62
2016,8,12,8,30,809.0,98.0,1.5,20.0,566.0,76.77,50.14
2016,8,12,8,45,827.5,100.5,1.5,21.0,612.5,126.53,68.25
2016,8,12,9,0,846.0,103.0,1.5,22.0,659.0,178.6,101.37
2016,8,12,9,15,859.0,105.5,1.55,22.5,700.5,240.03,149.02
2016,8,12,9,30,872.0,108.0,1.6,23.0,742.0,293.92,193.82
2016,8,12,9,45,884.0,108.5,1.7,23.5,779.0,347.07,239.16
2016,8,12,10,0,896.0,109.0,1.8,24.0,816.0,400.86,284.74
2016,8,12,10,15,903.0,110.5,1.9,24.0,845.5,453.82,329.53
2016,8,12,10,30,910.0,112.0,2.0,24.0,875.0,506.5,373.08
2016,8,12,10,45,916.0,113.0,2.15,24.5,898.5,557.81,413.93
2016,8,12,11,0,922.0,114.0,2.3,25.0,922.0,608.33,453.05
2016,8,12,11,15,925.5,114.5,2.4,25.0,937.5,655.96,489.8
2016,8,12,11,30,929.0,115.0,2.5,25.0,953.0,702.16,524.74
2016,8,12,11,45,931.5,115.0,2.65,25.0,961.0,745.64,557.38
2016,8,12,12,0,934.0,115.0,2.8,25.0,969.0,787.22,587.61
2016,8,12,12,15,934.0,115.0,2.85,25.0,969.0,824.83,613.15
2016,8,12,12,30,934.0,115.0,2.9,25.0,969.0,860.02,636.99
2016,8,12,12,45,936.0,112.5,3.0,25.0,962.5,891.96,658.97
2016,8,12,13,0,938.0,110.0,3.1,25.0,956.0,921.18,679.16
2016,8,12,13,15,935.0,109.0,3.1,25.0,940.5,944.53,694.82
2016,8,12,13,30,932.0,108.0,3.1,25.0,925.0,964.7,708.48
2016,8,12,13,45,928.5,106.5,3.15,25.0,903.0,980.61,719.84
2016,8,12,14,0,925.0,105.0,3.2,25.0,881.0,993.15,729.15
2016,8,12,14,15,918.5,103.5,3.15,25.0,851.5,999.42,733.74
2016,8,12,14,30,912.0,102.0,3.1,25.0,822.0,1002.22,736.25
2016,8,12,14,45,905.0,99.5,3.1,25.0,786.5,999.98,736.04
2016,8,12,15,0,898.0,97.0,3.1,25.0,751.0,994.3,733.78
2016,8,12,15,15,886.0,95.0,3.05,24.5,709.5,981.01,727.68
2016,8,12,15,30,874.0,93.0,3.0,24.0,668.0,964.53,719.61
2016,8,12,15,45,860.0,90.0,2.95,24.0,622.0,941.92,706.11
2016,8,12,16,0,846.0,87.0,2.9,24.0,576.0,926.1,697.29
2016,8,12,16,15,825.5,83.5,2.85,23.5,526.5,891.19,676.74
2016,8,12,16,30,805.0,80.0,2.8,23.0,477.0,854.02,654.46
2016,8,12,16,45,778.0,76.0,2.75,23.0,425.0,808.44,624.61
2016,8,12,17,0,751.0,72.0,2.7,23.0,373.0,761.46,593.17
2016,8,12,17,15,711.0,67.0,2.45,22.5,320.0,701.33,551.24
2016,8,12,17,30,671.0,62.0,2.2,22.0,267.0,646.62,511.92
2016,8,12,17,45,613.5,55.5,2.0,21.5,215.5,572.46,456.43
2016,8,12,18,0,556.0,49.0,1.8,21.0,164.0,500.78,400.19
2016,8,12,18,15,462.0,40.0,1.65,20.0,117.0,403.86,321.65
2016,8,12,18,30,368.0,31.0,1.5,19.0,70.0,314.11,240.72
2016,8,12,18,45,184.0,15.5,1.35,18.0,35.0,154.87,31.71
2016,8,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,5,45,166.0,16.0,1.2,14.5,33.5,12.79,0.0
2016,8,13,6,0,332.0,32.0,1.3,15.0,67.0,26.04,16.19
2016,8,13,6,15,426.0,41.5,1.3,15.5,112.0,32.84,23.09
2016,8,13,6,30,520.0,51.0,1.3,16.0,157.0,39.42,29.26
2016,8,13,6,45,580.5,57.5,1.3,17.0,207.5,43.18,32.67
2016,8,13,7,0,641.0,64.0,1.3,18.0,258.0,46.85,35.81
2016,8,13,7,15,681.5,69.0,1.25,18.5,310.5,49.14,37.69
2016,8,13,7,30,722.0,74.0,1.2,19.0,363.0,56.36,43.79
2016,8,13,7,45,753.0,78.0,1.15,20.0,414.5,57.9,44.78
2016,8,13,8,0,784.0,82.0,1.1,21.0,466.0,59.38,45.69
2016,8,13,8,15,805.5,85.0,1.1,21.5,515.5,59.98,45.93
2016,8,13,8,30,827.0,88.0,1.1,22.0,565.0,68.35,52.76
2016,8,13,8,45,844.5,90.0,1.15,23.0,611.0,128.07,68.83
2016,8,13,9,0,862.0,92.0,1.2,24.0,657.0,180.15,101.1
2016,8,13,9,15,874.0,94.0,1.25,24.5,698.5,233.08,141.6
2016,8,13,9,30,886.0,96.0,1.3,25.0,740.0,287.08,186.19
2016,8,13,9,45,900.0,95.5,1.4,25.5,777.0,340.7,231.51
2016,8,13,10,0,914.0,95.0,1.5,26.0,814.0,395.14,277.24
2016,8,13,10,15,920.5,96.5,1.6,26.0,843.5,448.71,322.18
2016,8,13,10,30,927.0,98.0,1.7,26.0,873.0,501.92,365.81
2016,8,13,10,45,932.5,98.5,1.85,26.5,896.0,553.28,406.41
2016,8,13,11,0,938.0,99.0,2.0,27.0,919.0,603.75,445.2
2016,8,13,11,15,941.0,99.5,2.1,27.0,934.0,651.63,481.82
2016,8,13,11,30,944.0,100.0,2.2,27.0,949.0,697.98,516.56
2016,8,13,11,45,946.0,100.0,2.35,27.5,957.0,741.52,547.89
2016,8,13,12,0,948.0,100.0,2.5,28.0,965.0,783.06,576.22
2016,8,13,12,15,948.0,100.0,2.55,28.0,965.0,820.92,601.53
2016,8,13,12,30,948.0,100.0,2.6,28.0,965.0,856.29,625.12
2016,8,13,12,45,932.0,108.5,2.7,28.0,953.0,883.74,643.82
2016,8,13,13,0,916.0,117.0,2.8,28.0,941.0,907.76,660.38
2016,8,13,13,15,913.0,116.0,2.8,28.0,925.5,930.71,675.59
2016,8,13,13,30,910.0,115.0,2.8,28.0,910.0,950.53,688.82
2016,8,13,13,45,908.5,112.0,2.85,28.0,888.0,966.5,700.07
2016,8,13,14,0,907.0,109.0,2.9,28.0,866.0,979.16,709.35
2016,8,13,14,15,900.0,107.5,2.9,27.5,837.0,984.81,715.26
2016,8,13,14,30,893.0,106.0,2.9,27.0,808.0,987.03,719.19
2016,8,13,14,45,887.5,102.0,2.95,27.0,773.0,984.54,719.23
2016,8,13,15,0,882.0,98.0,3.0,27.0,738.0,978.61,717.21
2016,8,13,15,15,870.0,96.0,2.95,26.5,697.0,965.35,711.14
2016,8,13,15,30,858.0,94.0,2.9,26.0,656.0,948.97,703.15
2016,8,13,15,45,846.0,90.0,2.9,26.0,611.0,927.19,690.65
2016,8,13,16,0,834.0,86.0,2.9,26.0,566.0,912.13,682.73
2016,8,13,16,15,813.5,83.0,2.85,25.5,516.5,878.03,662.78
2016,8,13,16,30,793.0,80.0,2.8,25.0,467.0,841.71,641.15
2016,8,13,16,45,768.0,75.0,2.75,25.0,416.0,796.88,611.92
2016,8,13,17,0,743.0,70.0,2.7,25.0,365.0,750.6,581.06
2016,8,13,17,15,703.0,65.5,2.45,24.0,312.5,691.38,541.01
2016,8,13,17,30,663.0,61.0,2.2,23.0,260.0,637.54,503.36
2016,8,13,17,45,607.0,54.5,2.0,22.5,209.5,564.9,448.98
2016,8,13,18,0,551.0,48.0,1.8,22.0,159.0,494.68,393.79
2016,8,13,18,15,455.0,39.0,1.65,21.0,113.0,396.82,314.45
2016,8,13,18,30,359.0,30.0,1.5,20.0,67.0,306.43,231.86
2016,8,13,18,45,179.5,15.0,1.4,19.5,33.5,149.67,0.74
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,187.5,15.0,1.3,15.0,34.0,11.98,0.0
2016,8,14,6,0,375.0,30.0,1.4,16.0,68.0,24.38,14.6
2016,8,14,6,15,471.0,38.0,1.35,16.5,114.5,29.99,20.47
2016,8,14,6,30,567.0,46.0,1.3,17.0,161.0,35.47,25.65
2016,8,14,6,45,627.5,52.0,1.3,17.5,213.0,42.66,32.13
2016,8,14,7,0,688.0,58.0,1.3,18.0,265.0,46.5,35.51
2016,8,14,7,15,727.5,62.5,1.25,18.5,318.0,48.89,37.48
2016,8,14,7,30,767.0,67.0,1.2,19.0,371.0,51.22,39.32
2016,8,14,7,45,796.5,70.0,1.2,20.0,423.5,52.26,39.91
2016,8,14,8,0,826.0,73.0,1.2,21.0,476.0,53.27,40.46
2016,8,14,8,15,846.5,75.5,1.35,22.0,526.0,62.9,48.34
2016,8,14,8,30,867.0,78.0,1.5,23.0,576.0,70.24,54.15
2016,8,14,8,45,883.5,80.0,1.65,24.0,623.0,122.29,63.25
2016,8,14,9,0,900.0,82.0,1.8,25.0,670.0,176.27,96.42
2016,8,14,9,15,911.0,84.0,1.9,25.0,711.5,231.01,138.58
2016,8,14,9,30,922.0,86.0,2.0,25.0,753.0,286.72,185.24
2016,8,14,9,45,910.5,98.0,2.15,25.5,784.0,344.01,234.59
2016,8,14,10,0,899.0,110.0,2.3,26.0,815.0,399.57,282.08
2016,8,14,10,15,906.0,111.5,2.4,26.5,845.0,452.81,326.4
2016,8,14,10,30,913.0,113.0,2.5,27.0,875.0,505.76,369.33
2016,8,14,10,45,921.5,112.0,2.65,27.5,898.5,557.03,409.96
2016,8,14,11,0,930.0,111.0,2.8,28.0,922.0,607.66,449.0
2016,8,14,11,15,933.0,111.5,2.85,28.0,937.0,655.4,485.51
2016,8,14,11,30,936.0,112.0,2.9,28.0,952.0,701.64,520.11
2016,8,14,11,45,939.5,111.0,3.0,28.0,960.5,745.25,552.44
2016,8,14,12,0,943.0,110.0,3.1,28.0,969.0,786.99,582.27
2016,8,14,12,15,943.0,110.0,3.15,28.0,968.5,824.88,607.83
2016,8,14,12,30,943.0,110.0,3.2,28.0,968.0,860.3,631.67
2016,8,14,12,45,936.0,112.5,3.25,28.0,958.0,889.62,651.41
2016,8,14,13,0,929.0,115.0,3.3,28.0,948.0,915.87,669.17
2016,8,14,13,15,925.5,114.0,3.3,28.0,932.5,938.67,684.39
2016,8,14,13,30,922.0,113.0,3.3,28.0,917.0,958.26,697.6
2016,8,14,13,45,915.5,112.5,3.35,28.0,893.5,972.32,707.66
2016,8,14,14,0,909.0,112.0,3.4,28.0,870.0,982.98,715.68
2016,8,14,14,15,902.0,110.5,3.4,27.5,840.0,988.7,721.74
2016,8,14,14,30,895.0,109.0,3.4,27.0,810.0,990.99,725.75
2016,8,14,14,45,885.0,107.0,3.4,27.0,774.0,986.43,724.02
2016,8,14,15,0,875.0,105.0,3.4,27.0,738.0,978.5,720.28
2016,8,14,15,15,862.5,103.0,3.35,26.5,696.0,964.91,714.0
2016,8,14,15,30,850.0,101.0,3.3,26.0,654.0,958.21,712.47
2016,8,14,15,45,832.5,98.0,3.25,26.0,608.0,932.54,696.86
2016,8,14,16,0,815.0,95.0,3.2,26.0,562.0,904.09,679.51
2016,8,14,16,15,793.0,91.5,3.1,25.5,512.0,868.31,658.04
2016,8,14,16,30,771.0,88.0,3.0,25.0,462.0,830.37,634.8
2016,8,14,16,45,740.5,83.5,2.95,24.5,410.5,781.81,603.89
2016,8,14,17,0,710.0,79.0,2.9,24.0,359.0,737.52,575.27
2016,8,14,17,15,667.0,73.5,2.7,23.0,306.0,675.96,533.29
2016,8,14,17,30,624.0,68.0,2.5,22.0,253.0,614.86,489.99
2016,8,14,17,45,561.5,60.5,2.3,21.5,202.5,537.25,431.09
2016,8,14,18,0,499.0,53.0,2.1,21.0,152.0,462.42,371.56
2016,8,14,18,15,399.0,42.5,2.0,20.0,106.5,361.95,288.62
2016,8,14,18,30,299.0,32.0,1.9,19.0,61.0,269.21,202.64
2016,8,14,18,45,149.5,16.0,1.85,18.5,30.5,131.42,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,15,5,45,154.0,16.5,1.65,11.5,32.0,13.39,0.0
2016,8,15,6,0,308.0,33.0,1.8,12.0,64.0,27.18,17.09
2016,8,15,6,15,409.0,43.5,1.75,12.5,110.0,34.82,25.06
2016,8,15,6,30,510.0,54.0,1.7,13.0,156.0,42.2,32.07
2016,8,15,6,45,575.0,61.5,1.7,14.0,208.0,46.65,36.16
2016,8,15,7,0,640.0,69.0,1.7,15.0,260.0,50.98,39.93
2016,8,15,7,15,348.0,111.5,1.6,15.5,218.0,78.69,64.25
2016,8,15,7,30,56.0,154.0,1.5,16.0,176.0,119.53,99.43
2016,8,15,7,45,223.5,164.0,1.45,17.0,270.0,115.58,95.24
2016,8,15,8,0,391.0,174.0,1.4,18.0,364.0,114.46,93.57
2016,8,15,8,15,442.0,180.0,1.3,18.5,416.5,115.84,94.22
2016,8,15,8,30,493.0,186.0,1.2,19.0,469.0,119.9,97.12
2016,8,15,8,45,681.5,144.0,1.2,19.5,569.0,133.85,80.81
2016,8,15,9,0,870.0,102.0,1.2,20.0,669.0,175.73,99.09
2016,8,15,9,15,883.0,104.5,1.2,20.5,711.5,238.64,147.57
2016,8,15,9,30,896.0,107.0,1.2,21.0,754.0,293.99,193.48
2016,8,15,9,45,920.5,101.5,1.3,22.0,794.5,347.85,238.8
2016,8,15,10,0,945.0,96.0,1.4,23.0,835.0,403.45,285.26
2016,8,15,10,15,951.5,97.0,1.5,23.0,865.5,458.39,331.83
2016,8,15,10,30,958.0,98.0,1.6,23.0,896.0,512.93,376.99
2016,8,15,10,45,958.5,102.0,1.75,23.5,918.0,566.23,419.47
2016,8,15,11,0,959.0,106.0,1.9,24.0,940.0,618.19,459.69
2016,8,15,11,15,962.0,106.5,1.95,24.0,955.5,667.25,497.2
2016,8,15,11,30,965.0,107.0,2.0,24.0,971.0,714.74,532.69
2016,8,15,11,45,963.0,109.0,2.15,24.0,977.5,758.34,565.36
2016,8,15,12,0,961.0,111.0,2.3,24.0,984.0,799.64,595.3
2016,8,15,12,15,961.0,111.0,2.35,24.0,984.0,838.24,621.33
2016,8,15,12,30,961.0,111.0,2.4,24.0,984.0,874.33,645.58
2016,8,15,12,45,955.5,113.0,2.5,24.0,974.5,905.04,666.66
2016,8,15,13,0,950.0,115.0,2.6,24.0,965.0,932.68,685.78
2016,8,15,13,15,946.5,114.0,2.6,24.0,948.5,956.01,701.29
2016,8,15,13,30,943.0,113.0,2.6,24.0,932.0,976.07,714.75
2016,8,15,13,45,934.0,114.0,2.65,24.0,907.5,989.74,724.64
2016,8,15,14,0,925.0,115.0,2.7,24.0,883.0,999.92,732.45
2016,8,15,14,15,917.5,113.0,2.7,23.5,852.5,1004.88,738.02
2016,8,15,14,30,910.0,111.0,2.7,23.0,822.0,1006.32,741.5
2016,8,15,14,45,901.0,109.0,2.7,23.0,785.0,1002.82,740.52
2016,8,15,15,0,892.0,107.0,2.7,23.0,748.0,995.91,737.5
2016,8,15,15,15,878.5,104.5,2.65,22.5,705.5,980.76,730.15
2016,8,15,15,30,865.0,102.0,2.6,22.0,663.0,972.44,727.52
2016,8,15,15,45,852.0,97.5,2.55,22.0,616.5,949.06,713.45
2016,8,15,16,0,839.0,93.0,2.5,22.0,570.0,922.71,697.52
2016,8,15,16,15,816.5,89.5,2.45,21.5,519.0,886.06,675.8
2016,8,15,16,30,794.0,86.0,2.4,21.0,468.0,847.19,652.28
2016,8,15,16,45,766.5,80.5,2.35,21.0,415.5,799.51,620.83
2016,8,15,17,0,739.0,75.0,2.3,21.0,363.0,750.44,587.72
2016,8,15,17,15,696.0,70.0,2.15,20.0,309.5,693.72,549.48
2016,8,15,17,30,653.0,65.0,2.0,19.0,256.0,632.47,506.18
2016,8,15,17,45,587.0,58.0,1.85,18.5,204.0,552.03,445.13
2016,8,15,18,0,521.0,51.0,1.7,18.0,152.0,474.59,383.4
2016,8,15,18,15,419.0,40.5,1.65,17.0,106.0,372.23,298.6
2016,8,15,18,30,317.0,30.0,1.6,16.0,60.0,278.02,208.13
2016,8,15,18,45,158.5,15.0,1.55,15.5,30.0,133.64,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,1.1,13.5,28.5,12.62,0.0
2016,8,16,6,0,257.0,32.0,1.2,14.0,57.0,26.27,16.01
2016,8,16,6,15,354.5,44.0,1.2,14.5,101.0,35.26,25.19
2016,8,16,6,30,452.0,56.0,1.2,15.0,145.0,43.88,33.27
2016,8,16,6,45,515.5,64.5,1.25,16.0,195.0,49.03,37.95
2016,8,16,7,0,579.0,73.0,1.3,17.0,245.0,53.99,42.25
2016,8,16,7,15,464.0,105.0,1.25,17.5,259.5,74.9,60.43
2016,8,16,7,30,349.0,137.0,1.2,18.0,274.0,94.54,77.13
2016,8,16,7,45,378.0,153.5,1.15,18.5,320.5,103.57,84.42
2016,8,16,8,0,407.0,170.0,1.1,19.0,367.0,112.1,91.19
2016,8,16,8,15,445.0,179.5,1.05,19.5,416.0,115.7,93.7
2016,8,16,8,30,483.0,189.0,1.0,20.0,465.0,120.47,97.18
2016,8,16,8,45,650.0,150.5,1.0,21.0,553.5,134.77,82.48
2016,8,16,9,0,817.0,112.0,1.0,22.0,642.0,174.63,99.7
2016,8,16,9,15,831.0,114.5,1.05,22.5,683.5,226.63,139.09
2016,8,16,9,30,845.0,117.0,1.1,23.0,725.0,280.09,183.01
2016,8,16,9,45,848.0,123.0,1.15,23.5,759.0,334.25,228.86
2016,8,16,10,0,851.0,129.0,1.2,24.0,793.0,388.35,274.25
2016,8,16,10,15,859.0,131.0,1.3,24.0,822.5,441.06,318.36
2016,8,16,10,30,867.0,133.0,1.4,24.0,852.0,497.37,364.0
2016,8,16,10,45,872.5,134.0,1.5,24.5,875.0,546.76,402.89
2016,8,16,11,0,878.0,135.0,1.6,25.0,898.0,595.37,440.12
2016,8,16,11,15,881.5,136.0,1.7,25.0,913.0,641.83,475.72
2016,8,16,11,30,885.0,137.0,1.8,25.0,928.0,686.95,509.61
2016,8,16,11,45,887.0,137.5,1.95,25.5,935.5,729.14,540.13
2016,8,16,12,0,889.0,138.0,2.1,26.0,943.0,769.52,568.8
2016,8,16,12,15,889.0,138.0,2.2,26.0,943.0,805.96,594.11
2016,8,16,12,30,889.0,138.0,2.3,26.0,943.0,840.09,617.41
2016,8,16,12,45,886.5,137.5,2.4,26.0,934.5,869.23,637.41
2016,8,16,13,0,884.0,137.0,2.5,26.0,926.0,895.6,655.66
2016,8,16,13,15,880.0,136.5,2.55,26.0,910.0,917.75,670.81
2016,8,16,13,30,876.0,136.0,2.6,26.0,894.0,936.84,684.08
2016,8,16,13,45,870.5,134.0,2.7,26.0,871.0,949.93,693.98
2016,8,16,14,0,865.0,132.0,2.8,26.0,848.0,959.73,701.93
2016,8,16,14,15,857.0,130.0,2.8,25.5,818.0,973.87,713.46
2016,8,16,14,30,849.0,128.0,2.8,25.0,788.0,974.94,716.56
2016,8,16,14,45,839.0,125.5,2.85,25.0,752.0,970.15,715.11
2016,8,16,15,0,829.0,123.0,2.9,25.0,716.0,962.02,711.64
2016,8,16,15,15,814.5,120.0,2.85,25.0,674.5,945.73,702.09
2016,8,16,15,30,800.0,117.0,2.8,25.0,633.0,926.36,690.64
2016,8,16,15,45,783.0,112.5,2.8,25.0,587.0,899.94,674.89
2016,8,16,16,0,766.0,108.0,2.8,25.0,541.0,870.82,657.3
2016,8,16,16,15,741.0,104.0,2.75,24.5,491.5,838.12,638.02
2016,8,16,16,30,716.0,100.0,2.7,24.0,442.0,798.28,613.45
2016,8,16,16,45,685.0,94.0,2.7,23.5,391.0,749.04,581.98
2016,8,16,17,0,654.0,88.0,2.7,23.0,340.0,698.87,548.92
2016,8,16,17,15,608.0,81.0,2.55,22.5,288.5,634.51,503.44
2016,8,16,17,30,562.0,74.0,2.4,22.0,237.0,570.86,456.81
2016,8,16,17,45,498.0,64.5,2.3,21.5,187.5,491.77,396.32
2016,8,16,18,0,434.0,55.0,2.2,21.0,138.0,415.68,334.67
2016,8,16,18,15,333.5,43.0,2.05,20.0,95.0,316.03,251.36
2016,8,16,18,30,233.0,31.0,1.9,19.0,52.0,225.44,163.46
2016,8,16,18,45,116.5,15.5,1.8,18.5,26.0,82.5,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,115.0,16.0,0.7,14.5,26.5,12.63,0.0
2016,8,17,6,0,230.0,32.0,0.8,15.0,53.0,25.05,14.75
2016,8,17,6,15,326.5,44.0,0.8,15.5,96.0,35.32,25.11
2016,8,17,6,30,423.0,56.0,0.8,16.0,139.0,43.91,33.15
2016,8,17,6,45,489.0,65.0,0.85,17.0,188.0,49.46,38.18
2016,8,17,7,0,555.0,74.0,0.9,18.0,237.0,54.81,42.8
2016,8,17,7,15,600.5,81.0,0.8,18.5,288.0,58.22,45.65
2016,8,17,7,30,646.0,88.0,0.7,19.0,339.0,61.49,48.27
2016,8,17,7,45,680.0,93.0,0.65,20.0,390.5,63.04,49.24
2016,8,17,8,0,714.0,98.0,0.6,21.0,442.0,64.51,50.11
2016,8,17,8,15,738.5,102.0,0.6,21.5,491.0,65.13,50.34
2016,8,17,8,30,763.0,106.0,0.6,22.0,540.0,73.06,56.76
2016,8,17,8,45,782.5,109.5,0.6,22.5,586.0,121.24,67.56
2016,8,17,9,0,802.0,113.0,0.6,23.0,632.0,171.88,97.72
2016,8,17,9,15,816.5,115.5,0.65,23.5,673.5,223.18,136.0
2016,8,17,9,30,831.0,118.0,0.7,24.0,715.0,276.0,178.88
2016,8,17,9,45,852.0,115.5,0.8,24.5,753.5,335.01,227.39
2016,8,17,10,0,873.0,113.0,0.9,25.0,792.0,388.28,271.58
2016,8,17,10,15,880.5,114.5,1.05,25.5,821.5,440.53,314.78
2016,8,17,10,30,888.0,116.0,1.2,26.0,851.0,492.56,356.74
2016,8,17,10,45,894.0,117.0,1.35,26.5,874.0,543.05,396.46
2016,8,17,11,0,900.0,118.0,1.5,27.0,897.0,592.76,434.52
2016,8,17,11,15,903.5,118.5,1.65,27.0,912.5,639.61,470.5
2016,8,17,11,30,907.0,119.0,1.8,27.0,928.0,685.06,504.77
2016,8,17,11,45,909.0,119.5,1.95,27.0,936.0,727.89,536.63
2016,8,17,12,0,911.0,120.0,2.1,27.0,944.0,768.84,566.63
2016,8,17,12,15,911.0,120.0,2.25,27.0,943.5,805.76,592.1
2016,8,17,12,30,911.0,120.0,2.4,27.0,943.0,840.3,615.96
2016,8,17,12,45,897.5,127.0,2.55,27.0,931.5,867.6,635.05
2016,8,17,13,0,884.0,134.0,2.7,27.0,920.0,891.66,652.12
2016,8,17,13,15,880.0,133.0,2.75,27.0,904.0,913.26,666.94
2016,8,17,13,30,876.0,132.0,2.8,27.0,888.0,931.77,679.83
2016,8,17,13,45,870.5,130.5,2.9,27.0,865.0,945.24,689.95
2016,8,17,14,0,865.0,129.0,3.0,27.0,842.0,955.45,698.1
2016,8,17,14,15,856.5,127.0,3.05,26.5,812.0,959.01,703.08
2016,8,17,14,30,848.0,125.0,3.1,26.0,782.0,969.36,712.77
2016,8,17,14,45,838.0,122.5,3.15,26.0,746.0,964.49,711.13
2016,8,17,15,0,828.0,120.0,3.2,26.0,710.0,956.29,707.54
2016,8,17,15,15,813.5,117.0,3.2,25.5,668.5,939.94,699.69
2016,8,17,15,30,799.0,114.0,3.2,25.0,627.0,920.53,689.86
2016,8,17,15,45,781.0,110.0,3.2,24.5,581.0,893.7,674.99
2016,8,17,16,0,763.0,106.0,3.2,24.0,535.0,864.22,658.19
2016,8,17,16,15,737.5,102.0,3.15,23.5,485.5,830.93,638.24
2016,8,17,16,30,712.0,98.0,3.1,23.0,436.0,790.71,613.06
2016,8,17,16,45,679.5,92.0,3.05,22.5,385.0,740.26,579.97
2016,8,17,17,0,647.0,86.0,3.0,22.0,334.0,688.98,545.38
2016,8,17,17,15,600.5,79.5,2.85,21.5,282.5,625.13,499.75
2016,8,17,17,30,554.0,73.0,2.7,21.0,231.0,562.02,452.97
2016,8,17,17,45,486.5,64.0,2.6,20.5,182.0,481.29,390.48
2016,8,17,18,0,419.0,55.0,2.5,20.0,133.0,403.75,326.78
2016,8,17,18,15,317.0,42.5,2.4,19.0,90.5,303.38,242.05
2016,8,17,18,30,215.0,30.0,2.3,18.0,48.0,211.25,149.65
2016,8,17,18,45,107.5,15.0,2.25,17.5,24.0,76.48,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,5,45,106.0,16.0,1.25,13.5,26.0,14.55,0.0
2016,8,18,6,0,212.0,32.0,1.4,14.0,52.0,25.05,14.57
2016,8,18,6,15,311.5,45.0,1.35,14.5,94.0,34.76,24.67
2016,8,18,6,30,411.0,58.0,1.3,15.0,136.0,45.82,34.92
2016,8,18,6,45,477.5,67.0,1.3,16.0,185.0,51.27,39.91
2016,8,18,7,0,544.0,76.0,1.3,17.0,234.0,56.53,44.48
2016,8,18,7,15,590.0,83.0,1.25,17.5,285.0,59.87,47.28
2016,8,18,7,30,636.0,90.0,1.2,18.0,336.0,63.06,49.85
2016,8,18,7,45,667.5,95.5,1.15,19.0,386.5,64.88,51.05
2016,8,18,8,0,699.0,101.0,1.1,20.0,437.0,66.6,52.12
2016,8,18,8,15,723.5,105.5,1.15,20.5,485.5,67.45,52.55
2016,8,18,8,30,748.0,110.0,1.2,21.0,534.0,68.21,52.9
2016,8,18,8,45,764.0,115.0,1.25,21.5,578.5,122.43,70.06
2016,8,18,9,0,780.0,120.0,1.3,22.0,623.0,172.77,100.22
2016,8,18,9,15,794.5,122.5,1.35,22.5,663.5,222.91,137.83
2016,8,18,9,30,809.0,125.0,1.4,23.0,704.0,274.6,180.22
2016,8,18,9,45,789.5,143.5,1.5,23.5,732.0,330.08,227.67
2016,8,18,10,0,770.0,162.0,1.6,24.0,760.0,383.36,272.81
2016,8,18,10,15,779.5,164.0,1.7,24.0,789.0,432.75,314.2
2016,8,18,10,30,789.0,166.0,1.8,24.0,818.0,482.43,354.99
2016,8,18,10,45,788.5,172.0,1.9,24.5,838.5,530.44,392.87
2016,8,18,11,0,788.0,178.0,2.0,25.0,859.0,577.44,428.9
2016,8,18,11,15,792.5,179.0,2.1,25.0,874.0,622.11,463.27
2016,8,18,11,30,797.0,180.0,2.2,25.0,889.0,665.8,496.25
2016,8,18,11,45,792.0,185.0,2.3,25.5,894.5,705.28,524.52
2016,8,18,12,0,787.0,190.0,2.4,26.0,900.0,742.72,550.8
2016,8,18,12,15,787.0,190.0,2.45,25.5,899.5,777.42,576.83
2016,8,18,12,30,787.0,190.0,2.5,25.0,899.0,810.04,601.23
2016,8,18,12,45,778.0,193.0,2.6,25.0,889.0,835.72,619.39
2016,8,18,13,0,769.0,196.0,2.7,25.0,879.0,858.55,635.5
2016,8,18,13,15,764.5,195.0,2.75,25.0,863.0,884.18,653.23
2016,8,18,13,30,760.0,194.0,2.8,25.0,847.0,902.05,665.83
2016,8,18,13,45,751.0,192.5,2.85,25.0,824.0,912.29,673.53
2016,8,18,14,0,742.0,191.0,2.9,25.0,801.0,919.35,679.31
2016,8,18,14,15,732.0,188.0,2.9,24.5,771.5,920.7,682.43
2016,8,18,14,30,722.0,185.0,2.9,24.0,742.0,918.87,683.62
2016,8,18,14,45,710.0,180.5,2.95,24.0,706.5,910.38,679.53
2016,8,18,15,0,698.0,176.0,3.0,24.0,671.0,898.81,673.53
2016,8,18,15,15,680.5,171.0,2.95,23.5,630.5,878.45,662.26
2016,8,18,15,30,663.0,166.0,2.9,23.0,590.0,855.33,649.16
2016,8,18,15,45,643.5,159.0,2.9,22.5,545.5,825.51,631.67
2016,8,18,16,0,624.0,152.0,2.9,22.0,501.0,793.34,612.38
2016,8,18,16,15,596.0,144.5,2.85,21.5,453.0,750.72,585.03
2016,8,18,16,30,568.0,137.0,2.8,21.0,405.0,699.65,551.06
2016,8,18,16,45,534.5,127.0,2.8,20.5,355.5,647.69,515.86
2016,8,18,17,0,501.0,117.0,2.8,20.0,306.0,595.53,479.42
2016,8,18,17,15,452.5,105.5,2.65,19.5,257.0,529.41,429.95
2016,8,18,17,30,404.0,94.0,2.5,19.0,208.0,464.93,379.91
2016,8,18,17,45,342.5,79.0,2.45,18.5,161.5,388.21,318.25
2016,8,18,18,0,281.0,64.0,2.4,18.0,115.0,315.21,257.08
2016,8,18,18,15,200.0,45.5,2.35,17.5,76.0,228.35,182.12
2016,8,18,18,30,119.0,27.0,2.3,17.0,37.0,143.51,96.83
2016,8,18,18,45,59.5,13.5,2.25,16.5,18.5,46.9,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,19,5,45,66.0,15.0,1.75,12.5,21.0,13.64,0.0
2016,8,19,6,0,132.0,30.0,1.9,13.0,42.0,23.37,13.01
2016,8,19,6,15,211.0,48.0,1.9,13.5,81.5,36.88,26.57
2016,8,19,6,30,290.0,66.0,1.9,14.0,121.0,49.93,38.66
2016,8,19,6,45,350.0,80.5,1.95,15.0,167.0,59.8,47.6
2016,8,19,7,0,410.0,95.0,2.0,16.0,213.0,69.29,55.91
2016,8,19,7,15,456.5,106.0,1.95,16.5,262.0,75.82,61.48
2016,8,19,7,30,503.0,117.0,1.9,17.0,311.0,82.06,66.65
2016,8,19,7,45,535.5,127.0,1.9,17.5,359.5,87.23,70.78
2016,8,19,8,0,568.0,137.0,1.9,18.0,408.0,92.18,74.65
2016,8,19,8,15,595.5,144.5,1.85,18.5,455.5,94.01,75.79
2016,8,19,8,30,623.0,152.0,1.8,19.0,503.0,95.68,76.79
2016,8,19,8,45,639.5,160.0,1.8,19.5,546.5,136.7,86.5
2016,8,19,9,0,656.0,168.0,1.8,20.0,590.0,183.11,114.67
2016,8,19,9,15,673.0,173.0,1.85,20.5,630.0,229.58,149.39
2016,8,19,9,30,690.0,178.0,1.9,21.0,670.0,278.05,188.87
2016,8,19,9,45,697.0,185.5,1.95,21.5,703.5,327.36,230.45
2016,8,19,10,0,704.0,193.0,2.0,22.0,737.0,377.28,272.35
2016,8,19,10,15,714.0,196.0,2.0,22.5,766.0,425.4,312.04
2016,8,19,10,30,724.0,199.0,2.0,23.0,795.0,474.02,351.1
2016,8,19,10,45,727.0,204.0,2.05,23.5,816.0,521.05,388.08
2016,8,19,11,0,730.0,209.0,2.1,24.0,837.0,567.57,423.59
2016,8,19,11,15,734.5,210.5,2.15,24.0,852.0,611.42,457.17
2016,8,19,11,30,739.0,212.0,2.2,24.0,867.0,654.43,489.44
2016,8,19,11,45,738.5,214.5,2.3,24.5,874.0,693.9,517.83
2016,8,19,12,0,738.0,217.0,2.4,25.0,881.0,731.78,544.55
2016,8,19,12,15,738.0,217.0,2.45,25.0,880.5,766.05,569.19
2016,8,19,12,30,738.0,217.0,2.5,25.0,880.0,798.33,592.2
2016,8,19,12,45,744.5,211.0,2.6,25.0,874.5,828.15,613.91
2016,8,19,13,0,751.0,205.0,2.7,25.0,869.0,855.76,633.78
2016,8,19,13,15,746.0,203.0,2.75,25.0,853.5,874.83,647.1
2016,8,19,13,30,741.0,201.0,2.8,25.0,838.0,890.97,658.61
2016,8,19,13,45,733.0,199.5,2.9,25.0,815.0,901.87,667.14
2016,8,19,14,0,725.0,198.0,3.0,25.0,792.0,909.67,673.78
2016,8,19,14,15,715.0,194.5,3.05,24.5,762.5,910.38,676.8
2016,8,19,14,30,705.0,191.0,3.1,24.0,733.0,907.93,677.9
2016,8,19,14,45,692.0,186.5,3.15,24.0,697.5,898.44,673.07
2016,8,19,15,0,679.0,182.0,3.2,24.0,662.0,885.92,666.34
2016,8,19,15,15,661.5,176.5,3.2,23.5,621.0,865.08,654.96
2016,8,19,15,30,644.0,171.0,3.2,23.0,580.0,841.5,641.71
2016,8,19,15,45,623.5,164.0,3.25,22.5,536.0,810.9,623.73
2016,8,19,16,0,603.0,157.0,3.3,22.0,492.0,778.02,603.91
2016,8,19,16,15,574.5,149.0,3.3,21.5,444.0,727.61,570.79
2016,8,19,16,30,546.0,141.0,3.3,21.0,396.0,683.9,541.99
2016,8,19,16,45,511.5,130.5,3.3,20.5,347.0,631.09,505.56
2016,8,19,17,0,477.0,120.0,3.3,20.0,298.0,578.17,467.67
2016,8,19,17,15,429.0,107.5,3.25,19.0,249.5,512.05,418.61
2016,8,19,17,30,381.0,95.0,3.2,18.0,201.0,447.57,368.81
2016,8,19,17,45,320.0,79.0,3.15,17.5,155.0,370.92,306.25
2016,8,19,18,0,259.0,63.0,3.1,17.0,109.0,297.96,244.28
2016,8,19,18,15,183.0,44.0,3.0,16.5,71.0,214.83,171.51
2016,8,19,18,30,107.0,25.0,2.9,16.0,33.0,130.62,83.4
2016,8,19,18,45,53.5,12.5,2.85,15.5,16.5,42.35,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,63.0,14.5,1.6,12.5,20.0,13.19,0.0
2016,8,20,6,0,126.0,29.0,1.7,13.0,40.0,22.61,12.11
2016,8,20,6,15,204.0,47.0,1.7,13.5,79.0,36.14,25.87
2016,8,20,6,30,282.0,65.0,1.7,14.0,118.0,49.2,37.99
2016,8,20,6,45,345.0,79.5,1.7,15.0,164.5,59.11,46.97
2016,8,20,7,0,408.0,94.0,1.7,16.0,211.0,68.63,55.32
2016,8,20,7,15,454.5,105.5,1.7,16.5,260.0,75.54,61.24
2016,8,20,7,30,501.0,117.0,1.7,17.0,309.0,82.14,66.73
2016,8,20,7,45,401.0,151.5,1.7,17.5,319.0,102.93,84.35
2016,8,20,8,0,301.0,186.0,1.7,18.0,329.0,129.11,106.23
2016,8,20,8,15,305.0,208.0,1.7,18.5,366.0,141.24,115.86
2016,8,20,8,30,309.0,230.0,1.7,19.0,403.0,152.75,124.86
2016,8,20,8,45,491.5,194.5,1.7,20.0,497.5,151.09,102.59
2016,8,20,9,0,674.0,159.0,1.7,21.0,592.0,177.43,109.07
2016,8,20,9,15,505.5,233.0,1.75,21.5,569.5,242.89,166.02
2016,8,20,9,30,337.0,307.0,1.8,22.0,547.0,295.94,214.24
2016,8,20,9,45,285.0,337.0,1.85,22.5,546.5,325.99,239.81
2016,8,20,10,0,233.0,367.0,1.9,23.0,546.0,359.48,267.09
2016,8,20,10,15,499.0,271.0,1.95,23.0,674.5,398.69,294.27
2016,8,20,10,30,765.0,175.0,2.0,23.0,803.0,476.49,352.77
2016,8,20,10,45,773.0,176.5,2.15,23.5,825.5,524.04,390.57
2016,8,20,11,0,781.0,178.0,2.3,24.0,848.0,571.35,427.36
2016,8,20,11,15,785.0,179.0,2.4,24.0,863.0,615.45,461.66
2016,8,20,11,30,789.0,180.0,2.5,24.0,878.0,658.53,494.52
2016,8,20,11,45,792.5,180.0,2.6,24.5,886.0,699.2,524.09
2016,8,20,12,0,796.0,180.0,2.7,25.0,894.0,738.39,552.02
2016,8,20,12,15,796.0,180.0,2.8,25.0,893.5,773.27,577.58
2016,8,20,12,30,796.0,180.0,2.9,25.0,893.0,806.02,601.42
2016,8,20,12,45,774.0,191.0,3.0,25.0,879.5,828.52,617.25
2016,8,20,13,0,752.0,202.0,3.1,25.0,866.0,852.66,634.35
2016,8,20,13,15,747.5,200.5,3.15,24.5,850.5,872.61,649.64
2016,8,20,13,30,743.0,199.0,3.2,24.0,835.0,889.67,663.15
2016,8,20,13,45,740.5,194.5,3.25,24.0,813.5,902.52,672.68
2016,8,20,14,0,738.0,190.0,3.3,24.0,792.0,912.32,680.33
2016,8,20,14,15,728.0,186.5,3.35,24.0,762.5,913.04,682.02
2016,8,20,14,30,718.0,183.0,3.4,24.0,733.0,910.57,681.76
2016,8,20,14,45,710.5,176.5,3.45,24.0,698.5,904.1,678.95
2016,8,20,15,0,703.0,170.0,3.5,24.0,664.0,894.54,674.18
2016,8,20,15,15,686.0,165.5,3.5,23.5,623.5,875.13,663.76
2016,8,20,15,30,669.0,161.0,3.5,23.0,583.0,852.95,651.47
2016,8,20,15,45,652.5,153.0,3.55,22.5,539.0,824.71,635.13
2016,8,20,16,0,636.0,145.0,3.6,22.0,495.0,794.05,616.89
2016,8,20,16,15,607.5,137.5,3.6,21.5,447.0,750.81,589.02
2016,8,20,16,30,579.0,130.0,3.6,21.0,399.0,706.01,559.49
2016,8,20,16,45,547.5,120.0,3.6,20.5,350.0,647.9,519.21
2016,8,20,17,0,516.0,110.0,3.6,20.0,301.0,597.06,483.31
2016,8,20,17,15,467.5,99.0,3.5,19.0,251.5,531.22,434.85
2016,8,20,17,30,419.0,88.0,3.4,18.0,202.0,467.03,385.16
2016,8,20,17,45,357.0,73.5,3.35,17.5,156.0,390.24,322.38
2016,8,20,18,0,295.0,59.0,3.3,17.0,110.0,317.23,260.14
2016,8,20,18,15,209.5,41.5,3.2,16.5,71.5,228.58,182.18
2016,8,20,18,30,124.0,24.0,3.1,16.0,33.0,137.78,81.47
2016,8,20,18,45,62.0,12.0,3.05,15.5,16.5,46.65,0.0
2016,8,20,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.3,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.4,13.0,40.0,22.65,11.77
2016,8,21,6,15,210.5,47.0,2.45,13.5,79.0,36.2,25.86
2016,8,21,6,30,292.0,65.0,2.5,14.0,118.0,49.3,38.03
2016,8,21,6,45,355.5,79.0,2.55,14.5,164.5,58.85,46.82
2016,8,21,7,0,419.0,93.0,2.6,15.0,211.0,68.04,55.02
2016,8,21,7,15,467.0,103.5,2.55,15.5,260.5,74.28,60.39
2016,8,21,7,30,515.0,114.0,2.5,16.0,310.0,80.25,65.37
