Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,7,45,552.0,122.0,2.5,17.0,359.5,84.69,68.76
2016,8,21,8,0,589.0,130.0,2.5,18.0,409.0,87.39,70.57
2016,8,21,8,15,617.0,137.0,2.4,18.5,457.0,89.09,71.63
2016,8,21,8,30,645.0,144.0,2.3,19.0,505.0,90.64,72.56
2016,8,21,8,45,669.0,148.0,2.25,19.5,550.0,127.2,79.08
2016,8,21,9,0,693.0,152.0,2.2,20.0,595.0,173.27,105.75
2016,8,21,9,15,710.0,156.0,2.15,20.5,635.0,221.06,141.28
2016,8,21,9,30,727.0,160.0,2.1,21.0,675.0,270.78,181.87
2016,8,21,9,45,716.0,176.0,2.1,21.5,705.0,323.2,226.68
2016,8,21,10,0,705.0,192.0,2.1,22.0,735.0,374.47,270.13
2016,8,21,10,15,715.5,195.0,2.15,22.0,763.5,422.89,310.86
2016,8,21,10,30,726.0,198.0,2.2,22.0,792.0,471.85,351.21
2016,8,21,10,45,736.5,198.0,2.25,22.5,815.0,518.78,388.47
2016,8,21,11,0,747.0,198.0,2.3,23.0,838.0,565.74,424.74
2016,8,21,11,15,752.0,199.5,2.4,23.0,853.0,610.54,459.56
2016,8,21,11,30,757.0,201.0,2.5,23.0,868.0,654.49,493.06
2016,8,21,11,45,761.0,200.5,2.6,23.5,876.0,694.99,522.57
2016,8,21,12,0,765.0,200.0,2.7,24.0,884.0,734.08,550.51
2016,8,21,12,15,765.0,200.0,2.8,24.0,883.5,769.01,576.16
2016,8,21,12,30,765.0,200.0,2.9,24.0,883.0,801.86,600.12
2016,8,21,12,45,773.5,192.5,3.0,24.0,878.0,828.39,619.7
2016,8,21,13,0,782.0,185.0,3.1,24.0,873.0,856.18,639.32
2016,8,21,13,15,777.5,183.5,3.2,23.5,857.0,875.93,654.81
2016,8,21,13,30,773.0,182.0,3.3,23.0,841.0,892.73,668.52
2016,8,21,13,45,768.5,178.5,3.4,23.0,818.5,904.55,677.71
2016,8,21,14,0,764.0,175.0,3.5,23.0,796.0,919.45,689.19
2016,8,21,14,15,754.5,172.0,3.55,22.5,766.5,921.21,692.9
2016,8,21,14,30,745.0,169.0,3.6,22.0,737.0,919.76,694.66
2016,8,21,14,45,735.0,164.0,3.65,22.0,702.0,912.43,691.23
2016,8,21,15,0,725.0,159.0,3.7,22.0,667.0,901.98,685.82
2016,8,21,15,15,708.0,154.5,3.7,21.5,625.5,882.4,675.21
2016,8,21,15,30,691.0,150.0,3.7,21.0,584.0,860.02,662.68
2016,8,21,15,45,672.0,143.5,3.75,21.0,539.5,830.84,644.29
2016,8,21,16,0,653.0,137.0,3.8,21.0,495.0,799.28,624.07
2016,8,21,16,15,625.0,130.5,3.75,20.5,446.5,757.38,596.84
2016,8,21,16,30,597.0,124.0,3.7,20.0,398.0,713.9,567.97
2016,8,21,16,45,561.0,115.0,3.7,19.5,348.5,659.39,530.28
2016,8,21,17,0,525.0,106.0,3.7,19.0,299.0,598.27,486.39
2016,8,21,17,15,475.5,95.5,3.6,18.0,249.5,532.04,437.53
2016,8,21,17,30,426.0,85.0,3.5,17.0,200.0,467.55,387.28
2016,8,21,17,45,358.0,71.5,3.45,16.5,153.5,387.56,321.38
2016,8,21,18,0,290.0,58.0,3.4,16.0,107.0,311.96,256.47
2016,8,21,18,15,203.0,40.5,3.3,15.5,69.0,222.9,177.38
2016,8,21,18,30,116.0,23.0,3.2,15.0,31.0,129.44,67.48
2016,8,21,18,45,58.0,11.5,3.1,14.5,15.5,43.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,22,5,45,71.5,14.0,2.15,11.5,19.5,12.73,0.0
2016,8,22,6,0,143.0,28.0,2.3,12.0,39.0,21.91,10.85
2016,8,22,6,15,230.0,44.5,2.3,12.5,78.5,34.34,24.3
2016,8,22,6,30,317.0,61.0,2.3,13.0,118.0,46.37,35.58
2016,8,22,6,45,384.0,73.5,2.3,14.0,165.0,54.92,43.42
2016,8,22,7,0,451.0,86.0,2.3,15.0,212.0,63.17,50.71
2016,8,22,7,15,498.5,95.5,2.15,15.5,261.5,68.86,55.62
2016,8,22,7,30,546.0,105.0,2.0,16.0,311.0,74.85,60.64
2016,8,22,7,45,421.0,144.5,1.95,16.5,317.5,98.56,80.96
2016,8,22,8,0,296.0,184.0,1.9,17.0,324.0,127.95,105.73
2016,8,22,8,15,220.0,215.5,1.8,17.5,325.5,153.92,127.11
2016,8,22,8,30,144.0,247.0,1.7,18.0,327.0,171.07,140.72
2016,8,22,8,45,248.5,254.0,1.6,19.0,406.5,182.0,135.17
2016,8,22,9,0,353.0,261.0,1.5,20.0,486.0,217.65,154.49
2016,8,22,9,15,552.5,204.0,1.55,20.5,582.0,229.22,153.78
2016,8,22,9,30,752.0,147.0,1.6,21.0,678.0,265.7,176.47
2016,8,22,9,45,757.0,153.5,1.65,21.5,711.5,316.88,220.02
2016,8,22,10,0,762.0,160.0,1.7,22.0,745.0,373.92,267.76
2016,8,22,10,15,771.0,162.5,1.8,22.0,773.5,423.2,309.52
2016,8,22,10,30,780.0,165.0,1.9,22.0,802.0,472.72,350.69
2016,8,22,10,45,584.0,267.0,2.0,22.5,751.5,497.43,371.98
2016,8,22,11,0,388.0,369.0,2.1,23.0,701.0,511.23,382.6
2016,8,22,11,15,594.0,270.5,2.2,23.0,788.5,574.94,432.19
2016,8,22,11,30,800.0,172.0,2.3,23.0,876.0,656.48,494.53
2016,8,22,11,45,801.0,173.0,2.45,23.5,882.5,696.69,523.83
2016,8,22,12,0,802.0,174.0,2.6,24.0,889.0,735.21,551.66
2016,8,22,12,15,802.0,174.0,2.7,24.0,888.5,770.2,577.45
2016,8,22,12,30,802.0,174.0,2.8,24.0,888.0,803.05,601.34
2016,8,22,12,45,769.5,191.5,2.9,24.0,871.5,823.11,615.58
2016,8,22,13,0,737.0,209.0,3.0,24.0,855.0,844.57,630.84
2016,8,22,13,15,732.5,207.5,3.1,23.5,839.5,864.24,646.44
2016,8,22,13,30,728.0,206.0,3.2,23.0,824.0,881.06,660.16
2016,8,22,13,45,726.0,200.5,3.3,23.0,802.5,893.14,669.55
2016,8,22,14,0,724.0,195.0,3.4,23.0,781.0,902.19,677.06
2016,8,22,14,15,714.0,191.5,3.45,22.5,751.5,902.78,679.97
2016,8,22,14,30,704.0,188.0,3.5,22.0,722.0,900.21,680.94
2016,8,22,14,45,697.5,180.5,3.55,22.0,688.0,893.56,677.95
2016,8,22,15,0,691.0,173.0,3.6,22.0,654.0,883.82,672.98
2016,8,22,15,15,673.5,168.0,3.6,21.5,613.5,863.38,661.67
2016,8,22,15,30,656.0,163.0,3.6,21.0,573.0,840.2,648.49
2016,8,22,15,45,640.5,154.5,3.65,21.0,529.5,812.43,631.0
2016,8,22,16,0,625.0,146.0,3.7,21.0,486.0,782.24,611.65
2016,8,22,16,15,596.0,138.5,3.65,20.5,438.0,738.7,583.06
2016,8,22,16,30,567.0,131.0,3.6,20.0,390.0,693.65,552.85
2016,8,22,16,45,536.5,120.0,3.6,19.5,341.5,636.13,512.63
2016,8,22,17,0,506.0,109.0,3.6,19.0,293.0,585.24,476.31
2016,8,22,17,15,455.5,98.0,3.5,18.0,243.5,518.31,426.29
2016,8,22,17,30,405.0,87.0,3.4,17.0,194.0,453.24,375.29
2016,8,22,17,45,343.5,72.0,3.3,16.5,149.0,377.01,312.26
2016,8,22,18,0,282.0,57.0,3.2,16.0,104.0,304.62,249.87
2016,8,22,18,15,193.0,39.0,3.05,15.5,66.0,214.12,169.15
2016,8,22,18,30,104.0,21.0,2.9,15.0,28.0,116.77,48.8
2016,8,22,18,45,52.0,10.5,2.8,14.5,14.0,39.23,0.0
2016,8,22,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,23,5,45,93.0,13.5,1.65,11.5,20.5,12.28,0.0
2016,8,23,6,0,186.0,27.0,1.8,12.0,41.0,21.2,9.85
2016,8,23,6,15,284.5,41.0,1.8,12.5,82.0,31.78,22.02
2016,8,23,6,30,383.0,55.0,1.8,13.0,123.0,43.74,33.23
2016,8,23,6,45,452.5,65.0,1.85,14.0,171.5,50.13,39.16
2016,8,23,7,0,522.0,75.0,1.9,15.0,220.0,56.28,44.61
2016,8,23,7,15,569.5,82.5,1.85,15.5,270.5,60.01,47.82
2016,8,23,7,30,617.0,90.0,1.8,16.0,321.0,63.6,50.77
2016,8,23,7,45,653.0,95.5,1.75,16.5,372.0,65.43,52.11
2016,8,23,8,0,689.0,101.0,1.7,17.0,423.0,67.17,53.33
2016,8,23,8,15,353.5,149.5,1.65,17.5,315.5,96.56,78.37
2016,8,23,8,30,18.0,198.0,1.6,18.0,208.0,161.59,132.93
2016,8,23,8,45,162.0,234.0,1.55,18.5,336.5,175.83,133.15
2016,8,23,9,0,306.0,270.0,1.5,19.0,465.0,217.17,156.76
2016,8,23,9,15,279.0,296.0,1.5,19.5,482.5,252.1,183.63
2016,8,23,9,30,252.0,322.0,1.5,20.0,500.0,284.68,209.95
2016,8,23,9,45,161.0,334.0,1.5,20.5,450.0,297.0,222.9
2016,8,23,10,0,70.0,346.0,1.5,21.0,400.0,297.95,226.02
2016,8,23,10,15,265.0,331.0,1.55,21.5,545.0,356.09,266.71
2016,8,23,10,30,460.0,316.0,1.6,22.0,690.0,444.8,331.33
2016,8,23,10,45,653.0,230.0,1.7,22.5,777.5,501.1,373.85
2016,8,23,11,0,846.0,144.0,1.8,23.0,865.0,574.86,429.87
2016,8,23,11,15,850.0,144.5,1.9,23.0,879.5,621.17,465.74
2016,8,23,11,30,854.0,145.0,2.0,23.0,894.0,666.24,500.15
2016,8,23,11,45,857.0,145.0,2.1,23.5,901.5,706.44,529.52
2016,8,23,12,0,860.0,145.0,2.2,24.0,909.0,746.12,557.9
2016,8,23,12,15,859.5,145.0,2.3,24.0,908.5,781.28,583.49
2016,8,23,12,30,859.0,145.0,2.4,24.0,908.0,814.13,606.3
2016,8,23,12,45,850.0,148.5,2.55,24.5,897.5,847.5,628.61
2016,8,23,13,0,841.0,152.0,2.7,25.0,887.0,872.25,645.08
2016,8,23,13,15,836.5,151.0,2.8,24.5,870.5,893.37,661.42
2016,8,23,13,30,832.0,150.0,2.9,24.0,854.0,911.39,675.89
2016,8,23,13,45,826.0,148.0,3.0,24.0,830.5,923.85,685.5
2016,8,23,14,0,820.0,146.0,3.1,24.0,807.0,933.02,693.1
2016,8,23,14,15,810.5,143.5,3.15,23.5,776.5,935.08,697.11
2016,8,23,14,30,801.0,141.0,3.2,23.0,746.0,933.79,699.09
2016,8,23,14,45,788.5,138.0,3.3,23.0,709.5,925.79,695.68
2016,8,23,15,0,776.0,135.0,3.4,23.0,673.0,914.54,690.21
2016,8,23,15,15,760.0,131.5,3.4,22.5,631.0,902.13,684.74
2016,8,23,15,30,744.0,128.0,3.4,22.0,589.0,881.33,673.54
2016,8,23,15,45,722.5,123.5,3.45,22.0,543.0,851.46,655.02
2016,8,23,16,0,701.0,119.0,3.5,22.0,497.0,819.21,634.7
2016,8,23,16,15,673.0,113.5,3.45,21.0,448.0,777.74,609.36
2016,8,23,16,30,645.0,108.0,3.4,20.0,399.0,734.65,582.27
2016,8,23,16,45,607.0,101.0,3.4,19.5,348.5,679.85,544.75
2016,8,23,17,0,569.0,94.0,3.4,19.0,298.0,624.58,505.71
2016,8,23,17,15,518.0,85.0,3.3,18.5,248.0,556.45,454.89
2016,8,23,17,30,467.0,76.0,3.2,18.0,198.0,489.46,402.81
2016,8,23,17,45,394.5,64.0,3.15,17.5,151.0,402.27,331.55
2016,8,23,18,0,322.0,52.0,3.1,17.0,104.0,324.54,264.87
2016,8,23,18,15,223.5,36.0,3.0,16.5,66.0,229.23,179.43
2016,8,23,18,30,125.0,20.0,2.9,16.0,28.0,126.32,35.24
2016,8,23,18,45,62.5,10.0,2.85,15.5,14.0,44.59,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,5,45,128.5,12.5,1.3,11.5,22.0,11.37,0.0
2016,8,24,6,0,257.0,25.0,1.4,12.0,44.0,20.6,8.84
2016,8,24,6,15,366.5,36.0,1.4,12.5,87.5,28.94,19.52
2016,8,24,6,30,476.0,47.0,1.4,13.0,131.0,36.98,27.24
2016,8,24,6,45,546.0,55.0,1.45,14.0,182.0,42.05,31.98
2016,8,24,7,0,616.0,63.0,1.5,15.0,233.0,46.97,36.36
2016,8,24,7,15,662.0,68.5,1.4,15.5,285.5,49.64,38.65
2016,8,24,7,30,708.0,74.0,1.3,16.0,338.0,52.23,40.78
2016,8,24,7,45,740.5,78.5,1.25,17.0,390.5,59.25,46.62
2016,8,24,8,0,773.0,83.0,1.2,18.0,443.0,61.09,47.85
2016,8,24,8,15,603.0,140.0,1.15,18.5,439.5,91.83,74.0
2016,8,24,8,30,433.0,197.0,1.1,19.0,436.0,125.04,101.65
2016,8,24,8,45,446.0,211.5,1.05,19.5,476.0,155.23,108.86
2016,8,24,9,0,459.0,226.0,1.0,20.0,516.0,195.86,133.09
2016,8,24,9,15,471.0,237.5,1.0,20.5,552.0,236.16,162.12
2016,8,24,9,30,483.0,249.0,1.0,21.0,588.0,278.03,194.81
2016,8,24,9,45,696.0,175.0,1.05,21.5,691.0,313.14,217.58
2016,8,24,10,0,909.0,101.0,1.1,22.0,794.0,380.53,267.81
2016,8,24,10,15,916.0,102.5,1.2,22.5,823.5,434.61,313.22
2016,8,24,10,30,923.0,104.0,1.3,23.0,853.0,488.36,357.26
2016,8,24,10,45,926.0,106.0,1.4,23.5,875.0,540.01,398.51
2016,8,24,11,0,929.0,108.0,1.5,24.0,897.0,590.52,437.66
2016,8,24,11,15,932.0,108.5,1.65,24.0,912.0,638.47,475.12
2016,8,24,11,30,935.0,109.0,1.8,24.0,927.0,684.86,510.68
2016,8,24,11,45,934.5,111.0,1.95,24.5,933.5,728.45,542.52
2016,8,24,12,0,934.0,113.0,2.1,25.0,940.0,769.87,572.19
2016,8,24,12,15,933.5,113.0,2.2,25.0,939.0,807.18,597.92
2016,8,24,12,30,933.0,113.0,2.3,25.0,938.0,841.95,621.77
2016,8,24,12,45,919.0,119.5,2.45,25.0,926.0,869.12,640.96
2016,8,24,13,0,905.0,126.0,2.6,25.0,914.0,892.89,658.02
2016,8,24,13,15,901.0,125.0,2.7,25.0,897.0,914.74,673.53
2016,8,24,13,30,897.0,124.0,2.8,25.0,880.0,933.39,687.04
2016,8,24,13,45,891.5,122.0,2.9,25.0,856.0,946.41,696.99
2016,8,24,14,0,886.0,120.0,3.0,25.0,832.0,956.04,704.89
2016,8,24,14,15,877.5,118.5,3.05,24.5,801.0,959.99,710.22
2016,8,24,14,30,869.0,117.0,3.1,24.0,770.0,960.53,713.5
2016,8,24,14,45,859.0,114.0,3.2,24.0,733.0,964.41,718.2
2016,8,24,15,0,849.0,111.0,3.3,24.0,696.0,955.29,714.3
2016,8,24,15,15,834.0,108.5,3.3,23.5,653.5,938.7,706.24
2016,8,24,15,30,819.0,106.0,3.3,23.0,611.0,918.99,696.15
2016,8,24,15,45,801.5,101.5,3.35,22.5,564.0,891.6,681.07
2016,8,24,16,0,784.0,97.0,3.4,22.0,517.0,861.49,663.93
2016,8,24,16,15,758.0,93.0,3.35,21.5,466.5,821.81,639.17
2016,8,24,16,30,732.0,89.0,3.3,21.0,416.0,785.64,616.52
2016,8,24,16,45,700.0,82.5,3.25,20.5,364.5,734.59,582.35
2016,8,24,17,0,668.0,76.0,3.2,20.0,313.0,682.69,546.55
2016,8,24,17,15,617.0,69.5,3.1,19.5,260.5,615.14,497.21
2016,8,24,17,30,566.0,63.0,3.0,19.0,208.0,548.73,446.61
2016,8,24,17,45,495.0,54.0,2.9,18.5,159.5,466.19,380.64
2016,8,24,18,0,424.0,45.0,2.8,18.0,111.0,387.38,313.48
2016,8,24,18,15,302.0,32.5,2.65,17.0,70.5,276.53,214.24
2016,8,24,18,30,180.0,20.0,2.5,16.0,30.0,159.03,13.44
2016,8,24,18,45,90.0,10.0,2.45,15.5,15.0,59.96,0.0
2016,8,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,5,45,132.5,11.5,0.85,12.0,21.0,10.46,0.0
2016,8,25,6,0,265.0,23.0,0.9,13.0,42.0,18.83,6.93
2016,8,25,6,15,376.0,33.5,0.9,13.5,85.5,26.81,17.54
2016,8,25,6,30,487.0,44.0,0.9,14.0,129.0,34.5,24.93
2016,8,25,6,45,554.5,51.5,0.9,15.0,179.0,39.27,29.38
2016,8,25,7,0,622.0,59.0,0.9,16.0,229.0,43.9,33.5
2016,8,25,7,15,667.5,64.5,0.8,16.5,281.5,46.71,35.92
2016,8,25,7,30,713.0,70.0,0.7,17.0,334.0,54.18,42.35
2016,8,25,7,45,747.0,74.0,0.6,17.5,386.5,55.85,43.57
2016,8,25,8,0,781.0,78.0,0.5,18.0,439.0,57.47,44.73
2016,8,25,8,15,804.5,81.0,0.5,18.5,489.5,58.21,45.1
2016,8,25,8,30,828.0,84.0,0.5,19.0,540.0,58.91,45.45
2016,8,25,8,45,847.0,86.5,0.55,19.5,587.0,104.23,58.31
2016,8,25,9,0,866.0,89.0,0.6,20.0,634.0,157.37,86.43
2016,8,25,9,15,879.5,91.0,0.65,20.5,676.0,211.3,125.45
2016,8,25,9,30,893.0,93.0,0.7,21.0,718.0,266.43,170.27
2016,8,25,9,45,667.0,194.5,0.8,21.5,674.5,318.43,221.71
2016,8,25,10,0,441.0,296.0,0.9,22.0,631.0,360.79,262.26
2016,8,25,10,15,498.5,290.5,1.0,22.0,683.0,408.57,299.45
2016,8,25,10,30,556.0,285.0,1.1,22.0,735.0,461.78,340.63
2016,8,25,10,45,750.0,192.0,1.25,22.5,816.5,515.98,382.22
2016,8,25,11,0,944.0,99.0,1.4,23.0,898.0,589.67,438.4
2016,8,25,11,15,947.5,100.0,1.5,23.0,913.5,638.9,476.41
2016,8,25,11,30,951.0,101.0,1.6,23.0,929.0,686.59,512.63
2016,8,25,11,45,954.0,100.5,1.7,23.5,937.0,730.89,544.74
2016,8,25,12,0,957.0,100.0,1.8,24.0,945.0,773.17,574.55
2016,8,25,12,15,957.0,100.0,1.9,24.0,944.5,811.45,600.76
2016,8,25,12,30,957.0,100.0,2.0,24.0,944.0,847.14,625.21
2016,8,25,12,45,949.0,103.5,2.1,24.0,933.5,876.93,645.75
2016,8,25,13,0,941.0,107.0,2.2,24.0,923.0,903.5,664.26
2016,8,25,13,15,937.5,106.0,2.3,24.0,906.0,926.24,680.36
2016,8,25,13,30,934.0,105.0,2.4,24.0,889.0,945.68,694.43
2016,8,25,13,45,927.5,104.0,2.5,24.0,864.5,959.04,704.67
2016,8,25,14,0,921.0,103.0,2.6,24.0,840.0,968.9,712.81
2016,8,25,14,15,913.0,101.5,2.65,23.5,808.5,973.31,718.51
2016,8,25,14,30,905.0,100.0,2.7,23.0,777.0,974.2,722.12
2016,8,25,14,45,893.5,98.5,2.8,23.0,739.5,968.3,720.45
2016,8,25,15,0,882.0,97.0,2.9,23.0,702.0,959.01,716.68
2016,8,25,15,15,867.5,94.5,2.95,22.5,658.5,942.43,709.1
2016,8,25,15,30,853.0,92.0,3.0,22.0,615.0,932.2,705.92
2016,8,25,15,45,833.5,89.5,3.1,21.5,567.5,904.89,691.35
2016,8,25,16,0,814.0,87.0,3.2,21.0,520.0,874.88,674.78
2016,8,25,16,15,789.0,83.0,3.2,20.5,469.0,835.57,650.68
2016,8,25,16,30,764.0,79.0,3.2,20.0,418.0,794.26,624.67
2016,8,25,16,45,728.0,74.5,3.2,19.5,365.0,741.22,589.32
2016,8,25,17,0,692.0,70.0,3.2,19.0,312.0,692.67,556.15
2016,8,25,17,15,642.0,64.0,3.15,18.0,259.5,626.01,508.46
2016,8,25,17,30,592.0,58.0,3.1,17.0,207.0,560.48,459.19
2016,8,25,17,45,513.5,50.0,3.05,16.5,157.5,473.18,388.93
2016,8,25,18,0,435.0,42.0,3.0,16.0,108.0,390.24,317.82
2016,8,25,18,15,217.5,34.5,2.9,15.5,67.5,223.51,171.48
2016,8,25,18,30,0.0,27.0,2.8,15.0,27.0,37.07,0.0
2016,8,25,18,45,0.0,13.5,2.7,14.5,13.5,12.28,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,45,122.0,11.5,1.6,11.5,20.0,10.46,0.0
2016,8,26,6,0,244.0,23.0,1.8,12.0,40.0,18.91,6.23
2016,8,26,6,15,357.0,34.5,1.85,12.5,83.0,27.78,18.37
2016,8,26,6,30,470.0,46.0,1.9,13.0,126.0,36.31,26.57
2016,8,26,6,45,539.5,54.0,1.95,14.0,176.0,41.4,31.35
2016,8,26,7,0,609.0,62.0,2.0,15.0,226.0,46.34,35.77
2016,8,26,7,15,304.5,89.0,2.0,15.5,171.0,63.42,50.85
2016,8,26,7,30,0.0,116.0,2.0,16.0,116.0,97.41,80.43
2016,8,26,7,45,2.5,133.0,2.0,16.5,134.0,111.14,91.88
2016,8,26,8,0,5.0,150.0,2.0,17.0,152.0,124.75,103.06
2016,8,26,8,15,52.5,194.0,2.0,17.5,222.5,148.11,122.34
2016,8,26,8,30,100.0,238.0,2.0,18.0,293.0,175.51,144.67
2016,8,26,8,45,94.5,258.5,2.0,18.5,314.0,195.24,150.9
2016,8,26,9,0,89.0,279.0,2.0,19.0,335.0,218.12,166.84
2016,8,26,9,15,110.5,303.0,2.0,19.0,377.0,247.12,187.81
2016,8,26,9,30,132.0,327.0,2.0,19.0,419.0,269.53,204.21
2016,8,26,9,45,507.5,220.0,2.05,19.5,600.5,294.49,212.02
2016,8,26,10,0,883.0,113.0,2.1,20.0,782.0,377.74,270.21
2016,8,26,10,15,891.0,114.5,2.15,20.5,811.5,431.07,315.69
2016,8,26,10,30,899.0,116.0,2.2,21.0,841.0,484.18,359.97
2016,8,26,10,45,903.0,118.0,2.25,21.5,863.5,535.33,401.5
2016,8,26,11,0,907.0,120.0,2.3,22.0,886.0,585.48,440.99
2016,8,26,11,15,911.0,121.0,2.4,22.0,901.0,633.62,478.98
2016,8,26,11,30,915.0,122.0,2.5,22.0,916.0,680.35,515.1
2016,8,26,11,45,915.5,123.0,2.6,22.0,923.0,723.14,547.69
2016,8,26,12,0,916.0,124.0,2.7,22.0,930.0,763.85,578.26
2016,8,26,12,15,916.0,123.5,2.75,22.0,929.0,800.63,604.39
2016,8,26,12,30,916.0,123.0,2.8,22.0,928.0,834.91,628.07
2016,8,26,12,45,916.0,121.5,2.9,22.0,919.5,865.62,649.63
2016,8,26,13,0,916.0,120.0,3.0,22.0,911.0,893.5,669.33
2016,8,26,13,15,911.5,119.0,3.05,22.0,894.0,915.01,684.45
2016,8,26,13,30,907.0,118.0,3.1,22.0,877.0,933.25,697.53
2016,8,26,13,45,901.0,117.0,3.15,22.0,852.5,946.82,707.61
2016,8,26,14,0,895.0,116.0,3.2,22.0,828.0,956.99,715.6
2016,8,26,14,15,886.5,114.0,3.2,21.5,796.5,960.36,720.22
2016,8,26,14,30,878.0,112.0,3.2,21.0,765.0,960.26,722.73
2016,8,26,14,45,867.0,109.5,3.2,21.0,728.0,953.84,719.76
2016,8,26,15,0,856.0,107.0,3.2,21.0,691.0,953.73,721.31
2016,8,26,15,15,841.0,104.0,3.15,20.5,647.5,936.42,712.22
2016,8,26,15,30,826.0,101.0,3.1,20.0,604.0,915.96,701.16
2016,8,26,15,45,807.5,97.5,3.1,20.0,557.0,888.68,684.38
2016,8,26,16,0,789.0,94.0,3.1,20.0,510.0,858.7,665.67
2016,8,26,16,15,762.5,89.5,3.05,19.5,459.5,817.87,639.95
2016,8,26,16,30,736.0,85.0,3.0,19.0,409.0,775.12,612.38
2016,8,26,16,45,700.5,79.5,3.0,18.5,356.5,727.46,580.71
2016,8,26,17,0,665.0,74.0,3.0,18.0,304.0,674.06,543.6
2016,8,26,17,15,613.0,67.5,2.9,17.0,252.0,606.0,494.23
2016,8,26,17,30,561.0,61.0,2.8,16.0,200.0,539.18,443.35
2016,8,26,17,45,482.5,51.5,2.7,15.5,151.0,451.14,371.88
2016,8,26,18,0,404.0,42.0,2.6,15.0,102.0,367.6,299.5
2016,8,26,18,15,280.5,29.0,2.5,14.5,62.5,257.27,195.41
2016,8,26,18,30,157.0,16.0,2.4,14.0,23.0,136.12,0.0
2016,8,26,18,45,78.5,8.0,2.3,13.5,11.5,51.2,0.0
2016,8,26,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,5,45,101.0,11.5,1.75,11.5,18.0,10.46,0.0
2016,8,27,6,0,202.0,23.0,1.9,12.0,36.0,18.97,5.31
2016,8,27,6,15,311.5,36.0,1.95,12.5,78.0,29.19,19.5
2016,8,27,6,30,421.0,49.0,2.0,13.0,120.0,38.97,28.89
2016,8,27,6,45,493.0,58.5,2.1,13.5,169.5,45.18,34.77
2016,8,27,7,0,565.0,68.0,2.2,14.0,219.0,51.16,40.22
2016,8,27,7,15,324.5,106.5,2.2,14.5,197.5,76.15,62.32
2016,8,27,7,30,84.0,145.0,2.2,15.0,176.0,112.88,94.27
2016,8,27,7,45,89.0,168.0,2.2,15.5,205.0,128.99,107.72
2016,8,27,8,0,94.0,191.0,2.2,16.0,234.0,144.7,120.61
2016,8,27,8,15,182.5,209.5,2.2,16.5,305.0,149.98,124.44
2016,8,27,8,30,271.0,228.0,2.2,17.0,376.0,151.79,125.3
2016,8,27,8,45,142.0,219.5,2.2,17.5,298.0,164.26,125.81
2016,8,27,9,0,13.0,211.0,2.2,18.0,220.0,176.45,137.77
2016,8,27,9,15,18.0,234.0,2.2,18.5,246.5,197.17,153.27
2016,8,27,9,30,23.0,257.0,2.2,19.0,273.0,218.7,169.32
2016,8,27,9,45,63.5,306.5,2.25,19.5,354.0,259.26,198.93
2016,8,27,10,0,104.0,356.0,2.3,20.0,435.0,314.82,240.14
2016,8,27,10,15,497.0,237.5,2.35,20.0,635.0,367.42,274.79
2016,8,27,10,30,890.0,119.0,2.4,20.0,835.0,481.08,359.84
2016,8,27,10,45,894.5,121.0,2.45,20.5,857.0,532.09,401.22
2016,8,27,11,0,899.0,123.0,2.5,21.0,879.0,582.15,440.94
2016,8,27,11,15,902.5,123.5,2.55,21.0,894.0,629.29,478.28
2016,8,27,11,30,906.0,124.0,2.6,21.0,909.0,674.96,513.67
2016,8,27,11,45,907.0,125.0,2.65,21.5,915.5,717.73,545.16
2016,8,27,12,0,908.0,126.0,2.7,22.0,922.0,758.49,574.49
2016,8,27,12,15,907.5,126.0,2.75,22.0,921.0,795.07,600.69
2016,8,27,12,30,907.0,126.0,2.8,22.0,920.0,829.16,624.28
2016,8,27,12,45,898.0,129.0,2.9,22.0,909.0,856.52,643.58
2016,8,27,13,0,889.0,132.0,3.0,22.0,898.0,880.73,660.84
2016,8,27,13,15,885.0,131.0,3.05,22.0,881.0,902.22,676.03
2016,8,27,13,30,881.0,130.0,3.1,22.0,864.0,920.56,689.2
2016,8,27,13,45,875.5,128.0,3.15,22.0,840.0,933.32,698.76
2016,8,27,14,0,870.0,126.0,3.2,22.0,816.0,942.74,706.25
2016,8,27,14,15,861.0,124.5,3.2,21.5,785.0,955.53,717.24
2016,8,27,14,30,852.0,123.0,3.2,21.0,754.0,955.8,719.92
2016,8,27,14,45,843.0,119.0,3.25,21.0,717.0,949.82,717.61
2016,8,27,15,0,834.0,115.0,3.3,21.0,680.0,940.44,713.18
2016,8,27,15,15,818.5,112.0,3.25,20.5,637.5,922.78,703.87
2016,8,27,15,30,803.0,109.0,3.2,20.0,595.0,902.04,692.51
2016,8,27,15,45,787.5,103.5,3.2,20.0,548.5,875.42,676.09
2016,8,27,16,0,772.0,98.0,3.2,20.0,502.0,846.06,657.66
2016,8,27,16,15,745.0,93.5,3.15,19.5,451.5,810.3,635.41
2016,8,27,16,30,718.0,89.0,3.1,19.0,401.0,767.95,607.94
2016,8,27,16,45,688.0,81.5,3.1,18.5,350.0,717.69,574.15
2016,8,27,17,0,658.0,74.0,3.1,18.0,299.0,666.52,538.49
2016,8,27,17,15,606.0,67.0,3.0,17.0,247.0,598.1,488.54
2016,8,27,17,30,554.0,60.0,2.9,16.0,195.0,530.97,437.08
2016,8,27,17,45,482.0,50.0,2.8,15.5,147.0,447.46,368.81
2016,8,27,18,0,410.0,40.0,2.7,15.0,99.0,368.13,299.32
2016,8,27,18,15,284.5,27.5,2.6,14.5,60.0,257.46,191.35
2016,8,27,18,30,159.0,15.0,2.5,14.0,21.0,108.61,0.0
2016,8,27,18,45,79.5,7.5,2.45,13.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,5,45,144.0,10.5,1.4,10.5,19.5,9.55,0.0
2016,8,28,6,0,288.0,21.0,1.5,11.0,39.0,17.28,3.3
2016,8,28,6,15,404.0,31.0,1.45,11.5,83.0,24.91,15.84
2016,8,28,6,30,520.0,41.0,1.4,12.0,127.0,32.29,23.09
2016,8,28,6,45,591.0,47.5,1.4,13.0,178.0,36.38,27.0
2016,8,28,7,0,662.0,54.0,1.4,14.0,229.0,44.11,33.95
2016,8,28,7,15,707.0,59.0,1.3,14.5,282.5,47.01,36.48
2016,8,28,7,30,752.0,64.0,1.2,15.0,336.0,49.84,38.85
2016,8,28,7,45,784.5,67.5,1.15,15.5,389.5,51.33,39.97
2016,8,28,8,0,817.0,71.0,1.1,16.0,443.0,52.79,41.03
2016,8,28,8,15,839.0,74.0,1.05,16.5,493.5,53.76,41.63
2016,8,28,8,30,861.0,77.0,1.0,17.0,544.0,63.95,50.23
2016,8,28,8,45,879.0,78.5,0.95,18.0,591.0,94.78,52.84
2016,8,28,9,0,897.0,80.0,0.9,19.0,638.0,148.86,79.72
2016,8,28,9,15,909.0,82.0,0.95,19.5,680.0,204.24,119.42
2016,8,28,9,30,921.0,84.0,1.0,20.0,722.0,260.65,165.48
2016,8,28,9,45,922.0,90.0,1.05,20.5,756.0,317.93,214.64
2016,8,28,10,0,923.0,96.0,1.1,21.0,790.0,374.72,263.4
2016,8,28,10,15,930.0,97.0,1.2,21.5,819.5,429.22,309.62
2016,8,28,10,30,937.0,98.0,1.3,22.0,849.0,483.32,354.37
2016,8,28,10,45,942.0,99.0,1.45,22.5,871.5,535.87,396.92
2016,8,28,11,0,947.0,100.0,1.6,23.0,894.0,587.39,437.48
2016,8,28,11,15,950.0,100.5,1.75,23.0,909.0,636.11,475.86
2016,8,28,11,30,953.0,101.0,1.9,23.0,924.0,683.2,512.25
2016,8,28,11,45,954.5,101.0,2.05,23.5,931.0,727.03,544.61
2016,8,28,12,0,956.0,101.0,2.2,24.0,938.0,768.71,574.79
2016,8,28,12,15,955.5,101.0,2.3,24.0,936.5,806.58,600.97
2016,8,28,12,30,955.0,101.0,2.4,24.0,935.0,841.79,625.27
2016,8,28,12,45,958.0,97.5,2.5,24.0,927.0,873.67,647.33
2016,8,28,13,0,961.0,94.0,2.6,24.0,919.0,902.64,667.5
2016,8,28,13,15,957.5,93.5,2.65,23.5,901.5,925.99,684.97
2016,8,28,13,30,954.0,93.0,2.7,23.0,884.0,946.0,700.41
2016,8,28,13,45,949.0,91.5,2.8,23.0,859.5,960.17,711.22
2016,8,28,14,0,944.0,90.0,2.9,23.0,835.0,970.78,719.88
2016,8,28,14,15,936.5,88.5,2.9,22.5,803.5,975.49,725.39
2016,8,28,14,30,929.0,87.0,2.9,22.0,772.0,976.61,728.75
2016,8,28,14,45,919.5,85.0,2.95,22.0,734.0,971.71,727.3
2016,8,28,15,0,910.0,83.0,3.0,22.0,696.0,963.31,723.7
2016,8,28,15,15,896.5,81.0,2.95,21.5,653.0,947.76,716.01
2016,8,28,15,30,883.0,79.0,2.9,21.0,610.0,929.01,706.26
2016,8,28,15,45,865.5,76.5,2.9,21.0,562.0,902.93,690.53
2016,8,28,16,0,848.0,74.0,2.9,21.0,514.0,874.13,672.9
2016,8,28,16,15,823.5,70.5,2.85,20.5,463.0,844.16,655.18
2016,8,28,16,30,799.0,67.0,2.8,20.0,412.0,803.19,629.25
2016,8,28,16,45,765.5,63.0,2.75,19.5,359.0,752.21,595.39
2016,8,28,17,0,732.0,59.0,2.7,19.0,306.0,700.31,559.68
2016,8,28,17,15,682.0,54.0,2.55,18.0,253.0,633.54,511.61
2016,8,28,17,30,632.0,49.0,2.4,17.0,200.0,567.62,461.66
2016,8,28,17,45,551.5,42.0,2.3,16.5,150.0,485.14,395.01
2016,8,28,18,0,471.0,35.0,2.2,16.0,100.0,402.08,323.29
2016,8,28,18,15,333.0,24.5,2.15,15.5,60.5,282.52,202.57
2016,8,28,18,30,195.0,14.0,2.1,15.0,21.0,128.56,0.0
2016,8,28,18,45,97.5,7.0,2.05,14.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,29,5,45,126.5,10.0,2.0,11.5,18.0,9.1,0.0
2016,8,29,6,0,253.0,20.0,2.2,12.0,36.0,16.4,1.55
2016,8,29,6,15,371.5,30.5,2.2,12.5,78.5,24.49,15.31
2016,8,29,6,30,490.0,41.0,2.2,13.0,121.0,32.3,22.94
2016,8,29,6,45,560.5,48.0,2.25,14.0,171.0,36.76,27.18
2016,8,29,7,0,631.0,55.0,2.3,15.0,221.0,41.12,31.12
2016,8,29,7,15,677.0,60.0,2.3,15.5,273.0,47.77,36.99
2016,8,29,7,30,723.0,65.0,2.3,16.0,325.0,50.54,39.3
2016,8,29,7,45,414.0,127.5,2.3,16.5,281.5,87.74,71.69
2016,8,29,8,0,105.0,190.0,2.3,17.0,238.0,137.22,113.9
2016,8,29,8,15,156.5,212.0,2.3,17.5,292.5,151.04,124.95
2016,8,29,8,30,208.0,234.0,2.3,18.0,347.0,164.43,135.54
2016,8,29,8,45,540.0,158.0,2.3,18.5,484.5,119.85,81.29
2016,8,29,9,0,872.0,82.0,2.3,19.0,622.0,145.98,78.94
2016,8,29,9,15,885.0,84.0,2.3,19.5,663.5,200.18,117.86
2016,8,29,9,30,898.0,86.0,2.3,20.0,705.0,255.52,163.36
2016,8,29,9,45,739.5,163.5,2.35,20.5,691.0,309.9,215.75
2016,8,29,10,0,581.0,241.0,2.4,21.0,677.0,363.01,264.63
2016,8,29,10,15,761.5,163.5,2.45,21.0,758.0,406.45,298.8
2016,8,29,10,30,942.0,86.0,2.5,21.0,839.0,474.26,352.92
2016,8,29,10,45,948.5,86.5,2.55,21.5,862.0,527.18,396.32
2016,8,29,11,0,955.0,87.0,2.6,22.0,885.0,579.19,437.75
2016,8,29,11,15,958.0,87.5,2.6,22.0,900.0,628.07,476.38
2016,8,29,11,30,961.0,88.0,2.6,22.0,915.0,675.29,512.78
2016,8,29,11,45,767.5,201.5,2.65,22.0,865.5,691.06,522.91
2016,8,29,12,0,574.0,315.0,2.7,22.0,816.0,691.12,520.77
2016,8,29,12,15,570.0,316.5,2.75,22.0,813.0,718.92,541.5
2016,8,29,12,30,566.0,318.0,2.8,22.0,810.0,744.86,560.5
2016,8,29,12,45,453.5,355.5,2.85,22.0,747.0,714.21,537.64
2016,8,29,13,0,341.0,393.0,2.9,22.0,684.0,669.74,504.95
2016,8,29,13,15,296.0,396.0,2.95,22.0,645.0,650.51,491.47
2016,8,29,13,30,251.0,399.0,3.0,22.0,606.0,628.2,475.43
2016,8,29,13,45,333.5,360.0,3.05,22.0,627.0,675.07,512.37
2016,8,29,14,0,416.0,321.0,3.1,22.0,648.0,734.65,557.46
2016,8,29,14,15,493.5,279.0,3.1,22.0,651.5,774.8,588.6
2016,8,29,14,30,571.0,237.0,3.1,22.0,655.0,812.15,617.91
2016,8,29,14,45,553.5,226.5,3.15,22.0,615.0,791.54,604.76
2016,8,29,15,0,536.0,216.0,3.2,22.0,575.0,768.29,590.12
2016,8,29,15,15,697.5,150.5,3.2,21.5,586.5,855.98,656.37
2016,8,29,15,30,859.0,85.0,3.2,21.0,598.0,911.99,697.74
2016,8,29,15,45,560.5,149.5,3.2,21.0,473.5,722.66,565.01
2016,8,29,16,0,262.0,214.0,3.2,21.0,349.0,499.48,395.7
2016,8,29,16,15,151.5,189.5,3.15,20.5,266.0,354.25,284.26
2016,8,29,16,30,41.0,165.0,3.1,20.0,183.0,213.75,170.99
2016,8,29,16,45,36.5,144.5,3.1,20.0,159.0,188.76,151.48
2016,8,29,17,0,32.0,124.0,3.1,20.0,135.0,163.6,131.2
2016,8,29,17,15,26.0,103.0,2.9,19.0,111.0,136.34,109.12
2016,8,29,17,30,20.0,82.0,2.7,18.0,87.0,108.81,86.2
2016,8,29,17,45,10.0,62.0,2.55,17.5,64.5,71.43,54.3
2016,8,29,18,0,0.0,42.0,2.4,17.0,42.0,43.36,29.92
2016,8,29,18,15,0.0,25.0,2.35,16.5,25.0,25.04,11.97
2016,8,29,18,30,0.0,8.0,2.3,16.0,8.0,7.28,0.0
2016,8,29,18,45,0.0,4.0,2.25,15.5,4.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,30,5,45,140.0,9.5,1.75,12.5,17.5,8.64,0.0
2016,8,30,6,0,280.0,19.0,1.9,13.0,35.0,15.59,0.0
2016,8,30,6,15,401.5,28.0,1.85,13.5,78.0,22.41,13.38
2016,8,30,6,30,523.0,37.0,1.8,14.0,121.0,31.67,22.26
2016,8,30,6,45,596.5,43.0,1.8,15.0,172.0,35.83,26.24
2016,8,30,7,0,670.0,49.0,1.8,16.0,223.0,39.97,29.97
2016,8,30,7,15,715.0,53.5,1.75,16.5,276.0,42.63,32.3
2016,8,30,7,30,760.0,58.0,1.7,17.0,329.0,45.25,34.48
2016,8,30,7,45,794.0,60.5,1.7,18.0,382.5,46.2,35.06
2016,8,30,8,0,828.0,63.0,1.7,19.0,436.0,54.68,42.16
2016,8,30,8,15,850.0,65.5,1.7,20.0,486.0,56.39,43.3
2016,8,30,8,30,872.0,68.0,1.7,21.0,536.0,58.01,44.34
2016,8,30,8,45,890.0,69.5,1.7,22.0,583.0,85.31,46.04
2016,8,30,9,0,908.0,71.0,1.7,23.0,630.0,139.87,71.72
2016,8,30,9,15,920.0,72.5,1.7,23.5,672.0,195.41,110.62
2016,8,30,9,30,932.0,74.0,1.7,24.0,714.0,251.96,156.28
2016,8,30,9,45,938.5,76.5,1.75,24.5,749.5,308.62,204.58
2016,8,30,10,0,945.0,79.0,1.8,25.0,785.0,365.29,253.14
2016,8,30,10,15,951.0,80.0,1.85,25.5,814.0,420.36,299.75
2016,8,30,10,30,957.0,81.0,1.9,26.0,843.0,474.9,344.71
2016,8,30,10,45,963.5,80.5,2.0,26.5,865.5,527.68,387.19
2016,8,30,11,0,970.0,80.0,2.1,27.0,888.0,579.49,427.66
2016,8,30,11,15,972.0,80.5,2.25,27.0,902.5,628.39,466.01
2016,8,30,11,30,974.0,81.0,2.4,27.0,917.0,675.49,502.22
2016,8,30,11,45,976.5,80.5,2.55,27.0,923.5,720.03,535.95
2016,8,30,12,0,979.0,80.0,2.7,27.0,930.0,762.39,567.14
2016,8,30,12,15,978.5,80.0,2.8,27.0,928.5,800.64,593.42
2016,8,30,12,30,978.0,80.0,2.9,27.0,927.0,836.16,617.82
2016,8,30,12,45,971.0,83.0,3.0,27.0,916.5,866.54,638.77
2016,8,30,13,0,964.0,86.0,3.1,27.0,906.0,893.65,657.61
2016,8,30,13,15,960.0,85.5,3.15,26.5,888.5,916.39,674.65
2016,8,30,13,30,956.0,85.0,3.2,26.0,871.0,935.74,689.62
2016,8,30,13,45,952.5,82.5,3.25,26.0,847.0,949.93,699.98
2016,8,30,14,0,949.0,80.0,3.3,26.0,823.0,960.54,708.17
2016,8,30,14,15,941.5,79.0,3.3,25.5,791.0,965.54,713.88
2016,8,30,14,30,934.0,78.0,3.3,25.0,759.0,966.95,717.42
2016,8,30,14,45,926.0,75.5,3.35,25.0,721.5,962.57,716.26
2016,8,30,15,0,918.0,73.0,3.4,25.0,684.0,954.64,712.91
2016,8,30,15,15,904.5,71.5,3.4,24.5,641.0,939.36,705.8
2016,8,30,15,30,891.0,70.0,3.4,24.0,598.0,920.88,696.61
2016,8,30,15,45,875.0,67.0,3.4,24.0,550.5,895.15,681.11
2016,8,30,16,0,859.0,64.0,3.4,24.0,503.0,866.61,663.62
2016,8,30,16,15,835.5,61.5,3.35,23.5,452.5,829.56,640.91
2016,8,30,16,30,812.0,59.0,3.3,23.0,402.0,790.58,616.38
2016,8,30,16,45,779.0,55.5,3.25,22.5,349.0,748.94,589.2
2016,8,30,17,0,746.0,52.0,3.2,22.0,296.0,697.89,554.0
2016,8,30,17,15,697.0,47.5,3.05,21.0,243.5,632.45,506.94
2016,8,30,17,30,648.0,43.0,2.9,20.0,191.0,567.95,457.97
2016,8,30,17,45,565.0,37.0,2.8,19.5,142.0,478.71,385.89
2016,8,30,18,0,482.0,31.0,2.7,19.0,93.0,393.8,312.17
2016,8,30,18,15,241.0,23.5,2.6,18.5,54.5,216.12,136.8
2016,8,30,18,30,0.0,16.0,2.5,18.0,16.0,14.55,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,5,45,143.0,9.0,1.7,12.5,17.0,8.19,0.0
