Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,6,0,286.0,18.0,1.9,13.0,34.0,14.75,0.0
2016,8,31,6,15,410.0,27.0,1.9,13.5,77.0,23.57,14.25
2016,8,31,6,30,534.0,36.0,1.9,14.0,120.0,30.84,21.5
2016,8,31,6,45,603.5,42.0,1.95,14.5,170.5,35.04,25.57
2016,8,31,7,0,673.0,48.0,2.0,15.0,221.0,39.19,29.4
2016,8,31,7,15,717.5,52.5,1.95,15.5,274.0,41.89,31.78
2016,8,31,7,30,762.0,57.0,1.9,16.0,327.0,44.54,34.01
2016,8,31,7,45,793.0,60.0,1.85,17.0,379.5,45.88,34.94
2016,8,31,8,0,824.0,63.0,1.8,18.0,432.0,54.66,42.33
2016,8,31,8,15,845.5,65.5,1.75,18.5,482.0,56.37,43.56
2016,8,31,8,30,867.0,68.0,1.7,19.0,532.0,57.99,44.71
2016,8,31,8,45,883.5,70.0,1.7,20.0,578.5,83.52,46.12
2016,8,31,9,0,900.0,72.0,1.7,21.0,625.0,137.97,71.45
2016,8,31,9,15,912.5,74.0,1.75,21.5,666.5,193.55,110.4
2016,8,31,9,30,925.0,76.0,1.8,22.0,708.0,250.2,156.36
2016,8,31,9,45,930.5,79.0,1.85,22.5,743.5,306.66,204.87
2016,8,31,10,0,936.0,82.0,1.9,23.0,779.0,363.03,253.61
2016,8,31,10,15,943.0,83.0,1.95,23.0,808.5,418.06,301.15
2016,8,31,10,30,950.0,84.0,2.0,23.0,838.0,472.67,347.34
2016,8,31,10,45,955.0,84.5,2.1,23.5,860.0,525.28,390.26
2016,8,31,11,0,960.0,85.0,2.2,24.0,882.0,576.8,431.07
2016,8,31,11,15,963.0,85.5,2.25,24.0,897.0,625.89,469.61
2016,8,31,11,30,966.0,86.0,2.3,24.0,912.0,673.29,505.97
2016,8,31,11,45,967.5,86.0,2.4,24.5,918.5,717.37,538.41
2016,8,31,12,0,969.0,86.0,2.5,25.0,925.0,759.23,568.41
2016,8,31,12,15,968.5,86.0,2.6,25.0,923.5,797.22,594.68
2016,8,31,12,30,968.0,86.0,2.7,25.0,922.0,832.5,619.08
2016,8,31,12,45,959.0,90.0,2.8,25.0,911.0,862.03,639.6
2016,8,31,13,0,950.0,94.0,2.9,25.0,900.0,888.24,657.99
2016,8,31,13,15,946.0,93.5,2.95,25.0,882.5,910.78,673.68
2016,8,31,13,30,942.0,93.0,3.0,25.0,865.0,929.97,687.25
2016,8,31,13,45,937.5,91.0,3.05,25.0,840.5,943.71,697.35
2016,8,31,14,0,933.0,89.0,3.1,25.0,816.0,953.9,705.3
2016,8,31,14,15,925.0,87.5,3.15,25.0,784.0,957.87,709.31
2016,8,31,14,30,917.0,86.0,3.2,25.0,752.0,958.27,711.16
2016,8,31,14,45,908.5,83.5,3.25,25.0,714.5,953.52,709.76
2016,8,31,15,0,900.0,81.0,3.3,25.0,677.0,945.29,706.21
2016,8,31,15,15,886.0,79.0,3.3,24.5,633.5,929.16,698.49
2016,8,31,15,30,872.0,77.0,3.3,24.0,590.0,909.87,688.72
2016,8,31,15,45,855.5,73.5,3.35,24.0,543.0,883.43,673.0
2016,8,31,16,0,839.0,70.0,3.4,24.0,496.0,854.24,655.28
2016,8,31,16,15,814.5,67.0,3.35,23.5,445.0,824.88,637.9
2016,8,31,16,30,790.0,64.0,3.3,23.0,394.0,784.75,612.42
2016,8,31,16,45,756.5,60.0,3.3,22.5,341.5,734.08,578.78
2016,8,31,17,0,723.0,56.0,3.3,22.0,289.0,682.55,543.2
2016,8,31,17,15,671.0,51.0,3.1,21.0,236.5,614.81,493.84
2016,8,31,17,30,619.0,46.0,2.9,20.0,184.0,548.13,442.62
2016,8,31,17,45,535.5,39.0,2.75,19.5,135.5,458.24,369.46
2016,8,31,18,0,452.0,32.0,2.6,19.0,87.0,381.33,300.54
2016,8,31,18,15,296.5,21.0,2.55,18.5,50.0,244.74,140.26
2016,8,31,18,30,141.0,10.0,2.5,18.0,13.0,91.45,0.0
2016,8,31,18,45,70.5,5.0,2.45,17.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,45,123.0,9.0,0.85,12.5,15.5,8.19,0.0
2016,9,1,6,0,246.0,18.0,0.9,13.0,31.0,14.8,0.0
2016,9,1,6,15,373.5,28.0,0.85,13.5,73.0,22.53,13.3
2016,9,1,6,30,501.0,38.0,0.8,14.0,115.0,30.01,20.78
2016,9,1,6,45,571.0,45.0,0.75,15.0,165.5,34.58,25.13
2016,9,1,7,0,641.0,52.0,0.7,16.0,216.0,42.62,32.34
2016,9,1,7,15,688.5,57.0,0.55,16.5,268.5,45.56,34.93
2016,9,1,7,30,736.0,62.0,0.4,17.0,321.0,48.45,37.36
2016,9,1,7,45,767.5,66.0,0.3,17.5,373.5,50.37,38.86
2016,9,1,8,0,799.0,70.0,0.2,18.0,426.0,52.23,40.27
2016,9,1,8,15,822.5,73.5,0.25,18.5,476.5,53.59,41.2
2016,9,1,8,30,846.0,77.0,0.3,19.0,527.0,63.92,49.83
2016,9,1,8,45,862.5,79.5,0.35,19.5,573.0,87.39,50.71
2016,9,1,9,0,879.0,82.0,0.4,20.0,619.0,141.22,75.2
2016,9,1,9,15,892.0,84.0,0.55,20.5,661.0,195.91,112.88
2016,9,1,9,30,905.0,86.0,0.7,21.0,703.0,251.71,157.63
2016,9,1,9,45,914.0,88.0,0.85,21.5,739.0,307.41,204.96
2016,9,1,10,0,923.0,90.0,1.0,22.0,775.0,363.36,252.96
2016,9,1,10,15,930.0,91.5,1.15,22.0,804.5,418.24,300.19
2016,9,1,10,30,937.0,93.0,1.3,22.0,834.0,472.73,346.21
2016,9,1,10,45,939.5,95.0,1.45,22.5,855.5,524.88,388.73
2016,9,1,11,0,942.0,97.0,1.6,23.0,877.0,575.78,429.06
2016,9,1,11,15,945.0,98.0,1.7,23.0,891.5,624.66,467.44
2016,9,1,11,30,948.0,99.0,1.8,23.0,906.0,671.9,503.75
2016,9,1,11,45,947.0,100.5,1.95,23.0,912.0,715.15,536.82
2016,9,1,12,0,946.0,102.0,2.1,23.0,918.0,756.08,567.73
2016,9,1,12,15,945.5,102.0,2.1,23.0,916.5,793.52,593.44
2016,9,1,12,30,945.0,102.0,2.1,23.0,915.0,828.32,616.78
2016,9,1,12,45,944.0,101.0,2.15,23.5,905.5,858.96,636.45
2016,9,1,13,0,943.0,100.0,2.2,24.0,896.0,886.6,654.09
2016,9,1,13,15,939.0,99.0,2.25,24.0,878.5,908.56,669.3
2016,9,1,13,30,935.0,98.0,2.3,24.0,861.0,927.16,682.44
2016,9,1,13,45,782.5,167.0,2.35,24.0,792.5,890.43,659.11
2016,9,1,14,0,630.0,236.0,2.4,24.0,724.0,844.55,628.63
2016,9,1,14,15,614.0,229.0,2.4,23.5,689.0,835.17,624.98
2016,9,1,14,30,598.0,222.0,2.4,23.0,654.0,822.67,618.89
2016,9,1,14,45,739.0,156.5,2.45,23.0,662.0,891.18,668.44
2016,9,1,15,0,880.0,91.0,2.5,23.0,670.0,936.36,700.16
2016,9,1,15,15,865.0,89.0,2.5,22.5,626.5,919.58,691.53
2016,9,1,15,30,850.0,87.0,2.5,22.0,583.0,908.86,687.66
2016,9,1,15,45,826.0,85.0,2.5,22.0,534.5,877.92,668.61
2016,9,1,16,0,802.0,83.0,2.5,22.0,486.0,844.43,647.81
2016,9,1,16,15,774.0,79.0,2.45,21.5,435.0,802.64,621.71
2016,9,1,16,30,746.0,75.0,2.4,21.0,384.0,759.03,593.74
2016,9,1,16,45,704.0,71.0,2.35,21.0,330.5,702.24,554.24
2016,9,1,17,0,662.0,67.0,2.3,21.0,277.0,650.86,517.5
2016,9,1,17,15,604.5,60.5,2.15,20.0,225.0,579.33,465.23
2016,9,1,17,30,547.0,54.0,2.0,19.0,173.0,509.54,411.55
2016,9,1,17,45,453.0,45.0,1.9,18.5,125.5,413.16,333.0
2016,9,1,18,0,359.0,36.0,1.8,18.0,78.0,322.63,253.05
2016,9,1,18,15,179.5,18.0,1.75,17.5,39.0,164.57,78.36
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,76.0,9.0,1.1,13.5,12.5,8.19,0.0
2016,9,2,6,0,152.0,18.0,1.1,14.0,25.0,14.81,0.0
2016,9,2,6,15,271.0,31.0,1.2,14.5,64.0,25.2,15.3
2016,9,2,6,30,390.0,44.0,1.3,15.0,103.0,35.14,25.1
2016,9,2,6,45,467.0,53.0,1.4,15.5,151.0,41.07,30.75
2016,9,2,7,0,544.0,62.0,1.5,16.0,199.0,46.81,36.01
2016,9,2,7,15,595.0,68.5,1.5,16.5,250.0,50.22,39.01
2016,9,2,7,30,646.0,75.0,1.5,17.0,301.0,53.52,41.79
2016,9,2,7,45,604.0,96.0,1.55,18.0,333.5,66.91,53.19
2016,9,2,8,0,562.0,117.0,1.6,19.0,366.0,79.64,63.77
2016,9,2,8,15,669.0,104.5,1.5,19.5,434.5,68.4,53.74
2016,9,2,8,30,776.0,92.0,1.4,20.0,503.0,64.99,50.53
2016,9,2,8,45,798.0,94.5,1.35,21.0,549.5,84.55,50.26
2016,9,2,9,0,820.0,97.0,1.3,22.0,596.0,135.81,73.12
2016,9,2,9,15,834.0,99.5,1.15,22.5,637.0,188.39,109.04
2016,9,2,9,30,848.0,102.0,1.0,23.0,678.0,250.01,157.61
2016,9,2,9,45,875.5,96.0,0.9,23.5,717.5,301.71,200.26
2016,9,2,10,0,903.0,90.0,0.8,24.0,757.0,355.4,244.88
2016,9,2,10,15,910.0,91.0,0.7,24.0,786.0,408.83,289.47
2016,9,2,10,30,917.0,92.0,0.6,24.0,815.0,461.87,332.34
2016,9,2,10,45,920.5,94.0,0.5,24.5,836.5,513.48,371.83
2016,9,2,11,0,924.0,96.0,0.4,25.0,858.0,563.95,408.71
2016,9,2,11,15,927.0,96.5,0.4,25.0,872.0,611.54,443.99
2016,9,2,11,30,930.0,97.0,0.4,25.0,886.0,657.51,477.12
2016,9,2,11,45,933.0,96.5,0.45,25.5,893.0,700.78,507.29
2016,9,2,12,0,936.0,96.0,0.5,26.0,900.0,742.01,535.38
2016,9,2,12,15,935.5,96.0,0.6,26.0,898.5,778.93,560.66
2016,9,2,12,30,935.0,96.0,0.7,26.0,897.0,813.23,583.88
2016,9,2,12,45,767.5,191.5,0.85,26.0,844.5,811.43,584.35
2016,9,2,13,0,600.0,287.0,1.0,26.0,792.0,789.4,569.04
2016,9,2,13,15,598.5,279.5,1.1,26.0,774.5,802.9,580.36
2016,9,2,13,30,597.0,272.0,1.2,26.0,757.0,813.83,589.59
2016,9,2,13,45,746.0,186.5,1.35,26.0,774.0,881.92,639.21
2016,9,2,14,0,895.0,101.0,1.5,26.0,791.0,928.49,671.2
2016,9,2,14,15,886.5,99.5,1.55,25.5,760.0,931.78,675.79
2016,9,2,14,30,878.0,98.0,1.6,25.0,729.0,931.62,678.84
2016,9,2,14,45,868.5,95.5,1.7,25.0,691.5,926.0,677.82
2016,9,2,15,0,859.0,93.0,1.8,25.0,654.0,917.03,674.75
2016,9,2,15,15,779.0,109.0,1.85,24.5,592.0,870.82,647.78
2016,9,2,15,30,699.0,125.0,1.9,24.0,530.0,818.88,616.68
2016,9,2,15,45,743.5,103.5,2.0,24.0,502.0,828.19,626.31
2016,9,2,16,0,788.0,82.0,2.1,24.0,474.0,828.41,629.23
2016,9,2,16,15,764.0,73.5,2.1,23.5,420.5,784.61,602.04
2016,9,2,16,30,740.0,65.0,2.1,23.0,367.0,738.75,573.04
2016,9,2,16,45,681.5,67.0,2.15,22.5,315.5,676.41,531.39
2016,9,2,17,0,623.0,69.0,2.2,22.0,264.0,620.29,492.62
2016,9,2,17,15,578.0,61.0,2.1,21.0,215.5,557.7,447.05
2016,9,2,17,30,533.0,53.0,2.0,20.0,167.0,496.16,399.58
2016,9,2,17,45,437.5,44.0,1.95,19.5,120.0,399.56,320.66
2016,9,2,18,0,342.0,35.0,1.9,19.0,73.0,308.97,239.93
2016,9,2,18,15,171.0,17.5,1.85,18.5,36.5,156.02,53.15
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,11.5,11.5,10.46,0.0
2016,9,3,6,0,0.0,23.0,1.4,12.0,23.0,19.17,0.0
2016,9,3,6,15,186.0,34.5,1.4,12.5,62.0,26.91,16.69
2016,9,3,6,30,372.0,46.0,1.4,13.0,101.0,37.07,26.97
2016,9,3,6,45,447.0,56.5,1.45,13.5,149.0,44.2,33.77
2016,9,3,7,0,522.0,67.0,1.5,14.0,197.0,51.06,40.09
2016,9,3,7,15,574.5,74.5,1.45,14.5,248.5,55.07,43.65
2016,9,3,7,30,627.0,82.0,1.4,15.0,300.0,58.94,46.94
2016,9,3,7,45,662.5,88.5,1.35,16.0,351.0,61.78,49.11
2016,9,3,8,0,698.0,95.0,1.3,17.0,402.0,64.47,51.1
2016,9,3,8,15,724.5,100.0,1.1,17.5,451.0,65.89,52.04
2016,9,3,8,30,751.0,105.0,0.9,18.0,500.0,67.22,52.89
2016,9,3,8,45,771.0,108.5,0.75,18.5,546.0,92.24,58.47
2016,9,3,9,0,791.0,112.0,0.6,19.0,592.0,142.58,80.73
2016,9,3,9,15,806.0,115.5,0.55,19.5,633.0,194.53,115.97
2016,9,3,9,30,821.0,119.0,0.5,20.0,674.0,248.05,158.11
2016,9,3,9,45,860.5,107.0,0.45,20.5,716.0,304.26,203.66
2016,9,3,10,0,900.0,95.0,0.4,21.0,758.0,356.59,246.88
2016,9,3,10,15,907.0,96.5,0.6,21.0,786.5,410.35,293.26
2016,9,3,10,30,914.0,98.0,0.8,21.0,815.0,463.72,338.56
2016,9,3,10,45,918.0,99.5,1.0,21.5,836.5,515.11,380.73
2016,9,3,11,0,922.0,101.0,1.2,22.0,858.0,565.4,420.95
2016,9,3,11,15,925.5,101.5,1.35,22.0,872.5,613.26,458.93
2016,9,3,11,30,929.0,102.0,1.5,22.0,887.0,659.55,494.97
2016,9,3,11,45,930.0,102.5,1.7,22.5,893.0,702.44,527.3
2016,9,3,12,0,931.0,103.0,1.9,23.0,899.0,743.18,557.47
2016,9,3,12,15,931.0,103.0,2.05,23.0,898.0,780.4,584.45
2016,9,3,12,30,931.0,103.0,2.2,23.0,897.0,815.04,608.94
2016,9,3,12,45,918.0,109.0,2.35,23.0,885.0,842.38,628.54
2016,9,3,13,0,905.0,115.0,2.5,23.0,873.0,866.33,645.97
2016,9,3,13,15,902.0,114.0,2.55,22.5,856.5,888.45,662.79
2016,9,3,13,30,899.0,113.0,2.6,22.0,840.0,907.38,677.64
2016,9,3,13,45,895.5,110.5,2.65,22.0,816.0,921.04,687.83
2016,9,3,14,0,892.0,108.0,2.7,22.0,792.0,931.31,695.95
2016,9,3,14,15,884.0,106.5,2.7,22.0,761.0,935.15,699.52
2016,9,3,14,30,876.0,105.0,2.7,22.0,730.0,935.55,701.02
2016,9,3,14,45,866.5,102.0,2.75,22.0,693.0,929.48,698.76
2016,9,3,15,0,857.0,99.0,2.8,22.0,656.0,929.2,700.64
2016,9,3,15,15,842.0,96.5,2.8,21.5,613.0,912.12,692.12
2016,9,3,15,30,827.0,94.0,2.8,21.0,570.0,891.92,681.61
2016,9,3,15,45,805.0,91.0,2.85,21.0,522.0,861.82,663.26
2016,9,3,16,0,783.0,88.0,2.9,21.0,474.0,829.14,642.95
2016,9,3,16,15,754.5,84.0,2.9,20.5,423.5,787.25,616.57
2016,9,3,16,30,726.0,80.0,2.9,20.0,373.0,748.83,592.09
2016,9,3,16,45,681.5,75.5,2.95,19.5,320.0,690.55,552.22
2016,9,3,17,0,637.0,71.0,3.0,19.0,267.0,632.17,510.67
2016,9,3,17,15,575.5,63.5,2.85,18.0,215.0,557.18,454.34
2016,9,3,17,30,514.0,56.0,2.7,17.0,163.0,484.14,396.56
2016,9,3,17,45,410.5,46.0,2.55,16.5,116.0,381.43,310.34
2016,9,3,18,0,307.0,36.0,2.4,16.0,69.0,285.15,222.46
2016,9,3,18,15,153.5,18.0,2.35,15.5,34.5,143.25,20.94
2016,9,3,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,4,5,45,48.0,8.5,1.35,10.5,10.5,7.73,0.0
2016,9,4,6,0,96.0,17.0,1.5,11.0,21.0,13.42,0.0
2016,9,4,6,15,215.0,33.0,1.55,11.5,59.5,25.81,15.64
2016,9,4,6,30,334.0,49.0,1.6,12.0,98.0,37.85,27.72
2016,9,4,6,45,427.0,58.5,1.65,12.5,147.5,46.06,35.55
2016,9,4,7,0,520.0,68.0,1.7,13.0,197.0,52.06,41.12
2016,9,4,7,15,575.0,76.0,1.7,13.5,249.0,56.44,45.05
2016,9,4,7,30,630.0,84.0,1.7,14.0,301.0,60.67,48.67
2016,9,4,7,45,676.5,87.5,1.75,14.5,354.5,61.26,48.96
2016,9,4,8,0,723.0,91.0,1.8,15.0,408.0,61.92,49.28
2016,9,4,8,15,750.5,95.5,1.75,15.5,458.0,63.14,50.08
2016,9,4,8,30,778.0,100.0,1.7,16.0,508.0,71.2,56.81
2016,9,4,8,45,803.0,101.5,1.65,17.0,555.5,86.39,54.61
2016,9,4,9,0,828.0,103.0,1.6,18.0,603.0,137.49,76.19
2016,9,4,9,15,842.5,106.0,1.45,18.5,644.5,191.04,112.74
2016,9,4,9,30,857.0,109.0,1.3,19.0,686.0,246.06,156.72
2016,9,4,9,45,876.5,106.5,1.2,19.5,724.0,306.3,207.03
2016,9,4,10,0,896.0,104.0,1.1,20.0,762.0,360.44,253.02
2016,9,4,10,15,904.0,105.5,1.0,20.0,791.0,414.51,299.01
2016,9,4,10,30,912.0,107.0,0.9,20.0,820.0,468.3,343.44
2016,9,4,10,45,918.0,108.0,0.8,20.5,842.0,520.27,384.25
2016,9,4,11,0,924.0,109.0,0.7,21.0,864.0,571.32,422.6
2016,9,4,11,15,927.0,109.5,0.7,21.0,878.5,619.13,458.95
2016,9,4,11,30,930.0,110.0,0.7,21.0,893.0,665.32,493.11
2016,9,4,11,45,932.0,110.0,0.7,21.5,899.5,708.61,523.37
2016,9,4,12,0,934.0,110.0,0.7,22.0,906.0,749.8,551.36
2016,9,4,12,15,933.5,110.0,0.75,22.0,904.0,786.89,577.05
2016,9,4,12,30,933.0,110.0,0.8,22.0,902.0,821.35,599.99
2016,9,4,12,45,932.5,108.5,0.9,22.5,893.0,851.6,619.82
2016,9,4,13,0,932.0,107.0,1.0,23.0,884.0,878.88,637.74
2016,9,4,13,15,928.0,106.0,1.0,23.0,866.5,900.61,651.8
2016,9,4,13,30,924.0,105.0,1.0,23.0,849.0,919.0,663.86
2016,9,4,13,45,918.0,104.0,1.05,23.0,823.5,932.24,673.65
2016,9,4,14,0,912.0,103.0,1.1,23.0,798.0,941.99,681.44
2016,9,4,14,15,903.5,101.0,1.1,22.5,766.0,944.88,685.55
2016,9,4,14,30,895.0,99.0,1.1,22.0,734.0,944.23,687.66
2016,9,4,14,45,883.5,97.0,1.15,22.0,695.5,937.34,685.49
2016,9,4,15,0,872.0,95.0,1.2,22.0,657.0,927.07,681.33
2016,9,4,15,15,856.0,92.5,1.2,21.5,613.0,917.9,678.53
2016,9,4,15,30,840.0,90.0,1.2,21.0,569.0,896.61,667.83
2016,9,4,15,45,818.0,87.0,1.2,21.0,521.0,866.33,649.96
2016,9,4,16,0,796.0,84.0,1.2,21.0,473.0,833.46,630.25
2016,9,4,16,15,767.0,80.0,1.2,20.5,421.5,790.92,604.74
2016,9,4,16,30,738.0,76.0,1.2,20.0,370.0,746.6,577.32
2016,9,4,16,45,694.5,71.0,1.3,20.0,317.0,693.06,542.23
2016,9,4,17,0,651.0,66.0,1.4,20.0,264.0,634.63,501.87
2016,9,4,17,15,589.0,59.0,1.4,19.0,212.0,559.74,447.93
2016,9,4,17,30,527.0,52.0,1.4,18.0,160.0,486.94,392.24
2016,9,4,17,45,425.0,42.5,1.45,17.0,113.0,386.03,310.27
2016,9,4,18,0,323.0,33.0,1.5,16.0,66.0,291.81,223.8
2016,9,4,18,15,161.5,16.5,1.5,15.5,33.0,143.71,0.0
2016,9,4,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,84.5,7.5,1.15,11.5,11.0,6.82,0.0
2016,9,5,6,0,169.0,15.0,1.2,12.0,22.0,13.64,0.0
2016,9,5,6,15,299.0,27.5,1.3,12.5,61.5,22.34,12.51
2016,9,5,6,30,429.0,40.0,1.4,13.0,101.0,32.0,22.44
2016,9,5,6,45,508.0,48.5,1.55,14.0,150.5,37.68,27.88
2016,9,5,7,0,587.0,57.0,1.7,15.0,200.0,43.2,32.93
2016,9,5,7,15,638.0,63.0,1.7,15.5,252.0,46.43,35.81
2016,9,5,7,30,689.0,69.0,1.7,16.0,304.0,49.56,38.48
2016,9,5,7,45,724.0,73.5,1.75,17.0,356.0,56.4,44.22
2016,9,5,8,0,759.0,78.0,1.8,18.0,408.0,58.41,45.63
2016,9,5,8,15,784.5,82.0,1.7,18.5,458.0,59.89,46.66
2016,9,5,8,30,810.0,86.0,1.6,19.0,508.0,61.32,47.62
2016,9,5,8,45,828.5,89.0,1.5,20.0,554.0,76.41,46.65
2016,9,5,9,0,847.0,92.0,1.4,21.0,600.0,129.42,68.51
2016,9,5,9,15,861.0,94.0,1.3,21.5,641.5,191.47,110.99
2016,9,5,9,30,875.0,96.0,1.2,22.0,683.0,245.99,153.93
2016,9,5,9,45,890.0,96.0,1.2,22.5,720.0,300.3,199.5
2016,9,5,10,0,905.0,96.0,1.2,23.0,757.0,355.46,246.3
2016,9,5,10,15,913.0,97.0,1.2,23.0,786.0,409.5,292.37
2016,9,5,10,30,921.0,98.0,1.2,23.0,815.0,463.23,337.16
2016,9,5,10,45,924.5,100.0,1.25,23.5,837.0,515.16,378.91
2016,9,5,11,0,928.0,102.0,1.3,24.0,859.0,565.93,418.45
2016,9,5,11,15,931.5,102.5,1.35,24.0,873.0,614.08,455.79
2016,9,5,11,30,935.0,103.0,1.4,24.0,887.0,660.63,491.06
2016,9,5,11,45,934.5,104.5,1.45,24.5,893.0,703.68,522.04
2016,9,5,12,0,934.0,106.0,1.5,25.0,899.0,744.46,550.7
2016,9,5,12,15,933.5,106.0,1.55,25.0,897.5,781.43,576.58
2016,9,5,12,30,933.0,106.0,1.6,25.0,896.0,815.78,599.67
2016,9,5,12,45,920.5,111.5,1.7,25.0,883.0,843.12,618.65
2016,9,5,13,0,908.0,117.0,1.8,25.0,870.0,867.08,635.53
2016,9,5,13,15,903.5,116.0,1.85,25.0,852.5,887.96,650.0
2016,9,5,13,30,899.0,115.0,1.9,25.0,835.0,905.58,662.46
2016,9,5,13,45,892.5,113.5,2.0,25.0,809.5,917.57,671.94
2016,9,5,14,0,886.0,112.0,2.1,25.0,784.0,926.13,679.38
2016,9,5,14,15,876.5,110.0,2.1,25.0,752.0,928.0,681.6
2016,9,5,14,30,867.0,108.0,2.1,25.0,720.0,926.4,681.77
2016,9,5,14,45,856.0,105.0,2.15,25.0,682.0,927.97,684.75
2016,9,5,15,0,845.0,102.0,2.2,25.0,644.0,917.26,679.73
2016,9,5,15,15,829.0,99.0,2.15,24.5,600.5,898.68,670.03
2016,9,5,15,30,813.0,96.0,2.1,24.0,557.0,877.0,658.34
2016,9,5,15,45,793.5,92.0,2.1,24.0,509.5,848.07,640.88
2016,9,5,16,0,774.0,88.0,2.1,24.0,462.0,816.52,621.5
2016,9,5,16,15,744.0,83.5,2.05,23.5,411.0,772.89,594.15
2016,9,5,16,30,714.0,79.0,2.0,23.0,360.0,732.94,568.79
2016,9,5,16,45,672.5,73.0,1.95,22.5,308.0,675.57,529.9
2016,9,5,17,0,631.0,67.0,1.9,22.0,256.0,618.05,489.39
2016,9,5,17,15,568.0,59.5,1.8,21.0,204.5,542.49,433.77
2016,9,5,17,30,505.0,52.0,1.7,20.0,153.0,469.13,376.73
2016,9,5,17,45,404.5,41.5,1.6,19.0,107.0,369.18,294.52
2016,9,5,18,0,304.0,31.0,1.5,18.0,61.0,276.34,206.99
2016,9,5,18,15,152.0,15.5,1.45,17.0,30.5,134.11,0.0
2016,9,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,45,78.0,7.0,1.1,13.5,10.0,0.0,0.0
2016,9,6,6,0,156.0,14.0,1.1,14.0,20.0,12.73,0.0
2016,9,6,6,15,287.0,26.5,1.2,14.5,58.5,21.5,11.47
2016,9,6,6,30,418.0,39.0,1.3,15.0,97.0,31.18,21.49
2016,9,6,6,45,495.5,47.5,1.4,16.0,146.0,36.89,26.92
2016,9,6,7,0,573.0,56.0,1.5,17.0,195.0,42.42,31.95
2016,9,6,7,15,625.0,62.5,1.55,17.5,246.5,46.07,35.19
2016,9,6,7,30,677.0,69.0,1.6,18.0,298.0,49.59,38.18
2016,9,6,7,45,711.5,74.0,1.65,19.0,349.5,56.83,44.23
2016,9,6,8,0,746.0,79.0,1.7,20.0,401.0,59.2,45.95
2016,9,6,8,15,772.0,83.0,1.65,20.5,450.5,60.65,46.93
2016,9,6,8,30,798.0,87.0,1.6,21.0,500.0,62.05,47.86
2016,9,6,8,45,816.0,90.0,1.55,22.0,546.0,75.06,46.56
2016,9,6,9,0,834.0,93.0,1.5,23.0,592.0,127.34,67.21
2016,9,6,9,15,848.5,95.5,1.35,23.5,633.5,180.8,102.38
2016,9,6,9,30,863.0,98.0,1.2,24.0,675.0,243.36,151.11
2016,9,6,9,45,873.0,100.5,1.05,25.0,710.0,297.64,195.69
2016,9,6,10,0,883.0,103.0,0.9,26.0,745.0,352.31,240.67
2016,9,6,10,15,891.0,104.5,0.8,26.0,774.0,405.69,284.92
2016,9,6,10,30,899.0,106.0,0.7,26.0,803.0,458.78,327.65
2016,9,6,10,45,905.5,106.5,0.65,26.5,825.5,509.91,367.1
2016,9,6,11,0,912.0,107.0,0.6,27.0,848.0,560.15,404.37
2016,9,6,11,15,915.5,108.0,0.75,27.0,862.0,608.04,441.44
2016,9,6,11,30,919.0,109.0,0.9,27.0,876.0,654.39,476.67
2016,9,6,11,45,921.5,108.5,1.1,27.5,883.0,697.04,508.26
2016,9,6,12,0,924.0,108.0,1.3,28.0,890.0,737.61,537.82
2016,9,6,12,15,924.0,108.0,1.45,28.0,888.5,774.59,564.51
2016,9,6,12,30,924.0,108.0,1.6,28.0,887.0,808.98,588.37
2016,9,6,12,45,918.5,109.5,1.75,28.0,876.5,837.76,608.58
2016,9,6,13,0,913.0,111.0,1.9,28.0,866.0,863.43,626.87
2016,9,6,13,15,909.0,110.0,1.95,28.0,848.0,884.68,641.42
2016,9,6,13,30,905.0,109.0,2.0,28.0,830.0,902.66,654.0
2016,9,6,13,45,901.0,106.5,2.05,28.0,806.0,915.73,663.56
2016,9,6,14,0,897.0,104.0,2.1,28.0,782.0,925.37,671.09
2016,9,6,14,15,888.0,102.5,2.05,27.5,749.5,928.13,674.69
2016,9,6,14,30,879.0,101.0,2.0,27.0,717.0,927.41,676.25
2016,9,6,14,45,869.5,97.5,2.0,27.0,679.5,920.55,673.2
2016,9,6,15,0,860.0,94.0,2.0,27.0,642.0,910.29,668.12
2016,9,6,15,15,844.0,91.5,1.95,26.5,598.0,901.01,664.64
2016,9,6,15,30,828.0,89.0,1.9,26.0,554.0,879.74,653.27
2016,9,6,15,45,809.5,85.0,1.85,26.0,506.5,851.45,636.01
2016,9,6,16,0,791.0,81.0,1.8,26.0,459.0,820.5,616.89
2016,9,6,16,15,761.0,77.0,1.75,25.5,408.0,777.22,590.19
2016,9,6,16,30,731.0,73.0,1.7,25.0,357.0,732.25,561.69
2016,9,6,16,45,691.0,67.5,1.65,24.5,305.0,675.9,524.06
2016,9,6,17,0,651.0,62.0,1.6,24.0,253.0,624.96,488.8
2016,9,6,17,15,587.5,55.0,1.45,23.0,201.5,549.32,433.46
2016,9,6,17,30,524.0,48.0,1.3,22.0,150.0,476.02,376.84
2016,9,6,17,45,421.5,38.5,1.15,21.0,104.0,375.81,295.26
2016,9,6,18,0,319.0,29.0,1.0,20.0,58.0,282.98,204.72
2016,9,6,18,15,159.5,14.5,1.0,19.5,29.0,109.48,0.0
2016,9,6,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,45,70.5,6.5,1.8,15.5,9.0,0.0,0.0
2016,9,7,6,0,141.0,13.0,1.8,16.0,18.0,11.82,0.0
2016,9,7,6,15,270.5,26.0,2.0,16.5,56.0,21.12,10.74
2016,9,7,6,30,400.0,39.0,2.2,17.0,94.0,31.26,21.29
2016,9,7,6,45,482.0,48.0,2.45,18.0,142.5,37.38,27.07
2016,9,7,7,0,564.0,57.0,2.7,19.0,191.0,43.32,32.43
2016,9,7,7,15,616.0,63.5,2.7,19.5,243.0,46.92,35.61
2016,9,7,7,30,668.0,70.0,2.7,20.0,295.0,50.4,38.56
2016,9,7,7,45,705.0,75.0,2.75,21.0,346.5,52.56,40.16
2016,9,7,8,0,742.0,80.0,2.8,22.0,398.0,60.07,46.32
2016,9,7,8,15,768.0,83.5,2.65,22.5,447.5,61.11,46.95
2016,9,7,8,30,794.0,87.0,2.5,23.0,497.0,62.13,47.54
2016,9,7,8,45,814.0,90.0,2.45,24.0,543.0,73.3,45.99
2016,9,7,9,0,834.0,93.0,2.4,25.0,589.0,125.62,65.82
2016,9,7,9,15,848.5,95.5,2.25,25.5,630.5,179.09,100.56
2016,9,7,9,30,863.0,98.0,2.1,26.0,672.0,241.64,149.12
2016,9,7,9,45,872.0,100.5,1.95,26.5,707.0,295.69,194.08
2016,9,7,10,0,881.0,103.0,1.8,27.0,742.0,350.01,239.8
2016,9,7,10,15,889.0,104.5,1.65,27.5,771.0,403.28,284.04
2016,9,7,10,30,897.0,106.0,1.5,28.0,800.0,456.27,326.72
2016,9,7,10,45,903.5,107.0,1.35,28.5,822.0,507.69,366.66
2016,9,7,11,0,910.0,108.0,1.2,29.0,844.0,558.24,404.25
2016,9,7,11,15,913.5,108.5,1.1,29.0,858.0,605.63,439.24
2016,9,7,11,30,917.0,109.0,1.0,29.0,872.0,651.44,471.87
2016,9,7,11,45,919.5,108.5,0.9,29.5,878.5,693.98,500.17
2016,9,7,12,0,922.0,108.0,0.8,30.0,885.0,734.44,525.99
2016,9,7,12,15,921.5,108.0,0.85,30.0,883.5,770.95,550.98
2016,9,7,12,30,921.0,108.0,0.9,30.0,882.0,804.85,573.04
2016,9,7,12,45,896.0,121.0,0.95,30.0,866.0,829.11,588.98
2016,9,7,13,0,871.0,134.0,1.0,30.0,850.0,849.43,602.61
2016,9,7,13,15,866.0,132.5,1.1,30.0,832.0,875.95,621.0
2016,9,7,13,30,861.0,131.0,1.2,30.0,814.0,892.73,633.28
2016,9,7,13,45,853.5,129.5,1.3,30.0,789.0,903.98,642.31
2016,9,7,14,0,846.0,128.0,1.4,30.0,764.0,911.8,649.36
2016,9,7,14,15,836.0,126.0,1.5,29.5,731.5,913.38,653.94
2016,9,7,14,30,826.0,124.0,1.6,29.0,699.0,911.51,656.51
2016,9,7,14,45,811.5,121.5,1.75,29.0,660.5,901.59,653.27
2016,9,7,15,0,797.0,119.0,1.9,29.0,622.0,888.36,647.92
2016,9,7,15,15,778.5,115.5,1.95,28.5,578.5,867.17,637.58
2016,9,7,15,30,760.0,112.0,2.0,28.0,535.0,848.52,628.92
2016,9,7,15,45,735.0,107.5,2.1,28.0,487.5,815.1,609.35
2016,9,7,16,0,710.0,103.0,2.2,28.0,440.0,779.41,587.94
2016,9,7,16,15,676.0,97.5,2.15,27.0,389.0,732.76,559.56
2016,9,7,16,30,642.0,92.0,2.1,26.0,338.0,684.81,529.38
2016,9,7,16,45,595.0,84.5,2.1,25.5,287.0,622.9,487.1
2016,9,7,17,0,548.0,77.0,2.1,25.0,236.0,561.14,443.14
2016,9,7,17,15,478.5,67.5,1.9,24.0,186.0,480.7,382.76
2016,9,7,17,30,409.0,58.0,1.7,23.0,136.0,402.75,320.53
2016,9,7,17,45,305.5,44.5,1.5,22.0,92.5,300.91,236.3
2016,9,7,18,0,202.0,31.0,1.3,21.0,49.0,208.62,145.48
2016,9,7,18,15,101.0,15.5,1.25,20.5,24.5,74.7,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.15,13.5,7.5,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,14.0,15.0,11.82,0.0
2016,9,8,6,15,200.5,28.5,1.45,14.5,51.0,22.36,11.48
2016,9,8,6,30,323.0,44.0,1.6,15.0,87.0,34.12,23.92
2016,9,8,6,45,409.5,54.5,1.75,15.5,134.5,43.01,32.31
2016,9,8,7,0,496.0,65.0,1.9,16.0,182.0,49.96,38.71
2016,9,8,7,15,315.0,98.5,1.9,16.5,179.5,71.49,57.73
2016,9,8,7,30,134.0,132.0,1.9,17.0,177.0,99.86,82.34
2016,9,8,7,45,114.0,154.5,1.9,17.5,197.0,114.7,94.78
2016,9,8,8,0,94.0,177.0,1.9,18.0,217.0,134.99,111.66
2016,9,8,8,15,185.0,194.5,1.85,18.5,285.0,140.85,115.99
2016,9,8,8,30,276.0,212.0,1.8,19.0,353.0,143.5,117.59
2016,9,8,8,45,530.5,161.5,1.8,20.0,464.0,109.9,80.02
2016,9,8,9,0,785.0,111.0,1.8,21.0,575.0,133.35,75.22
2016,9,8,9,15,801.0,114.0,1.8,21.5,616.0,184.75,108.64
2016,9,8,9,30,817.0,117.0,1.8,22.0,657.0,237.81,150.08
2016,9,8,9,45,832.0,117.5,1.8,22.5,693.5,290.14,193.96
2016,9,8,10,0,847.0,118.0,1.8,23.0,730.0,343.53,239.43
2016,9,8,10,15,855.5,120.0,1.85,23.0,758.5,396.61,285.05
2016,9,8,10,30,864.0,122.0,1.9,23.0,787.0,453.55,332.59
2016,9,8,10,45,870.5,123.5,1.95,23.5,809.0,503.95,373.55
2016,9,8,11,0,877.0,125.0,2.0,24.0,831.0,553.55,412.71
2016,9,8,11,15,880.5,125.5,2.05,24.0,845.0,599.69,449.1
2016,9,8,11,30,884.0,126.0,2.1,24.0,859.0,644.32,483.54
2016,9,8,11,45,886.5,126.0,2.2,24.5,865.5,686.2,514.56
2016,9,8,12,0,889.0,126.0,2.3,25.0,872.0,726.11,543.51
2016,9,8,12,15,888.5,125.5,2.35,25.0,869.5,761.28,569.43
2016,9,8,12,30,888.0,125.0,2.4,25.0,867.0,793.91,592.13
2016,9,8,12,45,877.0,129.0,2.5,25.0,855.0,819.85,610.39
2016,9,8,13,0,866.0,133.0,2.6,25.0,843.0,842.56,626.58
2016,9,8,13,15,861.0,132.0,2.65,25.0,825.0,869.32,645.27
2016,9,8,13,30,856.0,131.0,2.7,25.0,807.0,886.46,657.54
2016,9,8,13,45,851.5,128.0,2.75,25.0,782.0,898.6,666.69
2016,9,8,14,0,847.0,125.0,2.8,25.0,757.0,907.36,673.77
2016,9,8,14,15,836.5,123.0,2.85,24.5,725.0,908.41,677.2
2016,9,8,14,30,826.0,121.0,2.9,24.0,693.0,906.01,678.53
2016,9,8,14,45,815.0,117.0,2.95,24.0,655.0,897.52,674.59
2016,9,8,15,0,804.0,113.0,3.0,24.0,617.0,885.7,668.54
2016,9,8,15,15,786.0,109.5,3.0,23.5,573.5,864.88,657.35
2016,9,8,15,30,768.0,106.0,3.0,23.0,530.0,841.09,644.12
2016,9,8,15,45,747.0,100.5,3.0,23.0,483.0,814.73,627.76
2016,9,8,16,0,726.0,95.0,3.0,23.0,436.0,781.05,606.05
2016,9,8,16,15,693.0,90.0,2.95,22.5,385.5,735.64,576.4
2016,9,8,16,30,660.0,85.0,2.9,22.0,335.0,688.91,545.04
2016,9,8,16,45,617.5,77.5,2.9,21.5,284.0,630.36,503.91
2016,9,8,17,0,575.0,70.0,2.9,21.0,233.0,571.79,461.01
2016,9,8,17,15,507.0,61.5,2.75,20.0,183.0,493.31,400.74
2016,9,8,17,30,439.0,53.0,2.6,19.0,133.0,417.34,338.79
2016,9,8,17,45,336.0,40.5,2.5,18.5,90.0,316.77,252.68
2016,9,8,18,0,233.0,28.0,2.4,18.0,47.0,219.83,148.99
2016,9,8,18,15,116.5,14.0,2.35,17.5,23.5,82.21,0.0
2016,9,8,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,45,42.0,6.0,0.75,12.5,7.5,0.0,0.0
2016,9,9,6,0,84.0,12.0,0.8,13.0,15.0,10.91,0.0
2016,9,9,6,15,215.5,26.5,0.9,13.5,51.0,21.73,10.66
2016,9,9,6,30,347.0,41.0,1.0,14.0,87.0,33.23,23.23
2016,9,9,6,45,435.0,51.0,1.1,15.0,135.0,40.1,29.81
2016,9,9,7,0,523.0,61.0,1.2,16.0,183.0,46.77,35.9
2016,9,9,7,15,579.0,68.0,1.15,16.5,234.0,50.58,39.33
2016,9,9,7,30,635.0,75.0,1.1,17.0,285.0,54.3,42.51
2016,9,9,7,45,472.0,118.0,1.1,17.5,288.0,82.85,67.24
2016,9,9,8,0,309.0,161.0,1.1,18.0,291.0,114.65,94.21
2016,9,9,8,15,208.5,191.0,1.0,18.5,284.0,138.98,114.24
2016,9,9,8,30,108.0,221.0,0.9,19.0,277.0,164.37,134.74
2016,9,9,8,45,255.0,223.5,0.85,20.0,370.0,151.86,123.31
2016,9,9,9,0,402.0,226.0,0.8,21.0,463.0,184.52,128.92
2016,9,9,9,15,625.5,165.0,0.7,21.5,563.0,190.17,119.66
2016,9,9,9,30,849.0,104.0,0.6,22.0,663.0,232.41,143.38
2016,9,9,9,45,864.5,104.0,0.5,23.0,699.5,292.99,192.32
2016,9,9,10,0,880.0,104.0,0.4,24.0,736.0,347.03,236.42
2016,9,9,10,15,888.0,105.5,0.3,24.5,765.0,400.27,279.66
2016,9,9,10,30,896.0,107.0,0.2,25.0,794.0,453.21,321.21
2016,9,9,10,45,904.0,107.0,0.15,25.5,816.5,504.46,360.33
2016,9,9,11,0,912.0,107.0,0.1,26.0,839.0,554.94,397.43
2016,9,9,11,15,915.5,107.5,0.25,26.0,853.0,602.38,433.84
2016,9,9,11,30,919.0,108.0,0.4,26.0,867.0,648.22,468.67
2016,9,9,11,45,922.0,107.5,0.55,26.5,873.5,691.08,500.0
2016,9,9,12,0,925.0,107.0,0.7,27.0,880.0,731.89,529.37
2016,9,9,12,15,717.0,206.0,0.85,27.0,804.5,715.72,518.16
2016,9,9,12,30,509.0,305.0,1.0,27.0,729.0,679.21,492.82
2016,9,9,12,45,493.5,310.0,1.2,27.0,716.5,695.15,506.31
2016,9,9,13,0,478.0,315.0,1.4,27.0,704.0,708.63,517.42
2016,9,9,13,15,483.0,303.0,1.5,27.0,689.0,720.54,527.25
2016,9,9,13,30,488.0,291.0,1.6,27.0,674.0,730.35,535.71
2016,9,9,13,45,676.0,205.0,1.75,27.0,717.0,827.8,607.47
2016,9,9,14,0,864.0,119.0,1.9,27.0,760.0,913.8,665.6
2016,9,9,14,15,853.5,117.0,1.95,26.5,727.5,914.89,668.36
2016,9,9,14,30,843.0,115.0,2.0,26.0,695.0,912.48,669.87
2016,9,9,14,45,831.0,111.5,2.15,25.5,656.5,903.56,668.26
2016,9,9,15,0,819.0,108.0,2.3,25.0,618.0,891.29,664.44
2016,9,9,15,15,800.5,105.0,2.35,24.5,574.0,870.48,653.98
2016,9,9,15,30,782.0,102.0,2.4,24.0,530.0,846.67,641.45
2016,9,9,15,45,759.5,97.0,2.5,24.0,482.5,814.18,621.89
2016,9,9,16,0,737.0,92.0,2.6,24.0,435.0,784.48,603.98
2016,9,9,16,15,703.5,87.0,2.6,23.0,384.0,738.47,575.6
2016,9,9,16,30,670.0,82.0,2.6,22.0,333.0,691.16,545.36
2016,9,9,16,45,624.0,75.5,2.65,21.5,281.5,630.92,503.36
2016,9,9,17,0,578.0,69.0,2.7,21.0,230.0,570.83,459.53
2016,9,9,17,15,507.0,60.5,2.6,20.0,180.0,490.21,397.69
2016,9,9,17,30,436.0,52.0,2.5,19.0,130.0,412.3,334.07
2016,9,9,17,45,324.5,39.5,2.4,18.0,86.5,306.51,243.82
2016,9,9,18,0,213.0,27.0,2.3,17.0,43.0,203.21,128.33
2016,9,9,18,15,106.5,13.5,2.3,16.5,21.5,75.4,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,5,45,30.5,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,10,6,0,61.0,11.0,1.5,12.0,13.0,10.01,0.0
2016,9,10,6,15,187.0,26.5,1.55,12.5,47.5,20.81,9.5
2016,9,10,6,30,313.0,42.0,1.6,13.0,82.0,34.24,24.12
2016,9,10,6,45,398.5,53.0,1.7,13.5,128.5,41.92,31.57
2016,9,10,7,0,484.0,64.0,1.8,14.0,175.0,49.34,38.46
2016,9,10,7,15,542.0,72.0,1.75,14.5,225.5,53.83,42.53
2016,9,10,7,30,600.0,80.0,1.7,15.0,276.0,58.18,46.3
2016,9,10,7,45,638.5,86.5,1.65,16.0,326.5,61.09,48.56
2016,9,10,8,0,677.0,93.0,1.6,17.0,377.0,63.87,50.65
2016,9,10,8,15,706.0,97.5,1.55,17.5,426.0,65.02,51.37
2016,9,10,8,30,735.0,102.0,1.5,18.0,475.0,66.12,52.03
2016,9,10,8,45,755.5,106.5,1.45,19.0,520.0,79.3,62.94
2016,9,10,9,0,776.0,111.0,1.4,20.0,565.0,129.51,73.68
2016,9,10,9,15,577.5,189.5,1.4,20.5,541.0,201.23,131.6
