Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,9,30,379.0,268.0,1.4,21.0,517.0,262.84,187.27
2016,9,10,9,45,604.5,195.5,1.4,21.5,616.5,284.84,197.55
2016,9,10,10,0,830.0,123.0,1.4,22.0,716.0,339.14,236.46
2016,9,10,10,15,838.5,124.5,1.5,22.5,744.5,390.96,280.59
2016,9,10,10,30,847.0,126.0,1.6,23.0,773.0,442.71,323.75
2016,9,10,10,45,852.5,128.0,1.7,23.5,794.0,493.22,364.88
2016,9,10,11,0,858.0,130.0,1.8,24.0,815.0,542.94,404.23
2016,9,10,11,15,861.5,130.5,1.9,24.0,829.0,589.92,441.37
2016,9,10,11,30,865.0,131.0,2.0,24.0,843.0,633.75,475.47
2016,9,10,11,45,866.0,132.0,2.1,24.5,848.5,674.76,505.89
2016,9,10,12,0,867.0,133.0,2.2,25.0,854.0,713.76,534.23
2016,9,10,12,15,689.5,217.0,2.3,25.0,789.5,704.64,526.55
2016,9,10,12,30,512.0,301.0,2.4,25.0,725.0,676.81,505.39
2016,9,10,12,45,497.5,306.0,2.55,25.0,713.5,693.56,518.55
2016,9,10,13,0,483.0,311.0,2.7,25.0,702.0,707.9,529.63
2016,9,10,13,15,489.0,298.0,2.8,24.5,686.5,719.66,540.43
2016,9,10,13,30,495.0,285.0,2.9,24.0,671.0,729.3,549.85
2016,9,10,13,45,491.0,276.5,3.0,24.0,649.5,732.54,553.56
2016,9,10,14,0,487.0,268.0,3.1,24.0,628.0,733.36,555.68
2016,9,10,14,15,479.0,259.5,3.15,24.0,600.5,728.21,553.38
2016,9,10,14,30,471.0,251.0,3.2,24.0,573.0,720.65,549.48
2016,9,10,14,45,614.0,188.5,3.25,24.0,583.5,794.98,607.23
2016,9,10,15,0,757.0,126.0,3.3,24.0,594.0,858.46,652.92
2016,9,10,15,15,737.0,122.0,3.3,23.5,551.0,835.9,639.69
2016,9,10,15,30,717.0,118.0,3.3,23.0,508.0,810.58,625.1
2016,9,10,15,45,691.0,113.0,3.35,22.5,460.5,776.21,604.12
2016,9,10,16,0,665.0,108.0,3.4,22.0,413.0,739.71,581.23
2016,9,10,16,15,629.0,101.5,3.35,21.5,363.5,691.06,548.38
2016,9,10,16,30,593.0,95.0,3.3,21.0,314.0,641.29,513.82
2016,9,10,16,45,544.0,86.5,3.3,20.5,263.5,577.98,467.83
2016,9,10,17,0,495.0,78.0,3.3,20.0,213.0,515.01,420.18
2016,9,10,17,15,423.5,67.0,3.2,19.0,165.0,430.11,352.76
2016,9,10,17,30,352.0,56.0,3.1,18.0,117.0,354.44,289.28
2016,9,10,17,45,250.0,40.5,3.05,17.5,76.5,256.39,203.59
2016,9,10,18,0,148.0,25.0,3.0,17.0,36.0,156.14,86.92
2016,9,10,18,15,74.0,12.5,2.95,16.5,18.0,54.95,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,11,5,45,15.5,4.5,2.0,11.0,5.0,0.0,0.0
2016,9,11,6,0,31.0,9.0,2.1,11.0,10.0,8.19,0.0
2016,9,11,6,15,129.5,27.0,2.15,11.5,42.0,21.16,9.19
2016,9,11,6,30,228.0,45.0,2.2,12.0,74.0,34.82,24.65
2016,9,11,6,45,308.0,60.0,2.3,12.5,118.5,45.68,34.98
2016,9,11,7,0,388.0,75.0,2.4,13.0,163.0,56.17,44.68
2016,9,11,7,15,446.0,85.5,2.4,13.5,211.5,62.91,50.78
2016,9,11,7,30,504.0,96.0,2.4,14.0,260.0,69.41,56.45
2016,9,11,7,45,547.0,104.0,2.4,15.0,309.5,74.48,60.59
2016,9,11,8,0,590.0,112.0,2.4,16.0,359.0,77.84,63.1
2016,9,11,8,15,334.5,163.0,2.35,16.5,306.5,115.49,95.38
2016,9,11,8,30,79.0,214.0,2.3,17.0,254.0,159.91,132.69
2016,9,11,8,45,214.0,225.0,2.3,17.5,347.0,160.79,132.66
2016,9,11,9,0,349.0,236.0,2.3,18.0,440.0,185.02,133.86
2016,9,11,9,15,326.5,260.5,2.3,18.0,462.0,223.14,161.35
2016,9,11,9,30,304.0,285.0,2.3,18.0,484.0,259.33,190.49
2016,9,11,9,45,156.5,250.0,2.35,18.5,353.0,231.62,175.12
2016,9,11,10,0,9.0,215.0,2.4,19.0,222.0,186.5,144.51
2016,9,11,10,15,266.5,242.0,2.45,19.5,445.0,282.56,214.12
2016,9,11,10,30,524.0,269.0,2.5,20.0,668.0,420.55,316.72
2016,9,11,10,45,339.5,330.0,2.55,20.5,591.5,420.51,319.47
2016,9,11,11,0,155.0,391.0,2.6,21.0,515.0,401.91,306.34
2016,9,11,11,15,90.0,351.5,2.65,21.0,424.0,350.11,268.08
2016,9,11,11,30,25.0,312.0,2.7,21.0,333.0,287.35,220.37
2016,9,11,11,45,228.5,325.5,2.8,21.0,515.0,435.11,335.16
2016,9,11,12,0,432.0,339.0,2.9,21.0,697.0,602.89,460.76
2016,9,11,12,15,441.0,334.5,2.95,21.0,699.0,629.71,480.36
2016,9,11,12,30,450.0,330.0,3.0,21.0,701.0,655.65,500.05
2016,9,11,12,45,465.5,314.5,3.15,21.0,694.0,675.48,516.0
2016,9,11,13,0,481.0,299.0,3.3,21.0,687.0,693.93,531.02
2016,9,11,13,15,520.5,283.0,3.35,21.0,695.0,730.19,558.73
2016,9,11,13,30,560.0,267.0,3.4,21.0,703.0,765.61,585.69
2016,9,11,13,45,538.0,262.5,3.5,21.0,669.5,758.03,581.28
2016,9,11,14,0,516.0,258.0,3.6,21.0,636.0,747.46,575.02
2016,9,11,14,15,491.5,253.5,3.6,20.5,601.0,731.87,565.81
2016,9,11,14,30,467.0,249.0,3.6,20.0,566.0,713.67,554.69
2016,9,11,14,45,442.5,242.0,3.65,20.0,529.0,690.44,539.04
2016,9,11,15,0,418.0,235.0,3.7,20.0,492.0,665.08,521.75
2016,9,11,15,15,410.0,220.0,3.7,19.5,456.5,643.89,508.77
2016,9,11,15,30,402.0,205.0,3.7,19.0,421.0,603.87,481.91
2016,9,11,15,45,570.0,145.5,3.75,18.5,421.5,697.93,558.92
2016,9,11,16,0,738.0,86.0,3.8,18.0,422.0,768.07,613.6
2016,9,11,16,15,705.5,81.5,3.75,17.5,372.0,728.28,586.28
2016,9,11,16,30,673.0,77.0,3.7,17.0,322.0,682.55,554.4
2016,9,11,16,45,628.5,70.5,3.7,16.5,271.0,623.67,511.35
2016,9,11,17,0,584.0,64.0,3.7,16.0,220.0,564.94,466.49
2016,9,11,17,15,513.0,55.5,3.6,15.5,171.0,484.72,401.82
2016,9,11,17,30,442.0,47.0,3.5,15.0,122.0,407.43,335.79
2016,9,11,17,45,326.0,35.0,3.45,14.5,79.5,300.22,240.24
2016,9,11,18,0,210.0,23.0,3.4,14.0,37.0,189.58,88.65
2016,9,11,18,15,105.0,11.5,3.3,13.5,18.5,71.92,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,12,5,45,15.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,9,12,6,0,31.0,11.0,1.8,10.0,12.0,10.01,0.0
2016,9,12,6,15,165.0,27.5,1.85,10.5,46.0,21.64,8.81
2016,9,12,6,30,299.0,44.0,1.9,11.0,80.0,34.24,24.18
2016,9,12,6,45,402.5,54.0,1.95,11.5,128.5,43.17,32.87
2016,9,12,7,0,506.0,64.0,2.0,12.0,177.0,49.74,39.1
2016,9,12,7,15,567.5,71.0,1.95,12.5,229.0,53.41,42.5
2016,9,12,7,30,629.0,78.0,1.9,13.0,281.0,57.04,45.66
2016,9,12,7,45,678.5,81.5,1.85,13.5,334.5,57.82,46.17
2016,9,12,8,0,728.0,85.0,1.8,14.0,388.0,58.68,46.7
2016,9,12,8,15,442.5,151.5,1.75,14.5,343.0,101.63,84.08
2016,9,12,8,30,157.0,218.0,1.7,15.0,298.0,154.45,128.97
2016,9,12,8,45,123.5,237.0,1.65,15.5,303.5,165.63,137.63
2016,9,12,9,0,90.0,256.0,1.6,16.0,309.0,197.19,153.2
2016,9,12,9,15,221.0,264.5,1.6,16.5,405.5,220.82,164.61
2016,9,12,9,30,352.0,273.0,1.6,17.0,502.0,259.54,188.82
2016,9,12,9,45,204.5,292.0,1.65,17.5,427.0,271.01,204.21
2016,9,12,10,0,57.0,311.0,1.7,18.0,352.0,264.66,204.24
2016,9,12,10,15,74.0,333.5,1.8,18.0,388.5,294.42,227.08
2016,9,12,10,30,91.0,356.0,1.9,18.0,425.0,326.5,251.63
2016,9,12,10,45,184.0,366.0,2.0,18.5,510.0,381.44,292.6
2016,9,12,11,0,277.0,376.0,2.1,19.0,595.0,448.0,342.44
2016,9,12,11,15,280.0,380.0,2.15,19.0,605.0,473.62,362.27
2016,9,12,11,30,283.0,384.0,2.2,19.0,615.0,499.08,381.98
2016,9,12,11,45,284.0,386.5,2.3,19.5,619.5,521.78,398.86
2016,9,12,12,0,285.0,389.0,2.4,20.0,624.0,543.95,415.15
2016,9,12,12,15,386.0,349.5,2.45,20.0,667.0,598.83,457.64
2016,9,12,12,30,487.0,310.0,2.5,20.0,710.0,664.27,507.19
2016,9,12,12,45,480.5,310.0,2.6,20.0,700.5,681.97,520.58
2016,9,12,13,0,474.0,310.0,2.7,20.0,691.0,697.61,532.78
2016,9,12,13,15,477.5,299.5,2.75,19.5,676.0,709.36,543.41
2016,9,12,13,30,481.0,289.0,2.8,19.0,661.0,719.02,552.65
2016,9,12,13,45,531.5,262.0,2.85,19.0,660.0,750.55,577.67
2016,9,12,14,0,582.0,235.0,2.9,19.0,659.0,780.29,601.31
2016,9,12,14,15,457.5,263.5,2.9,18.5,588.0,710.72,550.86
2016,9,12,14,30,333.0,292.0,2.9,18.0,517.0,623.91,487.45
2016,9,12,14,45,256.5,285.0,2.95,18.0,452.5,554.18,435.92
2016,9,12,15,0,180.0,278.0,3.0,18.0,388.0,466.77,369.82
2016,9,12,15,15,147.5,256.5,2.95,17.5,342.5,417.58,333.39
2016,9,12,15,30,115.0,235.0,2.9,17.0,297.0,367.74,295.51
2016,9,12,15,45,73.5,203.5,2.9,17.0,242.0,280.97,226.93
2016,9,12,16,0,32.0,172.0,2.9,17.0,187.0,210.57,169.79
2016,9,12,16,15,27.5,152.5,2.9,16.5,164.5,187.35,151.7
2016,9,12,16,30,23.0,133.0,2.9,16.0,142.0,151.3,122.52
2016,9,12,16,45,17.0,112.5,2.9,15.5,118.5,126.42,102.03
2016,9,12,17,0,11.0,92.0,2.9,15.0,95.0,101.52,81.03
2016,9,12,17,15,5.5,71.5,2.85,14.0,73.0,76.83,59.9
2016,9,12,17,30,0.0,51.0,2.8,13.0,51.0,51.65,37.99
2016,9,12,17,45,0.0,32.5,2.75,12.5,32.5,32.1,20.54
2016,9,12,18,0,0.0,14.0,2.7,12.0,14.0,12.32,0.0
2016,9,12,18,15,0.0,7.0,2.65,11.5,7.0,6.37,0.0
2016,9,12,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,4.0,1.15,10.0,4.0,0.0,0.0
2016,9,13,6,0,25.0,8.0,1.2,10.0,8.0,7.28,0.0
2016,9,13,6,15,131.0,26.0,1.2,10.5,40.5,20.43,7.11
2016,9,13,6,30,237.0,44.0,1.2,11.0,73.0,34.16,24.04
2016,9,13,6,45,324.5,58.5,1.3,11.5,118.5,44.7,34.21
2016,9,13,7,0,412.0,73.0,1.4,12.0,164.0,54.91,43.71
2016,9,13,7,15,472.5,83.0,1.45,12.5,213.5,61.36,49.6
2016,9,13,7,30,533.0,93.0,1.5,13.0,263.0,69.03,56.34
2016,9,13,7,45,585.5,98.0,1.55,13.5,314.5,70.28,57.23
2016,9,13,8,0,638.0,103.0,1.6,14.0,366.0,71.61,58.13
2016,9,13,8,15,513.0,143.5,1.65,14.5,372.0,97.02,80.05
2016,9,13,8,30,388.0,184.0,1.7,15.0,378.0,120.25,99.67
2016,9,13,8,45,574.0,151.0,1.8,15.5,467.5,96.99,79.11
2016,9,13,9,0,760.0,118.0,1.9,16.0,557.0,121.52,70.45
2016,9,13,9,15,777.0,121.5,1.95,16.5,598.0,179.48,108.23
2016,9,13,9,30,794.0,125.0,2.0,17.0,639.0,231.74,148.89
2016,9,13,9,45,806.5,128.0,2.1,17.5,674.0,284.13,193.38
2016,9,13,10,0,819.0,131.0,2.2,18.0,709.0,337.37,239.67
2016,9,13,10,15,828.5,133.0,2.2,18.0,737.5,389.41,285.32
2016,9,13,10,30,838.0,135.0,2.2,18.0,766.0,441.5,330.23
2016,9,13,10,45,851.0,133.0,2.2,18.5,789.0,491.69,371.96
2016,9,13,11,0,864.0,131.0,2.2,19.0,812.0,541.69,412.33
2016,9,13,11,15,868.5,131.5,2.2,19.0,826.0,588.78,450.2
2016,9,13,11,30,873.0,132.0,2.2,19.0,840.0,634.04,485.74
2016,9,13,11,45,881.0,129.0,2.2,19.5,847.5,676.32,517.42
2016,9,13,12,0,889.0,126.0,2.2,20.0,855.0,716.94,547.12
2016,9,13,12,15,888.5,126.0,2.15,20.0,852.5,752.37,573.14
2016,9,13,12,30,888.0,126.0,2.1,20.0,850.0,785.25,596.22
2016,9,13,12,45,890.0,122.5,2.1,20.5,840.5,814.07,614.87
2016,9,13,13,0,892.0,119.0,2.1,21.0,831.0,840.06,631.53
2016,9,13,13,15,887.0,118.0,2.05,21.0,812.5,859.8,644.74
2016,9,13,13,30,882.0,117.0,2.0,21.0,794.0,876.27,655.84
2016,9,13,13,45,877.0,114.5,2.0,21.0,769.0,887.88,664.29
2016,9,13,14,0,872.0,112.0,2.0,21.0,744.0,896.09,670.65
2016,9,13,14,15,861.5,110.0,2.0,21.0,711.0,904.87,677.6
2016,9,13,14,30,851.0,108.0,2.0,21.0,678.0,902.22,677.05
2016,9,13,14,45,838.5,104.5,2.0,21.0,639.0,892.6,672.08
2016,9,13,15,0,826.0,101.0,2.0,21.0,600.0,879.61,665.02
2016,9,13,15,15,807.5,98.0,2.0,20.5,556.0,858.62,653.86
2016,9,13,15,30,789.0,95.0,2.0,20.0,512.0,834.65,640.65
2016,9,13,15,45,763.5,91.0,2.05,20.0,463.5,800.6,619.48
2016,9,13,16,0,738.0,87.0,2.1,20.0,415.0,769.19,599.87
2016,9,13,16,15,703.0,82.0,2.1,19.5,364.5,722.08,569.15
2016,9,13,16,30,668.0,77.0,2.1,19.0,314.0,673.8,536.62
2016,9,13,16,45,616.5,71.0,2.1,18.5,262.0,610.36,491.29
2016,9,13,17,0,565.0,65.0,2.1,18.0,210.0,547.4,444.18
2016,9,13,17,15,489.0,55.5,1.85,17.0,160.5,463.24,377.66
2016,9,13,17,30,413.0,46.0,1.6,16.0,111.0,382.43,309.58
2016,9,13,17,45,290.5,33.0,1.4,15.5,70.5,272.03,210.91
2016,9,13,18,0,168.0,20.0,1.2,15.0,30.0,153.89,11.68
2016,9,13,18,15,84.0,10.0,1.2,14.5,15.0,57.66,0.0
2016,9,13,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,6,15,138.0,20.0,1.0,11.5,36.5,15.69,3.26
2016,9,14,6,30,276.0,40.0,1.1,12.0,73.0,31.14,21.25
2016,9,14,6,45,365.5,52.5,1.25,13.0,119.0,40.27,30.06
2016,9,14,7,0,455.0,65.0,1.4,14.0,165.0,50.75,39.65
2016,9,14,7,15,515.0,74.0,1.4,14.5,215.0,56.01,44.45
2016,9,14,7,30,575.0,83.0,1.4,15.0,265.0,61.1,48.89
2016,9,14,7,45,616.5,90.0,1.4,15.5,315.5,64.29,51.52
2016,9,14,8,0,658.0,97.0,1.4,16.0,366.0,67.36,53.96
2016,9,14,8,15,688.5,102.5,1.35,16.5,415.0,69.11,55.19
2016,9,14,8,30,719.0,108.0,1.3,17.0,464.0,70.79,56.34
2016,9,14,8,45,741.5,112.0,1.3,17.5,509.5,71.3,56.48
2016,9,14,9,0,764.0,116.0,1.3,18.0,555.0,118.83,68.1
2016,9,14,9,15,781.0,119.5,1.35,18.5,595.5,176.87,105.1
2016,9,14,9,30,798.0,123.0,1.4,19.0,636.0,229.32,145.25
2016,9,14,9,45,843.5,110.0,1.45,19.5,678.5,277.22,184.47
2016,9,14,10,0,889.0,97.0,1.5,20.0,721.0,335.54,233.38
2016,9,14,10,15,897.0,98.5,1.55,20.0,749.5,389.09,280.16
2016,9,14,10,30,905.0,100.0,1.6,20.0,778.0,442.32,325.9
2016,9,14,10,45,911.5,100.5,1.65,20.5,799.5,493.53,368.34
2016,9,14,11,0,918.0,101.0,1.7,21.0,821.0,543.79,408.78
2016,9,14,11,15,921.5,101.5,1.75,21.0,835.0,591.27,446.81
2016,9,14,11,30,925.0,102.0,1.8,21.0,849.0,637.11,482.7
2016,9,14,11,45,927.0,102.0,1.9,21.5,854.5,679.73,514.81
2016,9,14,12,0,929.0,102.0,2.0,22.0,860.0,720.19,544.66
2016,9,14,12,15,928.5,102.0,2.05,22.0,857.5,756.55,571.79
2016,9,14,12,30,928.0,102.0,2.1,22.0,855.0,790.23,595.2
2016,9,14,12,45,919.5,104.5,2.2,22.5,843.0,817.39,613.33
2016,9,14,13,0,911.0,107.0,2.3,23.0,831.0,841.26,629.27
2016,9,14,13,15,906.0,106.0,2.35,23.0,812.5,861.14,643.43
2016,9,14,13,30,901.0,105.0,2.4,23.0,794.0,877.68,655.49
2016,9,14,13,45,895.5,103.0,2.45,23.0,768.5,889.37,664.45
2016,9,14,14,0,890.0,101.0,2.5,23.0,743.0,897.6,671.29
2016,9,14,14,15,880.5,99.5,2.5,22.5,710.0,899.4,674.89
2016,9,14,14,30,871.0,98.0,2.5,22.0,677.0,897.76,676.39
2016,9,14,14,45,859.5,94.5,2.55,22.0,638.5,888.65,672.1
2016,9,14,15,0,848.0,91.0,2.6,22.0,600.0,884.73,671.56
2016,9,14,15,15,830.5,88.5,2.6,21.5,555.5,865.02,661.1
2016,9,14,15,30,813.0,86.0,2.6,21.0,511.0,842.28,648.63
2016,9,14,15,45,791.5,81.5,2.65,21.0,463.5,810.77,628.97
2016,9,14,16,0,770.0,77.0,2.7,21.0,416.0,776.77,607.24
2016,9,14,16,15,736.5,73.0,2.65,20.5,365.0,731.14,577.1
2016,9,14,16,30,703.0,69.0,2.6,20.0,314.0,684.05,544.97
2016,9,14,16,45,657.5,62.5,2.55,20.0,262.5,628.99,504.54
2016,9,14,17,0,612.0,56.0,2.5,20.0,211.0,569.15,458.64
2016,9,14,17,15,536.5,48.5,2.25,19.0,161.0,486.98,393.91
2016,9,14,17,30,461.0,41.0,2.0,18.0,111.0,408.22,327.8
2016,9,14,17,45,337.0,29.5,1.75,17.0,69.5,297.64,226.84
2016,9,14,18,0,213.0,18.0,1.5,16.0,28.0,176.54,0.0
2016,9,14,18,15,106.5,9.0,1.5,15.5,14.0,69.37,0.0
2016,9,14,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,6,15,201.5,16.0,0.9,12.5,39.0,12.66,0.66
2016,9,15,6,30,403.0,32.0,1.0,13.0,78.0,25.82,16.52
2016,9,15,6,45,493.5,40.5,1.1,13.5,126.5,31.79,22.49
2016,9,15,7,0,584.0,49.0,1.2,14.0,175.0,37.6,27.97
2016,9,15,7,15,640.0,55.0,1.1,14.5,226.5,44.92,34.6
2016,9,15,7,30,696.0,61.0,1.0,15.0,278.0,48.68,37.91
2016,9,15,7,45,733.0,65.0,0.9,16.0,330.0,50.61,39.39
2016,9,15,8,0,770.0,69.0,0.8,17.0,382.0,52.52,40.78
2016,9,15,8,15,796.5,72.5,0.7,18.0,431.5,53.93,41.7
2016,9,15,8,30,823.0,76.0,0.6,19.0,481.0,55.31,42.57
2016,9,15,8,45,842.5,78.5,0.55,20.0,527.0,55.87,42.72
2016,9,15,9,0,862.0,81.0,0.5,21.0,573.0,113.71,60.7
2016,9,15,9,15,876.0,83.5,0.4,21.5,614.0,168.07,92.65
2016,9,15,9,30,890.0,86.0,0.3,22.0,655.0,223.61,134.08
2016,9,15,9,45,902.0,86.5,0.25,22.5,691.0,278.16,178.56
2016,9,15,10,0,914.0,87.0,0.2,23.0,727.0,333.19,224.32
2016,9,15,10,15,921.5,88.5,0.3,23.0,755.0,387.72,270.6
2016,9,15,10,30,929.0,90.0,0.4,23.0,783.0,441.84,315.81
2016,9,15,10,45,934.0,91.0,0.55,23.5,804.5,493.79,358.16
2016,9,15,11,0,939.0,92.0,0.7,24.0,826.0,544.63,398.52
2016,9,15,11,15,942.0,92.5,0.85,24.0,839.0,592.62,436.64
2016,9,15,11,30,945.0,93.0,1.0,24.0,852.0,638.87,472.7
2016,9,15,11,45,945.5,93.5,1.15,24.0,857.5,681.62,505.63
2016,9,15,12,0,946.0,94.0,1.3,24.0,863.0,722.05,536.4
2016,9,15,12,15,945.0,94.0,1.4,24.0,860.0,758.47,563.36
2016,9,15,12,30,944.0,94.0,1.5,24.0,857.0,792.12,586.74
2016,9,15,12,45,930.5,99.5,1.6,24.5,843.5,818.71,604.26
2016,9,15,13,0,917.0,105.0,1.7,25.0,830.0,841.78,619.52
2016,9,15,13,15,912.0,104.0,1.75,24.5,811.0,861.71,634.73
2016,9,15,13,30,907.0,103.0,1.8,24.0,792.0,878.28,647.93
2016,9,15,13,45,900.0,102.0,1.9,24.0,766.0,889.74,657.21
2016,9,15,14,0,893.0,101.0,2.0,24.0,740.0,897.74,664.4
2016,9,15,14,15,883.0,99.0,2.05,24.0,707.0,898.53,666.5
2016,9,15,14,30,873.0,97.0,2.1,24.0,674.0,895.83,666.51
2016,9,15,14,45,859.5,94.5,2.15,24.0,634.5,894.42,667.55
2016,9,15,15,0,846.0,92.0,2.2,24.0,595.0,881.49,660.99
2016,9,15,15,15,827.5,89.5,2.2,23.5,550.5,860.89,650.2
2016,9,15,15,30,809.0,87.0,2.2,23.0,506.0,837.29,637.35
2016,9,15,15,45,785.0,83.0,2.25,23.0,457.5,804.29,617.0
2016,9,15,16,0,761.0,79.0,2.3,23.0,409.0,768.88,594.64
2016,9,15,16,15,726.0,74.5,2.25,22.5,358.0,721.58,563.63
2016,9,15,16,30,691.0,70.0,2.2,22.0,307.0,678.28,534.6
2016,9,15,16,45,641.0,63.5,2.15,21.5,255.0,615.09,489.44
2016,9,15,17,0,591.0,57.0,2.1,21.0,203.0,552.44,442.56
2016,9,15,17,15,511.0,49.0,2.0,20.0,153.5,467.24,376.1
2016,9,15,17,30,431.0,41.0,1.9,19.0,104.0,385.76,307.94
2016,9,15,17,45,296.0,29.0,1.8,18.0,64.0,269.2,200.63
2016,9,15,18,0,161.0,17.0,1.7,17.0,24.0,140.61,0.0
2016,9,15,18,15,80.5,8.5,1.65,16.5,12.0,7.73,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,15,189.5,16.0,1.05,12.5,37.0,12.71,0.0
2016,9,16,6,30,379.0,32.0,1.2,13.0,74.0,25.88,16.47
2016,9,16,6,45,472.5,41.0,1.4,14.0,122.0,32.26,22.82
2016,9,16,7,0,566.0,50.0,1.6,15.0,170.0,38.46,28.58
2016,9,16,7,15,623.5,56.0,1.6,15.5,221.5,41.91,31.76
2016,9,16,7,30,681.0,62.0,1.6,16.0,273.0,49.56,38.51
2016,9,16,7,45,720.0,66.5,1.6,17.0,325.0,51.85,40.3
2016,9,16,8,0,759.0,71.0,1.6,18.0,377.0,54.11,41.99
2016,9,16,8,15,786.0,74.5,1.6,18.5,426.5,55.46,42.94
2016,9,16,8,30,813.0,78.0,1.6,19.0,476.0,56.78,43.84
2016,9,16,8,45,833.0,81.0,1.65,20.0,522.0,57.65,44.25
2016,9,16,9,0,853.0,84.0,1.7,21.0,568.0,113.39,61.52
2016,9,16,9,15,867.5,86.0,1.6,21.5,609.0,167.0,92.88
2016,9,16,9,30,882.0,88.0,1.5,22.0,650.0,221.82,134.23
2016,9,16,9,45,894.0,89.5,1.45,23.0,685.5,276.71,179.47
2016,9,16,10,0,906.0,91.0,1.4,24.0,721.0,332.1,226.14
2016,9,16,10,15,914.0,92.0,1.25,24.5,749.5,386.03,271.58
2016,9,16,10,30,922.0,93.0,1.1,25.0,778.0,439.58,315.38
2016,9,16,10,45,927.5,94.0,0.95,25.5,799.5,491.44,356.23
2016,9,16,11,0,933.0,95.0,0.8,26.0,821.0,542.22,394.43
2016,9,16,11,15,936.0,95.5,0.65,26.0,834.5,589.95,429.49
2016,9,16,11,30,939.0,96.0,0.5,26.0,848.0,635.95,461.75
2016,9,16,11,45,940.5,96.5,0.35,26.5,853.5,679.1,489.7
2016,9,16,12,0,942.0,97.0,0.2,27.0,859.0,720.01,514.96
2016,9,16,12,15,941.5,97.0,0.2,27.0,856.0,756.64,539.78
2016,9,16,12,30,941.0,97.0,0.2,27.0,853.0,790.55,561.0
2016,9,16,12,45,934.0,99.0,0.25,27.5,841.5,818.6,578.08
2016,9,16,13,0,927.0,101.0,0.3,28.0,830.0,843.39,593.21
2016,9,16,13,15,922.5,100.0,0.4,28.0,811.0,863.82,607.88
2016,9,16,13,30,918.0,99.0,0.5,28.0,792.0,880.88,620.72
2016,9,16,13,45,911.5,98.0,0.6,28.0,766.0,892.81,630.6
2016,9,16,14,0,905.0,97.0,0.7,28.0,740.0,901.26,638.54
2016,9,16,14,15,895.5,95.0,0.8,27.5,707.0,902.47,643.39
2016,9,16,14,30,886.0,93.0,0.9,27.0,674.0,900.16,646.23
2016,9,16,14,45,873.5,90.5,1.0,27.0,635.0,891.17,643.64
2016,9,16,15,0,861.0,88.0,1.1,27.0,596.0,878.82,638.99
2016,9,16,15,15,843.0,85.5,1.15,26.5,551.5,866.92,635.14
2016,9,16,15,30,825.0,83.0,1.2,26.0,507.0,843.59,623.75
2016,9,16,15,45,801.5,79.0,1.3,26.0,458.5,810.81,605.34
2016,9,16,16,0,778.0,75.0,1.4,26.0,410.0,775.57,584.8
2016,9,16,16,15,743.5,71.0,1.45,25.5,358.5,729.07,556.32
2016,9,16,16,30,709.0,67.0,1.5,25.0,307.0,681.13,525.68
2016,9,16,16,45,658.0,61.0,1.55,24.5,254.5,622.55,485.7
2016,9,16,17,0,607.0,55.0,1.6,24.0,202.0,559.53,440.07
2016,9,16,17,15,525.5,47.0,1.55,22.5,152.0,473.08,374.77
2016,9,16,17,30,444.0,39.0,1.5,21.0,102.0,390.54,307.29
2016,9,16,17,45,303.0,27.0,1.45,20.0,62.0,270.5,194.36
2016,9,16,18,0,162.0,15.0,1.4,19.0,22.0,111.61,0.0
2016,9,16,18,15,81.0,7.5,1.45,18.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,190.5,15.5,1.0,13.5,36.0,12.33,0.0
2016,9,17,6,30,381.0,31.0,1.1,14.0,72.0,25.09,15.61
2016,9,17,6,45,476.5,39.5,1.25,15.0,120.0,31.07,21.65
2016,9,17,7,0,572.0,48.0,1.4,16.0,168.0,36.92,27.08
2016,9,17,7,15,629.5,53.5,1.3,16.5,219.0,43.75,33.26
2016,9,17,7,30,687.0,59.0,1.2,17.0,270.0,47.14,36.22
2016,9,17,7,45,726.0,63.5,1.2,18.0,322.0,49.54,38.12
2016,9,17,8,0,765.0,68.0,1.2,19.0,374.0,51.9,39.91
2016,9,17,8,15,791.5,71.0,1.15,20.0,423.0,52.97,40.52
2016,9,17,8,30,818.0,74.0,1.1,21.0,472.0,54.02,41.12
2016,9,17,8,45,837.5,76.5,1.1,22.0,517.5,63.56,48.93
2016,9,17,9,0,857.0,79.0,1.1,23.0,563.0,108.33,57.48
2016,9,17,9,15,871.0,81.0,1.05,23.5,604.0,161.99,88.09
2016,9,17,9,30,885.0,83.0,1.0,24.0,645.0,216.81,128.78
2016,9,17,9,45,896.5,84.5,0.95,24.5,679.5,271.63,173.69
2016,9,17,10,0,908.0,86.0,0.9,25.0,714.0,326.9,220.13
2016,9,17,10,15,915.5,87.0,0.8,25.5,742.5,380.66,264.97
2016,9,17,10,30,923.0,88.0,0.7,26.0,771.0,433.98,308.16
2016,9,17,10,45,927.5,89.0,0.65,27.0,791.5,485.32,347.94
2016,9,17,11,0,932.0,90.0,0.6,28.0,812.0,535.49,385.14
2016,9,17,11,15,935.0,90.5,0.65,28.0,825.0,583.04,421.51
2016,9,17,11,30,938.0,91.0,0.7,28.0,838.0,628.86,455.74
2016,9,17,11,45,938.5,91.5,0.75,28.5,843.0,671.19,485.84
2016,9,17,12,0,939.0,92.0,0.8,29.0,848.0,711.21,513.62
2016,9,17,12,15,938.5,92.0,0.9,29.0,845.0,747.57,540.09
2016,9,17,12,30,938.0,92.0,1.0,29.0,842.0,781.21,563.0
2016,9,17,12,45,723.5,185.5,1.15,29.0,759.5,747.35,540.95
2016,9,17,13,0,509.0,279.0,1.3,29.0,677.0,690.29,501.56
2016,9,17,13,15,501.0,277.5,1.35,29.0,661.5,701.35,510.71
2016,9,17,13,30,493.0,276.0,1.4,29.0,646.0,710.1,517.66
2016,9,17,13,45,497.0,262.0,1.5,29.0,624.0,714.15,522.43
2016,9,17,14,0,501.0,248.0,1.6,29.0,602.0,715.78,525.68
2016,9,17,14,15,683.5,171.0,1.6,28.5,630.0,810.54,594.78
2016,9,17,14,30,866.0,94.0,1.6,28.0,658.0,880.96,642.51
2016,9,17,14,45,851.5,92.0,1.65,28.0,619.0,878.95,642.46
2016,9,17,15,0,837.0,90.0,1.7,28.0,580.0,865.64,635.91
2016,9,17,15,15,818.5,87.5,1.7,27.5,536.0,845.04,625.38
2016,9,17,15,30,800.0,85.0,1.7,27.0,492.0,821.47,612.86
2016,9,17,15,45,775.0,81.0,1.7,27.0,443.5,787.72,592.08
2016,9,17,16,0,750.0,77.0,1.7,27.0,395.0,751.65,569.42
2016,9,17,16,15,714.0,72.5,1.65,26.0,344.5,703.85,539.71
2016,9,17,16,30,678.0,68.0,1.6,25.0,294.0,660.14,511.8
2016,9,17,16,45,626.5,62.0,1.55,24.5,243.0,597.09,467.32
2016,9,17,17,0,575.0,56.0,1.5,24.0,192.0,534.72,421.14
2016,9,17,17,15,491.5,47.5,1.4,23.0,143.0,447.45,353.78
2016,9,17,17,30,408.0,39.0,1.3,22.0,94.0,364.26,284.46
2016,9,17,17,45,267.5,26.5,1.2,21.0,56.0,243.31,167.2
2016,9,17,18,0,127.0,14.0,1.1,20.0,18.0,89.02,0.0
2016,9,17,18,15,63.5,7.0,1.1,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,188.0,15.0,1.35,16.5,34.5,11.95,0.0
2016,9,18,6,30,376.0,30.0,1.6,17.0,69.0,24.27,14.57
2016,9,18,6,45,471.5,38.0,1.85,18.0,116.0,29.86,20.25
2016,9,18,7,0,567.0,46.0,2.1,19.0,163.0,35.34,25.31
2016,9,18,7,15,624.0,51.5,2.1,20.0,214.0,42.07,31.26
2016,9,18,7,30,681.0,57.0,2.1,21.0,265.0,45.52,34.17
2016,9,18,7,45,720.0,61.0,2.1,22.0,316.0,47.58,35.76
2016,9,18,8,0,759.0,65.0,2.1,23.0,367.0,49.61,37.26
2016,9,18,8,15,785.5,68.5,2.05,23.5,415.5,51.14,38.36
2016,9,18,8,30,812.0,72.0,2.0,24.0,464.0,52.63,39.41
2016,9,18,8,45,613.5,141.0,2.0,25.0,453.5,91.46,71.74
2016,9,18,9,0,415.0,210.0,2.0,26.0,443.0,158.28,109.05
2016,9,18,9,15,647.5,145.5,1.8,26.5,539.5,167.19,100.4
2016,9,18,9,30,880.0,81.0,1.6,27.0,636.0,212.6,124.55
2016,9,18,9,45,896.0,80.0,1.45,28.0,671.5,266.2,167.69
2016,9,18,10,0,912.0,79.0,1.3,29.0,707.0,320.63,212.59
2016,9,18,10,15,919.5,80.0,1.1,29.5,735.0,374.45,257.07
2016,9,18,10,30,927.0,81.0,0.9,30.0,763.0,427.81,299.76
2016,9,18,10,45,932.0,81.5,0.7,30.5,784.0,479.0,339.02
2016,9,18,11,0,937.0,82.0,0.5,31.0,805.0,529.02,375.35
2016,9,18,11,15,940.0,82.5,0.55,31.0,818.0,576.61,411.35
2016,9,18,11,30,943.0,83.0,0.6,31.0,831.0,622.45,445.19
2016,9,18,11,45,944.5,83.0,0.65,31.5,836.0,664.94,475.06
2016,9,18,12,0,946.0,83.0,0.7,32.0,841.0,705.15,502.66
2016,9,18,12,15,945.5,83.0,0.85,32.0,838.0,741.53,529.36
2016,9,18,12,30,945.0,83.0,1.0,32.0,835.0,775.15,552.58
2016,9,18,12,45,937.5,85.5,1.15,32.0,823.0,803.09,572.21
2016,9,18,13,0,930.0,88.0,1.3,32.0,811.0,827.73,589.83
2016,9,18,13,15,925.5,87.0,1.4,32.0,792.0,847.81,604.07
2016,9,18,13,30,921.0,86.0,1.5,32.0,773.0,864.5,616.32
2016,9,18,13,45,915.0,84.5,1.6,32.0,747.0,875.94,625.38
2016,9,18,14,0,909.0,83.0,1.7,32.0,721.0,883.87,632.4
2016,9,18,14,15,899.5,81.5,1.75,32.0,688.0,885.25,634.86
2016,9,18,14,30,890.0,80.0,1.8,32.0,655.0,883.12,635.29
2016,9,18,14,45,877.0,78.0,1.85,32.0,616.5,873.89,631.3
2016,9,18,15,0,864.0,76.0,1.9,32.0,578.0,861.33,625.3
2016,9,18,15,15,846.5,74.0,1.9,31.5,533.5,841.68,615.49
2016,9,18,15,30,829.0,72.0,1.9,31.0,489.0,819.13,603.76
2016,9,18,15,45,805.5,68.5,1.95,30.5,441.0,795.06,591.27
2016,9,18,16,0,782.0,65.0,2.0,30.0,393.0,760.38,571.2
2016,9,18,16,15,747.5,61.5,1.9,29.0,342.5,714.62,542.81
2016,9,18,16,30,713.0,58.0,1.8,28.0,292.0,667.56,512.43
2016,9,18,16,45,663.5,52.5,1.7,27.5,240.5,605.41,468.66
2016,9,18,17,0,614.0,47.0,1.6,27.0,189.0,543.62,422.94
2016,9,18,17,15,532.0,40.0,1.45,26.0,140.5,464.01,361.6
2016,9,18,17,30,450.0,33.0,1.3,25.0,92.0,383.57,294.64
2016,9,18,17,45,305.0,22.5,1.2,24.0,54.0,258.67,165.93
2016,9,18,18,0,160.0,12.0,1.1,23.0,16.0,106.38,0.0
2016,9,18,18,15,80.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,6,15,200.5,13.5,0.9,17.5,34.0,10.7,0.0
2016,9,19,6,30,401.0,27.0,1.0,18.0,68.0,21.71,12.27
2016,9,19,6,45,493.0,34.5,1.1,19.0,114.5,29.43,19.77
2016,9,19,7,0,585.0,42.0,1.2,20.0,161.0,35.09,24.98
2016,9,19,7,15,640.5,47.5,1.2,20.5,211.5,38.74,28.31
2016,9,19,7,30,696.0,53.0,1.2,21.0,262.0,42.34,31.42
2016,9,19,7,45,733.0,56.5,1.2,22.0,313.0,44.13,32.8
2016,9,19,8,0,770.0,60.0,1.2,23.0,364.0,45.92,34.11
2016,9,19,8,15,795.5,63.0,1.1,23.5,412.5,47.23,35.04
2016,9,19,8,30,821.0,66.0,1.0,24.0,461.0,56.58,42.79
2016,9,19,8,45,839.5,68.5,0.9,25.0,505.5,58.19,43.8
2016,9,19,9,0,858.0,71.0,0.8,26.0,550.0,99.08,50.83
2016,9,19,9,15,872.0,73.0,0.75,26.5,590.5,152.6,80.0
2016,9,19,9,30,886.0,75.0,0.7,27.0,631.0,207.26,119.59
2016,9,19,9,45,888.0,80.5,0.65,28.0,663.0,262.88,164.27
2016,9,19,10,0,890.0,86.0,0.6,29.0,695.0,318.04,209.51
2016,9,19,10,15,897.5,87.0,0.75,29.0,723.0,370.78,254.06
2016,9,19,10,30,905.0,88.0,0.9,29.0,751.0,423.1,297.73
2016,9,19,10,45,911.5,88.5,1.05,29.5,772.0,473.92,338.78
2016,9,19,11,0,918.0,89.0,1.2,30.0,793.0,523.76,377.99
2016,9,19,11,15,921.5,89.5,1.35,30.0,806.0,570.82,415.01
2016,9,19,11,30,925.0,90.0,1.5,30.0,819.0,616.21,450.05
2016,9,19,11,45,927.5,89.5,1.65,30.5,824.5,658.21,481.1
2016,9,19,12,0,930.0,89.0,1.8,31.0,830.0,698.02,509.98
2016,9,19,12,15,929.5,89.0,1.9,31.0,827.5,733.88,536.35
2016,9,19,12,30,929.0,89.0,2.0,31.0,825.0,767.04,559.24
2016,9,19,12,45,917.0,93.5,2.15,31.0,811.5,793.15,577.66
2016,9,19,13,0,905.0,98.0,2.3,31.0,798.0,815.83,593.94
2016,9,19,13,15,900.5,97.5,2.4,31.0,779.5,836.01,608.33
2016,9,19,13,30,896.0,97.0,2.5,31.0,761.0,852.9,620.71
2016,9,19,13,45,891.5,94.5,2.6,31.0,735.5,864.32,629.64
2016,9,19,14,0,887.0,92.0,2.7,31.0,710.0,872.3,636.5
2016,9,19,14,15,877.0,90.5,2.75,30.5,677.5,873.21,639.82
2016,9,19,14,30,867.0,89.0,2.8,30.0,645.0,870.68,641.06
2016,9,19,14,45,857.0,85.5,2.9,29.5,607.0,862.45,638.99
2016,9,19,15,0,847.0,82.0,3.0,29.0,569.0,850.89,634.77
2016,9,19,15,15,829.0,79.5,3.0,28.5,525.0,838.66,629.53
2016,9,19,15,30,811.0,77.0,3.0,28.0,481.0,815.36,616.67
2016,9,19,15,45,790.0,72.5,3.0,28.0,434.0,784.2,597.04
2016,9,19,16,0,769.0,68.0,3.0,28.0,387.0,750.6,575.39
2016,9,19,16,15,734.0,64.0,2.9,27.0,336.5,704.08,545.64
2016,9,19,16,30,699.0,60.0,2.8,26.0,286.0,656.29,513.82
2016,9,19,16,45,651.5,54.0,2.75,25.5,235.5,595.49,469.93
2016,9,19,17,0,604.0,48.0,2.7,25.0,185.0,534.91,423.86
2016,9,19,17,15,519.5,40.5,2.4,24.0,136.5,454.01,359.42
2016,9,19,17,30,435.0,33.0,2.1,23.0,88.0,371.91,288.62
2016,9,19,17,45,286.5,22.0,1.85,22.0,51.0,242.51,143.85
2016,9,19,18,0,138.0,11.0,1.6,21.0,14.0,91.8,0.0
2016,9,19,18,15,69.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,6,15,165.0,16.0,2.15,12.5,32.5,12.99,0.0
2016,9,20,6,30,330.0,32.0,2.2,13.0,65.0,26.29,16.23
2016,9,20,6,45,434.5,41.0,2.3,13.5,111.5,32.61,23.01
2016,9,20,7,0,539.0,50.0,2.4,14.0,158.0,38.81,28.92
2016,9,20,7,15,600.5,56.5,2.45,14.5,209.5,42.63,32.49
2016,9,20,7,30,662.0,63.0,2.5,15.0,261.0,46.38,35.83
2016,9,20,7,45,706.5,67.0,2.55,16.0,312.5,52.63,41.17
2016,9,20,8,0,751.0,71.0,2.6,17.0,364.0,54.5,42.54
2016,9,20,8,15,778.5,74.5,2.65,17.5,413.0,55.85,43.49
2016,9,20,8,30,806.0,78.0,2.7,18.0,462.0,57.18,44.41
2016,9,20,8,45,830.0,79.0,2.75,18.5,508.0,56.67,43.72
2016,9,20,9,0,854.0,80.0,2.8,19.0,554.0,103.28,56.8
2016,9,20,9,15,868.0,82.0,2.8,19.5,594.5,156.75,86.48
2016,9,20,9,30,882.0,84.0,2.8,20.0,635.0,211.36,127.38
2016,9,20,9,45,721.0,151.5,2.85,20.5,618.0,265.53,179.35
2016,9,20,10,0,560.0,219.0,2.9,21.0,601.0,316.61,228.05
