Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,10,15,740.0,154.0,2.9,21.5,680.0,360.32,261.13
2016,9,20,10,30,920.0,89.0,2.9,22.0,759.0,427.63,314.09
2016,9,20,10,45,925.5,89.5,2.95,22.5,780.0,478.76,357.25
2016,9,20,11,0,931.0,90.0,3.0,23.0,801.0,528.78,398.35
2016,9,20,11,15,934.0,90.5,3.05,23.0,813.5,576.16,437.13
2016,9,20,11,30,937.0,91.0,3.1,23.0,826.0,621.79,473.65
2016,9,20,11,45,938.0,91.5,3.2,23.5,831.0,664.25,506.23
2016,9,20,12,0,939.0,92.0,3.3,24.0,836.0,704.42,536.4
2016,9,20,12,15,773.5,175.0,3.3,24.0,786.0,708.58,538.04
2016,9,20,12,30,608.0,258.0,3.3,24.0,736.0,695.29,526.75
2016,9,20,12,45,620.0,243.5,3.35,24.0,725.5,718.33,544.85
2016,9,20,13,0,632.0,229.0,3.4,24.0,715.0,737.62,560.05
2016,9,20,13,15,774.5,160.5,3.4,24.0,741.5,805.73,611.45
2016,9,20,13,30,917.0,92.0,3.4,24.0,768.0,862.37,650.87
2016,9,20,13,45,908.5,91.5,3.4,24.0,741.0,872.76,658.46
2016,9,20,14,0,900.0,91.0,3.4,24.0,714.0,879.64,664.13
2016,9,20,14,15,890.0,89.0,3.35,23.5,681.0,880.04,666.55
2016,9,20,14,30,880.0,87.0,3.3,23.0,648.0,876.93,666.76
2016,9,20,14,45,866.5,85.0,3.3,23.0,608.5,867.36,661.68
2016,9,20,15,0,853.0,83.0,3.3,23.0,569.0,854.51,654.48
2016,9,20,15,15,834.5,80.0,3.25,22.5,524.5,841.19,648.01
2016,9,20,15,30,816.0,77.0,3.2,22.0,480.0,816.78,633.69
2016,9,20,15,45,791.5,73.5,3.15,22.0,431.5,783.89,612.0
2016,9,20,16,0,767.0,70.0,3.1,22.0,383.0,748.66,588.32
2016,9,20,16,15,731.0,65.5,2.95,21.5,332.5,700.78,555.39
2016,9,20,16,30,695.0,61.0,2.8,21.0,282.0,651.65,520.47
2016,9,20,16,45,643.5,55.0,2.7,20.5,231.0,587.98,473.14
2016,9,20,17,0,592.0,49.0,2.6,20.0,180.0,531.08,428.56
2016,9,20,17,15,503.5,41.0,2.4,19.0,131.5,441.59,356.13
2016,9,20,17,30,415.0,33.0,2.2,18.0,83.0,356.97,281.09
2016,9,20,17,45,207.5,16.5,2.05,17.5,41.5,181.32,93.74
2016,9,20,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,21,6,15,171.5,15.0,2.05,12.5,31.5,12.15,0.0
2016,9,21,6,30,343.0,30.0,2.3,13.0,63.0,24.56,14.61
2016,9,21,6,45,443.0,39.5,2.55,13.5,109.5,31.41,21.92
2016,9,21,7,0,543.0,49.0,2.8,14.0,156.0,38.09,28.25
2016,9,21,7,15,605.5,55.5,2.85,14.0,207.5,41.95,31.94
2016,9,21,7,30,668.0,62.0,2.9,14.0,259.0,45.74,35.4
2016,9,21,7,45,366.5,108.5,3.0,14.5,220.0,76.88,62.94
2016,9,21,8,0,65.0,155.0,3.1,15.0,181.0,119.85,100.3
2016,9,21,8,15,145.5,177.0,3.1,15.5,244.0,129.52,108.13
2016,9,21,8,30,226.0,199.0,3.1,16.0,307.0,143.82,119.86
2016,9,21,8,45,540.5,141.0,3.1,16.5,431.0,92.77,75.37
2016,9,21,9,0,855.0,83.0,3.1,17.0,555.0,94.97,51.17
2016,9,21,9,15,871.0,85.5,3.15,17.0,596.5,157.66,88.27
2016,9,21,9,30,887.0,88.0,3.2,17.0,638.0,213.17,130.17
2016,9,21,9,45,755.0,142.0,3.25,17.5,628.5,264.32,179.23
2016,9,21,10,0,623.0,196.0,3.3,18.0,619.0,315.28,227.93
2016,9,21,10,15,626.5,204.5,3.35,18.0,644.5,361.32,268.1
2016,9,21,10,30,630.0,213.0,3.4,18.0,670.0,407.28,307.76
2016,9,21,10,45,792.5,151.5,3.45,18.5,742.5,467.75,356.02
2016,9,21,11,0,955.0,90.0,3.5,19.0,815.0,538.11,412.31
2016,9,21,11,15,960.0,90.5,3.55,19.0,829.5,587.61,453.41
2016,9,21,11,30,965.0,91.0,3.6,19.0,844.0,635.49,492.37
2016,9,21,11,45,969.5,90.0,3.65,19.5,850.5,679.83,526.89
2016,9,21,12,0,974.0,89.0,3.7,20.0,857.0,722.03,558.98
2016,9,21,12,15,974.5,89.0,3.8,20.0,854.5,760.07,588.67
2016,9,21,12,30,975.0,89.0,3.9,20.0,852.0,795.34,614.6
2016,9,21,12,45,967.5,92.0,4.0,20.5,840.0,824.68,634.75
2016,9,21,13,0,960.0,95.0,4.1,21.0,828.0,850.64,652.53
2016,9,21,13,15,955.5,94.0,4.2,20.5,808.5,871.43,669.3
2016,9,21,13,30,951.0,93.0,4.3,20.0,789.0,888.72,683.84
2016,9,21,13,45,946.5,90.0,4.4,20.0,762.5,900.3,693.3
2016,9,21,14,0,942.0,87.0,4.5,20.0,736.0,908.23,700.65
2016,9,21,14,15,932.0,85.5,4.55,20.0,701.5,909.47,703.12
2016,9,21,14,30,922.0,84.0,4.6,20.0,667.0,907.07,703.24
2016,9,21,14,45,911.5,81.0,4.7,20.0,627.0,898.92,699.81
2016,9,21,15,0,901.0,78.0,4.8,20.0,587.0,887.27,694.01
2016,9,21,15,15,883.0,75.5,4.8,19.5,541.0,866.41,682.3
2016,9,21,15,30,865.0,73.0,4.8,19.0,495.0,842.53,668.34
2016,9,21,15,45,842.0,69.0,4.85,18.5,445.5,817.76,653.83
2016,9,21,16,0,819.0,65.0,4.9,18.0,396.0,782.32,630.94
2016,9,21,16,15,783.0,61.0,4.8,17.5,343.5,734.16,596.92
2016,9,21,16,30,747.0,57.0,4.7,17.0,291.0,684.65,560.69
2016,9,21,16,45,693.0,52.0,4.6,16.5,237.5,619.22,510.29
2016,9,21,17,0,639.0,47.0,4.5,16.0,184.0,554.12,457.55
2016,9,21,17,15,546.5,39.5,4.4,15.0,134.0,460.14,379.18
2016,9,21,17,30,454.0,32.0,4.3,14.0,84.0,379.93,303.92
2016,9,21,17,45,227.0,16.0,4.2,13.5,42.0,190.0,76.72
2016,9,21,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,179.0,14.0,1.95,10.5,31.0,11.32,0.0
2016,9,22,6,30,358.0,28.0,2.2,11.0,62.0,22.84,13.12
2016,9,22,6,45,466.5,36.5,2.5,11.5,109.5,28.94,19.89
2016,9,22,7,0,575.0,45.0,2.8,12.0,157.0,34.91,25.64
2016,9,22,7,15,636.0,51.0,2.85,12.5,208.5,42.09,32.26
2016,9,22,7,30,697.0,57.0,2.9,13.0,260.0,46.0,35.79
2016,9,22,7,45,742.0,60.0,2.95,13.5,313.0,47.28,36.83
2016,9,22,8,0,787.0,63.0,3.0,14.0,366.0,48.62,37.86
2016,9,22,8,15,814.0,66.5,2.95,14.5,415.5,50.24,39.09
2016,9,22,8,30,841.0,70.0,2.9,15.0,465.0,51.82,40.27
2016,9,22,8,45,861.0,72.0,2.9,16.0,511.0,60.88,47.89
2016,9,22,9,0,881.0,74.0,2.9,17.0,557.0,96.61,52.79
2016,9,22,9,15,895.0,76.0,2.8,17.0,597.5,151.44,82.46
2016,9,22,9,30,909.0,78.0,2.7,17.0,638.0,207.38,124.43
2016,9,22,9,45,920.5,78.5,2.65,17.5,673.0,262.56,171.1
2016,9,22,10,0,932.0,79.0,2.6,18.0,708.0,318.08,220.03
2016,9,22,10,15,939.5,80.0,2.5,18.5,736.0,372.85,268.48
2016,9,22,10,30,947.0,81.0,2.4,19.0,764.0,427.1,315.58
2016,9,22,10,45,951.5,82.0,2.35,19.5,785.0,479.35,359.91
2016,9,22,11,0,956.0,83.0,2.3,20.0,806.0,530.36,401.82
2016,9,22,11,15,959.0,83.5,2.25,20.0,818.5,578.67,441.16
2016,9,22,11,30,962.0,84.0,2.2,20.0,831.0,625.17,478.01
2016,9,22,11,45,962.5,85.0,2.2,20.5,835.5,668.58,510.88
2016,9,22,12,0,963.0,86.0,2.2,21.0,840.0,709.61,541.14
2016,9,22,12,15,962.0,85.5,2.15,21.0,837.0,745.62,567.9
2016,9,22,12,30,961.0,85.0,2.1,21.0,834.0,778.75,590.85
2016,9,22,12,45,952.0,88.0,2.05,21.0,821.0,806.42,609.51
2016,9,22,13,0,943.0,91.0,2.0,21.0,808.0,830.68,625.84
2016,9,22,13,15,938.5,90.5,1.95,21.0,788.5,851.43,639.81
2016,9,22,13,30,934.0,90.0,1.9,21.0,769.0,868.76,651.54
2016,9,22,13,45,925.0,89.5,1.9,21.0,741.5,878.89,659.06
2016,9,22,14,0,916.0,89.0,1.9,21.0,714.0,885.42,664.4
2016,9,22,14,15,905.5,87.0,1.9,21.0,680.0,885.41,665.54
2016,9,22,14,30,895.0,85.0,1.9,21.0,646.0,881.84,664.51
2016,9,22,14,45,878.5,84.0,1.9,21.0,605.5,870.79,658.6
2016,9,22,15,0,862.0,83.0,1.9,21.0,565.0,856.48,650.64
2016,9,22,15,15,842.5,80.5,1.95,20.5,520.0,842.8,644.92
2016,9,22,15,30,823.0,78.0,2.0,20.0,475.0,818.09,631.44
2016,9,22,15,45,792.0,75.0,2.05,20.0,425.5,780.33,607.37
2016,9,22,16,0,761.0,72.0,2.1,20.0,376.0,740.4,581.25
2016,9,22,16,15,722.0,67.5,2.05,19.0,324.5,690.33,548.32
2016,9,22,16,30,683.0,63.0,2.0,18.0,273.0,644.46,517.1
2016,9,22,16,45,623.5,57.0,2.0,17.5,221.0,576.09,466.24
2016,9,22,17,0,564.0,51.0,2.0,17.0,169.0,508.91,413.52
2016,9,22,17,15,466.5,42.0,1.9,16.5,121.5,413.36,334.44
2016,9,22,17,30,369.0,33.0,1.8,16.0,74.0,323.26,251.93
2016,9,22,17,45,184.5,16.5,1.75,15.5,37.0,161.65,33.28
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,6,15,186.5,12.5,1.15,11.5,29.5,11.37,0.0
2016,9,23,6,30,373.0,25.0,1.3,12.0,59.0,20.23,10.71
2016,9,23,6,45,471.0,33.5,1.5,13.0,105.0,26.43,17.55
2016,9,23,7,0,569.0,42.0,1.7,14.0,151.0,35.43,25.87
2016,9,23,7,15,627.5,47.5,1.8,14.5,201.0,39.05,29.29
2016,9,23,7,30,686.0,53.0,1.9,15.0,251.0,42.64,32.51
2016,9,23,7,45,724.5,57.0,2.05,16.0,301.5,44.82,34.28
2016,9,23,8,0,763.0,61.0,2.2,17.0,352.0,46.99,35.96
2016,9,23,8,15,789.5,64.0,2.2,17.5,400.0,48.27,36.89
2016,9,23,8,30,816.0,67.0,2.2,18.0,448.0,57.32,44.58
2016,9,23,8,45,835.5,69.5,2.2,18.5,492.5,58.95,45.74
2016,9,23,9,0,855.0,72.0,2.2,19.0,537.0,92.09,50.19
2016,9,23,9,15,868.5,73.5,2.15,19.5,577.0,144.95,77.73
2016,9,23,9,30,882.0,75.0,2.1,20.0,617.0,198.87,117.22
2016,9,23,9,45,892.0,76.5,2.1,20.5,650.5,252.89,162.24
2016,9,23,10,0,902.0,78.0,2.1,21.0,684.0,307.16,209.41
2016,9,23,10,15,909.0,79.5,2.05,21.0,711.0,360.51,256.48
2016,9,23,10,30,916.0,81.0,2.0,21.0,738.0,413.35,302.46
2016,9,23,10,45,920.0,82.0,1.95,21.5,758.0,463.78,344.86
2016,9,23,11,0,924.0,83.0,1.9,22.0,778.0,512.97,384.91
2016,9,23,11,15,927.0,83.5,1.85,22.0,790.5,559.75,422.62
2016,9,23,11,30,930.0,84.0,1.8,22.0,803.0,604.77,457.93
2016,9,23,11,45,929.0,85.5,1.75,22.5,807.0,646.34,488.8
2016,9,23,12,0,928.0,87.0,1.7,23.0,811.0,685.51,517.01
2016,9,23,12,15,927.0,87.0,1.75,23.0,807.5,720.69,543.5
2016,9,23,12,30,926.0,87.0,1.8,23.0,804.0,753.11,566.76
2016,9,23,12,45,920.5,88.0,1.85,23.0,792.0,780.31,585.78
2016,9,23,13,0,915.0,89.0,1.9,23.0,780.0,804.31,602.72
2016,9,23,13,15,910.5,88.0,1.95,23.0,761.0,823.76,616.68
2016,9,23,13,30,906.0,87.0,2.0,23.0,742.0,839.87,628.54
2016,9,23,13,45,900.0,85.5,2.15,23.0,716.0,850.8,637.97
2016,9,23,14,0,894.0,84.0,2.3,23.0,690.0,858.28,645.24
2016,9,23,14,15,884.0,82.5,2.35,23.0,657.0,858.89,647.19
2016,9,23,14,30,874.0,81.0,2.4,23.0,624.0,856.06,647.01
2016,9,23,14,45,860.5,79.0,2.45,23.0,585.5,846.25,642.21
2016,9,23,15,0,847.0,77.0,2.5,23.0,547.0,833.2,635.31
2016,9,23,15,15,828.0,74.5,2.45,22.5,502.5,819.74,628.68
2016,9,23,15,30,809.0,72.0,2.4,22.0,458.0,795.52,614.49
2016,9,23,15,45,781.0,69.0,2.4,21.5,410.0,760.48,592.78
2016,9,23,16,0,753.0,66.0,2.4,21.0,362.0,723.28,569.02
2016,9,23,16,15,715.0,61.5,2.35,20.5,311.5,674.31,535.51
2016,9,23,16,30,677.0,57.0,2.3,20.0,261.0,624.3,499.93
2016,9,23,16,45,625.0,50.5,2.25,19.5,211.0,560.63,452.11
2016,9,23,17,0,573.0,44.0,2.2,19.0,161.0,497.59,402.11
2016,9,23,17,15,477.5,36.5,2.1,18.0,114.5,411.75,331.29
2016,9,23,17,30,382.0,29.0,2.0,17.0,68.0,325.81,250.34
2016,9,23,17,45,191.0,14.5,1.95,16.5,34.0,159.95,0.0
2016,9,23,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,199.0,12.0,1.9,13.5,29.5,10.91,0.0
2016,9,24,6,30,398.0,24.0,2.2,14.0,59.0,21.21,11.07
2016,9,24,6,45,498.0,31.5,2.55,15.0,105.5,27.08,17.88
2016,9,24,7,0,598.0,39.0,2.9,16.0,152.0,32.87,23.34
2016,9,24,7,15,657.0,44.0,3.05,16.5,203.0,36.2,26.48
2016,9,24,7,30,716.0,49.0,3.2,17.0,254.0,39.52,29.45
2016,9,24,7,45,755.0,52.5,3.4,18.0,305.0,41.47,31.03
2016,9,24,8,0,794.0,56.0,3.6,19.0,356.0,43.41,32.52
2016,9,24,8,15,820.5,59.0,3.6,19.5,405.5,51.84,39.69
2016,9,24,8,30,847.0,62.0,3.6,20.0,455.0,54.07,41.4
2016,9,24,8,45,867.0,64.0,3.65,20.5,500.5,55.45,42.36
2016,9,24,9,0,887.0,66.0,3.7,21.0,546.0,87.3,46.11
2016,9,24,9,15,901.0,67.5,3.65,21.5,586.5,141.86,73.78
2016,9,24,9,30,915.0,69.0,3.6,22.0,627.0,197.52,114.15
2016,9,24,9,45,928.0,69.0,3.6,23.0,662.0,252.69,159.61
2016,9,24,10,0,941.0,69.0,3.6,24.0,697.0,308.34,207.52
2016,9,24,10,15,948.0,70.0,3.5,24.5,725.0,363.15,255.47
2016,9,24,10,30,955.0,71.0,3.4,25.0,753.0,417.38,302.16
2016,9,24,10,45,960.5,71.5,3.35,25.5,773.5,469.74,346.27
2016,9,24,11,0,966.0,72.0,3.3,26.0,794.0,520.91,388.11
2016,9,24,11,15,969.0,72.5,3.15,26.0,807.0,569.37,427.2
2016,9,24,11,30,972.0,73.0,3.0,26.0,820.0,615.97,463.72
2016,9,24,11,45,973.0,73.0,2.95,26.5,824.5,658.83,495.9
2016,9,24,12,0,974.0,73.0,2.9,27.0,829.0,699.26,525.43
2016,9,24,12,15,973.0,73.5,2.8,27.0,825.5,736.23,552.57
2016,9,24,12,30,972.0,74.0,2.7,27.0,822.0,770.33,575.75
2016,9,24,12,45,960.5,79.0,2.6,27.5,809.0,798.24,593.07
2016,9,24,13,0,949.0,84.0,2.5,28.0,796.0,822.64,607.9
2016,9,24,13,15,944.0,83.0,2.4,28.0,776.0,842.32,620.73
2016,9,24,13,30,939.0,82.0,2.3,28.0,756.0,858.52,631.28
2016,9,24,13,45,931.5,81.0,2.25,28.0,729.0,869.13,638.63
2016,9,24,14,0,924.0,80.0,2.2,28.0,702.0,876.16,643.79
2016,9,24,14,15,914.0,78.5,2.1,28.0,668.0,876.92,644.52
2016,9,24,14,30,904.0,77.0,2.0,28.0,634.0,874.12,643.08
2016,9,24,14,45,890.0,75.0,1.95,28.0,594.5,863.82,637.32
2016,9,24,15,0,876.0,73.0,1.9,28.0,555.0,850.17,629.5
2016,9,24,15,15,857.0,70.5,1.8,27.5,510.0,828.46,617.12
2016,9,24,15,30,838.0,68.0,1.7,27.0,465.0,803.85,602.75
2016,9,24,15,45,807.5,66.0,1.65,27.0,415.0,775.62,585.04
2016,9,24,16,0,777.0,64.0,1.6,27.0,365.0,737.32,560.04
2016,9,24,16,15,738.5,60.0,1.45,26.0,314.0,688.23,528.07
2016,9,24,16,30,700.0,56.0,1.3,25.0,263.0,638.03,493.99
2016,9,24,16,45,632.5,51.0,1.15,24.0,211.0,564.2,440.78
2016,9,24,17,0,565.0,46.0,1.0,23.0,159.0,498.4,390.66
2016,9,24,17,15,465.5,37.5,1.05,22.0,112.0,403.14,315.35
2016,9,24,17,30,366.0,29.0,1.1,21.0,65.0,313.96,232.11
2016,9,24,17,45,183.0,14.5,1.2,20.0,32.5,152.46,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,25,6,15,183.0,12.5,1.9,15.5,28.0,11.37,0.0
2016,9,25,6,30,366.0,25.0,2.1,16.0,56.0,20.41,10.0
2016,9,25,6,45,472.5,33.5,2.35,17.0,102.5,26.62,17.27
2016,9,25,7,0,579.0,42.0,2.6,18.0,149.0,35.67,25.56
2016,9,25,7,15,641.0,48.0,2.7,18.5,200.5,39.74,29.35
2016,9,25,7,30,703.0,54.0,2.8,19.0,252.0,43.76,32.92
2016,9,25,7,45,742.5,58.0,2.95,20.0,303.5,45.93,34.66
2016,9,25,8,0,782.0,62.0,3.1,21.0,355.0,48.08,36.3
2016,9,25,8,15,809.5,65.5,3.05,21.5,404.5,49.73,37.54
2016,9,25,8,30,837.0,69.0,3.0,22.0,454.0,51.35,38.72
2016,9,25,8,45,855.5,72.0,3.0,23.0,499.5,60.91,46.58
2016,9,25,9,0,874.0,75.0,3.0,24.0,545.0,91.08,49.84
2016,9,25,9,15,888.5,77.0,2.9,24.5,585.5,145.51,76.56
2016,9,25,9,30,903.0,79.0,2.8,25.0,626.0,201.08,115.92
2016,9,25,9,45,917.0,79.0,2.75,26.0,661.5,255.98,160.16
2016,9,25,10,0,931.0,79.0,2.7,27.0,697.0,311.46,206.88
2016,9,25,10,15,938.5,80.0,2.65,27.5,724.5,366.06,253.69
2016,9,25,10,30,946.0,81.0,2.6,28.0,752.0,420.13,299.32
2016,9,25,10,45,941.0,86.5,2.55,28.5,770.0,472.0,342.17
2016,9,25,11,0,936.0,92.0,2.5,29.0,788.0,521.83,382.04
2016,9,25,11,15,939.0,92.5,2.45,29.5,800.5,569.25,418.79
2016,9,25,11,30,942.0,93.0,2.4,30.0,813.0,614.87,453.03
2016,9,25,11,45,933.5,98.0,2.35,30.5,814.5,655.7,482.74
2016,9,25,12,0,925.0,103.0,2.3,31.0,816.0,693.62,509.51
2016,9,25,12,15,924.0,102.5,2.2,31.0,812.5,728.45,534.34
2016,9,25,12,30,923.0,102.0,2.1,31.0,809.0,760.5,556.53
2016,9,25,12,45,922.5,100.5,2.05,31.5,798.0,789.04,574.04
2016,9,25,13,0,922.0,99.0,2.0,32.0,787.0,814.56,589.44
2016,9,25,13,15,916.5,98.0,1.9,32.0,767.0,833.5,601.29
2016,9,25,13,30,911.0,97.0,1.8,32.0,747.0,849.04,610.97
2016,9,25,13,45,889.5,101.0,1.7,32.5,716.5,853.33,612.2
2016,9,25,14,0,868.0,105.0,1.6,33.0,686.0,861.18,615.9
2016,9,25,14,15,856.0,103.0,1.5,32.5,652.0,860.09,616.41
2016,9,25,14,30,844.0,101.0,1.4,32.0,618.0,855.49,614.85
2016,9,25,14,45,821.0,100.5,1.35,32.0,576.5,839.81,605.64
2016,9,25,15,0,798.0,100.0,1.3,32.0,535.0,820.88,594.51
2016,9,25,15,15,775.5,96.5,1.15,31.5,490.0,795.85,579.41
2016,9,25,15,30,753.0,93.0,1.0,31.0,445.0,772.86,565.54
2016,9,25,15,45,724.0,87.5,0.9,31.0,396.5,735.16,541.17
2016,9,25,16,0,695.0,82.0,0.8,31.0,348.0,695.48,515.18
2016,9,25,16,15,651.0,76.0,0.65,30.0,297.5,641.66,480.2
2016,9,25,16,30,607.0,70.0,0.5,29.0,247.0,587.25,443.47
2016,9,25,16,45,550.0,61.0,0.35,28.0,197.5,519.29,395.23
2016,9,25,17,0,493.0,52.0,0.2,27.0,148.0,452.56,345.16
2016,9,25,17,15,389.5,41.0,0.35,26.0,102.5,353.87,269.51
2016,9,25,17,30,286.0,30.0,0.5,25.0,57.0,261.75,185.1
2016,9,25,17,45,143.0,15.0,0.7,24.0,28.5,100.22,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,26,6,15,129.5,13.5,1.15,15.5,24.0,12.28,0.0
2016,9,26,6,30,259.0,27.0,1.3,16.0,48.0,22.25,10.97
2016,9,26,6,45,367.0,38.5,1.5,17.0,92.5,30.96,20.95
2016,9,26,7,0,475.0,50.0,1.7,18.0,137.0,39.37,28.76
2016,9,26,7,15,543.0,58.0,1.65,18.5,187.0,44.37,33.4
2016,9,26,7,30,611.0,66.0,1.6,19.0,237.0,49.24,37.73
2016,9,26,7,45,656.5,72.0,1.55,20.0,287.5,52.27,40.21
2016,9,26,8,0,702.0,78.0,1.5,21.0,338.0,55.23,42.52
2016,9,26,8,15,733.5,82.5,1.3,22.0,387.0,56.91,43.65
2016,9,26,8,30,765.0,87.0,1.1,23.0,436.0,64.52,49.81
2016,9,26,8,45,787.0,90.5,0.9,24.0,481.5,65.53,50.27
2016,9,26,9,0,809.0,94.0,0.7,25.0,527.0,91.87,52.44
2016,9,26,9,15,826.0,97.0,0.65,26.0,567.5,144.23,77.41
2016,9,26,9,30,843.0,100.0,0.6,27.0,608.0,198.22,114.27
2016,9,26,9,45,854.5,102.5,0.55,28.0,642.5,252.11,156.18
2016,9,26,10,0,866.0,105.0,0.5,29.0,677.0,306.57,200.09
2016,9,26,10,15,875.0,107.0,0.6,29.5,705.0,360.18,244.32
2016,9,26,10,30,884.0,109.0,0.7,30.0,733.0,417.75,290.64
2016,9,26,10,45,889.0,110.5,0.85,30.5,753.0,467.81,330.91
2016,9,26,11,0,894.0,112.0,1.0,31.0,773.0,516.77,369.38
2016,9,26,11,15,898.0,112.5,1.1,31.0,785.5,563.1,405.48
2016,9,26,11,30,902.0,113.0,1.2,31.0,798.0,607.81,439.62
2016,9,26,11,45,903.0,113.5,1.3,31.5,802.5,648.93,469.64
2016,9,26,12,0,904.0,114.0,1.4,32.0,807.0,687.83,497.46
2016,9,26,12,15,903.0,114.0,1.5,32.0,803.5,722.54,522.97
2016,9,26,12,30,902.0,114.0,1.6,32.0,800.0,754.57,546.38
2016,9,26,12,45,921.5,102.5,1.7,32.0,794.0,787.61,569.31
2016,9,26,13,0,941.0,91.0,1.8,32.0,788.0,818.13,590.26
2016,9,26,13,15,936.0,90.0,1.9,32.0,768.0,837.67,604.15
2016,9,26,13,30,931.0,89.0,2.0,32.0,748.0,853.76,616.04
2016,9,26,13,45,923.5,87.5,2.1,32.0,721.0,863.76,624.14
2016,9,26,14,0,916.0,86.0,2.2,32.0,694.0,870.18,630.12
2016,9,26,14,15,905.5,84.5,2.25,31.5,660.0,870.51,633.18
2016,9,26,14,30,895.0,83.0,2.3,31.0,626.0,867.32,634.12
2016,9,26,14,45,881.0,80.5,2.35,31.0,586.0,856.52,628.91
2016,9,26,15,0,867.0,78.0,2.4,31.0,546.0,842.39,621.61
2016,9,26,15,15,847.0,75.0,2.4,30.5,500.5,827.3,614.58
2016,9,26,15,30,827.0,72.0,2.4,30.0,455.0,801.46,600.17
2016,9,26,15,45,801.0,68.5,2.4,29.5,406.0,767.31,579.81
2016,9,26,16,0,775.0,65.0,2.4,29.0,357.0,730.89,557.32
2016,9,26,16,15,735.0,60.5,2.1,28.0,305.5,680.18,523.11
2016,9,26,16,30,695.0,56.0,1.8,27.0,254.0,628.42,486.74
2016,9,26,16,45,636.5,49.5,1.55,26.5,203.0,559.92,435.56
2016,9,26,17,0,578.0,43.0,1.3,26.0,152.0,492.28,382.39
2016,9,26,17,15,475.5,34.5,1.2,24.5,105.0,402.25,310.31
2016,9,26,17,30,373.0,26.0,1.1,23.0,58.0,311.0,216.03
2016,9,26,17,45,186.5,13.0,1.05,22.0,29.0,123.96,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,27,6,15,155.5,12.0,1.2,16.5,24.5,10.91,0.0
2016,9,27,6,30,311.0,24.0,1.3,17.0,49.0,19.62,8.48
2016,9,27,6,45,417.5,34.0,1.45,18.0,93.5,27.14,17.54
2016,9,27,7,0,524.0,44.0,1.6,19.0,138.0,34.42,24.32
2016,9,27,7,15,589.0,51.0,1.55,19.5,188.5,38.85,28.43
2016,9,27,7,30,654.0,58.0,1.5,20.0,239.0,43.17,32.27
2016,9,27,7,45,696.0,63.0,1.5,21.0,289.5,50.03,38.1
2016,9,27,8,0,738.0,68.0,1.5,22.0,340.0,52.81,40.26
2016,9,27,8,15,767.5,72.0,1.4,22.5,388.5,54.65,41.63
2016,9,27,8,30,797.0,76.0,1.3,23.0,437.0,56.46,42.95
2016,9,27,8,45,818.5,79.0,1.2,24.0,482.5,57.42,43.44
2016,9,27,9,0,840.0,82.0,1.1,25.0,528.0,82.36,45.27
2016,9,27,9,15,855.5,84.0,1.0,25.5,568.0,135.43,70.01
2016,9,27,9,30,871.0,86.0,0.9,26.0,608.0,197.33,113.21
2016,9,27,9,45,890.0,84.5,0.8,27.0,644.0,250.41,154.48
2016,9,27,10,0,909.0,83.0,0.7,28.0,680.0,304.56,198.47
2016,9,27,10,15,917.0,84.5,0.65,28.5,707.5,358.53,243.16
2016,9,27,10,30,925.0,86.0,0.6,29.0,735.0,412.06,286.54
2016,9,27,10,45,930.0,87.0,0.55,29.5,755.0,463.28,326.91
2016,9,27,11,0,935.0,88.0,0.5,30.0,775.0,513.31,364.88
2016,9,27,11,15,938.0,88.5,0.45,30.0,787.5,560.48,400.21
2016,9,27,11,30,941.0,89.0,0.4,30.0,800.0,605.86,433.08
2016,9,27,11,45,942.0,89.0,0.4,30.5,804.5,647.59,462.16
2016,9,27,12,0,943.0,89.0,0.4,31.0,809.0,686.97,488.82
2016,9,27,12,15,942.0,89.0,0.45,31.0,805.0,722.49,513.99
2016,9,27,12,30,941.0,89.0,0.5,31.0,801.0,755.2,536.62
2016,9,27,12,45,942.0,86.5,0.6,31.0,790.0,783.91,556.3
2016,9,27,13,0,943.0,84.0,0.7,31.0,779.0,809.56,574.17
2016,9,27,13,15,938.0,83.5,0.8,31.0,759.0,829.45,588.53
2016,9,27,13,30,933.0,83.0,0.9,31.0,739.0,845.9,600.91
2016,9,27,13,45,925.0,82.0,1.0,31.0,712.0,855.88,609.37
2016,9,27,14,0,917.0,81.0,1.1,31.0,685.0,862.28,615.77
2016,9,27,14,15,906.5,79.5,1.2,30.5,651.0,862.46,619.6
2016,9,27,14,30,896.0,78.0,1.3,30.0,617.0,859.12,621.34
2016,9,27,14,45,881.0,76.0,1.4,30.0,577.0,847.93,616.84
2016,9,27,15,0,866.0,74.0,1.5,30.0,537.0,833.44,610.24
2016,9,27,15,15,846.0,71.5,1.6,29.5,492.0,811.01,599.5
2016,9,27,15,30,826.0,69.0,1.7,29.0,447.0,793.58,591.92
2016,9,27,15,45,798.0,65.5,1.8,29.0,398.0,757.82,570.29
2016,9,27,16,0,770.0,62.0,1.9,29.0,349.0,719.88,546.57
2016,9,27,16,15,729.5,58.0,1.8,28.0,298.0,669.66,513.89
2016,9,27,16,30,689.0,54.0,1.7,27.0,247.0,618.46,478.98
2016,9,27,16,45,626.0,48.0,1.65,26.0,196.0,547.68,427.79
2016,9,27,17,0,563.0,42.0,1.6,25.0,145.0,478.0,374.2
2016,9,27,17,15,458.0,33.0,1.55,24.0,99.0,386.65,299.22
2016,9,27,17,30,353.0,24.0,1.5,23.0,53.0,291.55,194.12
2016,9,27,17,45,176.5,12.0,1.5,22.0,26.5,116.31,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,28,6,15,154.0,12.0,0.55,14.5,23.5,10.91,0.0
2016,9,28,6,30,308.0,24.0,0.6,15.0,47.0,19.73,8.09
2016,9,28,6,45,420.5,33.5,0.65,15.5,91.5,26.81,17.44
2016,9,28,7,0,533.0,43.0,0.7,16.0,136.0,33.7,24.03
2016,9,28,7,15,599.0,49.0,0.7,16.5,186.5,37.35,27.51
2016,9,28,7,30,665.0,55.0,0.7,17.0,237.0,44.76,34.12
2016,9,28,7,45,708.5,59.5,0.7,17.5,288.0,47.28,36.27
2016,9,28,8,0,752.0,64.0,0.7,18.0,339.0,49.78,38.32
2016,9,28,8,15,781.5,67.5,0.75,18.5,387.5,51.36,39.51
2016,9,28,8,30,811.0,71.0,0.8,19.0,436.0,52.93,40.65
2016,9,28,8,45,832.5,73.5,0.85,20.0,481.5,53.68,40.99
2016,9,28,9,0,854.0,76.0,0.9,21.0,527.0,85.09,49.14
2016,9,28,9,15,869.5,78.0,1.0,21.5,567.0,138.4,73.45
2016,9,28,9,30,885.0,80.0,1.1,22.0,607.0,192.95,111.17
2016,9,28,9,45,896.0,82.0,1.25,22.5,641.5,247.65,155.32
2016,9,28,10,0,907.0,84.0,1.4,23.0,676.0,302.68,202.2
2016,9,28,10,15,915.0,85.0,1.55,23.0,703.5,356.11,248.93
2016,9,28,10,30,923.0,86.0,1.7,23.0,731.0,409.09,294.95
2016,9,28,10,45,928.5,87.0,1.85,23.5,751.0,460.36,338.24
2016,9,28,11,0,934.0,88.0,2.0,24.0,771.0,510.49,379.5
2016,9,28,11,15,937.0,88.5,2.1,24.0,783.0,557.56,418.04
2016,9,28,11,30,940.0,89.0,2.2,24.0,795.0,602.82,454.33
2016,9,28,11,45,941.5,89.0,2.3,24.5,799.5,644.75,486.49
2016,9,28,12,0,943.0,89.0,2.4,25.0,804.0,684.36,516.22
2016,9,28,12,15,942.0,89.0,2.45,25.0,800.0,719.81,543.2
2016,9,28,12,30,941.0,89.0,2.5,25.0,796.0,752.46,567.53
2016,9,28,12,45,935.5,89.5,2.65,25.0,783.5,779.39,587.09
2016,9,28,13,0,930.0,90.0,2.8,25.0,771.0,803.05,604.53
2016,9,28,13,15,924.5,89.0,2.8,24.5,751.0,821.8,619.02
2016,9,28,13,30,919.0,88.0,2.8,24.0,731.0,837.11,631.35
2016,9,28,13,45,912.0,86.5,2.85,24.0,703.5,847.2,639.38
2016,9,28,14,0,905.0,85.0,2.9,24.0,676.0,853.76,645.2
2016,9,28,14,15,894.0,83.0,2.9,23.5,642.0,852.9,647.04
2016,9,28,14,30,883.0,81.0,2.9,23.0,608.0,848.53,646.67
2016,9,28,14,45,868.5,78.5,2.95,23.0,568.0,837.21,640.7
2016,9,28,15,0,854.0,76.0,3.0,23.0,528.0,822.61,632.55
2016,9,28,15,15,833.0,73.5,2.95,22.5,483.0,807.26,624.52
2016,9,28,15,30,812.0,71.0,2.9,22.0,438.0,781.37,608.9
2016,9,28,15,45,783.0,67.5,2.9,22.0,389.5,745.05,584.65
2016,9,28,16,0,754.0,64.0,2.9,22.0,341.0,706.61,558.32
2016,9,28,16,15,712.0,59.5,2.8,21.0,290.0,654.97,522.87
2016,9,28,16,30,670.0,55.0,2.7,20.0,239.0,602.44,485.09
2016,9,28,16,45,601.5,49.0,2.65,19.5,188.5,534.17,432.21
2016,9,28,17,0,533.0,43.0,2.6,19.0,138.0,462.95,374.0
2016,9,28,17,15,419.5,34.0,2.45,18.0,93.0,360.62,286.44
2016,9,28,17,30,306.0,25.0,2.3,17.0,48.0,258.57,164.93
2016,9,28,17,45,153.0,12.5,2.2,16.5,24.0,102.11,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.0,12.5,1.55,10.5,21.5,11.37,0.0
2016,9,29,6,30,250.0,25.0,1.7,11.0,43.0,20.72,8.17
2016,9,29,6,45,369.5,36.0,1.85,11.5,87.0,29.08,19.64
2016,9,29,7,0,489.0,47.0,2.0,12.0,131.0,37.18,27.47
2016,9,29,7,15,558.5,54.0,1.95,12.5,180.5,41.45,31.61
2016,9,29,7,30,628.0,61.0,1.9,13.0,230.0,45.67,35.48
2016,9,29,7,45,314.0,81.5,1.9,13.5,166.0,58.25,46.66
2016,9,29,8,0,0.0,102.0,1.9,14.0,102.0,86.9,71.83
2016,9,29,8,15,2.5,125.5,1.9,14.5,126.5,105.41,87.67
2016,9,29,8,30,5.0,149.0,1.9,15.0,151.0,123.58,102.96
2016,9,29,8,45,9.0,166.5,1.9,16.0,171.0,137.26,113.95
2016,9,29,9,0,13.0,184.0,1.9,17.0,191.0,151.67,119.61
2016,9,29,9,15,19.5,205.0,1.95,17.5,216.0,170.58,133.74
2016,9,29,9,30,26.0,226.0,2.0,18.0,241.0,190.46,148.6
2016,9,29,9,45,262.5,226.0,2.15,19.0,395.5,221.14,162.44
2016,9,29,10,0,499.0,226.0,2.3,20.0,550.0,294.99,212.8
2016,9,29,10,15,705.0,157.0,2.4,20.0,635.0,337.1,243.55
2016,9,29,10,30,911.0,88.0,2.5,20.0,720.0,404.14,296.29
2016,9,29,10,45,916.5,88.5,2.6,20.5,740.0,454.38,339.48
2016,9,29,11,0,922.0,89.0,2.7,21.0,760.0,503.47,380.69
2016,9,29,11,15,925.0,89.5,2.8,21.0,771.5,549.94,419.59
2016,9,29,11,30,928.0,90.0,2.9,21.0,783.0,594.64,456.24
2016,9,29,11,45,929.0,90.0,3.05,21.5,787.0,635.73,488.68
2016,9,29,12,0,930.0,90.0,3.2,22.0,791.0,674.49,518.69
2016,9,29,12,15,929.0,90.0,3.25,22.0,787.0,709.44,545.99
2016,9,29,12,30,928.0,90.0,3.3,22.0,783.0,741.61,570.83
2016,9,29,12,45,923.5,89.5,3.4,22.0,770.5,767.83,590.01
2016,9,29,13,0,919.0,89.0,3.5,22.0,758.0,790.84,607.03
2016,9,29,13,15,913.5,88.5,3.55,22.0,738.0,809.78,621.07
2016,9,29,13,30,908.0,88.0,3.6,22.0,718.0,825.35,632.89
2016,9,29,13,45,899.5,87.0,3.65,22.0,690.5,834.53,640.41
2016,9,29,14,0,891.0,86.0,3.7,22.0,663.0,840.23,645.67
2016,9,29,14,15,879.5,84.0,3.7,21.5,629.5,838.82,647.12
2016,9,29,14,30,868.0,82.0,3.7,21.0,596.0,833.95,646.33
2016,9,29,14,45,852.5,80.0,3.7,21.0,556.0,822.38,639.67
2016,9,29,15,0,837.0,78.0,3.7,21.0,516.0,815.3,636.36
2016,9,29,15,15,815.5,75.0,3.65,20.5,471.5,791.38,621.9
2016,9,29,15,30,794.0,72.0,3.6,20.0,427.0,764.64,605.31
2016,9,29,15,45,764.0,68.5,3.55,19.5,379.0,727.8,580.92
2016,9,29,16,0,734.0,65.0,3.5,19.0,331.0,688.92,554.37
2016,9,29,16,15,691.0,60.5,3.35,18.5,280.5,637.0,516.55
2016,9,29,16,30,648.0,56.0,3.2,18.0,230.0,584.24,476.55
2016,9,29,16,45,580.0,49.5,3.1,17.5,180.5,516.91,423.12
2016,9,29,17,0,512.0,43.0,3.0,17.0,131.0,446.21,363.89
2016,9,29,17,15,397.5,33.0,2.8,16.0,87.0,343.14,273.84
2016,9,29,17,30,283.0,23.0,2.6,15.0,43.0,238.09,136.94
2016,9,29,17,45,141.5,11.5,2.4,14.5,21.5,93.81,0.0
2016,9,29,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,30,6,15,130.5,11.5,2.6,10.5,20.5,10.46,0.0
2016,9,30,6,30,261.0,23.0,2.8,11.0,41.0,18.96,6.07
2016,9,30,6,45,379.5,33.5,3.0,11.5,84.5,26.95,17.69
2016,9,30,7,0,498.0,44.0,3.2,12.0,128.0,34.69,25.22
2016,9,30,7,15,567.0,50.5,3.25,12.5,177.5,38.68,29.09
2016,9,30,7,30,636.0,57.0,3.3,13.0,227.0,42.62,32.72
2016,9,30,7,45,318.0,77.5,3.35,13.5,162.5,55.52,44.21
2016,9,30,8,0,0.0,98.0,3.4,14.0,98.0,83.81,69.15
2016,9,30,8,15,0.0,107.5,3.4,14.5,107.5,91.93,75.96
2016,9,30,8,30,0.0,117.0,3.4,15.0,117.0,99.97,82.6
2016,9,30,8,45,3.0,143.5,3.45,15.5,145.5,120.63,100.09
2016,9,30,9,0,6.0,170.0,3.5,16.0,174.0,141.34,112.07
2016,9,30,9,15,15.5,197.0,3.5,16.5,206.5,164.29,129.72
2016,9,30,9,30,25.0,224.0,3.5,17.0,239.0,188.64,148.25
2016,9,30,9,45,459.0,155.0,3.55,17.5,450.5,202.32,140.87
2016,9,30,10,0,893.0,86.0,3.6,18.0,662.0,296.35,203.16
2016,9,30,10,15,901.5,87.5,3.6,18.0,689.5,349.53,250.99
2016,9,30,10,30,910.0,89.0,3.6,18.0,717.0,402.33,298.3
2016,9,30,10,45,914.0,90.5,3.65,18.5,736.5,452.7,342.35
2016,9,30,11,0,918.0,92.0,3.7,19.0,756.0,501.83,384.21
2016,9,30,11,15,922.0,93.0,3.75,19.0,768.5,549.06,424.24
2016,9,30,11,30,926.0,94.0,3.8,19.0,781.0,594.62,462.02
2016,9,30,11,45,927.0,94.0,3.9,19.0,785.5,635.65,495.75
