Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,12,0,928.0,94.0,4.0,19.0,790.0,674.36,527.09
2016,9,30,12,15,927.5,94.0,4.05,18.5,786.0,709.59,556.23
2016,9,30,12,30,927.0,94.0,4.1,18.0,782.0,742.08,583.04
2016,9,30,12,45,924.5,93.5,4.15,18.0,770.0,769.75,603.75
2016,9,30,13,0,922.0,93.0,4.2,18.0,758.0,794.32,622.06
2016,9,30,13,15,917.0,92.0,4.2,18.0,738.5,813.23,636.19
2016,9,30,13,30,912.0,91.0,4.2,18.0,719.0,828.75,648.04
2016,9,30,13,45,907.0,88.0,4.25,18.0,692.5,838.66,656.22
2016,9,30,14,0,902.0,85.0,4.3,18.0,666.0,845.05,662.03
2016,9,30,14,15,892.0,83.5,4.25,17.5,632.5,845.52,664.69
2016,9,30,14,30,882.0,82.0,4.2,17.0,599.0,842.53,665.0
2016,9,30,14,45,867.5,79.5,4.2,17.0,559.5,831.21,658.39
2016,9,30,15,0,853.0,77.0,4.2,17.0,520.0,824.24,655.11
2016,9,30,15,15,833.0,74.5,4.1,16.5,475.0,802.12,641.49
2016,9,30,15,30,813.0,72.0,4.0,16.0,430.0,777.1,625.67
2016,9,30,15,45,782.0,68.5,3.9,16.0,381.0,739.26,598.77
2016,9,30,16,0,751.0,65.0,3.8,16.0,332.0,699.35,569.76
2016,9,30,16,15,707.5,60.0,3.65,15.5,281.5,646.19,530.45
2016,9,30,16,30,664.0,55.0,3.5,15.0,231.0,592.18,488.83
2016,9,30,16,45,591.0,49.0,3.4,14.5,180.0,521.8,432.07
2016,9,30,17,0,518.0,43.0,3.3,14.0,129.0,448.23,369.34
2016,9,30,17,15,398.5,32.5,3.15,13.5,85.0,341.59,273.73
2016,9,30,17,30,279.0,22.0,3.0,13.0,41.0,230.65,110.79
2016,9,30,17,45,139.5,11.0,2.85,12.5,20.5,91.62,0.0
2016,9,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,1,6,15,136.5,11.5,1.2,8.5,20.0,10.46,0.0
2016,10,1,6,30,273.0,23.0,1.4,9.0,40.0,19.1,5.11
2016,10,1,6,45,396.0,32.5,1.65,10.0,84.5,26.19,17.11
2016,10,1,7,0,519.0,42.0,1.9,11.0,129.0,33.13,23.93
2016,10,1,7,15,590.0,49.0,2.0,11.5,179.5,37.63,28.28
2016,10,1,7,30,661.0,56.0,2.1,12.0,230.0,45.97,35.88
2016,10,1,7,45,708.0,60.0,2.25,13.0,281.0,48.03,37.61
2016,10,1,8,0,755.0,64.0,2.4,14.0,332.0,50.13,39.27
2016,10,1,8,15,785.5,68.0,2.35,14.5,381.0,52.11,40.85
2016,10,1,8,30,816.0,72.0,2.3,15.0,430.0,54.06,42.36
2016,10,1,8,45,838.5,74.0,2.3,15.5,475.5,54.44,42.46
2016,10,1,9,0,861.0,76.0,2.3,16.0,521.0,79.28,48.94
2016,10,1,9,15,876.5,78.5,2.15,16.5,561.5,133.2,72.0
2016,10,1,9,30,892.0,81.0,2.0,17.0,602.0,188.37,109.94
2016,10,1,9,45,908.0,80.5,1.95,17.5,637.0,242.41,153.84
2016,10,1,10,0,924.0,80.0,1.9,18.0,672.0,297.19,201.22
2016,10,1,10,15,932.0,81.5,1.85,18.5,699.5,351.69,249.21
2016,10,1,10,30,940.0,83.0,1.8,19.0,727.0,405.71,296.15
2016,10,1,10,45,945.0,84.0,1.75,19.5,747.0,457.4,340.12
2016,10,1,11,0,950.0,85.0,1.7,20.0,767.0,507.85,381.71
2016,10,1,11,15,953.0,85.5,1.75,20.0,779.0,555.41,421.02
2016,10,1,11,30,956.0,86.0,1.8,20.0,791.0,601.12,457.93
2016,10,1,11,45,956.0,86.5,1.9,20.5,795.0,643.03,490.57
2016,10,1,12,0,956.0,87.0,2.0,21.0,799.0,682.48,520.65
2016,10,1,12,15,955.0,86.5,2.1,21.0,795.0,717.68,548.14
2016,10,1,12,30,954.0,86.0,2.2,21.0,791.0,749.99,573.21
2016,10,1,12,45,950.0,86.0,2.3,21.0,778.0,777.65,593.32
2016,10,1,13,0,946.0,86.0,2.4,21.0,765.0,802.05,611.23
2016,10,1,13,15,940.5,85.5,2.45,21.0,745.0,821.44,625.43
2016,10,1,13,30,935.0,85.0,2.5,21.0,725.0,837.37,637.42
2016,10,1,13,45,926.5,84.0,2.6,21.0,697.0,846.83,645.49
2016,10,1,14,0,918.0,83.0,2.7,21.0,669.0,852.72,651.3
2016,10,1,14,15,907.0,81.0,2.75,20.5,634.5,851.83,653.51
2016,10,1,14,30,896.0,79.0,2.8,20.0,600.0,847.4,653.45
2016,10,1,14,45,879.5,77.0,2.9,20.0,559.5,834.96,646.97
2016,10,1,15,0,863.0,75.0,3.0,20.0,519.0,819.25,638.25
2016,10,1,15,15,841.5,72.5,3.05,19.5,473.0,803.35,630.28
2016,10,1,15,30,820.0,70.0,3.1,19.0,427.0,777.03,614.59
2016,10,1,15,45,789.0,66.5,3.15,19.0,378.0,739.16,588.93
2016,10,1,16,0,758.0,63.0,3.2,19.0,329.0,699.22,561.05
2016,10,1,16,15,713.0,58.5,3.1,18.5,277.5,645.54,522.1
2016,10,1,16,30,668.0,54.0,3.0,18.0,226.0,591.05,480.81
2016,10,1,16,45,596.0,47.5,2.95,17.5,175.5,520.9,425.04
2016,10,1,17,0,524.0,41.0,2.9,17.0,125.0,447.59,363.23
2016,10,1,17,15,397.0,31.0,2.75,16.0,81.0,337.18,265.12
2016,10,1,17,30,270.0,21.0,2.6,15.0,37.0,220.22,72.38
2016,10,1,17,45,135.0,10.5,2.5,14.5,18.5,87.99,0.0
2016,10,1,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,123.5,11.0,1.4,9.5,18.5,10.01,0.0
2016,10,2,6,30,247.0,22.0,1.7,10.0,37.0,18.24,3.18
2016,10,2,6,45,362.5,32.5,2.0,11.0,79.0,26.25,16.97
2016,10,2,7,0,478.0,43.0,2.3,12.0,121.0,34.01,24.55
2016,10,2,7,15,239.0,26.5,2.5,12.0,65.5,18.78,11.27
2016,10,2,7,30,0.0,10.0,2.7,12.0,10.0,8.78,2.3
2016,10,2,7,45,0.0,12.5,2.9,12.5,12.5,10.98,4.29
2016,10,2,8,0,0.0,15.0,3.1,13.0,15.0,13.19,6.26
2016,10,2,8,15,0.0,33.0,3.2,13.5,33.0,29.08,20.47
2016,10,2,8,30,0.0,51.0,3.3,14.0,51.0,45.02,34.53
2016,10,2,8,45,0.0,96.5,3.4,14.5,96.5,84.43,69.01
2016,10,2,9,0,0.0,142.0,3.5,15.0,142.0,120.36,95.38
2016,10,2,9,15,0.0,111.0,3.5,15.0,111.0,96.96,75.71
2016,10,2,9,30,0.0,80.0,3.5,15.0,80.0,70.85,53.84
2016,10,2,9,45,1.5,128.0,3.5,15.0,129.0,112.01,87.75
2016,10,2,10,0,3.0,176.0,3.5,15.0,178.0,152.19,120.36
2016,10,2,10,15,3.0,176.0,3.5,15.0,178.0,153.22,120.95
2016,10,2,10,30,3.0,176.0,3.5,15.0,178.0,154.11,121.52
2016,10,2,10,45,119.0,257.5,3.55,15.5,343.0,263.43,207.46
2016,10,2,11,0,235.0,339.0,3.6,16.0,508.0,389.75,305.31
2016,10,2,11,15,298.0,331.0,3.65,16.0,548.0,431.13,337.99
2016,10,2,11,30,361.0,323.0,3.7,16.0,588.0,478.37,375.63
2016,10,2,11,45,443.5,293.0,3.75,16.5,620.5,524.68,412.15
2016,10,2,12,0,526.0,263.0,3.8,17.0,653.0,573.81,450.74
2016,10,2,12,15,535.0,258.0,3.85,17.0,652.5,600.68,472.33
2016,10,2,12,30,544.0,253.0,3.9,17.0,652.0,626.3,492.91
2016,10,2,12,45,728.5,175.0,4.0,17.0,700.0,710.14,559.94
2016,10,2,13,0,913.0,97.0,4.1,17.0,748.0,785.82,618.62
2016,10,2,13,15,907.0,96.0,4.1,17.0,727.5,803.74,631.77
2016,10,2,13,30,901.0,95.0,4.1,17.0,707.0,818.27,642.96
2016,10,2,13,45,892.5,93.5,4.2,17.0,679.5,826.83,650.45
2016,10,2,14,0,884.0,92.0,4.3,17.0,652.0,831.92,655.64
2016,10,2,14,15,871.5,90.0,4.3,16.5,617.5,829.7,656.54
2016,10,2,14,30,859.0,88.0,4.3,16.0,583.0,831.32,660.45
2016,10,2,14,45,842.5,85.0,4.3,16.0,542.5,818.05,652.32
2016,10,2,15,0,826.0,82.0,4.3,16.0,502.0,801.51,641.92
2016,10,2,15,15,803.0,79.0,4.2,15.5,457.0,776.53,625.91
2016,10,2,15,30,780.0,76.0,4.1,15.0,412.0,748.78,607.74
2016,10,2,15,45,751.0,71.0,4.05,15.0,364.0,711.24,580.83
2016,10,2,16,0,722.0,66.0,4.0,15.0,316.0,671.65,551.72
2016,10,2,16,15,675.0,61.0,3.8,14.5,265.5,616.6,510.05
2016,10,2,16,30,628.0,56.0,3.6,14.0,215.0,566.99,470.95
2016,10,2,16,45,560.0,48.5,3.45,13.5,166.5,494.25,411.17
2016,10,2,17,0,492.0,41.0,3.3,13.0,118.0,423.61,349.33
2016,10,2,17,15,362.5,30.5,3.0,12.5,75.5,312.63,246.88
2016,10,2,17,30,233.0,20.0,2.7,12.0,33.0,192.87,21.69
2016,10,2,17,45,116.5,10.0,2.45,12.0,16.5,76.34,0.0
2016,10,2,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,9.5,5.5,5.0,0.0
2016,10,3,6,30,0.0,11.0,0.9,10.0,11.0,9.67,0.0
2016,10,3,6,45,0.0,25.0,1.05,10.5,25.0,22.04,13.32
2016,10,3,7,0,0.0,39.0,1.2,11.0,39.0,34.21,24.83
2016,10,3,7,15,0.0,55.5,1.25,11.0,55.5,48.06,37.67
2016,10,3,7,30,0.0,72.0,1.3,11.0,72.0,61.76,50.22
2016,10,3,7,45,0.0,88.0,1.4,11.5,88.0,74.96,61.99
2016,10,3,8,0,0.0,104.0,1.5,12.0,104.0,88.04,73.42
2016,10,3,8,15,98.5,143.0,1.55,12.0,185.5,107.85,90.72
2016,10,3,8,30,197.0,182.0,1.6,12.0,267.0,132.83,112.29
2016,10,3,8,45,164.0,203.5,1.65,12.5,279.5,145.78,122.91
2016,10,3,9,0,131.0,225.0,1.7,13.0,292.0,161.29,128.2
2016,10,3,9,15,65.5,186.0,1.8,13.0,219.5,152.51,119.67
2016,10,3,9,30,0.0,147.0,1.9,13.0,147.0,126.4,100.38
2016,10,3,9,45,12.0,194.0,2.0,13.5,201.5,166.61,132.42
2016,10,3,10,0,24.0,241.0,2.1,14.0,256.0,208.13,164.98
2016,10,3,10,15,29.0,258.0,2.15,14.0,277.0,220.26,174.35
2016,10,3,10,30,34.0,275.0,2.2,14.0,298.0,239.84,189.83
2016,10,3,10,45,27.0,267.0,2.3,14.5,286.0,236.01,186.57
2016,10,3,11,0,20.0,259.0,2.4,15.0,274.0,232.95,183.92
2016,10,3,11,15,17.5,253.0,2.4,15.0,266.0,229.08,180.85
2016,10,3,11,30,15.0,247.0,2.4,15.0,258.0,224.66,177.36
2016,10,3,11,45,8.5,202.5,2.45,15.0,209.0,183.83,144.83
2016,10,3,12,0,2.0,158.0,2.5,15.0,160.0,141.42,110.72
2016,10,3,12,15,4.0,175.5,2.5,15.0,179.0,158.72,124.84
2016,10,3,12,30,6.0,193.0,2.5,15.0,198.0,176.44,139.17
2016,10,3,12,45,6.5,197.0,2.5,15.0,202.0,181.22,143.08
2016,10,3,13,0,7.0,201.0,2.5,15.0,206.0,186.13,147.15
2016,10,3,13,15,5.0,188.5,2.45,14.5,192.0,173.87,137.64
2016,10,3,13,30,3.0,176.0,2.4,14.0,178.0,161.36,127.9
2016,10,3,13,45,3.0,177.0,2.35,14.0,179.0,163.03,129.48
2016,10,3,14,0,3.0,178.0,2.3,14.0,180.0,164.86,131.18
2016,10,3,14,15,1.5,149.0,2.25,14.0,150.0,136.45,108.17
2016,10,3,14,30,0.0,120.0,2.2,14.0,120.0,107.94,84.89
2016,10,3,14,45,0.0,73.0,2.15,14.0,73.0,64.6,48.98
2016,10,3,15,0,0.0,26.0,2.1,14.0,26.0,22.93,13.9
2016,10,3,15,15,0.0,37.5,2.0,14.0,37.5,33.08,22.63
2016,10,3,15,30,0.0,49.0,1.9,14.0,49.0,43.25,31.37
2016,10,3,15,45,331.5,61.0,1.85,14.0,174.0,364.71,307.6
2016,10,3,16,0,663.0,73.0,1.8,14.0,299.0,636.58,520.3
2016,10,3,16,15,613.0,67.0,1.65,13.5,250.0,579.98,475.01
2016,10,3,16,30,563.0,61.0,1.5,13.0,201.0,523.26,430.76
2016,10,3,16,45,482.0,53.0,1.35,13.0,153.5,442.49,364.15
2016,10,3,17,0,401.0,45.0,1.2,13.0,106.0,364.32,296.32
2016,10,3,17,15,273.0,32.5,1.05,12.5,66.5,255.29,196.7
2016,10,3,17,30,145.0,20.0,0.9,12.0,27.0,136.29,0.0
2016,10,3,17,45,72.5,10.0,0.75,12.0,13.5,50.66,0.0
2016,10,3,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,6,15,103.5,10.5,1.0,10.0,16.0,9.55,0.0
2016,10,4,6,30,207.0,21.0,1.2,10.0,32.0,17.49,0.0
2016,10,4,6,45,339.5,31.5,1.45,10.5,74.0,25.54,16.18
2016,10,4,7,0,472.0,42.0,1.7,11.0,116.0,33.36,24.03
2016,10,4,7,15,547.0,49.5,1.7,11.5,165.0,38.24,28.77
2016,10,4,7,30,622.0,57.0,1.7,12.0,214.0,43.02,33.22
2016,10,4,7,45,372.0,98.5,1.75,12.5,198.0,71.28,58.5
2016,10,4,8,0,122.0,140.0,1.8,13.0,182.0,104.98,88.11
2016,10,4,8,15,210.0,154.0,1.7,13.5,239.0,109.96,92.05
2016,10,4,8,30,298.0,168.0,1.6,14.0,296.0,118.86,99.33
2016,10,4,8,45,342.5,179.5,1.55,14.5,341.5,125.65,104.69
2016,10,4,9,0,387.0,191.0,1.5,15.0,387.0,137.42,105.73
2016,10,4,9,15,635.5,135.0,1.4,15.5,486.0,136.09,84.73
2016,10,4,9,30,884.0,79.0,1.3,16.0,585.0,179.33,103.46
2016,10,4,9,45,553.5,184.5,1.25,16.5,507.5,236.68,163.62
2016,10,4,10,0,223.0,290.0,1.2,17.0,430.0,277.93,209.76
2016,10,4,10,15,572.0,188.5,1.15,17.0,568.5,314.59,229.75
2016,10,4,10,30,921.0,87.0,1.1,17.0,707.0,395.13,288.25
2016,10,4,10,45,929.5,87.0,1.05,17.5,728.0,446.31,331.38
2016,10,4,11,0,938.0,87.0,1.0,18.0,749.0,496.56,372.54
2016,10,4,11,15,941.0,87.5,1.0,18.0,760.5,543.42,410.89
2016,10,4,11,30,944.0,88.0,1.0,18.0,772.0,588.43,446.78
2016,10,4,11,45,947.0,87.0,1.0,18.5,776.5,630.03,478.38
2016,10,4,12,0,950.0,86.0,1.0,19.0,781.0,669.35,507.43
2016,10,4,12,15,948.5,86.0,1.1,19.0,776.0,704.27,534.71
2016,10,4,12,30,947.0,86.0,1.2,19.0,771.0,736.31,559.62
2016,10,4,12,45,936.5,88.5,1.3,19.5,757.0,761.51,577.51
2016,10,4,13,0,926.0,91.0,1.4,20.0,743.0,783.24,592.57
2016,10,4,13,15,920.0,90.5,1.5,20.0,722.5,801.74,606.66
2016,10,4,13,30,914.0,90.0,1.6,20.0,702.0,816.83,618.6
2016,10,4,13,45,905.5,88.5,1.7,20.0,674.0,825.4,626.27
2016,10,4,14,0,897.0,87.0,1.8,20.0,646.0,830.45,631.73
2016,10,4,14,15,884.5,85.0,1.9,19.5,611.5,828.18,633.54
2016,10,4,14,30,872.0,83.0,2.0,19.0,577.0,822.45,633.11
2016,10,4,14,45,854.5,81.0,2.1,19.0,536.5,816.57,631.49
2016,10,4,15,0,837.0,79.0,2.2,19.0,496.0,800.37,622.6
2016,10,4,15,15,813.5,76.0,2.25,18.5,450.5,774.95,607.89
2016,10,4,15,30,790.0,73.0,2.3,18.0,405.0,746.75,590.91
2016,10,4,15,45,752.5,70.0,2.4,18.0,355.5,704.96,562.63
2016,10,4,16,0,715.0,67.0,2.5,18.0,306.0,661.29,532.05
2016,10,4,16,15,664.5,61.5,2.35,17.5,255.5,608.9,493.29
2016,10,4,16,30,614.0,56.0,2.2,17.0,205.0,551.58,448.94
2016,10,4,16,45,526.5,49.0,2.1,16.5,155.5,466.69,380.71
2016,10,4,17,0,439.0,42.0,2.0,16.0,106.0,384.76,310.4
2016,10,4,17,15,297.5,30.0,1.9,15.5,65.5,267.34,201.18
2016,10,4,17,30,156.0,18.0,1.8,15.0,25.0,137.55,0.0
2016,10,4,17,45,78.0,9.0,1.75,14.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,5,6,15,134.0,9.5,1.35,8.5,16.5,8.64,0.0
2016,10,5,6,30,268.0,19.0,1.5,9.0,33.0,15.75,0.0
2016,10,5,6,45,405.0,28.0,1.7,10.0,76.5,22.59,13.56
2016,10,5,7,0,542.0,37.0,1.9,11.0,120.0,31.96,22.74
2016,10,5,7,15,614.5,43.5,2.1,11.5,170.5,36.62,27.29
2016,10,5,7,30,687.0,50.0,2.3,12.0,221.0,41.24,31.59
2016,10,5,7,45,734.0,54.0,2.5,13.0,272.5,43.53,33.57
2016,10,5,8,0,781.0,58.0,2.7,14.0,324.0,45.84,35.47
2016,10,5,8,15,811.0,61.0,2.7,14.5,373.0,47.24,36.56
2016,10,5,8,30,841.0,64.0,2.7,15.0,422.0,55.58,43.75
2016,10,5,8,45,863.0,66.0,2.75,15.5,467.5,57.03,44.78
2016,10,5,9,0,885.0,68.0,2.8,16.0,513.0,65.85,52.26
2016,10,5,9,15,900.0,70.0,2.65,16.5,553.0,120.32,62.92
2016,10,5,9,30,915.0,72.0,2.5,17.0,593.0,175.94,99.45
2016,10,5,9,45,924.5,74.0,2.4,17.5,626.5,231.48,144.17
2016,10,5,10,0,934.0,76.0,2.3,18.0,660.0,287.13,192.4
2016,10,5,10,15,941.0,77.5,2.15,18.5,687.0,341.54,240.5
2016,10,5,10,30,948.0,79.0,2.0,19.0,714.0,395.33,287.51
2016,10,5,10,45,953.5,79.0,1.95,19.5,733.5,446.43,331.49
2016,10,5,11,0,959.0,79.0,1.9,20.0,753.0,496.26,373.13
2016,10,5,11,15,961.5,79.5,1.85,20.0,764.0,543.59,412.31
2016,10,5,11,30,964.0,80.0,1.8,20.0,775.0,589.0,448.87
2016,10,5,11,45,965.0,80.0,1.75,20.0,778.5,630.95,481.88
2016,10,5,12,0,966.0,80.0,1.7,20.0,782.0,670.46,512.24
2016,10,5,12,15,964.5,80.0,1.7,20.0,777.0,705.75,539.25
2016,10,5,12,30,963.0,80.0,1.7,20.0,772.0,738.11,563.69
2016,10,5,12,45,951.0,83.5,1.7,20.5,757.5,763.6,580.82
2016,10,5,13,0,939.0,87.0,1.7,21.0,743.0,785.52,595.04
2016,10,5,13,15,932.5,86.0,1.7,21.0,722.0,803.26,607.6
2016,10,5,13,30,926.0,85.0,1.7,21.0,701.0,817.51,617.93
2016,10,5,13,45,916.0,84.0,1.7,21.0,672.5,825.48,624.15
2016,10,5,14,0,906.0,83.0,1.7,21.0,644.0,829.87,628.16
2016,10,5,14,15,893.5,81.5,1.7,20.5,609.0,828.15,629.38
2016,10,5,14,30,881.0,80.0,1.7,20.0,574.0,822.95,628.43
2016,10,5,14,45,862.0,78.0,1.75,20.0,533.0,808.49,620.51
2016,10,5,15,0,843.0,76.0,1.8,20.0,492.0,798.23,615.62
2016,10,5,15,15,819.0,73.0,1.8,19.5,446.5,772.38,600.38
2016,10,5,15,30,795.0,70.0,1.8,19.0,401.0,743.76,582.99
2016,10,5,15,45,759.0,67.0,1.8,19.0,351.5,703.2,555.4
2016,10,5,16,0,723.0,64.0,1.8,19.0,302.0,660.77,525.66
2016,10,5,16,15,672.0,58.5,1.65,18.5,251.5,602.54,482.86
2016,10,5,16,30,621.0,53.0,1.5,18.0,201.0,550.05,442.52
2016,10,5,16,45,536.5,46.0,1.4,17.5,151.5,467.54,376.89
2016,10,5,17,0,452.0,39.0,1.3,17.0,102.0,388.07,309.01
2016,10,5,17,15,307.0,27.5,1.3,16.0,62.5,269.6,196.7
2016,10,5,17,30,162.0,16.0,1.3,15.0,23.0,111.58,0.0
2016,10,5,17,45,81.0,8.0,1.3,14.5,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,6,15,121.5,9.0,1.9,10.5,15.0,8.19,0.0
2016,10,6,6,30,243.0,18.0,2.1,11.0,30.0,14.89,0.0
2016,10,6,6,45,382.0,27.5,2.35,11.5,72.5,22.2,12.96
2016,10,6,7,0,521.0,37.0,2.6,12.0,115.0,32.02,22.64
2016,10,6,7,15,594.0,43.0,2.75,12.5,164.5,36.2,26.76
2016,10,6,7,30,667.0,49.0,2.9,13.0,214.0,40.37,30.66
2016,10,6,7,45,714.5,53.0,3.05,14.0,264.5,42.68,32.67
2016,10,6,8,0,762.0,57.0,3.2,15.0,315.0,45.01,34.58
2016,10,6,8,15,792.5,60.5,3.15,15.5,363.0,46.82,36.04
2016,10,6,8,30,823.0,64.0,3.1,16.0,411.0,48.62,37.44
2016,10,6,8,45,845.5,66.0,3.05,16.5,456.0,56.9,44.5
2016,10,6,9,0,868.0,68.0,3.0,17.0,501.0,63.44,49.97
2016,10,6,9,15,883.5,70.0,2.9,17.5,540.5,116.93,61.12
2016,10,6,9,30,899.0,72.0,2.8,18.0,580.0,171.62,96.46
2016,10,6,9,45,913.0,72.0,2.7,18.5,614.0,225.49,139.34
2016,10,6,10,0,927.0,72.0,2.6,19.0,648.0,279.89,186.23
2016,10,6,10,15,934.5,73.5,2.5,19.5,675.0,333.92,234.05
2016,10,6,10,30,942.0,75.0,2.4,20.0,702.0,387.41,280.99
2016,10,6,10,45,948.0,75.0,2.3,20.5,721.0,438.24,324.82
2016,10,6,11,0,954.0,75.0,2.2,21.0,740.0,487.86,366.36
2016,10,6,11,15,956.5,75.5,2.1,21.0,751.5,534.82,405.27
2016,10,6,11,30,959.0,76.0,2.0,21.0,763.0,579.85,441.52
2016,10,6,11,45,960.0,76.0,1.95,21.5,766.5,621.44,473.52
2016,10,6,12,0,961.0,76.0,1.9,22.0,770.0,660.59,502.78
2016,10,6,12,15,960.0,75.5,1.8,22.0,765.0,695.37,528.79
2016,10,6,12,30,959.0,75.0,1.7,22.0,760.0,727.24,552.1
2016,10,6,12,45,950.0,77.5,1.65,22.5,746.5,753.57,569.34
2016,10,6,13,0,941.0,80.0,1.6,23.0,733.0,776.47,583.67
2016,10,6,13,15,935.0,79.5,1.55,23.0,712.0,794.95,596.13
2016,10,6,13,30,929.0,79.0,1.5,23.0,691.0,809.97,606.34
2016,10,6,13,45,919.5,78.0,1.45,23.0,663.0,818.2,612.1
2016,10,6,14,0,910.0,77.0,1.4,23.0,635.0,822.87,615.65
2016,10,6,14,15,898.0,75.5,1.3,22.5,600.5,821.41,615.83
2016,10,6,14,30,886.0,74.0,1.2,22.0,566.0,816.48,613.81
2016,10,6,14,45,868.0,72.0,1.2,22.0,525.5,802.7,606.05
2016,10,6,15,0,850.0,70.0,1.2,22.0,485.0,785.74,596.23
2016,10,6,15,15,827.0,67.5,1.15,21.5,440.0,768.5,586.73
2016,10,6,15,30,804.0,65.0,1.1,21.0,395.0,741.26,570.1
2016,10,6,15,45,770.0,61.5,1.1,21.0,346.0,701.62,543.88
2016,10,6,16,0,736.0,58.0,1.1,21.0,297.0,660.13,515.57
2016,10,6,16,15,686.5,53.5,1.0,20.0,247.0,604.31,476.46
2016,10,6,16,30,637.0,49.0,0.9,19.0,197.0,548.01,434.91
2016,10,6,16,45,554.0,42.0,0.85,18.5,148.0,471.98,375.3
2016,10,6,17,0,471.0,35.0,0.8,18.0,99.0,393.81,309.21
2016,10,6,17,15,325.0,24.5,0.85,17.0,59.5,274.02,191.44
2016,10,6,17,30,179.0,14.0,0.9,16.0,20.0,119.19,0.0
2016,10,6,17,45,89.5,7.0,0.95,15.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,11.5,10.0,9.1,0.0
2016,10,7,6,30,0.0,20.0,1.6,12.0,20.0,17.01,0.0
2016,10,7,6,45,98.5,35.0,1.85,12.5,49.5,27.98,17.48
2016,10,7,7,0,197.0,50.0,2.1,13.0,79.0,38.26,27.96
2016,10,7,7,15,227.5,68.5,2.15,13.5,114.5,53.3,41.78
2016,10,7,7,30,258.0,87.0,2.2,14.0,150.0,66.55,53.79
2016,10,7,7,45,279.5,104.5,2.3,15.0,186.0,78.65,64.39
2016,10,7,8,0,301.0,122.0,2.4,16.0,222.0,90.33,74.34
2016,10,7,8,15,333.5,137.0,2.45,16.5,263.5,100.07,82.53
2016,10,7,8,30,366.0,152.0,2.5,17.0,305.0,109.49,90.3
2016,10,7,8,45,372.5,169.5,2.55,18.0,340.0,119.94,98.65
2016,10,7,9,0,379.0,187.0,2.6,19.0,375.0,131.62,107.89
2016,10,7,9,15,507.5,165.5,2.55,19.5,438.0,144.97,96.46
2016,10,7,9,30,636.0,144.0,2.5,20.0,501.0,177.76,111.89
2016,10,7,9,45,625.0,159.0,2.5,21.0,527.0,226.41,150.43
2016,10,7,10,0,614.0,174.0,2.5,22.0,553.0,273.76,190.07
2016,10,7,10,15,657.0,168.5,2.45,22.5,589.5,318.72,227.06
2016,10,7,10,30,700.0,163.0,2.4,23.0,626.0,367.25,267.07
2016,10,7,10,45,802.5,128.0,2.35,23.5,673.0,420.82,309.84
2016,10,7,11,0,905.0,93.0,2.3,24.0,720.0,479.51,356.42
2016,10,7,11,15,775.5,150.0,2.2,24.5,693.5,507.14,379.95
2016,10,7,11,30,646.0,207.0,2.1,25.0,667.0,527.77,396.31
2016,10,7,11,45,614.0,220.5,2.05,25.5,659.0,553.83,415.99
2016,10,7,12,0,582.0,234.0,2.0,26.0,651.0,573.91,430.66
2016,10,7,12,15,749.5,162.5,1.9,26.0,696.5,644.26,483.5
2016,10,7,12,30,917.0,91.0,1.8,26.0,742.0,712.01,533.75
2016,10,7,12,45,890.5,101.0,1.75,26.5,724.0,732.65,547.23
2016,10,7,13,0,864.0,111.0,1.7,27.0,706.0,753.89,560.67
2016,10,7,13,15,745.5,149.0,1.6,27.0,652.0,730.26,543.33
2016,10,7,13,30,627.0,187.0,1.5,27.0,598.0,696.98,519.14
2016,10,7,13,45,627.5,176.5,1.4,27.0,573.0,701.39,523.09
2016,10,7,14,0,628.0,166.0,1.3,27.0,548.0,702.97,524.72
2016,10,7,14,15,618.0,157.5,1.2,26.5,516.0,695.35,520.95
2016,10,7,14,30,608.0,149.0,1.1,26.0,484.0,684.82,515.25
2016,10,7,14,45,583.5,146.5,1.05,26.0,449.0,666.13,503.06
2016,10,7,15,0,559.0,144.0,1.0,26.0,414.0,639.1,485.19
2016,10,7,15,15,621.5,112.0,0.9,25.5,385.5,658.89,501.35
2016,10,7,15,30,684.0,80.0,0.8,25.0,357.0,665.93,507.25
2016,10,7,15,45,626.5,82.5,0.7,25.0,311.5,617.98,473.55
2016,10,7,16,0,569.0,85.0,0.6,25.0,266.0,568.6,438.57
2016,10,7,16,15,520.0,75.5,0.6,24.0,219.5,510.85,398.55
2016,10,7,16,30,471.0,66.0,0.6,23.0,173.0,453.04,355.92
2016,10,7,16,45,398.0,54.0,0.6,22.0,128.5,376.59,296.31
2016,10,7,17,0,325.0,42.0,0.6,21.0,84.0,302.9,235.02
2016,10,7,17,15,162.5,28.5,0.65,20.5,49.5,172.98,112.08
2016,10,7,17,30,0.0,15.0,0.7,20.0,15.0,13.64,0.0
2016,10,7,17,45,0.0,7.5,0.75,19.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,8,6,15,75.0,8.5,1.05,12.5,11.5,7.73,0.0
2016,10,8,6,30,150.0,17.0,1.1,13.0,23.0,14.08,0.0
2016,10,8,6,45,284.5,29.0,1.2,14.0,62.0,23.66,13.59
2016,10,8,7,0,419.0,41.0,1.3,15.0,101.0,32.88,23.01
2016,10,8,7,15,500.0,49.0,1.4,15.5,148.5,38.16,28.12
2016,10,8,7,30,581.0,57.0,1.5,16.0,196.0,43.36,32.91
2016,10,8,7,45,630.5,63.5,1.6,16.5,245.0,47.08,36.23
2016,10,8,8,0,680.0,70.0,1.7,17.0,294.0,50.71,39.34
2016,10,8,8,15,715.0,74.0,1.65,18.0,341.5,52.28,40.48
2016,10,8,8,30,750.0,78.0,1.6,19.0,389.0,59.18,46.19
2016,10,8,8,45,773.5,82.0,1.55,20.0,433.0,60.87,47.31
2016,10,8,9,0,797.0,86.0,1.5,21.0,477.0,63.32,49.07
2016,10,8,9,15,815.0,88.5,1.45,21.5,516.0,113.88,61.17
2016,10,8,9,30,833.0,91.0,1.4,22.0,555.0,166.12,93.39
2016,10,8,9,45,864.5,86.0,1.4,23.0,592.5,222.9,136.08
2016,10,8,10,0,896.0,81.0,1.4,24.0,630.0,274.99,178.52
2016,10,8,10,15,904.5,82.0,1.4,24.5,656.5,327.33,223.42
2016,10,8,10,30,913.0,83.0,1.4,25.0,683.0,379.23,267.66
2016,10,8,10,45,918.5,84.0,1.4,25.5,702.0,429.31,309.63
2016,10,8,11,0,924.0,85.0,1.4,26.0,721.0,478.23,349.49
2016,10,8,11,15,927.5,85.5,1.3,26.0,732.5,524.36,386.35
2016,10,8,11,30,931.0,86.0,1.2,26.0,744.0,568.73,420.68
2016,10,8,11,45,931.5,86.5,1.2,26.5,747.5,609.44,451.14
2016,10,8,12,0,932.0,87.0,1.2,27.0,751.0,647.77,479.06
2016,10,8,12,15,931.0,86.5,1.15,27.0,746.5,681.64,503.73
2016,10,8,12,30,930.0,86.0,1.1,27.0,742.0,712.69,525.93
2016,10,8,12,45,928.0,85.0,1.05,27.5,729.5,739.6,543.56
2016,10,8,13,0,926.0,84.0,1.0,28.0,717.0,763.38,557.79
2016,10,8,13,15,920.5,83.0,0.95,28.0,696.5,781.36,569.28
2016,10,8,13,30,915.0,82.0,0.9,28.0,676.0,795.92,578.64
2016,10,8,13,45,907.0,80.5,0.85,28.0,648.5,804.55,584.26
2016,10,8,14,0,899.0,79.0,0.8,28.0,621.0,809.68,587.77
2016,10,8,14,15,886.5,77.0,0.8,28.0,586.5,807.17,587.26
2016,10,8,14,30,874.0,75.0,0.8,28.0,552.0,801.2,584.72
2016,10,8,14,45,857.5,72.5,0.8,28.0,512.0,788.07,577.63
2016,10,8,15,0,841.0,70.0,0.8,28.0,472.0,771.78,568.56
2016,10,8,15,15,817.5,67.5,0.8,27.5,427.0,754.21,559.71
2016,10,8,15,30,794.0,65.0,0.8,27.0,382.0,726.76,543.97
2016,10,8,15,45,760.0,61.0,0.85,26.5,333.5,686.81,519.81
2016,10,8,16,0,726.0,57.0,0.9,26.0,285.0,645.03,493.34
2016,10,8,16,15,675.0,52.0,0.85,25.0,235.5,588.03,454.34
2016,10,8,16,30,624.0,47.0,0.8,24.0,186.0,530.7,412.85
2016,10,8,16,45,539.5,40.0,0.8,23.0,138.0,448.23,350.05
2016,10,8,17,0,455.0,33.0,0.8,22.0,90.0,376.93,289.46
2016,10,8,17,15,304.5,22.0,0.85,21.0,52.5,250.34,151.4
2016,10,8,17,30,154.0,11.0,0.9,20.0,15.0,100.31,0.0
2016,10,8,17,45,77.0,5.5,0.95,19.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,6,15,104.0,7.5,1.0,12.5,12.0,6.82,0.0
2016,10,9,6,30,208.0,15.0,1.0,13.0,24.0,13.64,0.0
2016,10,9,6,45,344.5,25.5,1.0,14.0,64.0,20.65,10.9
2016,10,9,7,0,481.0,36.0,1.0,15.0,104.0,28.69,19.33
2016,10,9,7,15,558.5,43.5,1.1,15.5,152.5,33.79,24.25
2016,10,9,7,30,636.0,51.0,1.2,16.0,201.0,42.37,32.04
2016,10,9,7,45,683.5,56.0,1.3,17.0,250.5,45.41,34.68
2016,10,9,8,0,731.0,61.0,1.4,18.0,300.0,48.43,37.18
2016,10,9,8,15,764.0,64.5,1.15,19.0,348.0,50.11,38.43
2016,10,9,8,30,797.0,68.0,0.9,20.0,396.0,51.8,39.62
2016,10,9,8,45,819.0,71.5,0.7,21.0,440.0,53.39,40.71
2016,10,9,9,0,841.0,75.0,0.5,22.0,484.0,54.96,41.75
2016,10,9,9,15,858.0,77.5,0.55,22.5,523.5,114.03,60.31
2016,10,9,9,30,875.0,80.0,0.6,23.0,563.0,167.82,92.48
2016,10,9,9,45,888.5,81.0,0.7,23.5,597.0,221.04,132.68
2016,10,9,10,0,902.0,82.0,0.8,24.0,631.0,274.76,177.05
2016,10,9,10,15,910.5,83.5,0.9,24.5,657.5,327.77,222.25
2016,10,9,10,30,919.0,85.0,1.0,25.0,684.0,380.35,266.93
2016,10,9,10,45,923.5,86.0,1.15,25.5,703.0,430.32,309.12
2016,10,9,11,0,928.0,87.0,1.3,26.0,722.0,479.01,349.33
2016,10,9,11,15,931.0,88.0,1.4,26.0,733.5,525.5,387.4
2016,10,9,11,30,934.0,89.0,1.5,26.0,745.0,570.19,423.25
2016,10,9,11,45,933.0,90.0,1.65,26.5,748.0,610.65,454.7
2016,10,9,12,0,932.0,91.0,1.8,27.0,751.0,648.62,483.66
2016,10,9,12,15,931.0,90.5,1.9,27.0,746.0,682.52,509.91
2016,10,9,12,30,930.0,90.0,2.0,27.0,741.0,713.59,533.82
2016,10,9,12,45,922.5,91.0,2.1,27.0,727.0,738.76,553.32
2016,10,9,13,0,915.0,92.0,2.2,27.0,713.0,760.6,569.33
2016,10,9,13,15,908.5,91.0,2.25,27.0,692.5,777.73,581.82
2016,10,9,13,30,902.0,90.0,2.3,27.0,672.0,791.45,592.16
2016,10,9,13,45,890.5,89.5,2.4,27.0,643.5,798.44,598.42
2016,10,9,14,0,879.0,89.0,2.5,27.0,615.0,801.93,602.51
2016,10,9,14,15,865.5,87.0,2.5,26.5,580.0,805.32,607.23
2016,10,9,14,30,852.0,85.0,2.5,26.0,545.0,798.99,605.4
2016,10,9,14,45,833.0,82.5,2.55,25.5,504.5,784.29,598.23
2016,10,9,15,0,814.0,80.0,2.6,25.0,464.0,766.4,588.83
2016,10,9,15,15,788.0,76.5,2.55,24.5,419.0,738.74,571.76
2016,10,9,15,30,762.0,73.0,2.5,24.0,374.0,708.41,552.49
2016,10,9,15,45,726.0,68.5,2.5,23.5,325.5,666.79,524.68
2016,10,9,16,0,690.0,64.0,2.5,23.0,277.0,628.47,498.28
2016,10,9,16,15,635.0,58.0,2.25,22.0,227.5,568.79,454.25
2016,10,9,16,30,580.0,52.0,2.0,21.0,178.0,509.31,408.2
2016,10,9,16,45,494.0,43.5,1.75,20.5,131.0,426.33,339.94
2016,10,9,17,0,408.0,35.0,1.5,20.0,84.0,346.82,269.56
2016,10,9,17,15,256.0,22.5,1.4,19.0,48.0,217.17,117.61
2016,10,9,17,30,104.0,10.0,1.3,18.0,12.0,69.66,0.0
2016,10,9,17,45,52.0,5.0,1.2,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,11.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,12.0,20.0,18.19,0.0
2016,10,10,6,45,206.5,30.0,1.4,12.5,58.5,23.52,12.93
2016,10,10,7,0,413.0,40.0,1.6,13.0,97.0,32.25,22.54
2016,10,10,7,15,494.5,48.5,1.65,13.5,144.0,37.99,28.14
2016,10,10,7,30,576.0,57.0,1.7,14.0,191.0,43.62,33.39
2016,10,10,7,45,628.5,63.0,1.8,14.5,240.0,46.94,36.4
2016,10,10,8,0,681.0,69.0,1.9,15.0,289.0,50.22,39.24
2016,10,10,8,15,716.0,73.5,1.9,15.5,336.5,52.2,40.84
2016,10,10,8,30,751.0,78.0,1.9,16.0,384.0,59.5,47.07
2016,10,10,8,45,777.5,81.0,1.95,16.5,428.0,60.45,47.66
2016,10,10,9,0,804.0,84.0,2.0,17.0,472.0,61.43,48.28
2016,10,10,9,15,416.0,148.0,2.0,17.5,350.0,123.66,84.07
2016,10,10,9,30,28.0,212.0,2.0,18.0,228.0,170.22,132.92
2016,10,10,9,45,325.5,189.5,2.05,18.5,385.5,198.62,142.22
2016,10,10,10,0,623.0,167.0,2.1,19.0,543.0,265.66,185.01
2016,10,10,10,15,579.0,191.5,2.15,19.5,553.0,309.51,224.01
2016,10,10,10,30,535.0,216.0,2.2,20.0,563.0,348.83,258.72
2016,10,10,10,45,721.5,155.0,2.3,20.5,637.0,402.58,300.12
2016,10,10,11,0,908.0,94.0,2.4,21.0,711.0,473.81,355.95
2016,10,10,11,15,911.5,94.5,2.45,21.0,722.0,519.27,394.26
2016,10,10,11,30,915.0,95.0,2.5,21.0,733.0,562.98,430.43
2016,10,10,11,45,914.5,95.5,2.6,21.0,736.5,602.54,462.91
2016,10,10,12,0,914.0,96.0,2.7,21.0,740.0,639.69,492.96
2016,10,10,12,15,913.0,96.0,2.75,21.0,735.0,673.48,519.84
2016,10,10,12,30,912.0,96.0,2.8,21.0,730.0,704.53,544.3
2016,10,10,12,45,901.5,98.5,2.85,21.0,715.5,728.69,563.39
2016,10,10,13,0,891.0,101.0,2.9,21.0,701.0,749.49,579.38
2016,10,10,13,15,884.5,100.0,2.9,20.5,680.5,766.24,592.91
2016,10,10,13,30,878.0,99.0,2.9,20.0,660.0,785.14,608.15
2016,10,10,13,45,862.5,99.5,2.9,20.0,631.5,790.49,612.75
2016,10,10,14,0,847.0,100.0,2.9,20.0,603.0,792.26,615.07
2016,10,10,14,15,833.0,97.5,2.9,19.5,568.5,788.35,614.68
2016,10,10,14,30,819.0,95.0,2.9,19.0,534.0,781.01,612.01
2016,10,10,14,45,793.5,94.0,2.9,19.0,493.0,762.93,600.51
