Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,15,0,768.0,93.0,2.9,19.0,452.0,741.71,586.77
2016,10,10,15,15,740.0,89.0,2.9,18.5,407.0,717.04,571.45
2016,10,10,15,30,712.0,85.0,2.9,18.0,362.0,685.67,550.81
2016,10,10,15,45,667.0,80.5,2.9,17.5,313.5,638.54,517.61
2016,10,10,16,0,622.0,76.0,2.9,17.0,265.0,590.1,482.25
2016,10,10,16,15,562.0,68.5,2.8,16.5,216.0,526.25,432.89
2016,10,10,16,30,502.0,61.0,2.7,16.0,167.0,462.65,380.77
2016,10,10,16,45,408.0,50.0,2.6,15.5,121.5,373.19,305.18
2016,10,10,17,0,314.0,39.0,2.5,15.0,76.0,287.48,227.85
2016,10,10,17,15,157.0,19.5,2.35,14.5,38.0,146.03,64.75
2016,10,10,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,15,53.5,7.5,1.05,9.5,9.0,0.0,0.0
2016,10,11,6,30,107.0,15.0,1.2,10.0,18.0,13.64,0.0
2016,10,11,6,45,245.0,28.5,1.35,10.5,55.5,23.56,12.66
2016,10,11,7,0,383.0,42.0,1.5,11.0,93.0,34.19,24.39
2016,10,11,7,15,467.5,51.0,1.55,11.5,139.5,40.26,30.38
2016,10,11,7,30,552.0,60.0,1.6,12.0,186.0,46.22,35.98
2016,10,11,7,45,419.5,91.0,1.65,12.5,200.0,66.85,54.52
2016,10,11,8,0,287.0,122.0,1.7,13.0,214.0,90.28,75.2
2016,10,11,8,15,310.5,136.5,1.65,13.5,249.5,99.69,83.18
2016,10,11,8,30,334.0,151.0,1.6,14.0,285.0,108.79,90.75
2016,10,11,8,45,566.5,118.5,1.6,15.0,376.5,80.92,65.87
2016,10,11,9,0,799.0,86.0,1.6,16.0,468.0,63.07,49.9
2016,10,11,9,15,817.0,88.5,1.55,16.0,507.0,107.93,59.83
2016,10,11,9,30,835.0,91.0,1.5,16.0,546.0,160.01,91.27
2016,10,11,9,45,863.0,87.5,1.5,16.5,582.0,210.51,129.56
2016,10,11,10,0,891.0,84.0,1.5,17.0,618.0,269.02,178.39
2016,10,11,10,15,899.5,85.0,1.45,17.5,644.5,320.95,224.01
2016,10,11,10,30,908.0,86.0,1.4,18.0,671.0,372.43,269.07
2016,10,11,10,45,914.5,87.0,1.4,18.5,690.5,422.49,312.26
2016,10,11,11,0,921.0,88.0,1.4,19.0,710.0,471.47,353.41
2016,10,11,11,15,924.5,88.5,1.4,19.0,721.0,517.32,391.72
2016,10,11,11,30,928.0,89.0,1.4,19.0,732.0,561.39,427.65
2016,10,11,11,45,928.0,89.5,1.4,19.5,735.0,601.56,458.94
2016,10,11,12,0,928.0,90.0,1.4,20.0,738.0,639.32,487.58
2016,10,11,12,15,927.0,90.0,1.35,20.0,733.5,673.41,513.43
2016,10,11,12,30,926.0,90.0,1.3,20.0,729.0,704.71,536.73
2016,10,11,12,45,912.5,93.5,1.3,20.5,713.5,728.09,553.36
2016,10,11,13,0,899.0,97.0,1.3,21.0,698.0,747.95,566.78
2016,10,11,13,15,773.0,134.5,1.35,20.5,640.5,724.55,551.87
2016,10,11,13,30,647.0,172.0,1.4,20.0,583.0,687.68,526.98
2016,10,11,13,45,618.0,171.5,1.45,20.0,550.5,679.37,522.87
2016,10,11,14,0,589.0,171.0,1.5,20.0,518.0,667.72,516.0
2016,10,11,14,15,565.5,166.5,1.6,19.5,484.0,647.57,504.63
2016,10,11,14,30,542.0,162.0,1.7,19.0,450.0,630.65,495.24
2016,10,11,14,45,592.5,135.0,1.85,19.0,427.5,651.18,513.84
2016,10,11,15,0,643.0,108.0,2.0,19.0,405.0,662.08,524.49
2016,10,11,15,15,590.0,107.0,2.1,18.5,358.5,617.92,494.56
2016,10,11,15,30,537.0,106.0,2.2,18.0,312.0,571.88,462.26
2016,10,11,15,45,594.0,86.5,2.3,17.5,287.0,587.44,477.13
2016,10,11,16,0,651.0,67.0,2.4,17.0,262.0,597.7,486.51
2016,10,11,16,15,591.5,60.5,2.4,16.5,213.0,535.31,438.46
2016,10,11,16,30,532.0,54.0,2.4,16.0,164.0,473.31,388.33
2016,10,11,16,45,435.0,44.5,2.45,15.5,118.0,383.57,312.75
2016,10,11,17,0,338.0,35.0,2.5,15.0,72.0,297.97,234.3
2016,10,11,17,15,169.0,17.5,2.5,14.5,36.0,151.76,45.4
2016,10,11,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,12,6,15,49.5,6.5,0.4,10.0,8.0,0.0,0.0
2016,10,12,6,30,99.0,13.0,0.3,10.0,16.0,11.82,0.0
2016,10,12,6,45,236.0,27.0,0.2,10.5,52.5,22.26,11.21
2016,10,12,7,0,373.0,41.0,0.1,11.0,89.0,33.41,23.75
2016,10,12,7,15,458.0,50.5,0.15,11.5,136.0,39.95,30.18
2016,10,12,7,30,543.0,60.0,0.2,12.0,183.0,46.34,36.17
2016,10,12,7,45,377.0,94.0,0.25,13.0,188.5,68.97,56.31
2016,10,12,8,0,211.0,128.0,0.3,14.0,194.0,93.75,77.82
2016,10,12,8,15,229.5,144.0,0.35,14.5,227.0,103.99,86.39
2016,10,12,8,30,248.0,160.0,0.4,15.0,260.0,113.87,94.53
2016,10,12,8,45,245.5,180.5,0.5,15.5,288.0,126.0,104.5
2016,10,12,9,0,243.0,201.0,0.6,16.0,316.0,137.64,113.92
2016,10,12,9,15,531.5,148.5,0.6,16.0,427.5,128.25,85.36
2016,10,12,9,30,820.0,96.0,0.6,16.0,539.0,160.09,91.83
2016,10,12,9,45,833.0,98.0,0.65,16.0,571.5,211.53,131.19
2016,10,12,10,0,846.0,100.0,0.7,16.0,604.0,263.62,175.19
2016,10,12,10,15,855.0,101.5,0.8,16.0,630.0,314.65,220.14
2016,10,12,10,30,864.0,103.0,0.9,16.0,656.0,365.44,265.06
2016,10,12,10,45,872.0,103.5,1.05,16.5,675.0,414.53,307.77
2016,10,12,11,0,880.0,104.0,1.2,17.0,694.0,465.18,350.65
2016,10,12,11,15,883.0,104.5,1.25,17.5,704.5,509.2,387.12
2016,10,12,11,30,886.0,105.0,1.3,18.0,715.0,551.5,421.27
2016,10,12,11,45,679.5,183.5,1.4,18.5,652.5,547.74,420.05
2016,10,12,12,0,473.0,262.0,1.5,19.0,590.0,525.65,403.88
2016,10,12,12,15,509.0,246.0,1.55,19.0,597.0,556.68,428.85
2016,10,12,12,30,545.0,230.0,1.6,19.0,604.0,587.78,453.38
2016,10,12,12,45,440.0,260.5,1.7,19.0,559.0,566.68,437.96
2016,10,12,13,0,335.0,291.0,1.8,19.0,514.0,531.13,411.81
2016,10,12,13,15,493.0,230.0,1.9,19.0,546.5,608.99,473.61
2016,10,12,13,30,651.0,169.0,2.0,19.0,579.0,685.18,532.92
2016,10,12,13,45,577.5,183.5,2.1,19.0,535.5,652.9,509.78
2016,10,12,14,0,504.0,198.0,2.2,19.0,492.0,622.77,488.46
2016,10,12,14,15,297.5,214.5,2.3,19.0,385.5,473.8,375.74
2016,10,12,14,30,91.0,231.0,2.4,19.0,279.0,309.04,245.76
2016,10,12,14,45,128.0,214.5,2.5,19.0,276.0,338.15,271.06
2016,10,12,15,0,165.0,198.0,2.6,19.0,273.0,352.95,284.56
2016,10,12,15,15,445.5,135.0,2.55,18.5,310.0,529.03,428.99
2016,10,12,15,30,726.0,72.0,2.5,18.0,347.0,669.8,538.78
2016,10,12,15,45,689.5,67.0,2.45,18.0,300.0,632.48,510.38
2016,10,12,16,0,653.0,62.0,2.4,18.0,253.0,589.83,478.34
2016,10,12,16,15,595.0,55.5,2.2,17.0,205.5,528.75,431.71
2016,10,12,16,30,537.0,49.0,2.0,16.0,158.0,468.2,382.88
2016,10,12,16,45,446.0,40.0,1.8,15.5,113.0,383.62,310.88
2016,10,12,17,0,355.0,31.0,1.6,15.0,68.0,303.32,234.96
2016,10,12,17,15,177.5,15.5,1.65,14.5,34.0,151.5,13.54
2016,10,12,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,6.0,1.6,10.0,6.0,0.0,0.0
2016,10,13,6,30,0.0,12.0,1.7,10.0,12.0,10.91,0.0
2016,10,13,6,45,90.5,27.5,1.85,10.5,39.0,22.21,10.43
2016,10,13,7,0,181.0,43.0,2.0,11.0,66.0,33.14,23.3
2016,10,13,7,15,212.0,61.0,2.15,11.5,99.5,47.79,36.98
2016,10,13,7,30,243.0,79.0,2.3,12.0,133.0,60.86,49.01
2016,10,13,7,45,262.0,97.5,2.5,12.5,168.5,73.81,60.68
2016,10,13,8,0,281.0,116.0,2.7,13.0,204.0,86.31,71.71
2016,10,13,8,15,291.0,134.0,2.7,13.5,237.5,98.0,81.78
2016,10,13,8,30,301.0,152.0,2.7,14.0,271.0,109.26,91.31
2016,10,13,8,45,269.5,175.5,2.75,14.5,291.5,123.19,103.0
2016,10,13,9,0,238.0,199.0,2.8,15.0,312.0,136.49,114.01
2016,10,13,9,15,153.0,215.0,2.8,15.5,290.0,164.33,126.88
2016,10,13,9,30,68.0,231.0,2.8,16.0,268.0,185.81,145.16
2016,10,13,9,45,34.0,191.5,2.8,16.5,210.0,161.27,126.07
2016,10,13,10,0,0.0,152.0,2.8,17.0,152.0,131.44,102.94
2016,10,13,10,15,132.0,220.5,2.85,17.0,304.5,214.5,165.52
2016,10,13,10,30,264.0,289.0,2.9,17.0,457.0,315.44,242.56
2016,10,13,10,45,192.5,302.0,2.95,17.5,426.5,320.39,248.51
2016,10,13,11,0,121.0,315.0,3.0,18.0,396.0,315.42,245.92
2016,10,13,11,15,283.5,292.0,3.05,18.0,485.0,383.23,298.56
2016,10,13,11,30,446.0,269.0,3.1,18.0,574.0,466.06,363.13
2016,10,13,11,45,456.5,263.0,3.2,18.5,576.5,491.45,383.36
2016,10,13,12,0,467.0,257.0,3.3,19.0,579.0,516.17,403.06
2016,10,13,12,15,412.0,276.0,3.35,19.0,559.0,516.61,404.17
2016,10,13,12,30,357.0,295.0,3.4,19.0,539.0,517.68,405.34
2016,10,13,12,45,320.5,297.5,3.45,19.0,513.0,511.78,401.46
2016,10,13,13,0,284.0,300.0,3.5,19.0,487.0,503.02,395.24
2016,10,13,13,15,273.0,291.5,3.5,18.5,467.0,499.1,393.82
2016,10,13,13,30,262.0,283.0,3.5,18.0,447.0,493.46,391.05
2016,10,13,13,45,197.0,274.0,3.5,18.0,394.5,432.54,344.19
2016,10,13,14,0,132.0,265.0,3.5,18.0,342.0,380.35,303.28
2016,10,13,14,15,255.0,233.5,3.45,17.5,370.5,461.01,370.61
2016,10,13,14,30,378.0,202.0,3.4,17.0,399.0,528.08,426.61
2016,10,13,14,45,319.5,194.0,3.4,17.0,351.5,478.21,387.86
2016,10,13,15,0,261.0,186.0,3.4,17.0,304.0,427.37,348.24
2016,10,13,15,15,130.5,154.0,3.35,16.5,213.0,275.87,226.32
2016,10,13,15,30,0.0,122.0,3.3,16.0,122.0,116.53,92.57
2016,10,13,15,45,0.0,105.0,3.25,16.0,105.0,100.52,79.54
2016,10,13,16,0,0.0,88.0,3.2,16.0,88.0,84.33,65.97
2016,10,13,16,15,0.0,71.0,3.05,15.5,71.0,67.89,52.09
2016,10,13,16,30,0.0,54.0,2.9,15.0,54.0,51.09,37.65
2016,10,13,16,45,0.0,38.0,2.75,15.0,38.0,35.01,23.6
2016,10,13,17,0,0.0,22.0,2.6,15.0,22.0,19.38,9.64
2016,10,13,17,15,0.0,11.0,2.45,14.5,11.0,9.67,0.0
2016,10,13,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,14.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,14.0,4.0,3.64,0.0
2016,10,14,6,45,0.0,15.0,2.3,14.0,15.0,13.2,3.3
2016,10,14,7,0,0.0,26.0,2.2,14.0,26.0,22.91,14.11
2016,10,14,7,15,0.0,40.5,2.15,14.0,40.5,35.59,25.82
2016,10,14,7,30,0.0,55.0,2.1,14.0,55.0,47.87,37.08
2016,10,14,7,45,0.0,70.5,2.05,14.0,70.5,60.8,48.78
2016,10,14,8,0,0.0,86.0,2.0,14.0,86.0,73.6,60.18
2016,10,14,8,15,0.0,100.5,2.05,14.0,100.5,85.52,70.63
2016,10,14,8,30,0.0,115.0,2.1,14.0,115.0,97.32,80.84
2016,10,14,8,45,0.0,113.0,2.15,14.5,113.0,96.68,79.9
2016,10,14,9,0,0.0,111.0,2.2,15.0,111.0,95.76,78.73
2016,10,14,9,15,0.0,60.0,2.15,15.0,60.0,53.03,39.23
2016,10,14,9,30,0.0,9.0,2.1,15.0,9.0,7.93,1.07
2016,10,14,9,45,0.0,29.0,2.1,15.5,29.0,25.6,15.97
2016,10,14,10,0,0.0,49.0,2.1,16.0,49.0,43.32,30.73
2016,10,14,10,15,4.0,124.0,2.05,16.0,126.5,109.83,85.52
2016,10,14,10,30,8.0,199.0,2.0,16.0,204.0,173.93,137.18
2016,10,14,10,45,5.0,184.5,1.95,16.0,188.0,162.24,127.55
2016,10,14,11,0,2.0,170.0,1.9,16.0,172.0,149.69,117.4
2016,10,14,11,15,5.0,187.0,1.9,16.0,191.0,166.28,130.7
2016,10,14,11,30,8.0,204.0,1.9,16.0,210.0,183.37,144.31
2016,10,14,11,45,13.5,227.0,1.95,16.5,237.0,207.59,163.31
2016,10,14,12,0,19.0,250.0,2.0,17.0,264.0,232.71,182.88
2016,10,14,12,15,16.0,239.0,2.05,17.0,250.5,222.97,175.23
2016,10,14,12,30,13.0,228.0,2.1,17.0,237.0,212.73,167.27
2016,10,14,12,45,6.5,177.0,2.15,17.0,181.5,162.94,127.69
2016,10,14,13,0,0.0,126.0,2.2,17.0,126.0,112.35,86.91
2016,10,14,13,15,10.0,177.5,2.25,17.0,183.5,167.48,131.99
2016,10,14,13,30,20.0,229.0,2.3,17.0,241.0,225.42,178.64
2016,10,14,13,45,25.0,227.0,2.4,17.0,241.5,229.38,182.16
2016,10,14,14,0,30.0,225.0,2.5,17.0,242.0,245.41,195.49
2016,10,14,14,15,15.0,189.5,2.5,17.0,198.0,188.24,149.68
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,142.23,112.31
2016,10,14,14,45,42.0,171.5,2.5,17.0,190.5,206.42,166.39
2016,10,14,15,0,84.0,189.0,2.5,17.0,227.0,264.71,214.89
2016,10,14,15,15,80.0,170.5,2.45,16.5,204.0,244.18,199.04
2016,10,14,15,30,76.0,152.0,2.4,16.0,181.0,223.25,182.83
2016,10,14,15,45,71.0,132.0,2.35,16.0,155.5,199.16,163.33
2016,10,14,16,0,66.0,112.0,2.3,16.0,130.0,174.65,143.07
2016,10,14,16,15,55.5,91.5,2.0,15.5,104.5,145.04,118.09
2016,10,14,16,30,45.0,71.0,1.7,15.0,79.0,115.03,92.21
2016,10,14,16,45,27.0,51.0,1.4,14.5,55.5,80.21,61.65
2016,10,14,17,0,9.0,31.0,1.1,14.0,32.0,44.01,28.75
2016,10,14,17,15,4.5,15.5,1.0,13.5,16.0,17.18,0.0
2016,10,14,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,15,6,15,40.0,5.5,1.2,10.0,6.0,0.0,0.0
2016,10,15,6,30,80.0,11.0,1.3,10.0,12.0,10.01,0.0
2016,10,15,6,45,220.0,23.5,1.4,10.5,45.5,19.33,6.73
2016,10,15,7,0,360.0,36.0,1.5,11.0,79.0,29.21,19.72
2016,10,15,7,15,448.5,44.5,1.7,11.5,124.0,35.06,25.6
2016,10,15,7,30,537.0,53.0,1.9,12.0,169.0,40.8,31.05
2016,10,15,7,45,589.0,59.5,2.15,12.5,215.5,44.63,34.59
2016,10,15,8,0,641.0,66.0,2.4,13.0,262.0,48.37,37.92
2016,10,15,8,15,372.0,114.0,2.7,13.0,232.0,80.62,66.62
2016,10,15,8,30,103.0,162.0,3.0,13.0,202.0,119.25,100.53
2016,10,15,8,45,85.5,178.5,3.3,13.5,214.0,135.78,114.48
2016,10,15,9,0,68.0,195.0,3.6,14.0,226.0,146.98,123.66
2016,10,15,9,15,34.0,147.5,3.85,14.5,163.0,120.93,95.2
2016,10,15,9,30,0.0,100.0,4.1,15.0,100.0,87.89,68.3
2016,10,15,9,45,4.0,145.5,4.35,15.5,148.0,125.93,99.34
2016,10,15,10,0,8.0,191.0,4.6,16.0,196.0,164.0,129.93
2016,10,15,10,15,4.5,177.0,4.7,16.0,180.0,153.6,121.38
2016,10,15,10,30,1.0,163.0,4.8,16.0,164.0,142.07,111.94
2016,10,15,10,45,29.0,225.5,4.95,16.0,245.0,202.2,160.16
2016,10,15,11,0,57.0,288.0,5.1,16.0,326.0,267.95,212.6
2016,10,15,11,15,57.5,292.5,5.2,16.0,331.5,278.21,220.92
2016,10,15,11,30,58.0,297.0,5.3,16.0,337.0,288.43,229.31
2016,10,15,11,45,31.0,238.0,5.45,16.5,259.5,228.4,181.19
2016,10,15,12,0,4.0,179.0,5.6,17.0,182.0,161.08,126.59
2016,10,15,12,15,3.5,177.5,5.65,17.0,180.5,160.09,125.9
2016,10,15,12,30,3.0,176.0,5.7,17.0,179.0,159.05,125.12
2016,10,15,12,45,1.5,159.0,5.8,17.0,160.5,143.15,112.28
2016,10,15,13,0,0.0,142.0,5.9,17.0,142.0,126.96,99.16
2016,10,15,13,15,0.0,102.5,5.95,17.0,102.5,91.07,69.86
2016,10,15,13,30,0.0,63.0,6.0,17.0,63.0,55.76,40.79
2016,10,15,13,45,0.0,36.5,6.1,17.0,36.5,32.25,21.3
2016,10,15,14,0,0.0,10.0,6.2,17.0,10.0,8.82,1.74
2016,10,15,14,15,0.0,22.0,6.15,16.5,22.0,19.4,10.68
2016,10,15,14,30,0.0,34.0,6.1,16.0,34.0,30.0,19.68
2016,10,15,14,45,0.0,37.0,6.05,16.0,37.0,32.64,21.98
2016,10,15,15,0,0.0,40.0,6.0,16.0,40.0,35.28,24.28
2016,10,15,15,15,0.0,22.5,5.7,15.5,22.5,19.81,11.25
2016,10,15,15,30,0.0,5.0,5.4,15.0,5.0,4.39,0.0
2016,10,15,15,45,0.0,4.5,5.1,15.0,4.5,3.95,0.0
2016,10,15,16,0,0.0,4.0,4.8,15.0,4.0,3.51,0.0
2016,10,15,16,15,0.0,3.0,4.55,14.5,3.0,2.63,0.0
2016,10,15,16,30,0.0,2.0,4.3,14.0,2.0,1.75,0.0
2016,10,15,16,45,0.0,1.0,4.1,14.0,1.0,0.88,0.0
2016,10,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,45,206.0,16.5,0.95,11.5,40.5,13.03,1.89
2016,10,16,7,0,412.0,33.0,1.0,12.0,81.0,26.7,17.39
2016,10,16,7,15,500.0,40.5,1.2,12.0,126.5,31.85,22.68
2016,10,16,7,30,588.0,48.0,1.4,12.0,172.0,36.93,27.58
2016,10,16,7,45,421.0,81.5,1.65,12.5,181.5,60.38,48.7
2016,10,16,8,0,254.0,115.0,1.9,13.0,191.0,85.5,70.99
2016,10,16,8,15,266.0,132.5,2.1,13.0,224.0,96.92,81.01
2016,10,16,8,30,278.0,150.0,2.3,13.0,257.0,107.94,90.54
2016,10,16,8,45,139.5,149.0,2.5,13.5,203.0,112.43,94.06
2016,10,16,9,0,1.0,148.0,2.7,14.0,149.0,123.21,103.02
2016,10,16,9,15,80.5,192.0,2.85,14.5,234.5,151.98,119.72
2016,10,16,9,30,160.0,236.0,3.0,15.0,320.0,190.24,145.81
2016,10,16,9,45,81.5,205.0,3.2,15.5,248.0,177.37,137.75
2016,10,16,10,0,3.0,174.0,3.4,16.0,176.0,149.48,118.09
2016,10,16,10,15,11.0,201.0,3.5,16.0,208.0,174.41,137.94
2016,10,16,10,30,19.0,228.0,3.6,16.0,240.0,200.5,158.63
2016,10,16,10,45,9.5,162.5,3.7,16.5,168.5,145.32,113.94
2016,10,16,11,0,0.0,97.0,3.8,17.0,97.0,85.98,65.5
2016,10,16,11,15,0.0,88.0,3.85,17.0,88.0,78.03,58.98
2016,10,16,11,30,0.0,79.0,3.9,17.0,79.0,70.03,52.37
2016,10,16,11,45,0.0,92.0,3.95,17.0,92.0,81.61,61.88
2016,10,16,12,0,0.0,105.0,4.0,17.0,105.0,93.15,71.32
2016,10,16,12,15,4.0,154.0,4.1,17.0,156.5,139.36,109.04
2016,10,16,12,30,8.0,203.0,4.2,17.0,208.0,186.74,147.37
2016,10,16,12,45,13.0,218.5,4.3,17.0,227.5,205.45,162.58
2016,10,16,13,0,18.0,234.0,4.4,17.0,247.0,224.96,178.5
2016,10,16,13,15,10.0,201.0,4.5,17.0,208.0,189.67,150.2
2016,10,16,13,30,2.0,168.0,4.6,17.0,169.0,153.58,121.06
2016,10,16,13,45,24.0,201.0,4.7,17.0,214.5,203.0,162.1
2016,10,16,14,0,46.0,234.0,4.8,17.0,260.0,267.71,215.09
2016,10,16,14,15,94.0,229.5,4.85,16.5,278.5,304.35,246.81
2016,10,16,14,30,142.0,225.0,4.9,16.0,297.0,354.98,289.76
2016,10,16,14,45,71.0,152.5,4.95,16.0,188.5,207.45,169.4
2016,10,16,15,0,0.0,80.0,5.0,16.0,80.0,70.86,54.23
2016,10,16,15,15,0.0,46.0,4.9,15.5,46.0,40.58,28.92
2016,10,16,15,30,0.0,12.0,4.8,15.0,12.0,10.55,3.39
2016,10,16,15,45,0.0,10.5,4.7,15.0,10.5,9.23,2.27
2016,10,16,16,0,0.0,9.0,4.6,15.0,9.0,7.9,1.13
2016,10,16,16,15,0.0,7.0,4.4,14.5,7.0,6.14,0.0
2016,10,16,16,30,0.0,5.0,4.2,14.0,5.0,4.38,0.0
2016,10,16,16,45,0.0,3.5,4.05,14.0,3.5,3.07,0.0
2016,10,16,17,0,0.0,2.0,3.9,14.0,2.0,1.75,0.0
2016,10,16,17,15,0.0,1.0,3.85,13.5,1.0,0.91,0.0
2016,10,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,6,45,157.0,19.5,1.2,11.5,37.0,15.33,2.02
2016,10,17,7,0,314.0,39.0,1.3,12.0,74.0,32.31,22.06
2016,10,17,7,15,410.0,48.5,1.4,12.0,118.5,38.87,28.84
2016,10,17,7,30,506.0,58.0,1.5,12.0,163.0,45.33,35.06
2016,10,17,7,45,576.5,63.0,1.65,12.5,211.5,47.76,37.38
2016,10,17,8,0,647.0,68.0,1.8,13.0,260.0,50.29,39.64
2016,10,17,8,15,685.5,72.5,1.85,13.0,306.0,52.29,41.4
2016,10,17,8,30,724.0,77.0,1.9,13.0,352.0,54.29,43.1
2016,10,17,8,45,758.0,78.5,1.95,13.5,396.0,59.46,47.48
2016,10,17,9,0,792.0,80.0,2.0,14.0,440.0,59.43,47.22
2016,10,17,9,15,558.5,146.5,2.0,14.5,411.0,120.85,82.81
2016,10,17,9,30,325.0,213.0,2.0,15.0,382.0,184.89,134.67
2016,10,17,9,45,176.5,218.5,2.0,15.5,311.0,195.21,147.69
2016,10,17,10,0,28.0,224.0,2.0,16.0,240.0,193.09,152.01
2016,10,17,10,15,451.0,157.5,2.0,16.0,435.5,239.07,174.68
2016,10,17,10,30,874.0,91.0,2.0,16.0,631.0,350.14,254.37
2016,10,17,10,45,461.5,184.5,2.05,16.5,470.5,318.41,242.42
2016,10,17,11,0,49.0,278.0,2.1,17.0,310.0,256.21,200.72
2016,10,17,11,15,31.0,253.0,2.15,17.0,273.5,233.21,183.18
2016,10,17,11,30,13.0,228.0,2.2,17.0,237.0,206.38,162.13
2016,10,17,11,45,453.0,161.5,2.25,17.0,465.0,393.76,311.66
2016,10,17,12,0,893.0,95.0,2.3,17.0,693.0,605.58,474.55
2016,10,17,12,15,891.0,94.5,2.35,17.0,687.5,637.09,499.11
2016,10,17,12,30,889.0,94.0,2.4,17.0,682.0,665.84,522.49
2016,10,17,12,45,444.5,78.0,2.5,17.0,372.0,384.33,309.81
2016,10,17,13,0,0.0,62.0,2.6,17.0,62.0,54.89,39.79
2016,10,17,13,15,432.5,76.5,2.6,17.0,338.0,401.08,327.91
2016,10,17,13,30,865.0,91.0,2.6,17.0,614.0,743.62,587.88
2016,10,17,13,45,854.5,89.0,2.65,17.0,586.0,749.55,590.58
2016,10,17,14,0,844.0,87.0,2.7,17.0,558.0,752.03,593.71
2016,10,17,14,15,829.5,85.0,2.7,17.0,524.0,748.08,592.05
2016,10,17,14,30,815.0,83.0,2.7,17.0,490.0,740.81,588.11
2016,10,17,14,45,794.5,80.0,2.7,17.0,450.5,724.53,577.64
2016,10,17,15,0,774.0,77.0,2.7,17.0,411.0,705.22,564.92
2016,10,17,15,15,745.0,73.5,2.65,16.5,367.0,676.03,545.41
2016,10,17,15,30,716.0,70.0,2.6,16.0,323.0,644.38,523.6
2016,10,17,15,45,675.0,65.0,2.55,16.0,276.5,604.85,494.02
2016,10,17,16,0,634.0,60.0,2.5,16.0,230.0,559.91,459.12
2016,10,17,16,15,568.0,53.5,2.2,15.0,183.0,494.85,407.3
2016,10,17,16,30,502.0,47.0,1.9,14.0,136.0,430.67,353.0
2016,10,17,16,45,394.5,37.0,1.6,13.5,93.5,337.21,271.32
2016,10,17,17,0,287.0,27.0,1.3,13.0,51.0,244.89,167.36
2016,10,17,17,15,143.5,13.5,1.25,12.5,25.5,95.82,0.0
2016,10,17,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,16.5,1.05,9.5,37.5,13.17,0.0
2016,10,18,7,0,391.0,33.0,1.1,10.0,75.0,26.94,17.52
2016,10,18,7,15,485.0,41.0,1.3,10.5,121.0,32.5,23.33
2016,10,18,7,30,579.0,49.0,1.5,11.0,167.0,37.98,28.6
2016,10,18,7,45,641.0,53.5,1.7,12.0,215.5,44.15,34.22
2016,10,18,8,0,703.0,58.0,1.9,13.0,264.0,46.85,36.56
2016,10,18,8,15,740.0,61.5,1.95,13.5,311.0,48.6,38.03
2016,10,18,8,30,777.0,65.0,2.0,14.0,358.0,50.39,39.46
2016,10,18,8,45,805.0,67.0,2.1,14.5,401.5,50.97,39.79
2016,10,18,9,0,833.0,69.0,2.2,15.0,445.0,51.61,40.16
2016,10,18,9,15,851.0,71.5,2.15,15.0,483.5,89.07,50.49
2016,10,18,9,30,869.0,74.0,2.1,15.0,522.0,141.69,77.68
2016,10,18,9,45,885.0,74.5,2.1,15.5,555.5,193.71,115.63
2016,10,18,10,0,901.0,75.0,2.1,16.0,589.0,246.43,159.73
2016,10,18,10,15,910.0,76.0,2.05,16.5,615.0,298.27,205.56
2016,10,18,10,30,919.0,77.0,2.0,17.0,641.0,349.66,251.34
2016,10,18,10,45,927.5,76.5,1.95,17.5,660.0,398.94,294.82
2016,10,18,11,0,936.0,76.0,1.9,18.0,679.0,447.21,336.43
2016,10,18,11,15,939.0,76.5,1.85,18.0,689.5,492.72,375.45
2016,10,18,11,30,942.0,77.0,1.8,18.0,700.0,536.36,411.93
2016,10,18,11,45,945.0,76.0,1.75,18.5,703.0,576.52,444.0
2016,10,18,12,0,948.0,75.0,1.7,19.0,706.0,614.39,473.38
2016,10,18,12,15,946.5,75.0,1.65,19.0,700.5,648.08,499.8
2016,10,18,12,30,945.0,75.0,1.6,19.0,695.0,678.9,523.57
2016,10,18,12,45,935.5,77.0,1.6,19.0,681.0,703.54,542.8
2016,10,18,13,0,926.0,79.0,1.6,19.0,667.0,724.79,559.34
2016,10,18,13,15,919.0,78.0,1.6,19.0,645.5,741.14,571.29
2016,10,18,13,30,912.0,77.0,1.6,19.0,624.0,754.06,580.99
2016,10,18,13,45,900.0,76.0,1.6,19.0,595.5,759.86,585.86
2016,10,18,14,0,888.0,75.0,1.6,19.0,567.0,762.14,588.48
2016,10,18,14,15,873.5,73.5,1.6,19.0,532.0,758.5,587.13
2016,10,18,14,30,859.0,72.0,1.6,19.0,497.0,751.53,583.57
2016,10,18,14,45,836.0,70.5,1.6,19.0,456.5,741.41,577.88
2016,10,18,15,0,813.0,69.0,1.6,19.0,416.0,721.9,565.47
2016,10,18,15,15,785.0,65.5,1.45,18.5,371.5,693.26,546.1
2016,10,18,15,30,757.0,62.0,1.3,18.0,327.0,662.11,524.48
2016,10,18,15,45,714.5,58.0,1.2,18.0,279.5,617.53,491.73
2016,10,18,16,0,672.0,54.0,1.1,18.0,232.0,571.5,456.77
2016,10,18,16,15,607.5,48.0,1.05,17.0,184.0,506.81,407.86
2016,10,18,16,30,543.0,42.0,1.0,16.0,136.0,449.57,361.04
2016,10,18,16,45,432.5,33.0,1.0,15.0,92.5,355.1,280.95
2016,10,18,17,0,322.0,24.0,1.0,14.0,49.0,259.77,165.64
2016,10,18,17,15,161.0,12.0,1.0,13.5,24.5,104.0,0.0
2016,10,18,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,19,6,45,220.0,14.0,1.85,10.5,37.5,11.06,0.0
2016,10,19,7,0,440.0,28.0,2.0,11.0,75.0,24.65,15.31
2016,10,19,7,15,528.5,35.0,2.15,11.5,120.5,30.0,20.96
2016,10,19,7,30,617.0,42.0,2.3,12.0,166.0,35.31,26.05
2016,10,19,7,45,671.0,46.5,2.5,12.5,214.0,38.22,28.8
2016,10,19,8,0,725.0,51.0,2.7,13.0,262.0,41.14,31.43
2016,10,19,8,15,712.5,60.0,2.8,13.5,296.0,47.32,36.88
2016,10,19,8,30,700.0,69.0,2.9,14.0,330.0,53.23,41.99
2016,10,19,8,45,705.5,77.5,3.05,15.0,367.0,58.61,46.46
2016,10,19,9,0,711.0,86.0,3.2,16.0,404.0,57.88,45.5
2016,10,19,9,15,793.0,76.5,3.2,16.5,459.5,80.87,45.76
2016,10,19,9,30,875.0,67.0,3.2,17.0,515.0,134.59,71.56
2016,10,19,9,45,885.0,69.5,3.2,17.5,546.5,187.32,109.86
2016,10,19,10,0,895.0,72.0,3.2,18.0,578.0,240.22,154.1
2016,10,19,10,15,903.0,73.0,3.15,18.0,603.5,291.34,199.72
2016,10,19,10,30,911.0,74.0,3.1,18.0,629.0,341.93,245.53
2016,10,19,10,45,914.0,76.0,3.05,18.5,646.5,390.88,289.24
2016,10,19,11,0,917.0,78.0,3.0,19.0,664.0,438.44,330.81
2016,10,19,11,15,920.0,78.0,2.9,19.0,674.5,482.62,369.21
2016,10,19,11,30,923.0,78.0,2.8,19.0,685.0,524.95,405.15
2016,10,19,11,45,924.5,78.0,2.75,19.5,687.5,564.46,437.31
2016,10,19,12,0,926.0,78.0,2.7,20.0,690.0,601.67,466.81
2016,10,19,12,15,924.5,77.5,2.65,20.0,684.5,634.11,492.96
2016,10,19,12,30,923.0,77.0,2.6,20.0,679.0,663.73,516.5
2016,10,19,12,45,916.5,78.0,2.55,20.5,665.5,688.69,535.17
2016,10,19,13,0,910.0,79.0,2.5,21.0,652.0,710.44,551.14
2016,10,19,13,15,903.5,78.0,2.45,21.0,631.0,726.76,563.22
2016,10,19,13,30,897.0,77.0,2.4,21.0,610.0,739.73,572.83
2016,10,19,13,45,887.5,75.5,2.4,21.0,582.5,746.57,578.52
2016,10,19,14,0,878.0,74.0,2.4,21.0,555.0,749.99,581.97
2016,10,19,14,15,863.5,72.0,2.35,21.0,520.5,745.68,579.75
2016,10,19,14,30,849.0,70.0,2.3,21.0,486.0,738.04,575.32
2016,10,19,14,45,829.0,67.5,2.25,21.0,446.5,728.9,569.88
2016,10,19,15,0,809.0,65.0,2.2,21.0,407.0,710.46,557.73
2016,10,19,15,15,781.0,62.0,1.95,20.5,363.0,682.54,538.3
2016,10,19,15,30,753.0,59.0,1.7,20.0,319.0,652.16,516.63
2016,10,19,15,45,712.5,55.0,1.45,19.5,272.0,609.28,484.91
2016,10,19,16,0,672.0,51.0,1.2,19.0,225.0,564.96,450.9
2016,10,19,16,15,608.0,45.0,1.15,18.0,178.0,501.01,402.33
2016,10,19,16,30,544.0,39.0,1.1,17.0,131.0,437.53,350.7
2016,10,19,16,45,435.0,30.5,1.05,16.0,88.0,351.7,276.21
2016,10,19,17,0,326.0,22.0,1.0,15.0,45.0,256.43,148.44
2016,10,19,17,15,163.0,11.0,1.0,14.5,22.5,103.61,0.0
2016,10,19,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,6,45,215.5,14.0,1.2,11.5,36.0,11.12,0.0
2016,10,20,7,0,431.0,28.0,1.3,12.0,72.0,24.76,15.19
2016,10,20,7,15,523.0,35.5,1.45,12.5,118.0,30.59,21.35
2016,10,20,7,30,615.0,43.0,1.6,13.0,164.0,36.34,26.84
2016,10,20,7,45,672.5,47.5,1.75,13.5,212.5,39.21,29.56
2016,10,20,8,0,730.0,52.0,1.9,14.0,261.0,42.11,32.17
2016,10,20,8,15,765.5,55.5,1.9,14.5,307.5,44.06,33.84
2016,10,20,8,30,801.0,59.0,1.9,15.0,354.0,46.03,35.45
2016,10,20,8,45,826.5,61.5,1.9,16.0,397.5,47.15,36.2
2016,10,20,9,0,852.0,64.0,1.9,17.0,441.0,55.61,43.36
2016,10,20,9,15,869.0,66.0,1.9,17.5,479.5,81.04,45.46
2016,10,20,9,30,886.0,68.0,1.9,18.0,518.0,133.85,70.63
2016,10,20,9,45,899.0,69.0,1.9,19.0,550.0,186.4,107.63
2016,10,20,10,0,912.0,70.0,1.9,20.0,582.0,239.34,150.77
2016,10,20,10,15,920.5,71.0,1.85,20.5,607.5,291.33,195.94
2016,10,20,10,30,929.0,72.0,1.8,21.0,633.0,342.82,241.12
2016,10,20,10,45,933.5,73.0,1.8,22.0,651.0,392.19,283.7
2016,10,20,11,0,938.0,74.0,1.8,23.0,669.0,440.24,324.06
2016,10,20,11,15,941.0,74.5,1.7,23.0,679.5,485.64,362.18
2016,10,20,11,30,944.0,75.0,1.6,23.0,690.0,529.18,397.72
2016,10,20,11,45,944.0,75.0,1.55,23.5,692.5,568.61,428.63
2016,10,20,12,0,944.0,75.0,1.5,24.0,695.0,605.56,456.75
2016,10,20,12,15,942.5,75.0,1.4,24.0,689.5,638.99,482.1
2016,10,20,12,30,941.0,75.0,1.3,24.0,684.0,669.57,504.74
2016,10,20,12,45,934.0,75.5,1.2,24.5,670.0,694.12,521.58
2016,10,20,13,0,927.0,76.0,1.1,25.0,656.0,715.35,535.64
2016,10,20,13,15,920.0,75.0,1.05,25.0,635.0,731.59,546.76
2016,10,20,13,30,913.0,74.0,1.0,25.0,614.0,744.41,555.43
2016,10,20,13,45,904.5,72.5,0.95,25.0,586.0,752.13,560.77
2016,10,20,14,0,896.0,71.0,0.9,25.0,558.0,756.4,563.95
2016,10,20,14,15,881.5,69.0,0.8,24.5,523.0,752.17,561.95
2016,10,20,14,30,867.0,67.0,0.7,24.0,488.0,744.55,557.79
2016,10,20,14,45,848.0,64.5,0.65,24.0,448.0,729.68,548.42
2016,10,20,15,0,829.0,62.0,0.6,24.0,408.0,711.78,537.01
2016,10,20,15,15,801.0,59.0,0.55,23.5,363.5,690.34,524.04
2016,10,20,15,30,773.0,56.0,0.5,23.0,319.0,659.84,504.36
2016,10,20,15,45,732.0,52.5,0.45,22.5,272.0,617.14,475.33
