Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,16,0,691.0,49.0,0.4,22.0,225.0,572.98,443.95
2016,10,20,16,15,626.5,43.5,0.4,21.0,177.0,509.21,397.57
2016,10,20,16,30,562.0,38.0,0.4,20.0,129.0,445.84,347.83
2016,10,20,16,45,447.5,29.5,0.4,19.5,86.0,348.92,266.29
2016,10,20,17,0,333.0,21.0,0.4,19.0,43.0,256.01,125.35
2016,10,20,17,15,166.5,10.5,0.4,18.5,21.5,104.51,0.0
2016,10,20,17,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,6,45,211.5,13.5,0.75,13.5,34.5,10.74,0.0
2016,10,21,7,0,423.0,27.0,0.7,14.0,69.0,23.88,14.13
2016,10,21,7,15,515.5,34.0,0.75,14.5,114.0,29.25,19.97
2016,10,21,7,30,608.0,41.0,0.8,15.0,159.0,34.59,25.06
2016,10,21,7,45,662.5,46.0,0.85,15.5,206.0,37.95,28.21
2016,10,21,8,0,717.0,51.0,0.9,16.0,253.0,41.3,31.21
2016,10,21,8,15,752.5,54.5,0.9,16.5,299.5,43.28,32.89
2016,10,21,8,30,788.0,58.0,0.9,17.0,346.0,45.26,34.51
2016,10,21,8,45,812.5,60.5,0.95,18.0,388.5,46.39,35.26
2016,10,21,9,0,837.0,63.0,1.0,19.0,431.0,54.8,42.32
2016,10,21,9,15,854.5,65.5,0.9,19.5,469.0,77.79,44.0
2016,10,21,9,30,872.0,68.0,0.8,20.0,507.0,130.11,67.94
2016,10,21,9,45,881.0,71.0,0.75,20.5,538.5,182.79,104.47
2016,10,21,10,0,890.0,74.0,0.7,21.0,570.0,235.55,146.87
2016,10,21,10,15,899.0,75.0,0.65,21.0,595.5,286.54,190.5
2016,10,21,10,30,908.0,76.0,0.6,21.0,621.0,337.1,234.25
2016,10,21,10,45,913.5,77.0,0.55,21.5,639.0,385.81,275.58
2016,10,21,11,0,919.0,78.0,0.5,22.0,657.0,433.32,314.79
2016,10,21,11,15,922.5,78.5,0.45,22.0,667.5,478.11,351.36
2016,10,21,11,30,926.0,79.0,0.4,22.0,678.0,521.11,385.45
2016,10,21,11,45,926.0,79.0,0.4,22.5,680.5,559.85,415.18
2016,10,21,12,0,926.0,79.0,0.4,23.0,683.0,596.16,442.28
2016,10,21,12,15,924.5,79.0,0.45,23.0,677.0,629.02,467.74
2016,10,21,12,30,923.0,79.0,0.5,23.0,671.0,659.07,490.85
2016,10,21,12,45,913.5,80.5,0.55,23.5,657.0,682.58,508.14
2016,10,21,13,0,904.0,82.0,0.6,24.0,643.0,702.75,522.92
2016,10,21,13,15,897.0,81.0,0.7,24.0,622.0,718.62,536.05
2016,10,21,13,30,890.0,80.0,0.8,24.0,601.0,731.15,546.41
2016,10,21,13,45,878.5,78.5,0.9,24.0,572.5,736.49,552.07
2016,10,21,14,0,867.0,77.0,1.0,24.0,544.0,738.4,555.58
2016,10,21,14,15,852.0,75.0,1.1,23.5,510.0,733.77,555.78
2016,10,21,14,30,837.0,73.0,1.2,23.0,476.0,732.04,558.09
2016,10,21,14,45,815.5,70.5,1.35,23.0,436.0,715.7,549.56
2016,10,21,15,0,794.0,68.0,1.5,23.0,396.0,696.32,538.72
2016,10,21,15,15,764.5,65.0,1.4,22.5,352.0,667.59,519.76
2016,10,21,15,30,735.0,62.0,1.3,22.0,308.0,636.44,498.58
2016,10,21,15,45,693.0,57.0,1.25,21.5,261.5,591.75,467.03
2016,10,21,16,0,651.0,52.0,1.2,21.0,215.0,545.68,433.05
2016,10,21,16,15,582.5,46.0,1.15,20.0,168.5,485.32,386.67
2016,10,21,16,30,514.0,40.0,1.1,19.0,122.0,421.32,334.04
2016,10,21,16,45,397.5,30.5,1.1,18.0,80.5,324.9,250.49
2016,10,21,17,0,281.0,21.0,1.1,17.0,39.0,221.43,86.85
2016,10,21,17,15,140.5,10.5,1.1,16.5,19.5,89.16,0.0
2016,10,21,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,22,6,45,107.0,16.5,0.9,10.5,26.5,13.02,0.0
2016,10,22,7,0,214.0,33.0,0.9,11.0,53.0,25.81,15.69
2016,10,22,7,15,270.5,48.5,1.05,11.5,89.5,37.36,27.31
2016,10,22,7,30,327.0,64.0,1.2,12.0,126.0,48.53,37.75
2016,10,22,7,45,368.0,77.5,1.35,12.5,165.0,57.77,46.26
2016,10,22,8,0,409.0,91.0,1.5,13.0,204.0,66.7,54.26
2016,10,22,8,15,440.5,100.5,1.4,13.0,242.0,72.4,59.33
2016,10,22,8,30,472.0,110.0,1.3,13.0,280.0,77.93,64.14
2016,10,22,8,45,570.0,102.0,1.25,13.5,332.5,71.23,57.95
2016,10,22,9,0,668.0,94.0,1.2,14.0,385.0,63.83,51.17
2016,10,22,9,15,504.0,147.0,1.05,14.5,377.5,111.69,80.3
2016,10,22,9,30,340.0,200.0,0.9,15.0,370.0,172.32,124.54
2016,10,22,9,45,354.0,211.5,0.8,15.5,398.5,205.78,147.9
2016,10,22,10,0,368.0,223.0,0.7,16.0,427.0,240.62,174.74
2016,10,22,10,15,295.5,248.0,0.6,16.5,417.0,265.6,197.87
2016,10,22,10,30,223.0,273.0,0.5,17.0,407.0,286.23,216.75
2016,10,22,10,45,375.0,242.0,0.4,17.5,474.0,328.53,246.41
2016,10,22,11,0,527.0,211.0,0.3,18.0,541.0,384.96,287.63
2016,10,22,11,15,610.0,186.5,0.45,18.0,574.5,431.25,324.61
2016,10,22,11,30,693.0,162.0,0.6,18.0,608.0,480.18,363.91
2016,10,22,11,45,710.5,156.5,0.8,18.5,615.0,516.74,393.75
2016,10,22,12,0,728.0,151.0,1.0,19.0,622.0,552.54,422.67
2016,10,22,12,15,639.0,180.0,1.1,19.0,591.0,557.4,428.0
2016,10,22,12,30,550.0,209.0,1.2,19.0,560.0,551.47,425.13
2016,10,22,12,45,447.5,236.0,1.3,19.0,518.0,532.09,411.73
2016,10,22,13,0,345.0,263.0,1.4,19.0,476.0,498.32,387.25
2016,10,22,13,15,380.5,245.0,1.45,19.0,472.5,517.57,403.71
2016,10,22,13,30,416.0,227.0,1.5,19.0,469.0,546.77,426.93
2016,10,22,13,45,580.5,166.0,1.6,19.0,486.0,613.87,480.85
2016,10,22,14,0,745.0,105.0,1.7,19.0,503.0,685.26,536.84
2016,10,22,14,15,741.5,97.0,1.7,18.5,472.0,682.45,536.27
2016,10,22,14,30,738.0,89.0,1.7,18.0,441.0,673.48,531.99
2016,10,22,14,45,490.0,128.0,1.75,18.0,353.0,532.98,427.02
2016,10,22,15,0,242.0,167.0,1.8,18.0,265.0,382.99,309.32
2016,10,22,15,15,232.5,150.0,1.7,17.5,235.5,358.82,292.23
2016,10,22,15,30,223.0,133.0,1.6,17.0,206.0,333.62,273.16
2016,10,22,15,45,213.5,113.5,1.5,17.0,175.0,304.09,249.6
2016,10,22,16,0,204.0,94.0,1.4,17.0,144.0,273.55,224.47
2016,10,22,16,15,180.0,75.5,1.3,16.0,112.5,233.85,191.43
2016,10,22,16,30,156.0,57.0,1.2,15.0,81.0,194.15,157.01
2016,10,22,16,45,111.0,39.0,1.1,14.0,53.0,142.37,109.49
2016,10,22,17,0,66.0,21.0,1.0,13.0,25.0,79.43,16.95
2016,10,22,17,15,33.0,10.5,1.0,12.5,12.5,28.13,0.0
2016,10,22,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,23,6,45,193.5,14.0,0.85,8.5,31.5,11.32,0.0
2016,10,23,7,0,387.0,28.0,0.8,9.0,63.0,22.98,13.22
2016,10,23,7,15,488.0,36.0,0.9,9.5,108.0,28.73,19.87
2016,10,23,7,30,589.0,44.0,1.0,10.0,153.0,37.58,28.24
2016,10,23,7,45,646.5,49.5,1.15,10.5,201.0,41.24,31.75
2016,10,23,8,0,704.0,55.0,1.3,11.0,249.0,44.9,35.1
2016,10,23,8,15,742.0,59.0,1.3,11.5,295.5,47.15,37.08
2016,10,23,8,30,780.0,63.0,1.3,12.0,342.0,49.42,38.98
2016,10,23,8,45,805.5,66.5,1.3,12.5,385.0,51.2,40.4
2016,10,23,9,0,831.0,70.0,1.3,13.0,428.0,52.97,41.78
2016,10,23,9,15,849.0,72.0,1.35,13.0,466.0,70.24,41.83
2016,10,23,9,30,867.0,74.0,1.4,13.0,504.0,129.13,70.55
2016,10,23,9,45,880.5,75.5,1.45,13.5,536.0,181.0,106.45
2016,10,23,10,0,894.0,77.0,1.5,14.0,568.0,233.33,149.39
2016,10,23,10,15,903.0,78.5,1.55,14.0,593.5,284.84,195.07
2016,10,23,10,30,912.0,80.0,1.6,14.0,619.0,335.92,241.29
2016,10,23,10,45,920.0,80.0,1.7,14.5,637.5,384.74,285.13
2016,10,23,11,0,928.0,80.0,1.8,15.0,656.0,432.54,327.35
2016,10,23,11,15,931.0,80.5,1.85,15.0,666.0,477.42,366.86
2016,10,23,11,30,934.0,81.0,1.9,15.0,676.0,520.44,403.99
2016,10,23,11,45,814.0,121.5,2.0,15.0,641.5,536.01,419.56
2016,10,23,12,0,694.0,162.0,2.1,15.0,607.0,541.54,426.3
2016,10,23,12,15,814.0,120.5,2.15,15.0,638.5,600.27,473.78
2016,10,23,12,30,934.0,79.0,2.2,15.0,670.0,659.06,520.81
2016,10,23,12,45,753.5,134.0,2.25,15.5,604.5,631.72,499.4
2016,10,23,13,0,573.0,189.0,2.3,16.0,539.0,584.83,463.25
2016,10,23,13,15,732.5,136.0,2.35,16.0,568.0,663.07,525.75
2016,10,23,13,30,892.0,83.0,2.4,16.0,597.0,728.98,577.29
2016,10,23,13,45,885.0,80.0,2.45,16.0,569.5,735.99,583.1
2016,10,23,14,0,878.0,77.0,2.5,16.0,542.0,739.6,587.06
2016,10,23,14,15,862.5,75.0,2.5,16.0,507.0,734.74,584.7
2016,10,23,14,30,847.0,73.0,2.5,16.0,472.0,732.67,584.53
2016,10,23,14,45,707.0,91.0,2.5,16.0,404.5,656.34,529.14
2016,10,23,15,0,567.0,109.0,2.5,16.0,337.0,574.05,467.22
2016,10,23,15,15,539.0,101.5,2.35,15.5,299.0,543.43,445.23
2016,10,23,15,30,511.0,94.0,2.2,15.0,261.0,510.86,420.71
2016,10,23,15,45,479.0,82.5,2.1,14.5,220.0,469.58,388.65
2016,10,23,16,0,447.0,71.0,2.0,14.0,179.0,427.2,354.39
2016,10,23,16,15,394.5,59.0,1.75,13.5,138.5,366.97,303.59
2016,10,23,16,30,342.0,47.0,1.5,13.0,98.0,313.41,255.91
2016,10,23,16,45,249.5,33.5,1.25,12.5,63.0,232.4,180.1
2016,10,23,17,0,157.0,20.0,1.0,12.0,28.0,140.41,6.37
2016,10,23,17,15,78.5,10.0,1.0,11.5,14.0,53.01,0.0
2016,10,23,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.5,2.4,11.5,14.5,13.19,0.0
2016,10,24,7,0,0.0,29.0,2.6,12.0,29.0,24.88,14.12
2016,10,24,7,15,18.0,48.0,2.7,12.0,51.0,39.75,29.14
2016,10,24,7,30,36.0,67.0,2.8,12.0,73.0,54.56,42.98
2016,10,24,7,45,45.5,86.5,2.9,12.5,97.0,69.41,56.55
2016,10,24,8,0,55.0,106.0,3.0,13.0,121.0,83.96,69.59
2016,10,24,8,15,64.0,124.5,3.05,13.0,145.0,97.59,81.7
2016,10,24,8,30,73.0,143.0,3.1,13.0,169.0,110.93,93.37
2016,10,24,8,45,48.5,152.0,3.2,13.0,170.5,118.05,99.43
2016,10,24,9,0,24.0,161.0,3.3,13.0,172.0,131.26,110.75
2016,10,24,9,15,12.0,150.0,3.3,13.0,155.5,125.26,100.39
2016,10,24,9,30,0.0,139.0,3.3,13.0,139.0,118.41,94.59
2016,10,24,9,45,0.0,109.5,3.35,13.5,109.5,95.73,75.29
2016,10,24,10,0,0.0,80.0,3.4,14.0,80.0,70.82,54.2
2016,10,24,10,15,17.5,158.5,3.45,14.0,168.5,140.97,111.75
2016,10,24,10,30,35.0,237.0,3.5,14.0,257.0,206.73,164.81
2016,10,24,10,45,41.0,249.5,3.6,14.0,274.0,223.4,178.13
2016,10,24,11,0,47.0,262.0,3.7,14.0,291.0,240.88,192.27
2016,10,24,11,15,41.0,259.5,3.75,14.0,285.5,241.74,193.17
2016,10,24,11,30,35.0,257.0,3.8,14.0,280.0,241.69,193.31
2016,10,24,11,45,17.5,154.0,3.9,14.5,165.5,146.57,116.11
2016,10,24,12,0,0.0,51.0,4.0,15.0,51.0,45.12,32.16
2016,10,24,12,15,0.0,37.5,4.0,15.0,37.5,33.15,22.2
2016,10,24,12,30,0.0,24.0,4.0,15.0,24.0,21.2,12.18
2016,10,24,12,45,0.0,78.5,4.05,15.0,78.5,69.54,52.64
2016,10,24,13,0,0.0,133.0,4.1,15.0,133.0,118.83,93.5
2016,10,24,13,15,0.0,131.0,4.1,15.0,131.0,117.27,92.28
2016,10,24,13,30,0.0,129.0,4.1,15.0,129.0,115.73,91.14
2016,10,24,13,45,21.0,172.0,4.1,15.0,183.0,172.55,138.72
2016,10,24,14,0,42.0,215.0,4.1,15.0,237.0,244.78,198.34
2016,10,24,14,15,21.0,127.5,4.0,14.5,138.5,138.13,111.02
2016,10,24,14,30,0.0,40.0,3.9,14.0,40.0,35.29,24.44
2016,10,24,14,45,0.0,22.5,3.8,14.0,22.5,19.82,11.33
2016,10,24,15,0,0.0,5.0,3.7,14.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,3.5,13.5,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,3.3,13.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,3.15,13.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,2.95,13.0,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,2.9,13.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,2.85,13.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,12.5,8.0,7.28,0.0
2016,10,25,7,0,0.0,16.0,2.3,13.0,16.0,14.08,5.23
2016,10,25,7,15,0.0,29.5,2.4,13.0,29.5,26.01,17.02
2016,10,25,7,30,0.0,43.0,2.5,13.0,43.0,37.7,27.86
2016,10,25,7,45,0.0,57.5,2.65,13.0,57.5,49.91,39.08
2016,10,25,8,0,0.0,72.0,2.8,13.0,72.0,62.0,50.05
2016,10,25,8,15,0.0,86.0,2.8,13.0,86.0,73.6,60.43
2016,10,25,8,30,0.0,100.0,2.8,13.0,100.0,85.08,70.55
2016,10,25,8,45,5.0,124.5,2.85,13.5,127.0,104.14,87.07
2016,10,25,9,0,10.0,149.0,2.9,14.0,154.0,122.75,102.93
2016,10,25,9,15,5.0,150.0,2.95,14.0,152.5,124.9,99.82
2016,10,25,9,30,0.0,151.0,3.0,14.0,151.0,127.38,101.7
2016,10,25,9,45,0.0,96.5,3.05,14.5,96.5,84.96,66.02
2016,10,25,10,0,0.0,42.0,3.1,15.0,42.0,37.09,25.7
2016,10,25,10,15,0.0,75.0,3.2,15.0,75.0,66.39,50.24
2016,10,25,10,30,0.0,108.0,3.3,15.0,108.0,95.21,74.1
2016,10,25,10,45,0.0,107.5,3.45,15.5,107.5,94.92,73.6
2016,10,25,11,0,0.0,107.0,3.6,16.0,107.0,94.59,73.11
2016,10,25,11,15,0.5,138.0,3.6,16.0,139.0,121.81,95.4
2016,10,25,11,30,1.0,169.0,3.6,16.0,171.0,149.3,117.75
2016,10,25,11,45,0.5,138.5,3.6,16.0,139.5,122.82,96.09
2016,10,25,12,0,0.0,108.0,3.6,16.0,108.0,95.77,73.94
2016,10,25,12,15,0.0,67.5,3.55,16.0,67.5,59.77,44.23
2016,10,25,12,30,0.0,27.0,3.5,16.0,27.0,23.85,14.34
2016,10,25,12,45,0.0,49.0,3.5,16.0,49.0,43.33,30.65
2016,10,25,13,0,0.0,71.0,3.5,16.0,71.0,62.86,46.94
2016,10,25,13,15,0.0,68.5,3.45,16.0,68.5,60.62,45.13
2016,10,25,13,30,0.0,66.0,3.4,16.0,66.0,58.39,43.34
2016,10,25,13,45,0.0,105.0,3.35,16.0,105.0,93.63,72.74
2016,10,25,14,0,0.0,144.0,3.3,16.0,144.0,131.25,103.94
2016,10,25,14,15,0.0,134.5,3.15,16.0,134.5,122.85,97.17
2016,10,25,14,30,0.0,125.0,3.0,16.0,125.0,114.42,90.42
2016,10,25,14,45,47.0,145.0,2.95,16.0,163.5,181.03,147.19
2016,10,25,15,0,94.0,165.0,2.9,16.0,202.0,244.28,200.38
2016,10,25,15,15,88.5,146.5,2.7,16.0,178.0,222.42,182.58
2016,10,25,15,30,83.0,128.0,2.5,16.0,154.0,200.1,164.36
2016,10,25,15,45,74.5,108.5,2.35,16.0,129.0,173.84,142.47
2016,10,25,16,0,66.0,89.0,2.2,16.0,104.0,147.17,119.76
2016,10,25,16,15,51.5,69.0,1.95,15.5,79.5,115.2,92.18
2016,10,25,16,30,37.0,49.0,1.7,15.0,55.0,82.5,63.52
2016,10,25,16,45,18.5,31.5,1.5,14.5,34.5,50.7,33.88
2016,10,25,17,0,0.0,14.0,1.3,14.0,14.0,12.34,0.0
2016,10,25,17,15,0.0,7.0,1.25,14.0,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,6,45,167.5,13.0,0.9,11.5,26.5,11.82,0.0
2016,10,26,7,0,335.0,26.0,0.9,12.0,53.0,21.44,10.5
2016,10,26,7,15,440.5,34.0,1.0,12.5,95.5,27.22,18.08
2016,10,26,7,30,546.0,42.0,1.1,13.0,138.0,32.93,23.64
2016,10,26,7,45,609.0,48.0,1.25,13.5,184.0,40.12,30.3
2016,10,26,8,0,672.0,54.0,1.4,14.0,230.0,44.26,34.07
2016,10,26,8,15,711.5,58.0,1.55,14.0,275.5,46.52,36.12
2016,10,26,8,30,751.0,62.0,1.7,14.0,321.0,48.8,38.12
2016,10,26,8,45,779.5,64.5,1.85,14.5,363.0,49.82,38.86
2016,10,26,9,0,808.0,67.0,2.0,15.0,405.0,50.89,39.62
2016,10,26,9,15,827.0,69.0,2.15,15.5,442.0,60.38,38.55
2016,10,26,9,30,846.0,71.0,2.3,16.0,479.0,117.74,63.18
2016,10,26,9,45,864.5,71.0,2.45,16.5,511.5,167.61,95.72
2016,10,26,10,0,883.0,71.0,2.6,17.0,544.0,218.41,136.31
2016,10,26,10,15,891.5,72.0,2.7,17.0,568.5,268.43,180.4
2016,10,26,10,30,900.0,73.0,2.8,17.0,593.0,317.97,225.35
2016,10,26,10,45,904.0,74.5,2.9,17.5,610.5,365.77,268.56
2016,10,26,11,0,908.0,76.0,3.0,18.0,628.0,412.27,309.99
2016,10,26,11,15,911.5,76.5,3.05,18.0,638.0,456.16,349.02
2016,10,26,11,30,915.0,77.0,3.1,18.0,648.0,498.29,385.79
2016,10,26,11,45,913.5,78.0,3.15,18.5,650.0,536.46,417.93
2016,10,26,12,0,912.0,79.0,3.2,19.0,652.0,572.16,447.34
2016,10,26,12,15,911.0,79.0,3.2,19.0,647.0,604.56,474.32
2016,10,26,12,30,910.0,79.0,3.2,19.0,642.0,634.25,498.76
2016,10,26,12,45,902.5,80.0,3.25,19.0,628.5,658.06,518.58
2016,10,26,13,0,895.0,81.0,3.3,19.0,615.0,678.67,535.79
2016,10,26,13,15,889.0,80.0,3.3,19.0,595.0,694.91,549.47
2016,10,26,13,30,883.0,79.0,3.3,19.0,575.0,707.89,560.24
2016,10,26,13,45,870.0,78.5,3.3,19.0,547.5,713.24,565.0
2016,10,26,14,0,857.0,78.0,3.3,19.0,520.0,720.58,571.43
2016,10,26,14,15,842.0,76.0,3.2,18.5,486.0,716.41,570.13
2016,10,26,14,30,827.0,74.0,3.1,18.0,452.0,708.93,566.51
2016,10,26,14,45,803.0,72.0,3.05,18.0,412.5,691.7,554.8
2016,10,26,15,0,779.0,70.0,3.0,18.0,373.0,671.48,540.77
2016,10,26,15,15,747.0,66.0,2.85,17.5,329.0,640.33,518.76
2016,10,26,15,30,715.0,62.0,2.7,17.0,285.0,606.83,494.32
2016,10,26,15,45,665.5,57.5,2.55,16.5,239.0,558.49,457.38
2016,10,26,16,0,616.0,53.0,2.4,16.0,193.0,515.04,422.18
2016,10,26,16,15,537.5,45.5,2.0,15.0,147.0,443.41,362.33
2016,10,26,16,30,459.0,38.0,1.6,14.0,101.0,373.55,300.8
2016,10,26,16,45,229.5,31.0,1.25,13.5,62.5,215.64,157.82
2016,10,26,17,0,0.0,24.0,0.9,13.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.85,12.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,11.5,1.0,0.91,0.0
2016,10,27,7,0,0.0,2.0,1.2,12.0,2.0,1.75,0.0
2016,10,27,7,15,0.0,4.5,1.4,12.0,4.5,3.94,0.0
2016,10,27,7,30,0.0,7.0,1.6,12.0,7.0,6.14,0.0
2016,10,27,7,45,0.0,9.0,1.85,12.5,9.0,7.9,1.46
2016,10,27,8,0,0.0,11.0,2.1,13.0,11.0,9.66,3.07
2016,10,27,8,15,0.0,13.5,2.15,13.0,13.5,11.86,5.08
2016,10,27,8,30,0.0,16.0,2.2,13.0,16.0,14.07,7.06
2016,10,27,8,45,0.0,29.0,2.25,13.5,29.0,25.54,17.33
2016,10,27,9,0,0.0,42.0,2.3,14.0,42.0,37.05,27.5
2016,10,27,9,15,11.5,111.5,2.3,14.0,117.0,96.06,79.51
2016,10,27,9,30,23.0,181.0,2.3,14.0,192.0,150.46,120.04
2016,10,27,9,45,52.5,207.5,2.3,14.5,235.0,170.35,134.22
2016,10,27,10,0,82.0,234.0,2.3,15.0,278.0,200.44,156.82
2016,10,27,10,15,51.0,224.0,2.25,15.0,252.0,194.67,153.4
2016,10,27,10,30,20.0,214.0,2.2,15.0,226.0,187.78,148.93
2016,10,27,10,45,21.5,221.5,2.2,15.0,234.5,196.91,156.26
2016,10,27,11,0,23.0,229.0,2.2,15.0,243.0,206.19,163.67
2016,10,27,11,15,11.5,191.0,2.25,15.0,198.0,171.78,136.1
2016,10,27,11,30,0.0,153.0,2.3,15.0,153.0,134.91,106.27
2016,10,27,11,45,0.0,153.5,2.35,15.5,153.5,135.74,106.79
2016,10,27,12,0,0.0,154.0,2.4,16.0,154.0,136.56,107.26
2016,10,27,12,15,0.0,144.5,2.35,15.5,144.5,128.44,100.85
2016,10,27,12,30,0.0,135.0,2.3,15.0,135.0,120.17,94.34
2016,10,27,12,45,0.0,147.5,2.25,15.0,147.5,131.82,103.96
2016,10,27,13,0,0.0,160.0,2.2,15.0,160.0,143.8,113.82
2016,10,27,13,15,0.0,139.0,2.05,14.5,139.0,124.77,98.52
2016,10,27,13,30,0.0,118.0,1.9,14.0,118.0,105.55,82.99
2016,10,27,13,45,0.0,116.5,1.75,14.0,116.5,104.44,82.23
2016,10,27,14,0,0.0,115.0,1.6,14.0,115.0,103.39,81.51
2016,10,27,14,15,0.0,89.0,1.5,14.0,89.0,79.06,61.35
2016,10,27,14,30,0.0,63.0,1.4,14.0,63.0,55.68,41.81
2016,10,27,14,45,0.0,55.0,1.3,14.0,55.0,48.57,35.91
2016,10,27,15,0,0.0,47.0,1.2,14.0,47.0,41.47,29.95
2016,10,27,15,15,0.0,41.0,1.15,14.0,41.0,36.15,25.47
2016,10,27,15,30,0.0,35.0,1.1,14.0,35.0,30.83,20.94
2016,10,27,15,45,0.0,29.0,1.05,14.0,29.0,25.53,16.36
2016,10,27,16,0,0.0,23.0,1.0,14.0,23.0,20.23,11.74
2016,10,27,16,15,0.0,17.5,0.85,14.0,17.5,15.38,7.45
2016,10,27,16,30,0.0,12.0,0.7,14.0,12.0,10.54,3.15
2016,10,27,16,45,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,10,27,17,0,0.0,2.0,0.5,14.0,2.0,1.82,0.0
2016,10,27,17,15,0.0,1.0,0.45,14.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,13.0,1.0,0.88,0.0
2016,10,28,7,30,0.0,2.0,0.4,13.0,2.0,1.75,0.0
2016,10,28,7,45,0.0,3.0,0.4,13.0,3.0,2.63,0.0
2016,10,28,8,0,0.0,4.0,0.4,13.0,4.0,3.51,0.0
2016,10,28,8,15,0.0,5.0,0.5,13.0,5.0,4.39,0.0
2016,10,28,8,30,0.0,6.0,0.6,13.0,6.0,5.27,0.0
2016,10,28,8,45,0.0,45.0,0.7,13.5,45.0,39.69,30.09
2016,10,28,9,0,0.0,84.0,0.8,14.0,84.0,73.7,60.03
2016,10,28,9,15,1.5,119.5,1.0,14.0,120.5,101.92,84.5
2016,10,28,9,30,3.0,155.0,1.2,14.0,157.0,130.1,103.73
2016,10,28,9,45,1.5,138.5,1.4,14.5,139.5,118.91,94.1
2016,10,28,10,0,0.0,122.0,1.6,15.0,122.0,106.23,83.4
2016,10,28,10,15,0.0,75.0,1.75,15.0,75.0,66.38,50.22
2016,10,28,10,30,0.0,28.0,1.9,15.0,28.0,24.72,15.24
2016,10,28,10,45,0.0,47.5,2.1,15.5,47.5,41.99,29.69
2016,10,28,11,0,0.0,67.0,2.3,16.0,67.0,59.3,44.0
2016,10,28,11,15,2.0,125.0,2.4,16.0,126.5,111.12,86.7
2016,10,28,11,30,4.0,183.0,2.5,16.0,186.0,162.71,128.6
2016,10,28,11,45,2.0,157.5,2.7,16.5,159.0,140.22,110.07
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,117.04,91.06
2016,10,28,12,15,0.0,128.0,2.95,16.5,128.0,113.68,88.55
2016,10,28,12,30,0.0,124.0,3.0,16.0,124.0,110.27,85.97
2016,10,28,12,45,0.0,88.5,3.05,16.0,88.5,78.43,59.8
2016,10,28,13,0,0.0,53.0,3.1,16.0,53.0,46.86,33.65
2016,10,28,13,15,4.5,120.0,3.1,16.0,123.0,110.19,86.38
2016,10,28,13,30,9.0,187.0,3.1,16.0,193.0,177.45,141.58
2016,10,28,13,45,4.5,163.0,3.15,16.0,166.0,152.23,121.03
2016,10,28,14,0,0.0,139.0,3.2,16.0,139.0,126.61,100.14
2016,10,28,14,15,0.0,86.0,3.15,15.5,86.0,76.26,58.69
2016,10,28,14,30,0.0,33.0,3.1,15.0,33.0,29.1,19.13
2016,10,28,14,45,0.0,38.0,3.05,15.0,38.0,33.51,22.96
2016,10,28,15,0,0.0,43.0,3.0,15.0,43.0,37.92,26.79
2016,10,28,15,15,0.0,38.0,2.8,14.5,38.0,33.49,23.11
2016,10,28,15,30,0.0,33.0,2.6,14.0,33.0,29.07,19.39
2016,10,28,15,45,0.0,27.5,2.4,14.0,27.5,24.2,15.19
2016,10,28,16,0,0.0,22.0,2.2,14.0,22.0,19.35,10.95
2016,10,28,16,15,0.0,16.5,1.85,13.0,16.5,14.5,6.71
2016,10,28,16,30,0.0,11.0,1.5,12.0,11.0,9.65,2.43
2016,10,28,16,45,0.0,6.5,1.2,11.5,6.5,5.7,0.0
2016,10,28,17,0,0.0,2.0,0.9,11.0,2.0,1.82,0.0
2016,10,28,17,15,0.0,1.0,0.85,10.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,6,45,104.5,13.0,0.9,12.0,20.0,11.82,0.0
2016,10,29,7,0,209.0,26.0,1.0,12.0,40.0,20.52,7.33
2016,10,29,7,15,321.0,37.0,1.2,12.0,79.5,30.16,20.39
2016,10,29,7,30,433.0,48.0,1.4,12.0,119.0,38.34,28.41
2016,10,29,7,45,216.5,44.0,1.6,12.5,79.5,32.77,23.77
2016,10,29,8,0,0.0,40.0,1.8,13.0,40.0,35.26,26.12
2016,10,29,8,15,0.0,48.5,1.9,13.0,48.5,42.79,32.93
2016,10,29,8,30,0.0,57.0,2.0,13.0,57.0,50.33,39.66
2016,10,29,8,45,2.0,98.0,2.1,13.5,99.0,84.08,69.47
2016,10,29,9,0,4.0,139.0,2.2,14.0,141.0,115.1,96.34
2016,10,29,9,15,2.0,94.5,2.3,14.0,95.5,82.45,67.51
2016,10,29,9,30,0.0,50.0,2.4,14.0,50.0,44.15,31.98
2016,10,29,9,45,0.0,39.0,2.55,14.5,39.0,34.42,23.62
2016,10,29,10,0,0.0,28.0,2.7,15.0,28.0,24.7,15.3
2016,10,29,10,15,4.0,107.0,2.85,15.0,109.5,94.97,74.0
2016,10,29,10,30,8.0,186.0,3.0,15.0,191.0,161.84,128.74
2016,10,29,10,45,4.0,140.0,3.2,15.5,142.5,123.78,97.3
2016,10,29,11,0,0.0,94.0,3.4,16.0,94.0,83.27,63.83
2016,10,29,11,15,0.0,95.5,3.45,16.0,95.5,84.61,64.92
2016,10,29,11,30,0.0,97.0,3.5,16.0,97.0,85.95,66.0
2016,10,29,11,45,44.5,189.0,3.55,16.5,217.0,190.34,151.1
2016,10,29,12,0,89.0,281.0,3.6,17.0,337.0,299.65,237.99
2016,10,29,12,15,89.5,278.5,3.55,17.0,334.0,304.34,241.78
2016,10,29,12,30,90.0,276.0,3.5,17.0,331.0,308.77,245.66
2016,10,29,12,45,82.5,268.0,3.45,17.0,317.5,302.64,241.13
2016,10,29,13,0,75.0,260.0,3.4,17.0,304.0,295.67,235.94
2016,10,29,13,15,75.0,250.5,3.35,17.0,293.5,291.41,233.04
2016,10,29,13,30,75.0,241.0,3.3,17.0,283.0,286.77,229.85
2016,10,29,13,45,75.0,229.5,3.25,17.0,269.5,279.62,224.69
2016,10,29,14,0,75.0,218.0,3.2,17.0,256.0,272.12,219.26
2016,10,29,14,15,131.0,205.0,3.1,17.0,265.5,314.45,254.96
2016,10,29,14,30,187.0,192.0,3.0,17.0,275.0,345.39,281.38
2016,10,29,14,45,486.5,127.5,2.9,17.0,316.5,516.2,422.0
2016,10,29,15,0,786.0,63.0,2.8,17.0,358.0,658.42,533.75
2016,10,29,15,15,752.5,59.5,2.6,16.5,314.5,627.12,509.93
2016,10,29,15,30,719.0,56.0,2.4,16.0,271.0,593.57,484.88
2016,10,29,15,45,668.0,51.5,2.2,16.0,225.5,544.89,446.16
2016,10,29,16,0,617.0,47.0,2.0,16.0,180.0,495.16,404.65
2016,10,29,16,15,535.5,40.0,1.7,15.0,135.0,428.58,348.37
2016,10,29,16,30,454.0,33.0,1.4,14.0,90.0,358.97,286.03
2016,10,29,16,45,227.0,25.0,1.15,13.5,53.5,199.16,130.54
2016,10,29,17,0,0.0,17.0,0.9,13.0,17.0,15.46,0.0
2016,10,29,17,15,0.0,8.5,0.85,12.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,2.6,12.0,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,2.8,12.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,4.5,2.85,12.0,4.5,3.94,0.0
2016,10,30,7,30,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,10,30,7,45,0.0,9.5,3.0,12.5,9.5,8.34,1.83
2016,10,30,8,0,0.0,12.0,3.1,13.0,12.0,10.54,3.85
2016,10,30,8,15,0.0,15.0,3.2,13.0,15.0,13.18,6.26
2016,10,30,8,30,0.0,18.0,3.3,13.0,18.0,15.83,8.65
2016,10,30,8,45,0.0,43.5,3.45,13.5,43.5,38.36,28.82
2016,10,30,9,0,0.0,69.0,3.6,14.0,69.0,61.0,48.81
2016,10,30,9,15,0.0,38.0,3.7,14.0,38.0,33.51,24.28
2016,10,30,9,30,0.0,7.0,3.8,14.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,67.0,3.95,14.0,67.0,59.24,44.72
2016,10,30,10,0,0.0,127.0,4.1,14.0,127.0,110.19,87.31
2016,10,30,10,15,0.0,68.5,4.25,14.0,68.5,60.6,45.62
2016,10,30,10,30,0.0,10.0,4.4,14.0,10.0,8.82,1.83
2016,10,30,10,45,0.0,13.5,4.55,14.5,13.5,11.91,4.42
2016,10,30,11,0,0.0,17.0,4.7,15.0,17.0,15.0,7.0
2016,10,30,11,15,0.0,14.5,4.8,15.0,14.5,12.8,5.13
2016,10,30,11,30,0.0,12.0,4.9,15.0,12.0,10.59,3.27
2016,10,30,11,45,202.0,129.5,5.0,15.0,253.0,218.3,175.76
2016,10,30,12,0,404.0,247.0,5.1,15.0,494.0,441.58,355.0
2016,10,30,12,15,377.0,251.0,5.05,15.0,480.0,449.12,361.57
2016,10,30,12,30,350.0,255.0,5.0,15.0,466.0,454.03,366.38
2016,10,30,12,45,305.0,257.5,5.0,15.5,438.5,443.98,358.42
2016,10,30,13,0,260.0,260.0,5.0,16.0,411.0,430.8,347.75
2016,10,30,13,15,252.5,254.0,4.9,15.5,396.0,430.98,349.27
2016,10,30,13,30,245.0,248.0,4.8,15.0,381.0,419.5,341.62
2016,10,30,13,45,122.5,143.5,4.75,15.0,210.0,231.09,189.38
2016,10,30,14,0,0.0,39.0,4.7,15.0,39.0,34.42,23.5
2016,10,30,14,15,127.5,111.0,4.55,15.0,167.0,206.2,170.85
2016,10,30,14,30,255.0,183.0,4.4,15.0,295.0,395.39,326.84
2016,10,30,14,45,170.0,168.5,4.25,15.0,240.5,310.04,256.36
2016,10,30,15,0,85.0,154.0,4.1,15.0,186.0,224.58,185.06
2016,10,30,15,15,75.5,136.5,3.85,14.5,162.5,201.18,166.22
2016,10,30,15,30,66.0,119.0,3.6,14.0,139.0,177.52,146.66
2016,10,30,15,45,60.5,100.0,3.4,14.0,115.5,154.24,126.84
2016,10,30,16,0,55.0,81.0,3.2,14.0,92.0,130.49,106.2
2016,10,30,16,15,39.5,61.5,3.0,13.5,68.5,98.85,78.43
2016,10,30,16,30,24.0,42.0,2.8,13.0,45.0,66.34,49.46
2016,10,30,16,45,12.0,25.0,2.6,12.5,26.5,37.24,18.62
2016,10,30,17,0,0.0,8.0,2.4,12.0,8.0,7.28,0.0
2016,10,30,17,15,0.0,4.0,2.35,12.0,4.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
