Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,0.0,8.0,1.05,10.0,8.0,7.28,0.0
2016,10,31,7,0,0.0,16.0,1.1,10.0,16.0,14.09,1.21
2016,10,31,7,15,0.0,32.5,1.2,10.5,32.5,28.11,18.51
2016,10,31,7,30,0.0,49.0,1.3,11.0,49.0,41.78,31.48
2016,10,31,7,45,3.5,68.0,1.45,11.5,69.0,57.16,45.62
2016,10,31,8,0,7.0,87.0,1.6,12.0,89.0,72.34,59.38
2016,10,31,8,15,12.5,104.0,1.7,12.0,108.0,85.97,71.65
2016,10,31,8,30,18.0,121.0,1.8,12.0,127.0,99.46,83.59
2016,10,31,8,45,23.0,136.5,1.9,12.5,145.0,111.76,94.15
2016,10,31,9,0,28.0,152.0,2.0,13.0,163.0,118.21,99.42
2016,10,31,9,15,144.0,173.0,2.05,13.0,238.5,127.14,106.98
2016,10,31,9,30,260.0,194.0,2.1,13.0,314.0,153.04,115.49
2016,10,31,9,45,130.0,174.0,2.15,13.0,234.0,149.97,115.03
2016,10,31,10,0,0.0,154.0,2.2,13.0,154.0,131.67,105.3
2016,10,31,10,15,61.5,204.0,2.25,13.0,238.5,180.95,143.26
2016,10,31,10,30,123.0,254.0,2.3,13.0,323.0,237.84,187.5
2016,10,31,10,45,140.0,263.0,2.4,13.5,344.0,260.93,205.85
2016,10,31,11,0,157.0,272.0,2.5,14.0,365.0,285.54,225.61
2016,10,31,11,15,156.0,277.5,2.55,14.0,371.0,301.55,239.19
2016,10,31,11,30,155.0,283.0,2.6,14.0,377.0,317.22,252.41
2016,10,31,11,45,77.5,203.5,2.7,14.0,250.5,218.65,174.81
2016,10,31,12,0,0.0,124.0,2.8,14.0,124.0,109.93,86.24
2016,10,31,12,15,0.0,122.5,2.85,14.0,122.5,108.76,85.44
2016,10,31,12,30,0.0,121.0,2.9,14.0,121.0,107.57,84.5
2016,10,31,12,45,90.5,193.0,2.95,14.5,245.5,241.52,195.35
2016,10,31,13,0,181.0,265.0,3.0,15.0,370.0,376.05,303.03
2016,10,31,13,15,104.5,238.0,3.05,15.0,298.0,297.65,240.11
2016,10,31,13,30,28.0,211.0,3.1,15.0,226.0,214.1,172.1
2016,10,31,13,45,16.0,186.5,3.15,15.0,195.0,183.67,147.6
2016,10,31,14,0,4.0,162.0,3.2,15.0,164.0,152.51,122.07
2016,10,31,14,15,2.0,151.5,3.2,14.5,152.5,142.07,113.93
2016,10,31,14,30,0.0,141.0,3.2,14.0,141.0,131.6,105.65
2016,10,31,14,45,5.0,136.0,3.2,14.0,138.0,132.04,106.43
2016,10,31,15,0,10.0,131.0,3.2,14.0,135.0,132.96,107.58
2016,10,31,15,15,5.5,116.0,3.1,13.5,118.0,116.19,93.69
2016,10,31,15,30,1.0,101.0,3.0,13.0,101.0,99.44,79.61
2016,10,31,15,45,0.5,83.0,2.9,13.0,83.0,81.72,64.43
2016,10,31,16,0,0.0,65.0,2.8,13.0,65.0,63.61,48.7
2016,10,31,16,15,0.0,48.0,2.7,12.5,48.0,46.59,33.83
2016,10,31,16,30,0.0,31.0,2.6,12.0,31.0,28.69,18.02
2016,10,31,16,45,0.0,18.0,2.55,12.0,18.0,15.86,3.82
2016,10,31,17,0,0.0,5.0,2.5,12.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,2.55,12.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,6,45,109.5,11.5,0.9,8.5,18.0,10.46,0.0
2016,11,1,7,0,219.0,23.0,0.9,9.0,36.0,19.32,1.65
2016,11,1,7,15,345.0,33.0,1.0,9.5,75.5,26.96,17.47
2016,11,1,7,30,471.0,43.0,1.1,10.0,115.0,34.43,25.05
2016,11,1,7,45,547.5,49.5,1.25,10.5,160.5,38.56,29.14
2016,11,1,8,0,624.0,56.0,1.4,11.0,206.0,42.7,33.03
2016,11,1,8,15,670.5,60.5,1.45,11.5,251.0,45.06,35.18
2016,11,1,8,30,717.0,65.0,1.5,12.0,296.0,51.94,41.29
2016,11,1,8,45,750.0,68.5,1.55,12.5,338.0,53.67,42.69
2016,11,1,9,0,783.0,72.0,1.6,13.0,380.0,55.44,44.08
2016,11,1,9,15,804.5,74.5,1.55,13.0,417.0,56.36,44.8
2016,11,1,9,30,826.0,77.0,1.5,13.0,454.0,99.38,54.4
2016,11,1,9,45,840.0,79.0,1.45,13.5,485.5,149.12,83.97
2016,11,1,10,0,854.0,81.0,1.4,14.0,517.0,199.53,122.75
2016,11,1,10,15,864.5,82.5,1.3,14.0,542.0,249.23,165.45
2016,11,1,10,30,875.0,84.0,1.2,14.0,567.0,298.76,209.56
2016,11,1,10,45,882.5,85.0,1.1,14.5,585.0,350.04,254.65
2016,11,1,11,0,890.0,86.0,1.0,15.0,603.0,396.17,294.8
2016,11,1,11,15,893.5,86.5,0.9,15.0,612.5,439.09,332.0
2016,11,1,11,30,897.0,87.0,0.8,15.0,622.0,480.3,366.7
2016,11,1,11,45,897.0,87.0,0.75,15.5,624.0,517.48,396.91
2016,11,1,12,0,897.0,87.0,0.7,16.0,626.0,552.31,424.37
2016,11,1,12,15,895.0,86.5,0.65,16.0,620.5,583.09,448.84
2016,11,1,12,30,893.0,86.0,0.6,16.0,615.0,611.13,470.69
2016,11,1,12,45,890.0,84.5,0.55,16.0,601.5,634.7,488.87
2016,11,1,13,0,887.0,83.0,0.5,16.0,588.0,655.26,504.54
2016,11,1,13,15,878.5,82.0,0.45,16.0,567.0,669.7,515.6
2016,11,1,13,30,870.0,81.0,0.4,16.0,546.0,685.1,527.06
2016,11,1,13,45,856.0,79.5,0.4,16.0,518.0,689.13,531.24
2016,11,1,14,0,842.0,78.0,0.4,16.0,490.0,689.73,532.82
2016,11,1,14,15,824.0,76.0,0.4,16.0,455.5,683.59,529.57
2016,11,1,14,30,806.0,74.0,0.4,16.0,421.0,674.19,524.14
2016,11,1,14,45,778.5,71.5,0.4,16.0,381.5,654.37,511.28
2016,11,1,15,0,751.0,69.0,0.4,16.0,342.0,631.66,496.24
2016,11,1,15,15,714.5,65.0,0.4,15.5,299.0,598.27,473.87
2016,11,1,15,30,678.0,61.0,0.4,15.0,256.0,567.29,452.27
2016,11,1,15,45,625.0,55.5,0.4,15.0,211.0,517.88,414.47
2016,11,1,16,0,572.0,50.0,0.4,15.0,166.0,467.86,374.4
2016,11,1,16,15,482.0,42.0,0.5,14.0,122.0,391.21,313.27
2016,11,1,16,30,392.0,34.0,0.6,13.0,78.0,317.08,248.23
2016,11,1,16,45,238.0,22.0,0.7,12.5,45.0,194.45,97.3
2016,11,1,17,0,84.0,10.0,0.8,12.0,12.0,55.77,0.0
2016,11,1,17,15,42.0,5.0,0.8,11.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,6,45,124.5,10.0,0.7,7.5,17.0,9.1,0.0
2016,11,2,7,0,249.0,20.0,0.7,8.0,34.0,16.59,0.0
2016,11,2,7,15,373.0,30.0,0.85,8.5,74.0,24.38,15.18
2016,11,2,7,30,497.0,40.0,1.0,9.0,114.0,31.97,22.92
2016,11,2,7,45,568.0,46.5,1.2,9.5,159.0,36.21,27.12
2016,11,2,8,0,639.0,53.0,1.4,10.0,204.0,40.43,31.1
2016,11,2,8,15,684.0,57.5,1.4,10.5,249.0,46.89,36.98
2016,11,2,8,30,729.0,62.0,1.4,11.0,294.0,49.6,39.35
2016,11,2,8,45,760.5,65.5,1.4,12.0,336.0,51.41,40.76
2016,11,2,9,0,792.0,69.0,1.4,13.0,378.0,53.25,42.15
2016,11,2,9,15,813.0,71.5,1.4,13.5,415.0,54.25,42.85
2016,11,2,9,30,834.0,74.0,1.4,14.0,452.0,94.95,51.29
2016,11,2,9,45,856.0,73.5,1.45,14.5,484.5,143.82,78.95
2016,11,2,10,0,878.0,73.0,1.5,15.0,517.0,199.72,121.42
2016,11,2,10,15,888.0,74.5,1.5,15.0,542.0,249.68,164.21
2016,11,2,10,30,898.0,76.0,1.5,15.0,567.0,299.33,208.58
2016,11,2,10,45,903.5,77.0,1.5,15.5,584.5,346.64,251.08
2016,11,2,11,0,909.0,78.0,1.5,16.0,602.0,392.77,292.0
2016,11,2,11,15,912.0,78.5,1.45,16.0,611.5,436.09,330.27
2016,11,2,11,30,915.0,79.0,1.4,16.0,621.0,477.6,366.13
2016,11,2,11,45,914.5,79.5,1.4,16.5,623.0,515.49,397.78
2016,11,2,12,0,914.0,80.0,1.4,17.0,625.0,550.98,426.71
2016,11,2,12,15,912.0,79.5,1.3,17.0,619.5,582.13,451.85
2016,11,2,12,30,910.0,79.0,1.2,17.0,614.0,610.5,474.24
2016,11,2,12,45,906.0,78.0,1.2,17.0,600.5,634.26,493.55
2016,11,2,13,0,902.0,77.0,1.2,17.0,587.0,654.93,510.34
2016,11,2,13,15,894.0,76.0,1.1,17.0,566.0,669.87,521.81
2016,11,2,13,30,886.0,75.0,1.0,17.0,545.0,681.5,530.67
2016,11,2,13,45,874.0,73.5,0.95,17.5,517.5,686.54,534.21
2016,11,2,14,0,862.0,72.0,0.9,18.0,490.0,688.23,534.74
2016,11,2,14,15,845.0,70.0,0.8,17.5,456.0,687.9,535.35
2016,11,2,14,30,828.0,68.0,0.7,17.0,422.0,679.28,530.06
2016,11,2,14,45,803.0,65.5,0.65,17.0,382.5,661.29,517.77
2016,11,2,15,0,778.0,63.0,0.6,17.0,343.0,640.37,503.27
2016,11,2,15,15,743.5,59.5,0.55,16.5,299.5,608.96,481.68
2016,11,2,15,30,709.0,56.0,0.5,16.0,256.0,575.31,457.7
2016,11,2,15,45,654.0,51.0,0.5,16.0,210.5,524.25,418.78
2016,11,2,16,0,599.0,46.0,0.5,16.0,165.0,472.22,377.11
2016,11,2,16,15,512.5,38.5,0.6,15.0,121.5,404.2,322.25
2016,11,2,16,30,426.0,31.0,0.7,14.0,78.0,332.91,258.25
2016,11,2,16,45,213.0,15.5,0.8,13.5,39.0,168.9,69.95
2016,11,2,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,16.0,1.15,7.5,16.0,14.55,0.0
2016,11,3,7,0,0.0,32.0,1.2,8.0,32.0,25.36,0.0
2016,11,3,7,15,250.5,35.0,1.4,8.5,71.5,27.4,17.49
2016,11,3,7,30,501.0,38.0,1.6,9.0,111.0,30.34,21.39
2016,11,3,7,45,572.0,44.5,1.8,10.0,156.0,34.66,25.61
2016,11,3,8,0,643.0,51.0,2.0,11.0,201.0,42.54,32.84
2016,11,3,8,15,688.5,55.5,2.05,11.5,245.5,45.29,35.37
2016,11,3,8,30,734.0,60.0,2.1,12.0,290.0,48.07,37.8
2016,11,3,8,45,764.5,63.5,2.15,13.0,332.0,49.93,39.27
2016,11,3,9,0,795.0,67.0,2.2,14.0,374.0,51.81,40.7
2016,11,3,9,15,816.5,69.5,2.2,14.5,411.0,52.86,41.45
2016,11,3,9,30,838.0,72.0,2.2,15.0,448.0,91.05,48.84
2016,11,3,9,45,854.5,73.5,2.2,15.5,480.0,141.0,76.87
2016,11,3,10,0,871.0,75.0,2.2,16.0,512.0,197.39,119.61
2016,11,3,10,15,881.0,76.5,2.1,16.5,536.5,246.97,161.56
2016,11,3,10,30,891.0,78.0,2.0,17.0,561.0,296.23,205.03
2016,11,3,10,45,809.5,101.0,1.95,17.5,551.0,332.56,241.05
2016,11,3,11,0,728.0,124.0,1.9,18.0,541.0,361.66,269.9
2016,11,3,11,15,820.0,102.0,1.8,18.0,579.0,416.27,314.78
2016,11,3,11,30,912.0,80.0,1.7,18.0,617.0,473.98,361.68
2016,11,3,11,45,912.0,80.0,1.65,18.5,619.0,511.49,392.76
2016,11,3,12,0,912.0,80.0,1.6,19.0,621.0,546.63,421.2
2016,11,3,12,15,910.0,80.0,1.55,19.0,615.0,578.18,446.99
2016,11,3,12,30,908.0,80.0,1.5,19.0,609.0,606.98,470.15
2016,11,3,12,45,902.5,79.5,1.45,19.0,595.5,630.32,488.85
2016,11,3,13,0,897.0,79.0,1.4,19.0,582.0,650.53,504.93
2016,11,3,13,15,888.5,78.0,1.3,19.0,561.0,665.1,516.28
2016,11,3,13,30,880.0,77.0,1.2,19.0,540.0,676.36,525.02
2016,11,3,13,45,867.0,75.5,1.2,19.0,512.0,680.73,529.64
2016,11,3,14,0,854.0,74.0,1.2,19.0,484.0,686.73,535.13
2016,11,3,14,15,836.5,72.0,1.1,19.0,450.5,681.1,531.1
2016,11,3,14,30,819.0,70.0,1.0,19.0,417.0,672.18,524.84
2016,11,3,14,45,717.5,76.5,0.95,19.0,359.5,614.66,483.81
2016,11,3,15,0,616.0,83.0,0.9,19.0,302.0,552.54,438.26
2016,11,3,15,15,656.0,70.0,0.8,18.5,277.0,562.7,447.37
2016,11,3,15,30,696.0,57.0,0.7,18.0,252.0,564.9,449.15
2016,11,3,15,45,640.0,52.0,0.65,17.5,206.5,513.49,409.58
2016,11,3,16,0,584.0,47.0,0.6,17.0,161.0,467.47,372.34
2016,11,3,16,15,493.5,39.0,0.6,16.5,117.5,391.09,309.81
2016,11,3,16,30,403.0,31.0,0.6,16.0,74.0,317.49,242.63
2016,11,3,16,45,201.5,15.5,0.65,16.0,37.0,160.46,48.85
2016,11,3,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,4,6,45,110.5,9.5,1.15,8.5,14.5,8.64,0.0
2016,11,4,7,0,221.0,19.0,1.2,9.0,29.0,15.88,0.0
2016,11,4,7,15,351.5,29.0,1.4,9.5,68.0,23.7,14.07
2016,11,4,7,30,482.0,39.0,1.6,10.0,107.0,31.32,22.11
2016,11,4,7,45,556.0,46.0,1.85,11.0,152.0,36.01,26.68
2016,11,4,8,0,630.0,53.0,2.1,12.0,197.0,40.66,30.99
2016,11,4,8,15,677.0,57.5,2.05,12.5,241.5,47.14,36.87
2016,11,4,8,30,724.0,62.0,2.0,13.0,286.0,49.85,39.25
2016,11,4,8,45,755.0,66.0,2.0,13.5,328.0,52.07,41.1
2016,11,4,9,0,786.0,70.0,2.0,14.0,370.0,54.29,42.92
2016,11,4,9,15,808.0,72.5,1.9,14.5,407.5,55.27,43.6
2016,11,4,9,30,830.0,75.0,1.8,15.0,445.0,90.47,49.73
2016,11,4,9,45,845.5,77.0,1.7,16.0,476.5,140.24,76.82
2016,11,4,10,0,861.0,79.0,1.6,17.0,508.0,190.81,114.04
2016,11,4,10,15,871.5,80.5,1.5,17.0,532.5,240.55,155.89
2016,11,4,10,30,882.0,82.0,1.4,17.0,557.0,294.31,202.81
2016,11,4,10,45,889.0,83.0,1.3,17.5,575.0,341.31,244.3
2016,11,4,11,0,896.0,84.0,1.2,18.0,593.0,387.29,284.32
2016,11,4,11,15,899.5,84.5,1.1,18.5,603.0,430.25,320.98
2016,11,4,11,30,903.0,85.0,1.0,19.0,613.0,471.48,355.1
2016,11,4,11,45,904.0,85.0,0.9,19.5,615.5,509.18,385.38
2016,11,4,12,0,905.0,85.0,0.8,20.0,618.0,544.61,412.85
2016,11,4,12,15,903.0,85.0,0.7,20.0,612.0,576.01,437.23
2016,11,4,12,30,901.0,85.0,0.6,20.0,606.0,604.69,458.87
2016,11,4,12,45,897.5,83.5,0.55,20.0,593.0,628.1,476.8
2016,11,4,13,0,894.0,82.0,0.5,20.0,580.0,648.46,492.22
2016,11,4,13,15,886.0,81.0,0.4,20.0,559.0,663.38,502.87
2016,11,4,13,30,878.0,80.0,0.3,20.0,538.0,679.15,513.76
2016,11,4,13,45,866.0,78.0,0.25,20.5,510.5,684.17,516.92
2016,11,4,14,0,854.0,76.0,0.2,21.0,483.0,685.77,517.77
2016,11,4,14,15,836.5,74.0,0.15,20.5,449.0,680.23,515.43
2016,11,4,14,30,819.0,72.0,0.1,20.0,415.0,671.4,510.89
2016,11,4,14,45,794.0,68.5,0.1,20.0,375.5,652.43,498.86
2016,11,4,15,0,769.0,65.0,0.1,20.0,336.0,630.53,484.64
2016,11,4,15,15,732.0,61.5,0.1,19.5,292.5,597.72,463.09
2016,11,4,15,30,695.0,58.0,0.1,19.0,249.0,562.67,438.77
2016,11,4,15,45,639.5,52.5,0.15,19.0,204.0,516.47,404.2
2016,11,4,16,0,584.0,47.0,0.2,19.0,159.0,465.32,364.11
2016,11,4,16,15,491.5,39.0,0.25,18.5,115.0,388.05,302.33
2016,11,4,16,30,399.0,31.0,0.3,18.0,71.0,313.59,234.67
2016,11,4,16,45,199.5,15.5,0.35,17.5,35.5,157.55,27.03
2016,11,4,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,6,45,106.0,8.5,0.7,9.5,13.5,7.73,0.0
2016,11,5,7,0,212.0,17.0,0.7,10.0,27.0,14.07,0.0
2016,11,5,7,15,339.0,27.5,0.75,10.5,64.5,22.43,12.69
2016,11,5,7,30,466.0,38.0,0.8,11.0,102.0,30.53,21.29
2016,11,5,7,45,534.5,45.5,0.9,11.5,145.5,35.65,26.3
2016,11,5,8,0,603.0,53.0,1.0,12.0,189.0,40.69,31.03
2016,11,5,8,15,650.0,58.0,0.95,12.5,232.5,43.51,33.64
2016,11,5,8,30,697.0,63.0,0.9,13.0,276.0,50.72,40.05
2016,11,5,8,45,727.5,67.0,0.85,13.5,316.5,52.88,41.86
2016,11,5,9,0,758.0,71.0,0.8,14.0,357.0,55.06,43.63
2016,11,5,9,15,678.5,93.5,0.75,14.5,368.5,64.83,52.07
2016,11,5,9,30,599.0,116.0,0.7,15.0,380.0,104.12,67.8
2016,11,5,9,45,717.0,98.0,0.7,15.5,435.5,136.83,79.57
2016,11,5,10,0,835.0,80.0,0.7,16.0,491.0,185.05,110.5
2016,11,5,10,15,690.5,124.0,0.75,16.0,475.0,233.24,156.98
2016,11,5,10,30,546.0,168.0,0.8,16.0,459.0,270.04,194.64
2016,11,5,10,45,708.5,125.5,0.85,16.5,516.5,314.77,228.24
2016,11,5,11,0,871.0,83.0,0.9,17.0,574.0,374.82,275.27
2016,11,5,11,15,874.0,83.5,1.0,17.0,583.0,416.42,312.15
2016,11,5,11,30,877.0,84.0,1.1,17.0,592.0,456.31,347.09
2016,11,5,11,45,877.0,84.0,1.2,17.5,594.0,492.47,377.81
2016,11,5,12,0,877.0,84.0,1.3,18.0,596.0,526.35,406.07
2016,11,5,12,15,874.5,83.5,1.4,18.0,590.0,556.01,431.37
2016,11,5,12,30,872.0,83.0,1.5,18.0,584.0,582.97,454.24
2016,11,5,12,45,865.5,82.5,1.6,18.0,570.5,604.78,472.99
2016,11,5,13,0,859.0,82.0,1.7,18.0,557.0,623.54,489.25
2016,11,5,13,15,496.5,158.0,1.75,17.5,430.5,492.34,390.62
2016,11,5,13,30,134.0,234.0,1.8,17.0,304.0,327.08,260.68
2016,11,5,13,45,477.0,154.5,1.85,17.0,383.0,500.03,401.89
2016,11,5,14,0,820.0,75.0,1.9,17.0,462.0,658.2,525.48
2016,11,5,14,15,716.0,89.5,1.9,16.5,410.0,614.72,492.97
2016,11,5,14,30,612.0,104.0,1.9,16.0,358.0,565.37,456.95
2016,11,5,14,45,585.5,99.0,1.95,16.0,323.5,544.39,442.42
2016,11,5,15,0,559.0,94.0,2.0,16.0,289.0,521.04,425.38
2016,11,5,15,15,534.5,84.0,1.85,15.5,251.0,491.42,403.06
2016,11,5,15,30,510.0,74.0,1.7,15.0,213.0,459.94,378.43
2016,11,5,15,45,463.5,64.5,1.6,15.0,173.5,413.02,339.75
2016,11,5,16,0,417.0,55.0,1.5,15.0,134.0,365.62,299.2
2016,11,5,16,15,347.0,43.5,1.35,14.5,96.5,301.75,243.84
2016,11,5,16,30,277.0,32.0,1.2,14.0,59.0,240.29,183.59
2016,11,5,16,45,138.5,16.0,1.1,13.5,29.5,121.77,0.55
2016,11,5,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.6,12.0,6.5,5.91,0.0
2016,11,6,7,0,0.0,13.0,0.6,12.0,13.0,11.82,0.0
2016,11,6,7,15,24.0,30.0,0.75,12.0,33.5,25.43,14.64
2016,11,6,7,30,48.0,47.0,0.9,12.0,54.0,38.13,27.75
2016,11,6,7,45,61.5,66.0,1.05,12.5,78.0,52.43,40.99
2016,11,6,8,0,75.0,85.0,1.2,13.0,102.0,66.36,53.68
2016,11,6,8,15,83.5,103.5,1.25,13.0,126.0,79.58,65.64
2016,11,6,8,30,92.0,122.0,1.3,13.0,150.0,92.44,77.07
2016,11,6,8,45,97.5,139.0,1.4,13.0,172.5,104.03,87.22
2016,11,6,9,0,103.0,156.0,1.5,13.0,195.0,115.29,96.95
2016,11,6,9,15,79.0,168.0,1.55,13.0,199.5,128.56,108.32
2016,11,6,9,30,55.0,180.0,1.6,13.0,204.0,140.84,112.21
2016,11,6,9,45,89.5,199.0,1.7,13.5,241.5,163.51,128.09
2016,11,6,10,0,124.0,218.0,1.8,14.0,279.0,186.06,144.08
2016,11,6,10,15,194.0,225.0,1.85,14.0,325.5,215.99,165.51
2016,11,6,10,30,264.0,232.0,1.9,14.0,372.0,250.3,191.49
2016,11,6,10,45,319.5,229.5,1.95,14.5,404.5,282.54,216.86
2016,11,6,11,0,375.0,227.0,2.0,15.0,437.0,319.0,246.11
2016,11,6,11,15,282.0,247.0,2.05,15.0,406.5,321.51,251.64
2016,11,6,11,30,189.0,267.0,2.1,15.0,376.0,314.27,248.32
2016,11,6,11,45,276.5,254.0,2.2,15.5,414.0,358.46,283.35
2016,11,6,12,0,364.0,241.0,2.3,16.0,452.0,405.68,320.8
2016,11,6,12,15,261.5,253.0,2.3,16.0,403.5,379.81,301.53
2016,11,6,12,30,159.0,265.0,2.3,16.0,355.0,340.8,271.4
2016,11,6,12,45,503.5,175.5,2.35,16.5,453.5,480.57,383.88
2016,11,6,13,0,848.0,86.0,2.4,17.0,552.0,620.84,493.39
2016,11,6,13,15,532.0,157.5,2.35,16.5,446.0,512.39,409.8
2016,11,6,13,30,216.0,229.0,2.3,16.0,340.0,374.77,301.26
2016,11,6,13,45,332.0,196.5,2.25,16.0,357.0,435.22,351.87
2016,11,6,14,0,448.0,164.0,2.2,16.0,374.0,498.12,402.86
2016,11,6,14,15,455.0,149.5,2.05,15.5,349.5,494.61,401.44
2016,11,6,14,30,462.0,135.0,1.9,15.0,325.0,488.91,398.64
2016,11,6,14,45,445.0,125.0,1.75,15.0,293.5,469.7,384.06
2016,11,6,15,0,428.0,115.0,1.6,15.0,262.0,448.66,367.82
2016,11,6,15,15,410.0,101.5,1.35,14.5,227.5,421.1,346.36
2016,11,6,15,30,392.0,88.0,1.1,14.0,193.0,392.02,322.95
2016,11,6,15,45,361.0,74.5,0.9,14.0,157.5,353.2,290.29
2016,11,6,16,0,330.0,61.0,0.7,14.0,122.0,313.94,256.06
2016,11,6,16,15,274.0,46.5,0.65,13.5,87.5,257.92,207.55
2016,11,6,16,30,218.0,32.0,0.6,13.0,53.0,203.82,153.61
2016,11,6,16,45,109.0,16.0,0.6,12.5,26.5,100.29,0.0
2016,11,6,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,0.7,10.5,8.5,7.73,0.0
2016,11,7,7,0,0.0,17.0,0.7,11.0,17.0,15.46,0.0
2016,11,7,7,15,101.0,30.5,0.8,11.5,44.0,24.53,13.48
2016,11,7,7,30,202.0,44.0,0.9,12.0,71.0,33.91,23.99
2016,11,7,7,45,235.5,60.5,1.0,12.5,103.0,45.9,35.18
2016,11,7,8,0,269.0,77.0,1.1,13.0,135.0,57.48,45.79
2016,11,7,8,15,290.0,92.5,1.05,13.5,167.5,70.51,57.48
2016,11,7,8,30,311.0,108.0,1.0,14.0,200.0,81.16,66.83
2016,11,7,8,45,324.0,122.5,1.0,14.5,230.5,90.79,75.11
2016,11,7,9,0,337.0,137.0,1.0,15.0,261.0,100.15,82.99
2016,11,7,9,15,327.5,154.0,1.0,15.5,284.5,110.65,91.76
2016,11,7,9,30,318.0,171.0,1.0,16.0,308.0,133.28,99.26
2016,11,7,9,45,322.5,184.0,1.0,16.5,331.5,164.28,117.96
2016,11,7,10,0,327.0,197.0,1.0,17.0,355.0,195.74,140.95
2016,11,7,10,15,395.0,193.0,1.0,17.5,393.5,227.39,163.44
2016,11,7,10,30,463.0,189.0,1.0,18.0,432.0,262.72,190.34
2016,11,7,10,45,634.0,143.5,1.0,18.5,488.5,303.73,219.89
2016,11,7,11,0,805.0,98.0,1.0,19.0,545.0,357.4,261.04
2016,11,7,11,15,587.0,166.5,1.0,19.0,495.5,369.16,277.65
2016,11,7,11,30,369.0,235.0,1.0,19.0,446.0,363.62,278.36
2016,11,7,11,45,593.5,167.0,1.0,19.5,507.5,431.77,330.17
2016,11,7,12,0,818.0,99.0,1.0,20.0,569.0,505.75,386.31
2016,11,7,12,15,695.5,135.5,1.0,20.0,533.0,506.99,389.03
2016,11,7,12,30,573.0,172.0,1.0,20.0,497.0,495.41,381.98
2016,11,7,12,45,537.5,179.5,1.05,20.0,479.0,502.4,388.91
2016,11,7,13,0,502.0,187.0,1.1,20.0,461.0,506.05,392.92
2016,11,7,13,15,489.0,182.5,1.1,20.0,441.0,508.75,396.15
2016,11,7,13,30,476.0,178.0,1.1,20.0,421.0,509.08,397.54
2016,11,7,13,45,446.0,173.5,1.15,20.0,391.5,495.88,388.99
2016,11,7,14,0,416.0,169.0,1.2,20.0,362.0,480.16,378.46
2016,11,7,14,15,283.5,171.5,1.15,19.5,299.0,388.62,309.16
2016,11,7,14,30,151.0,174.0,1.1,19.0,236.0,295.32,236.36
2016,11,7,14,45,145.5,158.0,1.05,19.0,213.0,277.7,223.45
2016,11,7,15,0,140.0,142.0,1.0,19.0,190.0,259.33,209.29
2016,11,7,15,15,133.5,123.5,0.9,18.5,164.5,236.25,191.36
2016,11,7,15,30,127.0,105.0,0.8,18.0,139.0,212.37,172.31
2016,11,7,15,45,113.0,86.5,0.7,17.5,112.5,182.85,147.93
2016,11,7,16,0,99.0,68.0,0.6,17.0,86.0,152.78,122.39
2016,11,7,16,15,74.5,50.0,0.65,16.5,61.0,116.49,90.91
2016,11,7,16,30,50.0,32.0,0.7,16.0,36.0,79.48,55.86
2016,11,7,16,45,25.0,16.0,0.75,16.0,18.0,36.59,0.0
2016,11,7,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,8,6,45,73.0,7.0,0.8,10.5,10.0,0.0,0.0
2016,11,8,7,0,146.0,14.0,0.8,11.0,20.0,12.73,0.0
2016,11,8,7,15,279.0,25.5,0.9,11.5,54.5,20.88,10.14
2016,11,8,7,30,412.0,37.0,1.0,12.0,89.0,29.94,20.45
2016,11,8,7,45,491.0,44.5,1.15,12.5,131.5,35.07,25.55
2016,11,8,8,0,570.0,52.0,1.3,13.0,174.0,40.14,30.34
2016,11,8,8,15,567.0,64.0,1.3,13.5,208.0,48.5,37.91
2016,11,8,8,30,564.0,76.0,1.3,14.0,242.0,56.54,45.05
2016,11,8,8,45,606.5,78.0,1.3,15.0,279.5,56.5,44.81
2016,11,8,9,0,649.0,80.0,1.3,16.0,317.0,56.67,44.7
2016,11,8,9,15,638.0,92.5,1.2,16.5,345.0,64.44,51.34
2016,11,8,9,30,627.0,105.0,1.1,17.0,373.0,91.02,58.84
2016,11,8,9,45,641.5,110.0,1.05,17.5,401.5,132.82,80.04
2016,11,8,10,0,656.0,115.0,1.0,18.0,430.0,175.69,110.24
2016,11,8,10,15,759.0,96.0,0.95,18.5,478.5,221.03,142.89
2016,11,8,10,30,862.0,77.0,0.9,19.0,527.0,273.61,183.9
2016,11,8,10,45,862.0,80.5,0.85,19.5,543.0,315.85,221.36
2016,11,8,11,0,862.0,84.0,0.8,20.0,559.0,360.91,260.46
2016,11,8,11,15,866.0,84.5,0.8,20.0,569.0,403.09,297.07
2016,11,8,11,30,870.0,85.0,0.8,20.0,579.0,444.99,332.58
2016,11,8,11,45,865.5,87.5,0.8,20.5,580.0,480.6,361.96
2016,11,8,12,0,861.0,90.0,0.8,21.0,581.0,515.05,389.55
2016,11,8,12,15,859.0,89.5,0.8,21.0,576.0,545.24,414.09
2016,11,8,12,30,857.0,89.0,0.8,21.0,571.0,572.79,436.21
2016,11,8,12,45,865.5,83.5,0.85,21.0,561.0,598.47,457.15
2016,11,8,13,0,874.0,78.0,0.9,21.0,551.0,618.78,474.11
2016,11,8,13,15,866.0,77.0,0.9,21.0,531.0,633.25,486.08
2016,11,8,13,30,858.0,76.0,0.9,21.0,511.0,648.45,498.32
2016,11,8,13,45,838.5,76.5,0.95,21.0,482.5,651.2,502.12
2016,11,8,14,0,819.0,77.0,1.0,21.0,454.0,650.52,503.48
2016,11,8,14,15,801.0,74.5,0.9,21.0,421.0,644.09,499.23
2016,11,8,14,30,783.0,72.0,0.8,21.0,388.0,634.48,492.56
2016,11,8,14,45,754.0,69.5,0.75,21.0,349.5,614.37,478.62
2016,11,8,15,0,725.0,67.0,0.7,21.0,311.0,591.45,462.34
2016,11,8,15,15,686.0,62.5,0.5,20.5,269.0,556.97,436.35
2016,11,8,15,30,647.0,58.0,0.3,20.0,227.0,525.35,411.42
2016,11,8,15,45,587.5,52.0,0.15,19.5,183.5,473.05,370.62
2016,11,8,16,0,528.0,46.0,0.0,19.0,140.0,420.47,328.29
2016,11,8,16,15,432.5,37.0,0.2,18.0,99.0,342.76,266.3
2016,11,8,16,30,337.0,28.0,0.4,17.0,58.0,268.52,193.0
2016,11,8,16,45,168.5,14.0,0.65,16.5,29.0,131.38,0.0
2016,11,8,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,9,6,45,69.0,6.5,1.1,10.5,8.5,0.0,0.0
2016,11,9,7,0,138.0,13.0,1.1,11.0,17.0,11.82,0.0
2016,11,9,7,15,269.5,25.0,1.3,11.5,51.5,20.54,9.24
2016,11,9,7,30,401.0,37.0,1.5,12.0,86.0,30.07,20.46
2016,11,9,7,45,479.5,45.5,1.75,12.5,128.5,36.07,26.37
2016,11,9,8,0,558.0,54.0,2.0,13.0,171.0,41.95,31.91
2016,11,9,8,15,609.0,59.5,2.0,13.5,213.5,45.11,34.86
2016,11,9,8,30,660.0,65.0,2.0,14.0,256.0,48.28,37.68
2016,11,9,8,45,614.0,80.0,2.05,14.5,278.0,58.33,46.53
2016,11,9,9,0,568.0,95.0,2.1,15.0,300.0,68.08,54.98
2016,11,9,9,15,672.5,87.5,2.15,15.5,355.0,61.12,48.63
2016,11,9,9,30,777.0,80.0,2.2,16.0,410.0,80.14,48.55
2016,11,9,9,45,752.0,87.0,2.25,16.5,425.5,127.35,72.3
2016,11,9,10,0,727.0,94.0,2.3,17.0,441.0,166.58,100.66
2016,11,9,10,15,789.5,88.0,2.25,17.5,482.0,217.43,139.97
2016,11,9,10,30,852.0,82.0,2.2,18.0,523.0,268.4,181.96
2016,11,9,10,45,858.5,83.5,2.2,18.5,540.5,314.57,223.14
2016,11,9,11,0,865.0,85.0,2.2,19.0,558.0,359.82,263.32
2016,11,9,11,15,869.0,85.5,2.15,19.0,568.0,402.09,300.98
2016,11,9,11,30,873.0,86.0,2.1,19.0,578.0,442.78,336.6
2016,11,9,11,45,874.0,86.0,2.1,19.5,580.0,479.88,368.09
2016,11,9,12,0,875.0,86.0,2.1,20.0,582.0,514.61,396.93
2016,11,9,12,15,872.5,85.5,2.05,20.0,576.5,545.09,422.46
2016,11,9,12,30,870.0,85.0,2.0,20.0,571.0,572.68,445.26
2016,11,9,12,45,869.5,83.0,1.95,20.5,559.0,597.05,464.36
2016,11,9,13,0,869.0,81.0,1.9,21.0,547.0,618.58,480.94
2016,11,9,13,15,860.0,79.5,1.85,21.0,526.5,632.45,492.53
2016,11,9,13,30,851.0,78.0,1.8,21.0,506.0,643.04,501.57
2016,11,9,13,45,837.5,76.5,1.8,21.0,478.5,647.43,506.28
2016,11,9,14,0,824.0,75.0,1.8,21.0,451.0,648.5,508.5
2016,11,9,14,15,805.0,72.5,1.7,21.0,418.0,641.47,504.09
2016,11,9,14,30,786.0,70.0,1.6,21.0,385.0,631.26,497.21
2016,11,9,14,45,760.0,67.0,1.5,21.0,347.0,612.7,483.95
2016,11,9,15,0,734.0,64.0,1.4,21.0,309.0,591.35,468.25
2016,11,9,15,15,695.5,60.0,1.25,20.5,267.0,557.91,443.48
2016,11,9,15,30,657.0,56.0,1.1,20.0,225.0,522.38,416.14
2016,11,9,15,45,598.5,50.0,0.95,19.5,181.5,475.49,378.6
2016,11,9,16,0,540.0,44.0,0.8,19.0,138.0,423.67,335.55
2016,11,9,16,15,442.5,35.5,0.8,18.0,97.5,345.55,270.76
2016,11,9,16,30,345.0,27.0,0.8,17.0,57.0,270.31,191.87
2016,11,9,16,45,172.5,13.5,0.85,16.5,28.5,108.21,0.0
2016,11,9,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
