Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,11.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,12.0,16.0,14.55,0.0
2016,11,10,7,15,198.5,26.0,1.25,12.5,49.5,20.47,8.34
2016,11,10,7,30,397.0,36.0,1.4,13.0,83.0,29.3,19.61
2016,11,10,7,45,478.5,44.0,1.55,13.5,125.0,34.89,25.18
2016,11,10,8,0,560.0,52.0,1.7,14.0,167.0,40.4,30.38
2016,11,10,8,15,611.0,57.5,1.7,14.0,209.5,43.62,33.45
2016,11,10,8,30,662.0,63.0,1.7,14.0,252.0,46.84,36.4
2016,11,10,8,45,696.5,67.0,1.75,14.5,292.0,48.79,38.05
2016,11,10,9,0,731.0,71.0,1.8,15.0,332.0,55.65,44.01
2016,11,10,9,15,755.0,74.0,1.75,15.5,368.0,56.98,45.0
2016,11,10,9,30,779.0,77.0,1.7,16.0,404.0,75.4,45.99
2016,11,10,9,45,708.5,97.0,1.65,17.0,411.5,124.03,71.55
2016,11,10,10,0,638.0,117.0,1.6,18.0,419.0,170.7,107.43
2016,11,10,10,15,537.5,153.0,1.55,18.5,416.5,216.04,148.3
2016,11,10,10,30,437.0,189.0,1.5,19.0,414.0,251.84,182.29
2016,11,10,10,45,652.0,134.5,1.45,19.5,482.5,294.62,211.58
2016,11,10,11,0,867.0,80.0,1.4,20.0,551.0,355.87,257.59
2016,11,10,11,15,870.5,80.5,1.3,20.0,560.5,397.17,293.75
2016,11,10,11,30,874.0,81.0,1.2,20.0,570.0,436.81,327.81
2016,11,10,11,45,873.5,81.5,1.1,20.5,572.0,472.87,357.53
2016,11,10,12,0,873.0,82.0,1.0,21.0,574.0,506.66,384.51
2016,11,10,12,15,870.5,82.0,0.85,21.0,568.5,536.54,408.08
2016,11,10,12,30,868.0,82.0,0.7,21.0,563.0,563.79,428.86
2016,11,10,12,45,862.5,81.0,0.6,21.5,550.0,585.56,444.66
2016,11,10,13,0,857.0,80.0,0.5,22.0,537.0,607.13,459.68
2016,11,10,13,15,847.5,79.0,0.45,22.0,516.5,620.99,470.39
2016,11,10,13,30,838.0,78.0,0.4,22.0,496.0,631.62,478.69
2016,11,10,13,45,825.0,76.0,0.4,22.0,469.0,635.63,482.91
2016,11,10,14,0,812.0,74.0,0.4,22.0,442.0,636.37,484.81
2016,11,10,14,15,793.0,72.0,0.4,22.0,409.5,629.91,481.56
2016,11,10,14,30,774.0,70.0,0.4,22.0,377.0,620.32,476.01
2016,11,10,14,45,747.0,66.5,0.4,22.0,339.0,600.6,463.07
2016,11,10,15,0,720.0,63.0,0.4,22.0,301.0,578.14,447.79
2016,11,10,15,15,680.5,59.0,0.4,21.5,259.5,544.3,424.4
2016,11,10,15,30,641.0,55.0,0.4,21.0,218.0,513.01,401.66
2016,11,10,15,45,581.5,49.0,0.45,20.5,175.5,461.28,362.69
2016,11,10,16,0,522.0,43.0,0.5,20.0,133.0,409.38,321.37
2016,11,10,16,15,424.0,34.5,0.55,19.5,93.0,331.73,257.12
2016,11,10,16,30,326.0,26.0,0.6,19.0,53.0,255.64,175.86
2016,11,10,16,45,163.0,13.0,0.65,18.5,26.5,101.98,0.0
2016,11,10,17,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,11.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,12.0,5.0,4.55,0.0
2016,11,11,7,15,0.0,16.5,0.8,12.5,16.5,14.53,3.58
2016,11,11,7,30,0.0,28.0,0.9,13.0,28.0,24.7,15.58
2016,11,11,7,45,0.0,43.0,1.05,13.5,43.0,37.33,27.3
2016,11,11,8,0,0.0,58.0,1.2,14.0,58.0,49.81,38.69
2016,11,11,8,15,0.0,73.5,1.1,14.0,73.5,62.53,50.24
2016,11,11,8,30,0.0,89.0,1.0,14.0,89.0,75.1,61.48
2016,11,11,8,45,0.0,104.0,0.95,14.5,104.0,87.17,71.96
2016,11,11,9,0,0.0,119.0,0.9,15.0,119.0,99.09,82.13
2016,11,11,9,15,196.0,135.0,0.8,15.5,216.5,97.74,80.61
2016,11,11,9,30,392.0,151.0,0.7,16.0,314.0,112.09,83.16
2016,11,11,9,45,269.0,179.5,0.65,16.5,295.0,152.26,111.07
2016,11,11,10,0,146.0,208.0,0.6,17.0,276.0,178.8,135.17
2016,11,11,10,15,163.0,219.0,0.65,17.0,299.0,201.83,152.65
2016,11,11,10,30,180.0,230.0,0.7,17.0,322.0,226.47,172.06
2016,11,11,10,45,261.0,227.0,0.8,17.5,365.0,258.46,195.38
2016,11,11,11,0,342.0,224.0,0.9,18.0,408.0,299.03,226.26
2016,11,11,11,15,370.0,222.0,0.95,18.0,425.0,327.34,249.59
2016,11,11,11,30,398.0,220.0,1.0,18.0,442.0,356.97,274.03
2016,11,11,11,45,226.5,230.0,1.1,18.5,357.0,307.14,238.58
2016,11,11,12,0,55.0,240.0,1.2,19.0,272.0,242.16,189.27
2016,11,11,12,15,27.5,198.5,1.25,19.0,214.5,194.72,152.53
2016,11,11,12,30,0.0,157.0,1.3,19.0,157.0,140.2,109.15
2016,11,11,12,45,0.0,152.5,1.4,19.0,152.5,136.65,106.55
2016,11,11,13,0,0.0,148.0,1.5,19.0,148.0,133.06,103.79
2016,11,11,13,15,132.5,182.5,1.55,19.0,248.0,263.53,210.41
2016,11,11,13,30,265.0,217.0,1.6,19.0,348.0,399.21,317.33
2016,11,11,13,45,270.5,201.5,1.65,19.0,329.5,395.01,314.53
2016,11,11,14,0,276.0,186.0,1.7,19.0,311.0,389.42,311.49
2016,11,11,14,15,188.5,176.5,1.65,18.5,258.5,316.11,254.44
2016,11,11,14,30,101.0,167.0,1.6,18.0,206.0,241.11,194.58
2016,11,11,14,45,96.0,151.5,1.55,18.0,185.5,224.27,181.64
2016,11,11,15,0,91.0,136.0,1.5,18.0,165.0,207.02,167.92
2016,11,11,15,15,84.0,118.0,1.3,17.5,142.0,184.71,149.97
2016,11,11,15,30,77.0,100.0,1.1,17.0,119.0,161.91,131.22
2016,11,11,15,45,67.0,81.5,0.95,16.5,95.5,135.97,109.36
2016,11,11,16,0,57.0,63.0,0.8,16.0,72.0,119.76,94.92
2016,11,11,16,15,34.0,45.0,0.75,15.5,50.0,75.2,56.5
2016,11,11,16,30,11.0,27.0,0.7,15.0,28.0,38.79,22.19
2016,11,11,16,45,5.5,13.5,0.7,14.5,14.0,15.31,0.0
2016,11,11,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,12.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,12.0,13.0,11.82,0.0
2016,11,12,7,15,205.0,22.5,0.75,12.5,45.5,18.51,4.94
2016,11,12,7,30,410.0,32.0,0.8,13.0,78.0,25.94,16.54
2016,11,12,7,45,494.5,38.5,0.9,13.5,119.0,30.38,21.16
2016,11,12,8,0,579.0,45.0,1.0,14.0,160.0,34.81,25.39
2016,11,12,8,15,630.5,50.0,0.95,14.5,202.0,41.34,31.35
2016,11,12,8,30,682.0,55.0,0.9,15.0,244.0,44.67,34.33
2016,11,12,8,45,718.5,58.0,0.85,15.5,284.5,46.23,35.65
2016,11,12,9,0,755.0,61.0,0.8,16.0,325.0,47.85,36.97
2016,11,12,9,15,778.5,63.5,0.7,16.0,360.5,49.03,37.95
2016,11,12,9,30,802.0,66.0,0.6,16.0,396.0,62.4,38.14
2016,11,12,9,45,599.0,120.0,0.55,16.5,377.0,129.58,81.21
2016,11,12,10,0,396.0,174.0,0.5,17.0,358.0,178.56,124.28
2016,11,12,10,15,420.0,179.0,0.5,17.0,383.5,211.54,149.31
2016,11,12,10,30,444.0,184.0,0.5,17.0,409.0,246.42,177.48
2016,11,12,10,45,659.0,128.5,0.5,17.5,475.0,286.98,204.64
2016,11,12,11,0,874.0,73.0,0.5,18.0,541.0,345.99,248.49
2016,11,12,11,15,878.0,73.5,0.55,18.0,550.5,387.51,285.04
2016,11,12,11,30,882.0,74.0,0.6,18.0,560.0,427.41,319.77
2016,11,12,11,45,882.5,74.0,0.7,18.5,562.5,463.53,350.62
2016,11,12,12,0,883.0,74.0,0.8,19.0,565.0,497.42,379.06
2016,11,12,12,15,881.5,74.0,0.85,19.0,560.0,527.94,404.76
2016,11,12,12,30,880.0,74.0,0.9,19.0,555.0,555.87,428.05
2016,11,12,12,45,868.0,75.5,1.0,19.0,541.0,576.73,446.19
2016,11,12,13,0,856.0,77.0,1.1,19.0,527.0,594.38,461.73
2016,11,12,13,15,847.0,76.0,1.1,19.0,507.0,611.2,475.62
2016,11,12,13,30,838.0,75.0,1.1,19.0,487.0,622.15,485.12
2016,11,12,13,45,824.0,73.5,1.1,19.0,460.5,626.14,489.5
2016,11,12,14,0,810.0,72.0,1.1,19.0,434.0,626.87,491.44
2016,11,12,14,15,791.0,70.0,1.05,18.5,401.5,620.53,488.6
2016,11,12,14,30,772.0,68.0,1.0,18.0,369.0,611.09,483.33
2016,11,12,14,45,744.5,65.0,1.0,18.0,331.5,591.86,470.14
2016,11,12,15,0,717.0,62.0,1.0,18.0,294.0,569.89,454.5
2016,11,12,15,15,677.0,58.0,0.95,17.5,253.0,536.07,429.67
2016,11,12,15,30,637.0,54.0,0.9,17.0,212.0,504.83,405.58
2016,11,12,15,45,573.5,48.0,0.85,17.0,169.5,451.09,362.15
2016,11,12,16,0,510.0,42.0,0.8,17.0,127.0,397.34,316.82
2016,11,12,16,15,407.0,33.5,0.8,16.0,88.0,317.71,249.41
2016,11,12,16,30,304.0,25.0,0.8,15.0,49.0,237.2,157.17
2016,11,12,16,45,152.0,12.5,0.85,14.5,24.5,94.58,0.0
2016,11,12,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,192.5,16.0,0.95,11.5,37.0,12.66,0.59
2016,11,13,7,30,385.0,32.0,1.1,12.0,74.0,26.03,16.55
2016,11,13,7,45,471.0,40.0,1.3,12.5,115.0,31.75,22.41
2016,11,13,8,0,557.0,48.0,1.5,13.0,156.0,37.39,27.76
2016,11,13,8,15,609.5,53.0,1.4,13.0,198.0,40.33,30.61
2016,11,13,8,30,662.0,58.0,1.3,13.0,240.0,43.28,33.36
2016,11,13,8,45,697.0,62.0,1.2,13.5,280.0,49.62,38.98
2016,11,13,9,0,732.0,66.0,1.1,14.0,320.0,51.93,40.92
2016,11,13,9,15,756.5,69.0,1.0,14.5,355.5,53.38,42.05
2016,11,13,9,30,781.0,72.0,0.9,15.0,391.0,64.25,41.85
2016,11,13,9,45,798.5,74.0,0.85,15.5,421.5,110.59,59.46
2016,11,13,10,0,816.0,76.0,0.8,16.0,452.0,158.01,90.36
2016,11,13,10,15,828.5,77.5,0.75,16.0,476.5,204.98,127.67
2016,11,13,10,30,841.0,79.0,0.7,16.0,501.0,252.05,168.05
2016,11,13,10,45,851.5,79.5,0.7,16.5,519.0,297.58,208.01
2016,11,13,11,0,862.0,80.0,0.7,17.0,537.0,342.53,247.37
2016,11,13,11,15,866.5,80.5,0.6,17.0,547.5,386.7,285.59
2016,11,13,11,30,871.0,81.0,0.5,17.0,558.0,426.46,319.4
2016,11,13,11,45,875.5,80.0,0.45,17.5,561.5,463.09,349.56
2016,11,13,12,0,880.0,79.0,0.4,18.0,565.0,497.77,377.28
2016,11,13,12,15,878.5,78.5,0.35,18.0,560.0,527.8,401.51
2016,11,13,12,30,877.0,78.0,0.3,18.0,555.0,555.23,423.22
2016,11,13,12,45,875.5,76.5,0.25,18.5,543.0,578.91,440.93
2016,11,13,13,0,874.0,75.0,0.2,19.0,531.0,599.76,456.18
2016,11,13,13,15,865.5,74.0,0.25,19.0,511.0,614.0,468.47
2016,11,13,13,30,857.0,73.0,0.3,19.0,491.0,625.06,478.46
2016,11,13,13,45,845.5,70.5,0.35,19.5,464.5,633.5,485.52
2016,11,13,14,0,834.0,68.0,0.4,20.0,438.0,634.92,487.64
2016,11,13,14,15,815.5,66.0,0.45,20.0,405.0,629.12,485.48
2016,11,13,14,30,797.0,64.0,0.5,20.0,372.0,620.16,480.92
2016,11,13,14,45,771.0,61.0,0.55,20.0,334.5,602.02,469.47
2016,11,13,15,0,745.0,58.0,0.6,20.0,297.0,581.1,455.53
2016,11,13,15,15,706.0,54.0,0.6,19.5,255.5,547.94,432.15
2016,11,13,15,30,667.0,50.0,0.6,19.0,214.0,512.77,406.1
2016,11,13,15,45,607.0,44.5,0.6,18.5,171.5,460.97,365.85
2016,11,13,16,0,547.0,39.0,0.6,18.0,129.0,408.55,322.89
2016,11,13,16,15,445.0,31.0,0.65,17.0,89.0,335.82,260.99
2016,11,13,16,30,343.0,23.0,0.7,16.0,49.0,255.13,162.32
2016,11,13,16,45,171.5,11.5,0.8,15.5,24.5,103.87,0.0
2016,11,13,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,7,15,211.0,15.0,1.05,10.5,37.0,11.87,0.0
2016,11,14,7,30,422.0,30.0,1.1,11.0,74.0,24.39,15.09
2016,11,14,7,45,507.5,37.5,1.15,11.5,116.0,29.78,20.73
2016,11,14,8,0,593.0,45.0,1.2,12.0,158.0,38.33,28.7
2016,11,14,8,15,645.5,49.5,1.15,12.5,200.5,41.2,31.46
2016,11,14,8,30,698.0,54.0,1.1,13.0,243.0,44.13,34.12
2016,11,14,8,45,732.0,58.0,1.1,14.0,283.5,46.54,36.16
2016,11,14,9,0,766.0,62.0,1.1,15.0,324.0,48.97,38.12
2016,11,14,9,15,790.0,64.5,1.0,15.5,360.5,50.13,39.01
2016,11,14,9,30,814.0,67.0,0.9,16.0,397.0,58.4,46.13
2016,11,14,9,45,827.0,70.0,0.85,16.5,427.0,106.79,55.89
2016,11,14,10,0,840.0,73.0,0.8,17.0,457.0,155.78,87.38
2016,11,14,10,15,851.5,74.5,0.75,17.5,481.5,203.65,124.78
2016,11,14,10,30,863.0,76.0,0.7,18.0,506.0,251.48,165.21
2016,11,14,10,45,870.0,77.0,0.65,18.5,523.5,301.01,208.01
2016,11,14,11,0,877.0,78.0,0.6,19.0,541.0,345.35,246.5
2016,11,14,11,15,881.0,78.5,0.65,19.0,551.0,387.04,283.29
2016,11,14,11,30,885.0,79.0,0.7,19.0,561.0,427.1,318.15
2016,11,14,11,45,885.5,79.5,0.75,19.5,563.0,463.88,349.18
2016,11,14,12,0,886.0,80.0,0.8,20.0,565.0,498.45,377.74
2016,11,14,12,15,883.5,80.0,0.85,20.0,560.0,528.7,403.21
2016,11,14,12,30,881.0,80.0,0.9,20.0,555.0,556.29,426.23
2016,11,14,12,45,875.5,79.0,0.95,20.0,542.0,578.42,444.92
2016,11,14,13,0,870.0,78.0,1.0,20.0,529.0,597.54,461.17
2016,11,14,13,15,861.0,77.0,1.05,20.0,509.0,614.72,475.69
2016,11,14,13,30,852.0,76.0,1.1,20.0,489.0,626.02,485.87
2016,11,14,13,45,837.0,74.5,1.2,20.0,461.5,629.72,490.91
2016,11,14,14,0,822.0,73.0,1.3,20.0,434.0,630.08,493.43
2016,11,14,14,15,802.5,71.0,1.3,19.5,401.5,623.7,491.02
2016,11,14,14,30,783.0,69.0,1.3,19.0,369.0,614.15,486.1
2016,11,14,14,45,754.0,66.0,1.35,19.0,331.0,594.17,472.62
2016,11,14,15,0,725.0,63.0,1.4,19.0,293.0,571.41,456.55
2016,11,14,15,15,684.0,58.5,1.25,18.0,251.5,536.59,431.02
2016,11,14,15,30,643.0,54.0,1.1,17.0,210.0,504.56,406.26
2016,11,14,15,45,580.0,48.0,1.0,16.5,167.5,451.54,363.43
2016,11,14,16,0,517.0,42.0,0.9,16.0,125.0,398.42,318.47
2016,11,14,16,15,412.0,33.0,0.9,15.0,85.5,317.6,249.03
2016,11,14,16,30,307.0,24.0,0.9,14.0,46.0,233.57,143.85
2016,11,14,16,45,153.5,12.0,0.95,13.5,23.0,94.11,0.0
2016,11,14,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,15,7,15,201.5,14.0,1.3,12.0,34.5,11.05,0.0
2016,11,15,7,30,403.0,28.0,1.5,12.0,69.0,22.66,13.38
2016,11,15,7,45,485.5,35.0,1.75,12.5,108.5,27.66,18.71
2016,11,15,8,0,568.0,42.0,2.0,13.0,148.0,35.56,26.07
2016,11,15,8,15,620.0,46.5,2.1,13.5,189.0,38.52,28.89
2016,11,15,8,30,672.0,51.0,2.2,14.0,230.0,41.51,31.61
2016,11,15,8,45,336.0,72.0,2.35,14.5,161.5,51.93,40.85
2016,11,15,9,0,0.0,93.0,2.5,15.0,93.0,79.58,65.2
2016,11,15,9,15,393.5,78.0,2.55,15.0,236.0,53.21,41.78
2016,11,15,9,30,787.0,63.0,2.6,15.0,379.0,52.45,41.05
2016,11,15,9,45,397.5,110.5,2.7,15.0,270.5,103.51,68.69
2016,11,15,10,0,8.0,158.0,2.8,15.0,162.0,133.77,106.53
2016,11,15,10,15,4.0,146.5,2.85,15.0,148.5,126.06,100.11
2016,11,15,10,30,0.0,135.0,2.9,15.0,135.0,117.03,92.67
2016,11,15,10,45,0.0,82.0,2.95,15.5,82.0,72.59,55.47
2016,11,15,11,0,0.0,29.0,3.0,16.0,29.0,25.58,15.95
2016,11,15,11,15,2.5,103.0,3.05,16.0,104.5,91.85,71.31
2016,11,15,11,30,5.0,177.0,3.1,16.0,180.0,157.1,124.84
2016,11,15,11,45,10.5,188.0,3.15,16.0,194.0,170.08,135.28
2016,11,15,12,0,16.0,199.0,3.2,16.0,208.0,183.73,146.41
2016,11,15,12,15,26.5,208.5,3.25,15.5,223.0,199.21,159.4
2016,11,15,12,30,37.0,218.0,3.3,15.0,238.0,220.74,177.41
2016,11,15,12,45,18.5,160.0,3.35,15.0,170.0,153.91,122.98
2016,11,15,13,0,0.0,102.0,3.4,15.0,102.0,90.69,70.65
2016,11,15,13,15,12.5,143.5,3.35,15.0,150.0,137.11,109.6
2016,11,15,13,30,25.0,185.0,3.3,15.0,198.0,186.54,150.62
2016,11,15,13,45,87.0,187.5,3.3,15.0,227.0,240.04,195.81
2016,11,15,14,0,149.0,190.0,3.3,15.0,256.0,297.93,244.2
2016,11,15,14,15,74.5,152.0,3.15,14.5,185.0,200.97,164.57
2016,11,15,14,30,0.0,114.0,3.0,14.0,114.0,105.51,84.06
2016,11,15,14,45,0.0,102.5,2.95,14.0,102.5,95.11,75.53
2016,11,15,15,0,0.0,91.0,2.9,14.0,91.0,84.66,66.78
2016,11,15,15,15,0.0,78.0,2.7,13.5,78.0,72.53,56.58
2016,11,15,15,30,0.0,65.0,2.5,13.0,65.0,60.27,46.12
2016,11,15,15,45,0.0,51.5,2.35,12.5,51.5,47.27,34.85
2016,11,15,16,0,0.0,38.0,2.2,12.0,38.0,34.0,23.22
2016,11,15,16,15,0.0,26.0,2.05,11.5,26.0,22.92,13.29
2016,11,15,16,30,0.0,14.0,1.9,11.0,14.0,12.32,2.02
2016,11,15,16,45,0.0,7.0,1.8,11.0,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,15.5,1.4,6.5,35.0,12.45,0.0
2016,11,16,7,30,400.0,31.0,1.6,7.0,70.0,25.56,15.97
2016,11,16,7,45,494.5,38.5,1.8,8.0,112.0,30.88,21.92
2016,11,16,8,0,589.0,46.0,2.0,9.0,154.0,36.18,27.05
2016,11,16,8,15,643.5,51.0,2.1,9.5,197.0,42.83,33.27
2016,11,16,8,30,698.0,56.0,2.2,10.0,240.0,46.14,36.33
2016,11,16,8,45,736.5,59.5,2.35,10.5,281.0,48.09,38.05
2016,11,16,9,0,775.0,63.0,2.5,11.0,322.0,50.09,39.76
2016,11,16,9,15,798.5,65.5,2.55,11.0,358.5,51.22,40.71
2016,11,16,9,30,822.0,68.0,2.6,11.0,395.0,54.24,43.35
2016,11,16,9,45,838.0,70.5,2.65,11.5,425.5,102.67,55.03
2016,11,16,10,0,854.0,73.0,2.7,12.0,456.0,151.98,86.24
2016,11,16,10,15,865.0,74.5,2.65,12.0,480.5,200.3,124.83
2016,11,16,10,30,876.0,76.0,2.6,12.0,505.0,248.53,167.24
2016,11,16,10,45,871.0,80.5,2.6,12.0,520.5,294.93,210.32
2016,11,16,11,0,866.0,85.0,2.6,12.0,536.0,339.46,252.0
2016,11,16,11,15,870.0,86.0,2.55,12.0,546.0,381.89,291.23
2016,11,16,11,30,874.0,87.0,2.5,12.0,556.0,422.79,328.49
2016,11,16,11,45,860.0,92.0,2.5,12.5,555.5,458.13,360.16
2016,11,16,12,0,846.0,97.0,2.5,13.0,555.0,490.42,388.46
2016,11,16,12,15,843.5,97.0,2.45,13.0,549.5,520.4,414.76
2016,11,16,12,30,841.0,97.0,2.4,13.0,544.0,547.8,438.47
2016,11,16,12,45,847.5,92.0,2.35,13.0,533.5,572.41,459.65
2016,11,16,13,0,854.0,87.0,2.3,13.0,523.0,594.48,478.55
2016,11,16,13,15,844.0,85.5,2.3,13.0,503.0,607.8,490.61
2016,11,16,13,30,834.0,84.0,2.3,13.0,483.0,617.87,500.05
2016,11,16,13,45,806.0,85.5,2.3,13.0,453.5,616.67,500.61
2016,11,16,14,0,778.0,87.0,2.3,13.0,424.0,611.86,498.3
2016,11,16,14,15,756.5,84.0,2.25,12.5,391.5,605.93,495.7
2016,11,16,14,30,735.0,81.0,2.2,12.0,359.0,594.54,488.72
2016,11,16,14,45,695.5,79.0,2.15,12.0,320.0,569.75,470.01
2016,11,16,15,0,656.0,77.0,2.1,12.0,281.0,542.38,448.78
2016,11,16,15,15,611.0,71.0,1.9,11.5,240.0,504.57,418.83
2016,11,16,15,30,566.0,65.0,1.7,11.0,199.0,465.02,386.36
2016,11,16,15,45,498.0,57.0,1.5,11.0,157.5,407.67,337.47
2016,11,16,16,0,430.0,49.0,1.3,11.0,116.0,350.17,286.74
2016,11,16,16,15,325.5,37.0,1.25,10.0,78.0,268.49,214.17
2016,11,16,16,30,221.0,25.0,1.2,9.0,40.0,181.9,102.14
2016,11,16,16,45,110.5,12.5,1.15,8.5,20.0,70.71,0.0
2016,11,16,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,218.0,13.5,1.3,4.5,34.0,10.76,0.0
2016,11,17,7,30,436.0,27.0,1.5,5.0,68.0,24.06,14.61
2016,11,17,7,45,525.5,34.0,1.7,6.0,109.5,29.56,20.88
2016,11,17,8,0,615.0,41.0,1.9,7.0,151.0,35.03,26.2
2016,11,17,8,15,668.5,45.5,1.95,7.5,194.0,38.04,29.17
2016,11,17,8,30,722.0,50.0,2.0,8.0,237.0,41.1,32.03
2016,11,17,8,45,757.5,53.0,2.05,8.5,278.0,42.8,33.56
2016,11,17,9,0,793.0,56.0,2.1,9.0,319.0,44.55,35.06
2016,11,17,9,15,817.0,58.5,2.05,9.5,355.5,45.86,36.13
2016,11,17,9,30,841.0,61.0,2.0,10.0,392.0,47.21,37.21
2016,11,17,9,45,858.0,62.5,1.95,11.0,423.0,100.81,53.91
2016,11,17,10,0,875.0,64.0,1.9,12.0,454.0,149.75,83.69
2016,11,17,10,15,886.5,65.5,1.8,12.0,479.0,198.41,122.0
2016,11,17,10,30,898.0,67.0,1.7,12.0,504.0,246.92,164.27
2016,11,17,10,45,905.0,68.0,1.65,12.5,521.5,293.49,206.4
2016,11,17,11,0,912.0,69.0,1.6,13.0,539.0,339.04,247.81
2016,11,17,11,15,916.0,69.0,1.55,13.0,549.5,381.44,286.71
2016,11,17,11,30,920.0,69.0,1.5,13.0,560.0,422.14,323.48
2016,11,17,11,45,919.0,70.0,1.45,13.5,562.0,459.82,356.38
2016,11,17,12,0,918.0,71.0,1.4,14.0,564.0,495.15,386.43
2016,11,17,12,15,916.0,70.5,1.35,14.0,559.0,525.99,412.94
2016,11,17,12,30,914.0,70.0,1.3,14.0,554.0,554.11,436.72
2016,11,17,12,45,906.5,70.5,1.3,14.0,540.5,577.45,456.68
2016,11,17,13,0,899.0,71.0,1.3,14.0,527.0,597.67,473.92
2016,11,17,13,15,890.5,69.5,1.25,14.0,507.0,611.96,486.13
2016,11,17,13,30,882.0,68.0,1.2,14.0,487.0,622.98,495.68
2016,11,17,13,45,865.5,67.5,1.15,14.0,459.5,626.91,499.75
2016,11,17,14,0,849.0,67.0,1.1,14.0,432.0,631.92,504.34
2016,11,17,14,15,830.0,65.0,1.0,14.0,399.0,626.26,500.5
2016,11,17,14,30,811.0,63.0,0.9,14.0,366.0,617.39,494.12
2016,11,17,14,45,781.0,60.0,0.8,14.0,328.0,597.13,478.95
2016,11,17,15,0,751.0,57.0,0.7,14.0,290.0,574.07,461.26
2016,11,17,15,15,709.5,53.0,0.6,13.5,248.0,539.91,435.28
2016,11,17,15,30,668.0,49.0,0.5,13.0,206.0,503.74,406.63
2016,11,17,15,45,604.5,43.5,0.4,12.5,163.5,450.62,363.36
2016,11,17,16,0,541.0,38.0,0.3,12.0,121.0,396.89,317.5
2016,11,17,16,15,433.0,29.5,0.25,11.5,81.5,322.03,250.42
2016,11,17,16,30,325.0,21.0,0.2,11.0,42.0,234.85,121.24
2016,11,17,16,45,162.5,10.5,0.2,11.0,21.0,96.42,0.0
2016,11,17,17,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,18,7,15,190.0,14.0,1.4,4.5,31.0,11.25,0.0
2016,11,18,7,30,380.0,28.0,1.6,5.0,62.0,22.99,13.41
2016,11,18,7,45,472.5,36.5,1.85,5.5,103.0,29.3,20.63
2016,11,18,8,0,565.0,45.0,2.1,6.0,144.0,35.5,26.7
2016,11,18,8,15,623.0,50.5,2.05,6.5,187.0,38.94,30.09
2016,11,18,8,30,681.0,56.0,2.0,7.0,230.0,46.33,36.94
2016,11,18,8,45,719.5,60.0,1.95,7.5,271.0,48.69,39.07
2016,11,18,9,0,758.0,64.0,1.9,8.0,312.0,51.08,41.16
2016,11,18,9,15,784.0,67.0,1.9,8.5,348.5,52.59,42.4
2016,11,18,9,30,810.0,70.0,1.9,9.0,385.0,54.15,43.65
2016,11,18,9,45,833.0,70.5,1.9,10.0,417.5,97.15,52.78
2016,11,18,10,0,856.0,71.0,1.9,11.0,450.0,145.12,81.27
2016,11,18,10,15,867.0,73.0,1.95,11.5,474.0,193.77,119.25
2016,11,18,10,30,878.0,75.0,2.0,12.0,498.0,242.34,161.28
2016,11,18,10,45,884.5,76.0,2.15,12.5,515.5,292.2,206.22
2016,11,18,11,0,891.0,77.0,2.3,13.0,533.0,336.82,247.22
2016,11,18,11,15,894.0,77.5,2.4,13.0,542.5,378.6,286.13
2016,11,18,11,30,897.0,78.0,2.5,13.0,552.0,418.67,323.08
2016,11,18,11,45,896.0,78.5,2.65,13.5,554.0,455.19,356.03
2016,11,18,12,0,895.0,79.0,2.8,14.0,556.0,489.39,386.37
2016,11,18,12,15,892.5,78.5,2.85,14.0,550.5,519.42,413.29
2016,11,18,12,30,890.0,78.0,2.9,14.0,545.0,546.78,437.58
2016,11,18,12,45,885.5,77.0,3.0,14.5,532.5,569.75,457.36
2016,11,18,13,0,881.0,76.0,3.1,15.0,520.0,589.75,474.46
2016,11,18,13,15,872.5,74.5,3.1,15.0,500.5,603.84,487.31
2016,11,18,13,30,864.0,73.0,3.1,15.0,481.0,618.27,500.12
2016,11,18,13,45,850.5,71.5,3.15,15.0,454.5,623.31,505.8
2016,11,18,14,0,837.0,70.0,3.2,15.0,428.0,625.04,508.82
2016,11,18,14,15,817.5,68.0,3.1,14.5,395.0,619.1,506.2
2016,11,18,14,30,798.0,66.0,3.0,14.0,362.0,609.98,500.87
2016,11,18,14,45,771.5,62.5,2.95,14.0,324.5,591.53,487.23
2016,11,18,15,0,745.0,59.0,2.9,14.0,287.0,570.27,470.88
2016,11,18,15,15,703.0,55.0,2.55,13.5,246.0,535.97,443.3
2016,11,18,15,30,661.0,51.0,2.2,13.0,205.0,499.59,412.89
2016,11,18,15,45,597.5,45.0,1.9,12.5,162.0,446.1,367.45
2016,11,18,16,0,534.0,39.0,1.6,12.0,119.0,398.85,324.62
2016,11,18,16,15,420.5,30.5,1.5,11.5,80.0,314.93,248.17
2016,11,18,16,30,307.0,22.0,1.4,11.0,41.0,224.05,107.78
2016,11,18,16,45,153.5,11.0,1.3,10.5,20.5,91.71,0.0
2016,11,18,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,11.0,0.5,0.44,0.0
2016,11,19,7,30,0.0,1.0,3.0,11.0,1.0,0.88,0.0
2016,11,19,7,45,0.0,1.5,3.05,11.0,1.5,1.31,0.0
2016,11,19,8,0,0.0,2.0,3.1,11.0,2.0,1.75,0.0
2016,11,19,8,15,0.0,3.0,3.15,11.0,3.0,2.63,0.0
2016,11,19,8,30,0.0,4.0,3.2,11.0,4.0,3.51,0.0
2016,11,19,8,45,0.0,4.5,3.3,11.5,4.5,3.95,0.0
2016,11,19,9,0,0.0,5.0,3.4,12.0,5.0,4.39,0.0
2016,11,19,9,15,0.0,6.0,3.4,12.0,6.0,5.27,0.0
2016,11,19,9,30,0.0,7.0,3.4,12.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,11.5,3.45,12.0,11.5,10.12,3.1
2016,11,19,10,0,0.0,16.0,3.5,12.0,16.0,14.09,6.51
2016,11,19,10,15,0.0,21.5,3.5,12.0,21.5,18.94,10.67
2016,11,19,10,30,0.0,27.0,3.5,12.0,27.0,23.8,14.82
2016,11,19,10,45,0.0,29.0,3.55,12.5,29.0,25.58,16.27
2016,11,19,11,0,0.0,31.0,3.6,13.0,31.0,27.35,17.72
2016,11,19,11,15,0.0,54.5,3.7,13.0,54.5,48.16,35.4
2016,11,19,11,30,0.0,78.0,3.8,13.0,78.0,69.04,53.02
2016,11,19,11,45,0.0,100.5,3.9,13.5,100.5,88.94,69.6
2016,11,19,12,0,0.0,123.0,4.0,14.0,123.0,108.93,86.14
2016,11,19,12,15,0.0,91.5,4.0,14.0,91.5,81.06,62.85
2016,11,19,12,30,0.0,60.0,4.0,14.0,60.0,53.04,39.33
2016,11,19,12,45,0.0,84.0,4.0,14.0,84.0,74.37,57.35
2016,11,19,13,0,0.0,108.0,4.0,14.0,108.0,96.2,75.71
2016,11,19,13,15,0.0,100.5,3.9,14.0,100.5,89.49,70.15
2016,11,19,13,30,0.0,93.0,3.8,14.0,93.0,82.71,64.56
2016,11,19,13,45,0.0,67.5,3.75,14.0,67.5,59.67,45.2
2016,11,19,14,0,0.0,42.0,3.7,14.0,42.0,37.05,26.05
2016,11,19,14,15,0.0,32.5,3.55,14.0,32.5,28.64,18.92
2016,11,19,14,30,0.0,23.0,3.4,14.0,23.0,20.25,11.76
2016,11,19,14,45,347.5,43.5,3.25,14.0,149.0,292.89,248.18
2016,11,19,15,0,695.0,64.0,3.1,14.0,275.0,541.69,450.31
2016,11,19,15,15,651.5,59.5,2.8,13.5,235.0,510.72,423.67
2016,11,19,15,30,608.0,55.0,2.5,13.0,195.0,474.3,393.23
2016,11,19,15,45,549.0,48.0,2.2,12.5,154.0,424.05,350.21
2016,11,19,16,0,490.0,41.0,1.9,12.0,113.0,373.61,304.96
2016,11,19,16,15,373.0,31.5,1.75,11.5,75.5,287.61,226.36
2016,11,19,16,30,256.0,22.0,1.6,11.0,38.0,194.08,84.13
2016,11,19,16,45,128.0,11.0,1.5,11.0,19.0,77.85,0.0
2016,11,19,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,0.8,10.0,19.0,13.64,0.0
