Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,20,7,30,98.0,30.0,0.8,10.0,38.0,24.15,13.23
2016,11,20,7,45,135.0,46.5,0.85,10.5,65.0,36.75,26.58
2016,11,20,8,0,172.0,63.0,0.9,11.0,92.0,49.03,38.12
2016,11,20,8,15,194.5,80.0,0.95,11.0,121.5,61.28,49.5
2016,11,20,8,30,217.0,97.0,1.0,11.0,151.0,73.18,60.39
2016,11,20,8,45,229.5,113.0,1.1,11.5,178.5,84.04,70.04
2016,11,20,9,0,242.0,129.0,1.2,12.0,206.0,94.57,79.23
2016,11,20,9,15,257.0,141.0,1.2,12.0,231.5,102.29,85.94
2016,11,20,9,30,272.0,153.0,1.2,12.0,257.0,109.81,92.41
2016,11,20,9,45,224.5,171.0,1.3,12.0,261.5,134.76,102.8
2016,11,20,10,0,177.0,189.0,1.4,12.0,266.0,162.56,124.44
2016,11,20,10,15,236.5,194.0,1.45,12.0,303.0,185.49,139.91
2016,11,20,10,30,296.0,199.0,1.5,12.0,340.0,217.47,164.09
2016,11,20,10,45,180.0,208.5,1.6,12.0,295.0,216.45,168.87
2016,11,20,11,0,64.0,218.0,1.7,12.0,250.0,202.87,162.26
2016,11,20,11,15,141.0,226.5,1.65,12.0,299.5,241.74,192.52
2016,11,20,11,30,218.0,235.0,1.6,12.0,349.0,287.46,228.72
2016,11,20,11,45,109.0,191.0,1.6,12.0,248.0,217.06,174.22
2016,11,20,12,0,0.0,147.0,1.6,12.0,147.0,130.17,104.08
2016,11,20,12,15,18.0,178.5,1.5,12.0,188.0,167.59,135.24
2016,11,20,12,30,36.0,210.0,1.4,12.0,229.0,212.03,171.61
2016,11,20,12,45,20.5,188.0,1.35,12.0,199.0,180.8,146.06
2016,11,20,13,0,5.0,166.0,1.3,12.0,169.0,153.01,123.28
2016,11,20,13,15,16.5,174.0,1.25,12.0,182.0,168.65,136.59
2016,11,20,13,30,28.0,182.0,1.2,12.0,195.0,193.24,157.14
2016,11,20,13,45,85.0,182.5,1.2,12.5,219.0,232.56,190.18
2016,11,20,14,0,142.0,183.0,1.2,13.0,243.0,283.71,232.32
2016,11,20,14,15,244.5,159.0,1.15,13.0,252.5,337.78,277.5
2016,11,20,14,30,347.0,135.0,1.1,13.0,262.0,380.82,313.44
2016,11,20,14,45,532.5,97.5,1.05,13.0,269.0,476.92,390.87
2016,11,20,15,0,718.0,60.0,1.0,13.0,276.0,549.74,447.95
2016,11,20,15,15,674.0,55.5,0.9,12.5,235.5,514.06,419.36
2016,11,20,15,30,630.0,51.0,0.8,12.0,195.0,476.44,389.07
2016,11,20,15,45,562.5,45.0,0.7,12.0,153.5,426.97,347.08
2016,11,20,16,0,495.0,39.0,0.6,12.0,112.0,372.88,299.58
2016,11,20,16,15,377.0,30.0,0.65,11.5,74.5,287.25,222.86
2016,11,20,16,30,259.0,21.0,0.7,11.0,37.0,193.37,73.78
2016,11,20,16,45,129.5,10.5,0.75,10.5,18.5,77.92,0.0
2016,11,20,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,7,15,196.0,12.0,1.35,7.5,28.0,10.91,0.0
2016,11,21,7,30,392.0,24.0,1.4,8.0,56.0,21.46,10.74
2016,11,21,7,45,490.0,31.0,1.5,8.5,96.0,27.04,18.17
2016,11,21,8,0,588.0,38.0,1.6,9.0,136.0,32.59,23.66
2016,11,21,8,15,645.0,43.0,1.6,9.0,178.0,36.12,27.18
2016,11,21,8,30,702.0,48.0,1.6,9.0,220.0,39.67,30.57
2016,11,21,8,45,739.0,51.0,1.65,9.5,260.0,41.4,32.15
2016,11,21,9,0,776.0,54.0,1.7,10.0,300.0,43.19,33.71
2016,11,21,9,15,801.0,56.5,1.65,10.5,336.0,44.54,34.82
2016,11,21,9,30,826.0,59.0,1.6,11.0,372.0,45.92,35.93
2016,11,21,9,45,822.0,67.0,1.6,11.5,399.5,86.07,46.67
2016,11,21,10,0,818.0,75.0,1.6,12.0,427.0,136.63,76.59
2016,11,21,10,15,831.0,76.5,1.55,12.0,452.0,183.11,111.65
2016,11,21,10,30,844.0,78.0,1.5,12.0,477.0,229.77,151.42
2016,11,21,10,45,856.5,78.0,1.5,12.5,495.5,274.92,191.68
2016,11,21,11,0,869.0,78.0,1.5,13.0,514.0,319.67,232.05
2016,11,21,11,15,874.0,78.5,1.45,13.0,524.5,361.78,270.55
2016,11,21,11,30,879.0,79.0,1.4,13.0,535.0,403.98,308.4
2016,11,21,11,45,883.0,78.0,1.4,13.5,538.5,440.46,340.53
2016,11,21,12,0,887.0,77.0,1.4,14.0,542.0,474.96,370.29
2016,11,21,12,15,885.5,77.0,1.4,14.0,537.0,505.7,397.13
2016,11,21,12,30,884.0,77.0,1.4,14.0,532.0,533.87,421.42
2016,11,21,12,45,879.5,76.0,1.4,14.5,520.0,556.74,440.42
2016,11,21,13,0,875.0,75.0,1.4,15.0,508.0,576.68,456.78
2016,11,21,13,15,866.0,73.5,1.35,14.5,488.5,593.42,471.73
2016,11,21,13,30,857.0,72.0,1.3,14.0,469.0,604.54,482.31
2016,11,21,13,45,843.0,70.5,1.3,14.0,442.5,609.38,487.53
2016,11,21,14,0,829.0,69.0,1.3,14.0,416.0,610.93,490.16
2016,11,21,14,15,809.5,67.0,1.25,14.0,384.0,605.22,486.8
2016,11,21,14,30,790.0,65.0,1.2,14.0,352.0,596.35,480.85
2016,11,21,14,45,760.5,62.0,1.15,14.0,314.5,576.94,466.62
2016,11,21,15,0,731.0,59.0,1.1,14.0,277.0,554.75,449.78
2016,11,21,15,15,688.0,54.5,1.0,13.5,236.5,519.8,422.81
2016,11,21,15,30,645.0,50.0,0.9,13.0,196.0,482.86,393.09
2016,11,21,15,45,575.0,44.5,0.8,12.5,154.0,432.44,351.0
2016,11,21,16,0,505.0,39.0,0.7,12.0,112.0,377.51,303.29
2016,11,21,16,15,386.0,30.0,0.75,11.5,74.0,291.46,225.41
2016,11,21,16,30,267.0,21.0,0.8,11.0,36.0,196.35,64.71
2016,11,21,16,45,133.5,10.5,0.85,10.5,18.0,79.75,0.0
2016,11,21,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,11,22,7,15,103.0,13.5,0.2,7.0,21.5,12.28,0.0
2016,11,22,7,30,206.0,27.0,0.2,7.0,43.0,21.24,10.09
2016,11,22,7,45,276.0,40.5,0.2,7.5,76.5,31.48,22.18
2016,11,22,8,0,346.0,54.0,0.2,8.0,110.0,41.46,31.8
2016,11,22,8,15,391.0,65.0,0.25,8.0,145.5,49.2,39.2
2016,11,22,8,30,436.0,76.0,0.3,8.0,181.0,56.75,46.27
2016,11,22,8,45,459.5,87.0,0.4,8.5,215.0,64.01,52.83
2016,11,22,9,0,483.0,98.0,0.5,9.0,249.0,71.07,59.08
2016,11,22,9,15,516.0,101.5,0.65,9.5,280.0,72.73,60.38
2016,11,22,9,30,549.0,105.0,0.8,10.0,311.0,75.05,62.25
2016,11,22,9,45,495.5,126.5,0.95,10.5,324.0,109.68,76.21
2016,11,22,10,0,442.0,148.0,1.1,11.0,337.0,149.97,103.78
2016,11,22,10,15,521.5,137.5,1.15,11.0,373.5,180.01,123.13
2016,11,22,10,30,601.0,127.0,1.2,11.0,410.0,217.67,151.82
2016,11,22,10,45,576.5,140.5,1.3,11.0,419.5,255.47,186.56
2016,11,22,11,0,552.0,154.0,1.4,11.0,429.0,287.87,217.05
2016,11,22,11,15,500.0,171.5,1.4,11.0,424.5,313.84,242.45
2016,11,22,11,30,448.0,189.0,1.4,11.0,420.0,334.97,263.03
2016,11,22,11,45,392.0,202.5,1.45,11.5,405.5,343.35,272.3
2016,11,22,12,0,336.0,216.0,1.5,12.0,391.0,349.27,278.82
2016,11,22,12,15,421.0,195.0,1.5,12.0,412.5,391.08,313.13
2016,11,22,12,30,506.0,174.0,1.5,12.0,434.0,432.23,346.9
2016,11,22,12,45,456.5,180.5,1.55,12.0,410.5,430.7,347.2
2016,11,22,13,0,407.0,187.0,1.6,12.0,387.0,425.33,344.36
2016,11,22,13,15,367.0,186.0,1.6,12.0,361.5,406.23,330.54
2016,11,22,13,30,327.0,185.0,1.6,12.0,336.0,392.33,320.44
2016,11,22,13,45,242.5,182.5,1.6,12.0,291.0,347.43,284.9
2016,11,22,14,0,158.0,180.0,1.6,12.0,246.0,289.55,238.25
2016,11,22,14,15,170.0,165.0,1.55,11.5,231.0,285.85,236.76
2016,11,22,14,30,182.0,150.0,1.5,11.0,216.0,281.34,234.28
2016,11,22,14,45,170.0,136.5,1.45,11.0,192.5,262.64,219.16
2016,11,22,15,0,158.0,123.0,1.4,11.0,169.0,243.31,203.26
2016,11,22,15,15,145.5,106.0,1.25,10.5,144.0,218.4,182.61
2016,11,22,15,30,133.0,89.0,1.1,10.0,119.0,192.82,160.84
2016,11,22,15,45,116.5,71.0,0.95,10.0,93.0,162.66,134.27
2016,11,22,16,0,100.0,53.0,0.8,10.0,67.0,131.76,106.45
2016,11,22,16,15,58.0,36.5,0.8,9.5,44.0,88.16,66.21
2016,11,22,16,30,16.0,20.0,0.8,9.0,21.0,31.29,4.05
2016,11,22,16,45,8.0,10.0,0.85,9.0,10.5,13.29,0.0
2016,11,22,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,7,15,91.5,15.5,1.0,7.5,22.0,14.1,0.0
2016,11,23,7,30,183.0,31.0,1.0,8.0,44.0,24.45,11.48
2016,11,23,7,45,301.5,42.0,1.0,8.5,82.0,32.76,23.01
2016,11,23,8,0,420.0,53.0,1.0,9.0,120.0,43.14,33.03
2016,11,23,8,15,489.5,60.5,1.15,9.0,160.5,47.9,37.76
2016,11,23,8,30,559.0,68.0,1.3,9.0,201.0,52.66,42.32
2016,11,23,8,45,607.0,73.0,1.45,9.5,241.0,55.19,44.63
2016,11,23,9,0,655.0,78.0,1.6,10.0,281.0,57.79,46.9
2016,11,23,9,15,686.0,82.0,1.65,10.0,317.0,59.54,48.44
2016,11,23,9,30,717.0,86.0,1.7,10.0,353.0,61.36,50.01
2016,11,23,9,45,744.0,87.5,1.8,10.5,384.5,89.08,53.7
2016,11,23,10,0,771.0,89.0,1.9,11.0,416.0,133.93,77.47
2016,11,23,10,15,785.5,91.0,1.9,11.0,440.5,183.81,114.88
2016,11,23,10,30,800.0,93.0,1.9,11.0,465.0,229.04,153.08
2016,11,23,10,45,474.0,158.0,1.95,11.5,380.5,241.57,179.02
2016,11,23,11,0,148.0,223.0,2.0,12.0,296.0,228.63,180.86
2016,11,23,11,15,154.0,228.0,1.95,12.0,305.5,245.27,195.14
2016,11,23,11,30,160.0,233.0,1.9,12.0,315.0,262.14,209.5
2016,11,23,11,45,97.5,221.0,1.9,12.0,271.0,234.62,188.79
2016,11,23,12,0,35.0,209.0,1.9,12.0,227.0,202.87,163.87
2016,11,23,12,15,438.0,150.5,1.9,12.0,374.0,356.45,287.88
2016,11,23,12,30,841.0,92.0,1.9,12.0,521.0,523.03,419.13
2016,11,23,12,45,837.0,90.5,1.95,12.0,509.0,545.49,438.16
2016,11,23,13,0,833.0,89.0,2.0,12.0,497.0,565.11,455.7
2016,11,23,13,15,823.0,87.5,2.0,12.0,477.5,578.38,467.88
2016,11,23,13,30,813.0,86.0,2.0,12.0,458.0,588.49,477.43
2016,11,23,13,45,799.5,83.5,2.05,12.0,432.5,592.26,482.21
2016,11,23,14,0,786.0,81.0,2.1,12.0,407.0,592.82,484.38
2016,11,23,14,15,764.5,78.5,2.0,12.0,375.0,585.23,479.33
2016,11,23,14,30,743.0,76.0,1.9,12.0,343.0,577.75,474.03
2016,11,23,14,45,714.0,71.5,1.8,12.0,306.0,557.68,458.72
2016,11,23,15,0,685.0,67.0,1.7,12.0,269.0,535.01,440.88
2016,11,23,15,15,638.0,62.0,1.5,11.5,228.5,498.2,411.39
2016,11,23,15,30,591.0,57.0,1.3,11.0,188.0,459.7,379.36
2016,11,23,15,45,520.0,50.0,1.1,10.5,147.0,403.15,331.41
2016,11,23,16,0,449.0,43.0,0.9,10.0,106.0,346.56,281.35
2016,11,23,16,15,325.5,32.5,0.9,9.0,69.5,257.74,200.01
2016,11,23,16,30,202.0,22.0,0.9,8.0,33.0,158.92,34.17
2016,11,23,16,45,101.0,11.0,0.95,7.5,16.5,62.74,0.0
2016,11,23,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,114.0,14.0,0.85,3.5,22.0,12.73,0.0
2016,11,24,7,30,228.0,28.0,0.9,4.0,44.0,23.69,10.16
2016,11,24,7,45,341.0,39.0,1.0,4.5,82.5,32.25,22.85
2016,11,24,8,0,454.0,50.0,1.1,5.0,121.0,40.61,31.23
2016,11,24,8,15,522.5,57.5,1.05,5.5,162.5,45.49,36.08
2016,11,24,8,30,591.0,65.0,1.0,6.0,204.0,50.36,40.73
2016,11,24,8,45,643.5,68.5,0.95,6.5,245.0,51.78,42.06
2016,11,24,9,0,696.0,72.0,0.9,7.0,286.0,53.33,43.42
2016,11,24,9,15,726.0,76.0,0.85,7.5,322.5,55.25,45.05
2016,11,24,9,30,756.0,80.0,0.8,8.0,359.0,57.2,46.67
2016,11,24,9,45,777.0,82.5,0.8,9.0,390.0,89.59,54.92
2016,11,24,10,0,798.0,85.0,0.8,10.0,421.0,135.63,78.43
2016,11,24,10,15,812.0,87.0,0.75,10.0,446.0,181.59,111.81
2016,11,24,10,30,826.0,89.0,0.7,10.0,471.0,227.89,150.4
2016,11,24,10,45,838.0,89.5,0.7,10.5,489.5,272.51,189.64
2016,11,24,11,0,850.0,90.0,0.7,11.0,508.0,316.78,229.15
2016,11,24,11,15,855.0,91.0,0.65,11.0,519.0,358.68,266.95
2016,11,24,11,30,860.0,92.0,0.6,11.0,530.0,399.2,302.94
2016,11,24,11,45,867.0,90.0,0.55,11.5,534.0,436.1,334.66
2016,11,24,12,0,874.0,88.0,0.5,12.0,538.0,471.28,364.1
2016,11,24,12,15,872.0,88.0,0.5,12.0,533.5,502.32,390.7
2016,11,24,12,30,870.0,88.0,0.5,12.0,529.0,530.8,414.76
2016,11,24,12,45,865.0,87.0,0.55,12.5,517.0,553.99,434.14
2016,11,24,13,0,860.0,86.0,0.6,13.0,505.0,574.24,450.95
2016,11,24,13,15,673.5,118.5,0.65,13.0,439.0,524.05,415.17
2016,11,24,13,30,487.0,151.0,0.7,13.0,373.0,458.7,367.07
2016,11,24,13,45,543.5,129.0,0.8,13.0,363.5,480.73,387.19
2016,11,24,14,0,600.0,107.0,0.9,13.0,354.0,506.99,409.54
2016,11,24,14,15,574.0,102.5,0.9,12.5,324.0,493.78,400.94
2016,11,24,14,30,548.0,98.0,0.9,12.0,294.0,477.94,390.37
2016,11,24,14,45,507.0,95.5,0.95,12.0,262.0,447.71,367.75
2016,11,24,15,0,466.0,93.0,1.0,12.0,230.0,421.49,347.5
2016,11,24,15,15,433.0,83.0,0.9,11.5,195.5,389.8,322.24
2016,11,24,15,30,400.0,73.0,0.8,11.0,161.0,357.04,295.09
2016,11,24,15,45,427.0,58.0,0.75,10.5,133.5,354.26,291.16
2016,11,24,16,0,454.0,43.0,0.7,10.0,106.0,348.35,282.03
2016,11,24,16,15,330.0,32.0,0.75,9.5,69.0,259.02,199.4
2016,11,24,16,30,206.0,21.0,0.8,9.0,32.0,159.33,24.43
2016,11,24,16,45,103.0,10.5,0.85,8.5,16.0,63.14,0.0
2016,11,24,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.5,11.5,0.8,6.0,12.0,10.46,0.0
2016,11,25,7,30,7.0,23.0,0.8,6.0,24.0,19.71,6.34
2016,11,25,7,45,38.0,40.0,0.8,6.5,46.0,33.32,23.46
2016,11,25,8,0,69.0,57.0,0.8,7.0,68.0,45.61,35.41
2016,11,25,8,15,84.5,75.0,0.8,7.0,92.0,58.96,48.01
2016,11,25,8,30,100.0,93.0,0.8,7.0,116.0,71.97,60.13
2016,11,25,8,45,109.5,110.0,0.85,7.5,139.5,84.0,71.05
2016,11,25,9,0,119.0,127.0,0.9,8.0,163.0,95.72,81.46
2016,11,25,9,15,130.0,140.5,0.95,8.0,184.5,105.04,89.74
2016,11,25,9,30,141.0,154.0,1.0,8.0,206.0,114.13,97.71
2016,11,25,9,45,174.0,166.0,1.05,8.5,235.5,129.52,102.5
2016,11,25,10,0,207.0,178.0,1.1,9.0,265.0,153.78,117.85
2016,11,25,10,15,140.0,187.5,1.15,9.0,248.0,166.15,129.78
2016,11,25,10,30,73.0,197.0,1.2,9.0,231.0,174.14,139.37
2016,11,25,10,45,259.5,187.0,1.3,9.5,313.0,213.08,164.44
2016,11,25,11,0,446.0,177.0,1.4,10.0,395.0,272.13,207.94
2016,11,25,11,15,285.0,203.0,1.4,10.0,343.5,265.8,209.35
2016,11,25,11,30,124.0,229.0,1.4,10.0,292.0,244.65,196.81
2016,11,25,11,45,186.0,227.5,1.45,10.5,322.5,276.86,222.65
2016,11,25,12,0,248.0,226.0,1.5,11.0,353.0,316.73,254.67
2016,11,25,12,15,152.0,220.5,1.5,11.0,298.0,275.61,223.0
2016,11,25,12,30,56.0,215.0,1.5,11.0,243.0,226.01,183.49
2016,11,25,12,45,31.0,190.0,1.5,11.0,205.0,193.13,156.99
2016,11,25,13,0,6.0,165.0,1.5,11.0,167.0,152.64,123.62
2016,11,25,13,15,56.0,182.0,1.5,11.0,207.0,205.72,168.49
2016,11,25,13,30,106.0,199.0,1.5,11.0,247.0,257.02,211.27
2016,11,25,13,45,123.0,188.0,1.5,11.0,240.5,269.83,222.24
2016,11,25,14,0,140.0,177.0,1.5,11.0,234.0,273.94,226.39
2016,11,25,14,15,134.0,163.0,1.45,11.0,214.0,259.97,215.39
2016,11,25,14,30,128.0,149.0,1.4,11.0,194.0,245.18,203.66
2016,11,25,14,45,119.0,135.0,1.4,11.0,173.5,227.83,189.62
2016,11,25,15,0,110.0,121.0,1.4,11.0,153.0,209.98,174.87
2016,11,25,15,15,100.0,103.5,1.25,10.5,129.5,186.28,155.07
2016,11,25,15,30,90.0,86.0,1.1,10.0,106.0,161.92,134.23
2016,11,25,15,45,76.0,68.5,0.95,9.5,82.5,134.54,110.22
2016,11,25,16,0,62.0,51.0,0.8,9.0,59.0,106.51,85.07
2016,11,25,16,15,31.0,34.0,0.8,8.5,38.0,59.35,42.39
2016,11,25,16,30,0.0,17.0,0.8,8.0,17.0,15.55,0.0
2016,11,25,16,45,0.0,8.5,0.8,8.0,8.5,7.73,0.0
2016,11,25,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,8.0,6.0,5.46,0.0
2016,11,26,7,30,0.0,12.0,1.6,8.0,12.0,10.55,0.0
2016,11,26,7,45,0.0,24.0,1.65,8.0,24.0,21.15,12.64
2016,11,26,8,0,0.0,36.0,1.7,8.0,36.0,31.66,22.74
2016,11,26,8,15,0.0,49.5,1.75,8.0,49.5,43.03,33.41
2016,11,26,8,30,0.0,63.0,1.8,8.0,63.0,54.27,43.89
2016,11,26,8,45,0.0,76.0,1.9,8.5,76.0,65.01,53.68
2016,11,26,9,0,0.0,89.0,2.0,9.0,89.0,75.64,63.21
2016,11,26,9,15,0.0,101.0,2.05,9.0,101.0,85.41,71.96
2016,11,26,9,30,0.0,113.0,2.1,9.0,113.0,95.06,80.52
2016,11,26,9,45,13.0,136.5,2.2,9.0,142.0,113.76,92.49
2016,11,26,10,0,26.0,160.0,2.3,9.0,171.0,134.54,109.19
2016,11,26,10,15,34.5,173.0,2.4,9.0,188.5,144.72,117.03
2016,11,26,10,30,43.0,186.0,2.5,9.0,206.0,160.41,129.73
2016,11,26,10,45,53.0,197.0,2.6,9.0,222.5,175.97,142.43
2016,11,26,11,0,63.0,208.0,2.7,9.0,239.0,192.6,156.19
2016,11,26,11,15,151.0,215.5,2.75,9.0,291.5,232.37,187.29
2016,11,26,11,30,239.0,223.0,2.8,9.0,344.0,279.9,225.6
2016,11,26,11,45,163.0,225.0,2.85,9.0,307.5,264.99,215.61
2016,11,26,12,0,87.0,227.0,2.9,9.0,271.0,240.68,197.08
2016,11,26,12,15,79.5,223.0,2.95,9.0,263.0,239.51,196.7
2016,11,26,12,30,72.0,219.0,3.0,9.0,255.0,237.48,195.47
2016,11,26,12,45,36.0,149.0,3.05,9.5,167.0,156.31,127.89
2016,11,26,13,0,0.0,79.0,3.1,10.0,79.0,69.91,54.5
2016,11,26,13,15,12.5,126.5,2.95,10.0,132.0,120.87,98.2
2016,11,26,13,30,25.0,174.0,2.8,10.0,185.0,175.47,144.4
2016,11,26,13,45,12.5,94.5,2.7,10.0,100.0,91.91,73.76
2016,11,26,14,0,0.0,15.0,2.6,10.0,15.0,13.2,5.84
2016,11,26,14,15,0.0,58.0,2.5,10.0,58.0,51.22,38.91
2016,11,26,14,30,0.0,101.0,2.4,10.0,101.0,92.88,74.83
2016,11,26,14,45,0.0,89.5,2.3,10.0,89.5,82.32,65.79
2016,11,26,15,0,0.0,78.0,2.2,10.0,78.0,71.68,56.65
2016,11,26,15,15,0.0,65.5,2.15,9.5,65.5,59.87,46.49
2016,11,26,15,30,0.0,53.0,2.1,9.0,53.0,47.92,36.06
2016,11,26,15,45,0.0,41.0,2.05,9.0,41.0,36.35,25.77
2016,11,26,16,0,0.0,29.0,2.0,9.0,29.0,25.56,16.1
2016,11,26,16,15,0.0,18.5,2.05,8.5,18.5,16.28,7.41
2016,11,26,16,30,0.0,8.0,2.1,8.0,8.0,7.02,0.0
2016,11,26,16,45,0.0,4.0,2.15,8.0,4.0,3.64,0.0
2016,11,26,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,12.0,1.35,6.0,19.5,10.91,0.0
2016,11,27,7,30,245.0,24.0,1.5,6.0,39.0,20.23,3.59
2016,11,27,7,45,371.0,33.0,1.65,6.5,76.5,27.07,17.72
2016,11,27,8,0,497.0,42.0,1.8,7.0,114.0,33.83,24.73
2016,11,27,8,15,566.0,48.0,1.9,7.5,155.5,37.7,28.63
2016,11,27,8,30,635.0,54.0,2.0,8.0,197.0,41.6,32.36
2016,11,27,8,45,684.5,57.0,2.1,8.5,237.5,46.99,37.33
2016,11,27,9,0,734.0,60.0,2.2,9.0,278.0,48.61,38.76
2016,11,27,9,15,532.5,97.0,2.2,9.0,265.5,71.67,59.62
2016,11,27,9,30,331.0,134.0,2.2,9.0,253.0,98.23,83.39
2016,11,27,9,45,454.5,123.5,2.2,9.5,302.0,98.33,71.71
2016,11,27,10,0,578.0,113.0,2.2,10.0,351.0,128.44,82.59
2016,11,27,10,15,720.0,92.5,2.1,10.0,407.0,162.29,100.61
2016,11,27,10,30,862.0,72.0,2.0,10.0,463.0,211.97,136.32
2016,11,27,10,45,871.0,73.0,1.95,10.5,481.0,257.59,177.08
2016,11,27,11,0,880.0,74.0,1.9,11.0,499.0,305.58,220.59
2016,11,27,11,15,884.0,74.5,1.75,11.0,509.5,346.98,259.04
2016,11,27,11,30,888.0,75.0,1.6,11.0,520.0,386.81,295.59
2016,11,27,11,45,886.5,76.0,1.5,11.5,522.5,423.23,328.19
2016,11,27,12,0,885.0,77.0,1.4,12.0,525.0,457.4,357.97
2016,11,27,12,15,882.0,77.0,1.3,12.0,520.0,487.51,384.37
2016,11,27,12,30,879.0,77.0,1.2,12.0,515.0,516.01,408.73
2016,11,27,12,45,652.5,127.0,1.2,12.5,448.0,476.75,380.27
2016,11,27,13,0,426.0,177.0,1.2,13.0,381.0,419.14,336.41
2016,11,27,13,15,386.5,176.5,1.15,12.5,356.5,401.72,324.94
2016,11,27,13,30,347.0,176.0,1.1,12.0,332.0,389.46,316.71
2016,11,27,13,45,373.0,161.0,1.05,12.0,319.5,398.19,324.88
2016,11,27,14,0,399.0,146.0,1.0,12.0,307.0,416.54,340.19
2016,11,27,14,15,363.5,138.5,1.0,12.0,276.5,393.8,322.82
2016,11,27,14,30,328.0,131.0,1.0,12.0,246.0,357.87,295.11
2016,11,27,14,45,304.0,121.0,1.0,12.0,218.5,335.88,278.05
2016,11,27,15,0,280.0,111.0,1.0,12.0,191.0,312.9,259.6
2016,11,27,15,15,259.0,96.0,0.95,11.5,162.0,284.4,236.53
2016,11,27,15,30,238.0,81.0,0.9,11.0,133.0,255.02,211.93
2016,11,27,15,45,206.0,65.0,0.85,10.5,103.0,216.96,179.13
2016,11,27,16,0,174.0,49.0,0.8,10.0,73.0,178.61,144.91
2016,11,27,16,15,87.0,35.0,0.8,9.5,47.0,113.41,84.58
2016,11,27,16,30,0.0,21.0,0.8,9.0,21.0,22.46,0.0
2016,11,27,16,45,0.0,10.5,0.85,8.5,10.5,9.55,0.0
2016,11,27,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,7,15,39.5,11.0,1.5,8.0,13.5,10.01,0.0
2016,11,28,7,30,79.0,22.0,1.7,8.0,27.0,17.88,0.61
2016,11,28,7,45,138.5,37.5,1.95,8.5,54.0,29.93,19.81
2016,11,28,8,0,198.0,53.0,2.2,9.0,81.0,41.75,31.47
2016,11,28,8,15,231.0,68.5,2.3,9.0,112.0,53.22,42.33
2016,11,28,8,30,264.0,84.0,2.4,9.0,143.0,64.39,52.78
2016,11,28,8,45,289.5,97.5,2.5,9.0,173.0,73.91,61.57
2016,11,28,9,0,315.0,111.0,2.6,9.0,203.0,83.17,70.0
2016,11,28,9,15,339.0,119.5,2.6,9.0,230.5,88.93,75.14
2016,11,28,9,30,363.0,128.0,2.6,9.0,258.0,90.08,76.09
2016,11,28,9,45,387.0,136.5,2.65,9.5,285.5,104.37,78.76
2016,11,28,10,0,411.0,145.0,2.7,10.0,313.0,136.61,96.25
2016,11,28,10,15,517.5,130.0,2.7,10.0,354.5,163.61,110.98
2016,11,28,10,30,624.0,115.0,2.7,10.0,396.0,200.22,137.05
2016,11,28,10,45,616.5,122.5,2.75,10.5,409.5,237.88,170.94
2016,11,28,11,0,609.0,130.0,2.8,11.0,423.0,274.05,204.18
2016,11,28,11,15,646.5,122.5,2.75,11.0,439.5,309.27,235.75
2016,11,28,11,30,684.0,115.0,2.7,11.0,456.0,346.01,268.66
2016,11,28,11,45,729.0,114.5,2.65,11.5,479.5,393.19,309.0
2016,11,28,12,0,774.0,114.0,2.6,12.0,503.0,441.89,349.94
2016,11,28,12,15,771.0,113.5,2.55,12.0,498.5,469.75,375.0
2016,11,28,12,30,768.0,113.0,2.5,12.0,494.0,495.24,397.72
2016,11,28,12,45,600.0,144.0,2.45,12.5,437.5,464.1,374.81
2016,11,28,13,0,432.0,175.0,2.4,13.0,381.0,419.1,340.0
2016,11,28,13,15,581.0,141.0,2.35,13.0,407.0,482.23,392.18
2016,11,28,13,30,730.0,107.0,2.3,13.0,433.0,552.68,448.95
2016,11,28,13,45,726.0,100.5,2.25,13.0,409.0,557.76,453.92
2016,11,28,14,0,722.0,94.0,2.2,13.0,385.0,559.96,456.95
2016,11,28,14,15,697.5,90.5,2.1,12.5,354.0,550.1,450.91
2016,11,28,14,30,673.0,87.0,2.0,12.0,323.0,537.3,442.32
2016,11,28,14,45,657.0,79.0,1.9,12.0,289.0,521.96,430.7
2016,11,28,15,0,641.0,71.0,1.8,12.0,255.0,504.03,416.49
2016,11,28,15,15,590.5,66.0,1.55,11.5,215.5,466.08,385.55
2016,11,28,15,30,540.0,61.0,1.3,11.0,176.0,426.41,352.13
2016,11,28,15,45,486.0,51.0,1.1,10.5,137.5,378.13,310.62
2016,11,28,16,0,432.0,41.0,0.9,10.0,99.0,329.62,266.73
2016,11,28,16,15,303.5,30.5,0.95,9.5,64.0,240.01,182.09
2016,11,28,16,30,175.0,20.0,1.0,9.0,29.0,138.34,0.0
2016,11,28,16,45,87.5,10.0,1.1,8.5,14.5,54.08,0.0
2016,11,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,7,15,189.5,9.0,1.65,4.5,19.5,8.19,0.0
2016,11,29,7,30,379.0,18.0,1.8,5.0,39.0,16.19,0.0
2016,11,29,7,45,489.0,24.5,2.0,5.5,77.0,21.5,12.69
2016,11,29,8,0,599.0,31.0,2.2,6.0,115.0,26.79,18.42
2016,11,29,8,15,660.5,35.5,2.3,6.5,156.5,30.09,21.78
2016,11,29,8,30,722.0,40.0,2.4,7.0,198.0,33.42,24.99
2016,11,29,8,45,759.5,43.0,2.5,7.5,238.0,39.13,30.29
2016,11,29,9,0,797.0,46.0,2.6,8.0,278.0,41.83,32.73
2016,11,29,9,15,822.5,48.5,2.6,8.5,314.0,44.01,34.65
2016,11,29,9,30,848.0,51.0,2.6,9.0,350.0,46.14,36.47
2016,11,29,9,45,864.0,53.0,2.6,9.5,381.0,62.21,37.17
2016,11,29,10,0,880.0,55.0,2.6,10.0,412.0,110.57,57.33
2016,11,29,10,15,892.0,56.0,2.5,10.0,437.0,158.19,89.88
2016,11,29,10,30,904.0,57.0,2.4,10.0,462.0,205.71,129.17
2016,11,29,10,45,909.5,59.0,2.3,10.5,479.5,252.39,171.01
2016,11,29,11,0,915.0,61.0,2.2,11.0,497.0,298.02,213.01
2016,11,29,11,15,919.5,61.5,2.1,11.0,508.0,340.73,253.03
2016,11,29,11,30,924.0,62.0,2.0,11.0,519.0,381.86,291.24
2016,11,29,11,45,641.0,132.0,1.95,11.5,450.5,373.23,292.71
2016,11,29,12,0,358.0,202.0,1.9,12.0,382.0,337.95,269.78
2016,11,29,12,15,638.5,132.5,1.85,12.0,450.0,425.49,339.73
2016,11,29,12,30,919.0,63.0,1.8,12.0,518.0,514.96,410.97
2016,11,29,12,45,905.0,66.0,1.75,12.5,505.0,538.18,430.26
2016,11,29,13,0,891.0,69.0,1.7,13.0,492.0,558.1,446.87
2016,11,29,13,15,882.5,67.5,1.65,13.0,473.0,572.91,460.07
2016,11,29,13,30,874.0,66.0,1.6,13.0,454.0,584.53,470.56
2016,11,29,13,45,861.0,64.5,1.6,13.0,428.5,590.33,476.69
2016,11,29,14,0,848.0,63.0,1.6,13.0,403.0,596.9,483.1
2016,11,29,14,15,828.0,61.0,1.5,12.5,371.5,591.8,480.74
2016,11,29,14,30,808.0,59.0,1.4,12.0,340.0,583.53,475.69
2016,11,29,14,45,779.0,56.5,1.3,12.0,303.5,566.09,462.33
2016,11,29,15,0,750.0,54.0,1.2,12.0,267.0,545.84,446.24
2016,11,29,15,15,707.0,50.0,1.05,11.5,227.0,512.71,419.8
2016,11,29,15,30,664.0,46.0,0.9,11.0,187.0,477.53,390.49
2016,11,29,15,45,594.5,40.5,0.8,10.5,145.5,423.37,344.94
2016,11,29,16,0,525.0,35.0,0.7,10.0,104.0,368.61,296.38
2016,11,29,16,15,402.0,26.0,0.65,9.5,67.5,281.64,212.1
2016,11,29,16,30,279.0,17.0,0.6,9.0,31.0,185.47,0.0
2016,11,29,16,45,139.5,8.5,0.6,9.0,15.5,79.26,0.0
2016,11,29,17,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,0.65,7.0,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,0.6,7.0,32.0,25.39,0.0
2016,11,30,7,45,225.5,36.0,0.6,7.0,67.0,28.2,18.09
2016,11,30,8,0,451.0,40.0,0.6,7.0,102.0,32.28,23.26
2016,11,30,8,15,523.5,46.5,0.7,7.5,142.0,36.62,27.62
2016,11,30,8,30,596.0,53.0,0.8,8.0,182.0,40.95,31.77
2016,11,30,8,45,646.5,57.0,0.95,8.5,222.0,43.11,33.82
2016,11,30,9,0,697.0,61.0,1.1,9.0,262.0,49.62,39.71
2016,11,30,9,15,728.5,64.5,1.15,9.0,298.0,51.58,41.47
2016,11,30,9,30,760.0,68.0,1.2,9.0,334.0,53.59,43.25
2016,11,30,9,45,384.5,106.0,1.3,9.5,241.0,80.27,59.77
2016,11,30,10,0,9.0,144.0,1.4,10.0,148.0,120.79,97.88
2016,11,30,10,15,53.0,169.0,1.4,10.0,192.5,142.9,114.18
2016,11,30,10,30,97.0,194.0,1.4,10.0,237.0,173.82,137.78
2016,11,30,10,45,142.0,202.5,1.4,10.0,268.5,196.24,154.68
2016,11,30,11,0,187.0,211.0,1.4,10.0,300.0,225.0,177.44
2016,11,30,11,15,517.0,148.0,1.4,10.0,401.5,285.99,219.39
2016,11,30,11,30,847.0,85.0,1.4,10.0,503.0,372.48,284.98
2016,11,30,11,45,852.0,84.5,1.45,10.5,507.0,409.34,317.98
2016,11,30,12,0,857.0,84.0,1.5,11.0,511.0,444.46,349.13
2016,11,30,12,15,855.0,84.0,1.55,11.0,507.5,475.01,376.72
2016,11,30,12,30,853.0,84.0,1.6,11.0,504.0,503.08,401.82
