Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,12,45,849.0,82.5,1.65,11.0,492.5,526.0,422.5
2016,11,30,13,0,845.0,81.0,1.7,11.0,481.0,546.09,440.62
2016,11,30,13,15,835.5,80.0,1.7,11.0,462.5,560.77,454.02
2016,11,30,13,30,826.0,79.0,1.7,11.0,444.0,572.33,464.77
2016,11,30,13,45,814.0,76.5,1.75,11.0,419.0,577.66,470.84
2016,11,30,14,0,802.0,74.0,1.8,11.0,394.0,579.82,474.29
2016,11,30,14,15,780.5,71.5,1.75,11.0,363.0,573.08,470.11
2016,11,30,14,30,759.0,69.0,1.7,11.0,332.0,563.22,463.24
2016,11,30,14,45,727.5,65.5,1.7,11.0,295.5,543.12,448.26
2016,11,30,15,0,696.0,62.0,1.7,11.0,259.0,520.24,430.51
2016,11,30,15,15,649.0,57.5,1.5,10.5,219.5,489.03,404.96
2016,11,30,15,30,602.0,53.0,1.3,10.0,180.0,452.22,373.84
2016,11,30,15,45,527.0,46.5,1.1,9.5,139.5,395.29,325.11
2016,11,30,16,0,452.0,40.0,0.9,9.0,99.0,338.41,274.14
2016,11,30,16,15,226.0,34.0,0.85,8.5,63.5,201.01,151.32
2016,11,30,16,30,0.0,28.0,0.8,8.0,28.0,37.47,0.0
2016,11,30,16,45,0.0,14.0,0.8,8.0,14.0,12.73,0.0
2016,11,30,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,7,15,169.0,8.5,1.5,3.5,17.0,7.73,0.0
2016,12,1,7,30,338.0,17.0,1.7,4.0,34.0,15.31,0.0
2016,12,1,7,45,459.0,24.5,1.9,5.0,72.0,21.63,12.45
2016,12,1,8,0,580.0,32.0,2.1,6.0,110.0,27.86,19.3
2016,12,1,8,15,645.5,37.0,2.35,6.5,152.0,31.56,23.06
2016,12,1,8,30,711.0,42.0,2.6,7.0,194.0,35.27,26.65
2016,12,1,8,45,752.5,45.0,2.9,7.5,234.5,37.16,28.46
2016,12,1,9,0,794.0,48.0,3.2,8.0,275.0,39.1,30.22
2016,12,1,9,15,821.0,50.5,3.3,8.5,311.5,45.49,35.99
2016,12,1,9,30,848.0,53.0,3.4,9.0,348.0,47.62,37.81
2016,12,1,9,45,860.5,57.0,3.55,9.5,379.0,60.15,39.06
2016,12,1,10,0,873.0,61.0,3.7,10.0,410.0,109.67,58.35
2016,12,1,10,15,886.0,62.0,3.7,10.0,435.5,157.17,89.8
2016,12,1,10,30,899.0,63.0,3.7,10.0,461.0,204.66,128.6
2016,12,1,10,45,907.5,64.0,3.75,10.5,479.5,251.01,170.01
2016,12,1,11,0,916.0,65.0,3.8,11.0,498.0,296.53,212.12
2016,12,1,11,15,920.5,65.5,3.8,11.0,509.0,339.38,252.8
2016,12,1,11,30,925.0,66.0,3.8,11.0,520.0,380.66,291.87
2016,12,1,11,45,927.0,66.0,3.8,11.5,523.5,418.76,327.2
2016,12,1,12,0,929.0,66.0,3.8,12.0,527.0,454.74,359.98
2016,12,1,12,15,927.0,66.0,3.8,12.0,523.0,486.66,389.45
2016,12,1,12,30,925.0,66.0,3.8,12.0,519.0,515.92,416.18
2016,12,1,12,45,916.5,66.5,3.8,12.0,507.0,539.67,438.01
2016,12,1,13,0,908.0,67.0,3.8,12.0,495.0,560.29,456.92
2016,12,1,13,15,898.5,66.0,3.75,12.0,476.0,575.56,471.17
2016,12,1,13,30,889.0,65.0,3.7,12.0,457.0,587.59,482.57
2016,12,1,13,45,873.0,64.0,3.7,12.0,430.5,592.6,488.33
2016,12,1,14,0,857.0,63.0,3.7,12.0,404.0,598.23,494.24
2016,12,1,14,15,837.0,61.0,3.55,12.0,372.5,593.44,491.4
2016,12,1,14,30,817.0,59.0,3.4,12.0,341.0,585.43,485.73
2016,12,1,14,45,786.5,56.5,3.25,12.0,304.0,567.34,471.65
2016,12,1,15,0,756.0,54.0,3.1,12.0,267.0,546.42,454.7
2016,12,1,15,15,712.0,50.0,2.85,11.0,226.5,512.95,428.19
2016,12,1,15,30,668.0,46.0,2.6,10.0,186.0,477.41,398.56
2016,12,1,15,45,593.5,40.5,2.35,9.5,144.5,420.62,349.29
2016,12,1,16,0,519.0,35.0,2.1,9.0,103.0,363.3,297.06
2016,12,1,16,15,392.5,26.5,2.05,8.5,66.5,283.51,215.22
2016,12,1,16,30,266.0,18.0,2.0,8.0,30.0,183.46,0.0
2016,12,1,16,45,133.0,9.0,2.0,7.5,15.0,76.07,0.0
2016,12,1,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,7,15,161.0,8.5,2.4,4.5,15.5,7.73,0.0
2016,12,2,7,30,322.0,17.0,2.6,5.0,31.0,15.4,0.0
2016,12,2,7,45,440.5,24.5,2.85,5.5,68.5,21.69,12.22
2016,12,2,8,0,559.0,32.0,3.1,6.0,106.0,27.91,19.27
2016,12,2,8,15,626.0,37.0,3.2,6.5,147.0,31.58,23.04
2016,12,2,8,30,693.0,42.0,3.3,7.0,188.0,35.28,26.63
2016,12,2,8,45,734.0,45.5,3.45,7.5,228.0,37.57,28.82
2016,12,2,9,0,775.0,49.0,3.6,8.0,268.0,39.9,30.94
2016,12,2,9,15,802.5,51.5,3.7,8.5,304.0,41.35,32.21
2016,12,2,9,30,830.0,54.0,3.8,9.0,340.0,48.24,38.38
2016,12,2,9,45,843.0,57.5,3.9,9.5,370.5,57.83,46.92
2016,12,2,10,0,856.0,61.0,4.0,10.0,401.0,106.09,56.67
2016,12,2,10,15,869.0,62.5,3.95,10.0,426.5,153.1,87.37
2016,12,2,10,30,882.0,64.0,3.9,10.0,452.0,200.18,125.55
2016,12,2,10,45,891.5,64.5,3.9,10.5,470.0,245.52,165.91
2016,12,2,11,0,901.0,65.0,3.9,11.0,488.0,290.14,207.14
2016,12,2,11,15,496.0,140.5,3.85,11.0,374.0,270.28,207.73
2016,12,2,11,30,91.0,216.0,3.8,11.0,260.0,217.94,176.2
2016,12,2,11,45,502.0,141.5,3.8,11.5,389.0,320.99,255.04
2016,12,2,12,0,913.0,67.0,3.8,12.0,518.0,446.61,353.82
2016,12,2,12,15,911.0,66.5,3.8,12.0,514.0,477.56,382.18
2016,12,2,12,30,909.0,66.0,3.8,12.0,510.0,505.88,408.19
2016,12,2,12,45,897.5,67.5,3.8,12.0,497.5,528.79,429.38
2016,12,2,13,0,886.0,69.0,3.8,12.0,485.0,548.52,447.58
2016,12,2,13,15,876.5,68.0,3.75,12.0,466.0,563.45,461.56
2016,12,2,13,30,867.0,67.0,3.7,12.0,447.0,575.21,472.75
2016,12,2,13,45,717.0,88.5,3.65,12.0,391.0,531.95,439.34
2016,12,2,14,0,567.0,110.0,3.6,12.0,335.0,477.44,396.3
2016,12,2,14,15,549.5,104.5,3.4,12.0,308.5,468.91,390.41
2016,12,2,14,30,532.0,99.0,3.2,12.0,282.0,457.89,382.02
2016,12,2,14,45,633.5,76.5,3.0,12.0,271.0,498.9,416.06
2016,12,2,15,0,735.0,54.0,2.8,12.0,260.0,532.16,442.81
2016,12,2,15,15,690.5,50.0,2.4,11.0,220.5,498.64,415.4
2016,12,2,15,30,646.0,46.0,2.0,10.0,181.0,463.12,385.31
2016,12,2,15,45,575.0,40.5,1.7,9.5,140.5,408.82,338.04
2016,12,2,16,0,504.0,35.0,1.4,9.0,100.0,353.91,287.88
2016,12,2,16,15,378.5,26.0,1.35,8.5,64.5,274.63,207.07
2016,12,2,16,30,253.0,17.0,1.3,8.0,29.0,175.05,0.0
2016,12,2,16,45,126.5,8.5,1.3,7.5,14.5,72.16,0.0
2016,12,2,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,127.5,8.0,1.0,5.5,13.5,7.28,0.0
2016,12,3,7,30,255.0,16.0,1.0,6.0,27.0,13.19,0.0
2016,12,3,7,45,379.0,24.5,1.0,6.5,62.5,21.7,11.92
2016,12,3,8,0,503.0,33.0,1.0,7.0,98.0,28.85,20.02
2016,12,3,8,15,572.5,38.5,1.15,7.5,138.0,32.9,24.15
2016,12,3,8,30,642.0,44.0,1.3,8.0,178.0,36.97,28.09
2016,12,3,8,45,690.5,47.0,1.5,9.0,217.5,38.75,29.74
2016,12,3,9,0,739.0,50.0,1.7,10.0,257.0,40.62,31.37
2016,12,3,9,15,768.0,53.0,1.75,10.5,292.5,42.44,32.96
2016,12,3,9,30,797.0,56.0,1.8,11.0,328.0,44.28,34.52
2016,12,3,9,45,811.0,59.5,1.9,11.5,358.0,50.89,40.34
2016,12,3,10,0,825.0,63.0,2.0,12.0,388.0,98.0,51.12
2016,12,3,10,15,839.0,64.5,2.0,12.0,413.0,144.03,80.43
2016,12,3,10,30,853.0,66.0,2.0,12.0,438.0,194.73,120.89
2016,12,3,10,45,860.0,67.5,2.0,12.5,456.0,239.1,159.69
2016,12,3,11,0,867.0,69.0,2.0,13.0,474.0,282.62,199.19
2016,12,3,11,15,872.0,69.5,2.0,13.0,485.0,323.63,237.35
2016,12,3,11,30,877.0,70.0,2.0,13.0,496.0,363.22,274.07
2016,12,3,11,45,875.5,71.5,2.0,13.5,499.5,399.73,307.3
2016,12,3,12,0,874.0,73.0,2.0,14.0,503.0,434.07,337.95
2016,12,3,12,15,872.5,72.5,2.0,14.0,499.5,464.13,365.16
2016,12,3,12,30,871.0,72.0,2.0,14.0,496.0,491.7,389.83
2016,12,3,12,45,866.5,71.5,2.0,14.5,485.0,515.19,410.06
2016,12,3,13,0,862.0,71.0,2.0,15.0,474.0,535.86,427.62
2016,12,3,13,15,853.5,70.0,1.95,15.0,456.0,553.49,443.0
2016,12,3,13,30,845.0,69.0,1.9,15.0,438.0,566.02,454.22
2016,12,3,13,45,826.5,68.5,1.85,15.0,412.5,570.21,458.83
2016,12,3,14,0,808.0,68.0,1.8,15.0,387.0,571.1,460.72
2016,12,3,14,15,787.5,65.5,1.65,15.0,356.5,565.3,456.79
2016,12,3,14,30,767.0,63.0,1.5,15.0,326.0,556.4,450.17
2016,12,3,14,45,732.0,61.0,1.35,15.0,290.0,536.31,434.53
2016,12,3,15,0,697.0,59.0,1.2,15.0,254.0,513.46,416.21
2016,12,3,15,15,651.0,54.5,1.1,14.0,215.0,478.68,389.66
2016,12,3,15,30,605.0,50.0,1.0,13.0,176.0,447.13,364.12
2016,12,3,15,45,529.5,43.5,0.9,12.5,136.0,390.49,316.67
2016,12,3,16,0,454.0,37.0,0.8,12.0,96.0,334.11,267.05
2016,12,3,16,15,330.5,27.5,0.85,11.5,61.5,249.43,184.8
2016,12,3,16,30,207.0,18.0,0.9,11.0,27.0,151.15,0.0
2016,12,3,16,45,103.5,9.0,1.0,10.5,13.5,60.8,0.0
2016,12,3,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.0,0.75,6.0,13.0,11.82,0.0
2016,12,4,7,30,0.0,26.0,0.7,6.0,26.0,23.65,0.0
2016,12,4,7,45,244.5,30.0,0.7,6.5,61.0,24.96,14.19
2016,12,4,8,0,489.0,34.0,0.7,7.0,96.0,27.38,18.68
2016,12,4,8,15,561.5,40.0,0.7,7.5,136.0,34.39,25.49
2016,12,4,8,30,634.0,46.0,0.7,8.0,176.0,38.87,29.82
2016,12,4,8,45,676.0,50.5,0.7,8.5,215.0,41.86,32.66
2016,12,4,9,0,718.0,55.0,0.7,9.0,254.0,44.87,35.41
2016,12,4,9,15,515.5,91.0,0.65,9.0,243.5,67.88,56.25
2016,12,4,9,30,313.0,127.0,0.6,9.0,233.0,93.65,79.26
2016,12,4,9,45,553.0,99.5,0.55,9.5,308.0,72.8,60.33
2016,12,4,10,0,793.0,72.0,0.5,10.0,383.0,101.21,55.99
2016,12,4,10,15,807.5,74.0,0.45,10.0,408.0,146.24,84.13
2016,12,4,10,30,822.0,76.0,0.4,10.0,433.0,191.68,119.58
2016,12,4,10,45,834.0,76.5,0.35,10.5,451.5,235.49,156.93
2016,12,4,11,0,846.0,77.0,0.3,11.0,470.0,278.99,195.23
2016,12,4,11,15,851.0,77.5,0.25,11.0,481.0,319.91,232.14
2016,12,4,11,30,856.0,78.0,0.2,11.0,492.0,359.48,267.5
2016,12,4,11,45,857.5,78.0,0.2,11.5,495.5,395.76,299.39
2016,12,4,12,0,859.0,78.0,0.2,12.0,499.0,430.07,328.91
2016,12,4,12,15,684.5,119.5,0.35,12.0,453.5,424.4,330.26
2016,12,4,12,30,510.0,161.0,0.5,12.0,408.0,403.08,318.24
2016,12,4,12,45,502.5,158.5,0.7,12.5,397.0,415.61,330.65
2016,12,4,13,0,495.0,156.0,0.9,13.0,386.0,426.11,340.8
2016,12,4,13,15,480.5,152.0,1.0,13.0,368.5,429.28,345.18
2016,12,4,13,30,466.0,148.0,1.1,13.0,351.0,430.14,347.63
2016,12,4,13,45,374.0,153.0,1.2,13.0,310.0,393.24,319.76
2016,12,4,14,0,282.0,158.0,1.3,13.0,269.0,343.27,280.97
2016,12,4,14,15,264.0,149.5,1.2,12.5,247.5,329.8,271.34
2016,12,4,14,30,246.0,141.0,1.1,12.0,226.0,315.15,260.28
2016,12,4,14,45,241.5,126.0,1.05,12.0,201.5,299.75,248.24
2016,12,4,15,0,237.0,111.0,1.0,12.0,177.0,283.11,234.85
2016,12,4,15,15,218.0,95.5,0.95,11.5,149.5,255.94,212.61
2016,12,4,15,30,199.0,80.0,0.9,11.0,122.0,227.9,188.96
2016,12,4,15,45,177.0,63.5,0.85,10.5,94.5,195.92,161.16
2016,12,4,16,0,155.0,47.0,0.8,10.0,67.0,163.26,131.63
2016,12,4,16,15,77.5,33.0,0.85,9.5,43.0,104.36,75.81
2016,12,4,16,30,0.0,19.0,0.9,9.0,19.0,19.57,0.0
2016,12,4,16,45,0.0,9.5,1.0,9.0,9.5,8.64,0.0
2016,12,4,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,5.0,7.0,6.37,0.0
2016,12,5,7,30,0.0,14.0,1.6,5.0,14.0,12.73,0.0
2016,12,5,7,45,33.0,29.5,1.65,5.5,33.5,24.35,13.33
2016,12,5,8,0,66.0,45.0,1.7,6.0,53.0,36.49,26.72
2016,12,5,8,15,82.0,62.5,1.75,6.0,76.5,49.7,39.39
2016,12,5,8,30,98.0,80.0,1.8,6.0,100.0,62.59,51.57
2016,12,5,8,45,109.5,96.5,1.85,6.5,123.0,74.51,62.6
2016,12,5,9,0,121.0,113.0,1.9,7.0,146.0,86.12,73.15
2016,12,5,9,15,132.5,126.5,1.9,7.0,167.5,95.63,81.77
2016,12,5,9,30,144.0,140.0,1.9,7.0,189.0,104.89,90.05
2016,12,5,9,45,190.5,150.5,1.9,7.0,221.5,112.37,96.64
2016,12,5,10,0,237.0,161.0,1.9,7.0,254.0,132.1,101.56
2016,12,5,10,15,217.5,174.0,1.85,7.0,263.5,158.79,122.03
2016,12,5,10,30,198.0,187.0,1.8,7.0,273.0,179.66,139.84
2016,12,5,10,45,170.0,196.5,1.8,7.5,272.5,194.47,153.59
2016,12,5,11,0,142.0,206.0,1.8,8.0,272.0,206.62,165.21
2016,12,5,11,15,128.0,211.0,1.7,8.0,271.5,216.77,174.77
2016,12,5,11,30,114.0,216.0,1.6,8.0,271.0,225.54,182.98
2016,12,5,11,45,154.0,217.5,1.55,8.0,292.5,249.94,203.02
2016,12,5,12,0,194.0,219.0,1.5,8.0,314.0,276.95,225.39
2016,12,5,12,15,233.5,213.0,1.45,8.0,326.5,299.26,244.15
2016,12,5,12,30,273.0,207.0,1.4,8.0,339.0,328.37,268.52
2016,12,5,12,45,237.0,206.0,1.35,8.0,319.0,321.82,264.09
2016,12,5,13,0,201.0,205.0,1.3,8.0,299.0,305.71,251.85
2016,12,5,13,15,220.0,195.0,1.2,8.0,294.0,314.24,259.66
2016,12,5,13,30,239.0,185.0,1.1,8.0,289.0,331.03,273.89
2016,12,5,13,45,224.0,175.5,1.0,8.0,268.5,311.4,258.45
2016,12,5,14,0,209.0,166.0,0.9,8.0,248.0,298.96,248.81
2016,12,5,14,15,198.5,155.0,0.8,8.0,228.0,286.4,238.93
2016,12,5,14,30,188.0,144.0,0.7,8.0,208.0,272.97,228.14
2016,12,5,14,45,184.5,128.5,0.65,8.0,185.5,257.39,215.67
2016,12,5,15,0,181.0,113.0,0.6,8.0,163.0,240.85,202.1
2016,12,5,15,15,166.5,97.0,0.6,7.5,138.0,226.74,190.33
2016,12,5,15,30,152.0,81.0,0.6,7.0,113.0,201.25,168.54
2016,12,5,15,45,136.5,64.0,0.65,7.0,88.0,172.97,143.48
2016,12,5,16,0,121.0,47.0,0.7,7.0,63.0,143.85,116.69
2016,12,5,16,15,60.5,32.0,0.75,6.5,40.0,82.31,59.43
2016,12,5,16,30,0.0,17.0,0.8,6.0,17.0,16.29,0.0
2016,12,5,16,45,0.0,8.5,0.85,6.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,7,15,118.0,7.5,1.05,1.5,11.5,6.82,0.0
2016,12,6,7,30,236.0,15.0,1.1,2.0,23.0,13.64,0.0
2016,12,6,7,45,363.0,24.5,1.2,3.0,58.0,20.12,9.78
2016,12,6,8,0,490.0,34.0,1.3,4.0,93.0,27.57,18.96
2016,12,6,8,15,565.5,40.0,1.4,4.5,133.5,34.59,25.91
2016,12,6,8,30,641.0,46.0,1.5,5.0,174.0,39.08,30.31
2016,12,6,8,45,582.0,61.0,1.65,6.0,195.5,46.8,37.46
2016,12,6,9,0,523.0,76.0,1.8,7.0,217.0,57.51,47.19
2016,12,6,9,15,556.0,79.5,1.9,7.5,248.5,58.75,48.24
2016,12,6,9,30,589.0,83.0,2.0,8.0,280.0,60.12,49.37
2016,12,6,9,45,512.5,107.0,2.1,8.5,290.0,75.99,63.55
2016,12,6,10,0,436.0,131.0,2.2,9.0,300.0,117.49,82.7
2016,12,6,10,15,648.0,100.5,2.2,9.0,369.5,142.59,89.15
2016,12,6,10,30,860.0,70.0,2.2,9.0,439.0,187.91,116.13
2016,12,6,10,45,867.5,71.5,2.2,9.0,457.5,233.32,156.15
2016,12,6,11,0,875.0,73.0,2.2,9.0,476.0,277.98,197.36
2016,12,6,11,15,880.5,73.5,2.2,9.0,487.5,320.22,237.14
2016,12,6,11,30,886.0,74.0,2.2,9.0,499.0,362.98,277.08
2016,12,6,11,45,884.0,75.5,2.2,9.5,502.5,398.66,310.33
2016,12,6,12,0,882.0,77.0,2.2,10.0,506.0,434.01,342.45
2016,12,6,12,15,880.5,76.5,2.2,10.0,503.0,465.23,371.14
2016,12,6,12,30,879.0,76.0,2.2,10.0,500.0,493.94,397.21
2016,12,6,12,45,879.0,74.0,2.25,10.0,489.5,519.2,420.21
2016,12,6,13,0,879.0,72.0,2.3,10.0,479.0,541.77,440.68
2016,12,6,13,15,870.0,71.0,2.3,10.0,461.0,557.77,455.48
2016,12,6,13,30,861.0,70.0,2.3,10.0,443.0,570.6,467.52
2016,12,6,13,45,848.0,68.0,2.35,10.0,418.5,576.84,474.41
2016,12,6,14,0,835.0,66.0,2.4,10.0,394.0,579.82,478.54
2016,12,6,14,15,815.0,64.0,2.3,9.5,363.0,575.45,476.9
2016,12,6,14,30,795.0,62.0,2.2,9.0,332.0,567.91,472.44
2016,12,6,14,45,766.5,59.0,2.15,9.0,296.0,551.05,459.56
2016,12,6,15,0,738.0,56.0,2.1,9.0,260.0,531.36,443.82
2016,12,6,15,15,692.5,51.5,1.85,8.5,220.5,497.19,415.61
2016,12,6,15,30,647.0,47.0,1.6,8.0,181.0,460.95,384.47
2016,12,6,15,45,576.0,41.5,1.35,7.5,140.5,407.16,337.55
2016,12,6,16,0,505.0,36.0,1.1,7.0,100.0,360.04,293.24
2016,12,6,16,15,376.0,27.0,1.05,6.5,64.5,272.61,205.26
2016,12,6,16,30,247.0,18.0,1.0,6.0,29.0,171.45,0.0
2016,12,6,16,45,123.5,9.0,1.0,6.0,14.5,70.69,0.0
2016,12,6,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,3.0,3.0,2.73,0.0
2016,12,7,7,30,0.0,6.0,1.4,3.0,6.0,5.46,0.0
2016,12,7,7,45,0.0,15.5,1.45,3.0,15.5,13.64,4.49
2016,12,7,8,0,0.0,25.0,1.5,3.0,25.0,22.03,14.04
2016,12,7,8,15,0.0,36.0,1.6,3.0,36.0,31.76,23.46
2016,12,7,8,30,0.0,47.0,1.7,3.0,47.0,41.21,32.5
2016,12,7,8,45,0.0,58.0,1.8,3.5,58.0,50.53,41.26
2016,12,7,9,0,0.0,69.0,1.9,4.0,69.0,59.76,49.81
2016,12,7,9,15,0.0,79.0,1.85,4.5,79.0,68.14,57.43
2016,12,7,9,30,0.0,89.0,1.8,5.0,89.0,76.42,64.87
2016,12,7,9,45,5.5,114.5,1.8,5.5,117.0,96.13,82.57
2016,12,7,10,0,11.0,140.0,1.8,6.0,145.0,116.83,96.08
2016,12,7,10,15,28.0,157.5,1.7,6.0,169.5,130.08,106.34
2016,12,7,10,30,45.0,175.0,1.6,6.0,194.0,149.4,121.75
2016,12,7,10,45,49.0,183.5,1.5,6.5,205.5,161.61,131.58
2016,12,7,11,0,53.0,192.0,1.4,7.0,217.0,174.19,141.82
2016,12,7,11,15,56.0,197.5,1.4,7.0,224.5,184.52,150.57
2016,12,7,11,30,59.0,203.0,1.4,7.0,232.0,195.05,159.54
2016,12,7,11,45,29.5,128.0,1.45,7.0,142.5,124.5,101.16
2016,12,7,12,0,0.0,53.0,1.5,7.0,53.0,46.82,35.17
2016,12,7,12,15,0.0,82.5,1.55,7.0,82.5,73.02,57.92
2016,12,7,12,30,0.0,112.0,1.6,7.0,112.0,99.46,80.61
2016,12,7,12,45,76.0,159.0,1.7,7.0,194.0,184.3,152.88
2016,12,7,13,0,152.0,206.0,1.8,7.0,276.0,280.34,233.16
2016,12,7,13,15,95.5,190.0,1.85,7.0,233.5,233.56,194.38
2016,12,7,13,30,39.0,174.0,1.9,7.0,191.0,190.17,158.1
2016,12,7,13,45,89.0,171.0,1.95,7.0,207.0,219.44,183.89
2016,12,7,14,0,139.0,168.0,2.0,7.0,223.0,259.34,218.29
2016,12,7,14,15,135.5,155.0,2.0,6.5,205.0,248.14,209.66
2016,12,7,14,30,132.0,142.0,2.0,6.0,187.0,236.21,200.42
2016,12,7,14,45,125.5,127.0,2.0,6.0,166.5,219.29,186.37
2016,12,7,15,0,119.0,112.0,2.0,6.0,146.0,201.65,171.41
2016,12,7,15,15,110.0,96.0,1.9,5.5,123.5,180.52,153.3
2016,12,7,15,30,101.0,80.0,1.8,5.0,101.0,158.76,134.15
2016,12,7,15,45,82.5,63.0,1.75,5.0,77.5,129.33,107.54
2016,12,7,16,0,64.0,46.0,1.7,5.0,54.0,99.21,79.83
2016,12,7,16,15,32.0,30.5,1.7,4.5,34.5,63.45,44.89
2016,12,7,16,30,0.0,15.0,1.7,4.0,15.0,13.28,0.0
2016,12,7,16,45,0.0,7.5,1.7,4.0,7.5,6.82,0.0
2016,12,7,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,8.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,8.0,5.0,4.55,0.0
2016,12,8,7,45,0.0,13.5,1.1,8.5,13.5,11.87,2.7
2016,12,8,8,0,0.0,22.0,1.1,9.0,22.0,19.37,11.27
2016,12,8,8,15,0.0,33.0,1.15,9.0,33.0,29.1,20.46
2016,12,8,8,30,0.0,44.0,1.2,9.0,44.0,38.78,29.52
2016,12,8,8,45,0.0,54.5,1.25,9.5,54.5,47.73,37.76
2016,12,8,9,0,0.0,65.0,1.3,10.0,65.0,56.6,45.81
2016,12,8,9,15,0.0,75.0,1.3,10.0,75.0,65.0,53.41
2016,12,8,9,30,0.0,85.0,1.3,10.0,85.0,73.32,60.85
2016,12,8,9,45,0.0,93.0,1.35,10.0,93.0,80.01,66.77
2016,12,8,10,0,0.0,101.0,1.4,10.0,101.0,86.99,69.58
2016,12,8,10,15,0.0,97.0,1.4,10.0,97.0,84.45,67.31
2016,12,8,10,30,0.0,93.0,1.4,10.0,93.0,81.56,64.74
2016,12,8,10,45,0.0,112.0,1.45,10.5,112.0,97.64,78.2
2016,12,8,11,0,0.0,131.0,1.5,11.0,131.0,113.89,91.63
2016,12,8,11,15,0.0,134.0,1.5,11.0,134.0,116.99,94.12
2016,12,8,11,30,0.0,137.0,1.5,11.0,137.0,120.08,96.65
2016,12,8,11,45,0.0,138.5,1.55,11.0,138.5,121.89,98.13
2016,12,8,12,0,0.0,140.0,1.6,11.0,140.0,123.7,99.63
2016,12,8,12,15,7.0,157.5,1.55,11.0,161.0,142.83,115.57
2016,12,8,12,30,14.0,175.0,1.5,11.0,182.0,162.96,132.3
2016,12,8,12,45,7.0,143.0,1.5,11.0,146.5,131.45,106.14
2016,12,8,13,0,0.0,111.0,1.5,11.0,111.0,99.03,79.03
2016,12,8,13,15,0.0,94.5,1.45,11.0,94.5,84.06,66.49
2016,12,8,13,30,0.0,78.0,1.4,11.0,78.0,69.01,53.78
2016,12,8,13,45,0.0,87.5,1.4,11.0,87.5,77.93,61.49
2016,12,8,14,0,0.0,97.0,1.4,11.0,97.0,87.36,69.61
2016,12,8,14,15,0.0,89.0,1.35,11.0,89.0,80.15,63.53
2016,12,8,14,30,0.0,81.0,1.3,11.0,81.0,72.9,57.42
2016,12,8,14,45,0.0,72.5,1.3,11.0,72.5,65.13,50.81
2016,12,8,15,0,0.0,64.0,1.3,11.0,64.0,57.34,44.1
2016,12,8,15,15,0.0,54.0,1.25,11.0,54.0,47.97,35.95
2016,12,8,15,30,0.0,44.0,1.2,11.0,44.0,38.83,27.92
2016,12,8,15,45,0.0,34.0,1.15,11.0,34.0,29.98,20.05
2016,12,8,16,0,0.0,24.0,1.1,11.0,24.0,21.13,12.15
2016,12,8,16,15,0.0,15.0,1.1,11.0,15.0,13.19,4.6
2016,12,8,16,30,0.0,6.0,1.1,11.0,6.0,5.26,0.0
2016,12,8,16,45,0.0,3.0,1.1,11.0,3.0,2.73,0.0
2016,12,8,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,9,7,15,86.5,6.5,0.75,10.0,8.5,0.0,0.0
2016,12,9,7,30,173.0,13.0,0.8,10.0,17.0,11.82,0.0
2016,12,9,7,45,317.5,21.5,0.9,10.5,50.0,17.53,6.05
2016,12,9,8,0,462.0,30.0,1.0,11.0,83.0,26.36,17.13
2016,12,9,8,15,538.0,36.0,1.15,11.0,121.5,30.94,21.88
2016,12,9,8,30,614.0,42.0,1.3,11.0,160.0,35.52,26.32
2016,12,9,8,45,663.5,45.5,1.5,11.5,198.5,37.74,28.46
2016,12,9,9,0,713.0,49.0,1.7,12.0,237.0,40.03,30.56
2016,12,9,9,15,423.5,92.5,1.8,12.0,208.5,67.26,55.02
2016,12,9,9,30,134.0,136.0,1.9,12.0,180.0,102.12,85.98
2016,12,9,9,45,133.0,149.5,2.05,12.0,196.5,111.12,93.79
2016,12,9,10,0,132.0,163.0,2.2,12.0,213.0,128.96,100.93
2016,12,9,10,15,131.0,174.5,2.25,12.0,227.0,147.68,114.54
2016,12,9,10,30,130.0,186.0,2.3,12.0,241.0,166.3,129.46
2016,12,9,10,45,66.5,170.0,2.4,12.5,198.5,154.38,122.17
2016,12,9,11,0,3.0,154.0,2.5,13.0,156.0,133.42,107.15
2016,12,9,11,15,13.5,168.5,2.5,13.0,175.5,149.46,120.13
2016,12,9,11,30,24.0,183.0,2.5,13.0,195.0,166.66,134.1
2016,12,9,11,45,12.0,95.5,2.55,13.0,101.5,88.73,69.51
2016,12,9,12,0,0.0,8.0,2.6,13.0,8.0,7.04,0.38
2016,12,9,12,15,0.0,51.0,2.55,13.0,51.0,45.04,32.88
2016,12,9,12,30,0.0,94.0,2.5,13.0,94.0,83.3,65.28
2016,12,9,12,45,13.5,137.0,2.5,13.0,143.0,129.09,103.74
2016,12,9,13,0,27.0,180.0,2.5,13.0,192.0,177.47,144.02
2016,12,9,13,15,55.0,182.5,2.4,13.0,206.5,203.74,166.03
2016,12,9,13,30,83.0,185.0,2.3,13.0,221.0,226.01,184.85
2016,12,9,13,45,41.5,148.0,2.25,13.0,166.0,167.22,136.22
2016,12,9,14,0,0.0,111.0,2.2,13.0,111.0,101.06,80.55
2016,12,9,14,15,0.0,102.0,2.0,12.5,102.0,93.04,74.11
2016,12,9,14,30,0.0,93.0,1.8,12.0,93.0,84.98,67.5
2016,12,9,14,45,0.0,83.0,1.65,12.0,83.0,75.87,59.78
2016,12,9,15,0,0.0,73.0,1.5,12.0,73.0,66.72,51.95
2016,12,9,15,15,0.0,61.5,1.35,11.5,61.5,55.9,42.69
2016,12,9,15,30,0.0,50.0,1.2,11.0,50.0,44.97,33.19
2016,12,9,15,45,0.0,39.0,1.05,11.0,39.0,34.45,23.87
2016,12,9,16,0,0.0,28.0,0.9,11.0,28.0,24.68,15.14
2016,12,9,16,15,0.0,18.0,0.85,11.0,18.0,15.84,6.68
2016,12,9,16,30,0.0,8.0,0.8,11.0,8.0,7.02,0.0
2016,12,9,16,45,0.0,4.0,0.8,11.0,4.0,3.64,0.0
2016,12,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.0,3.0,12.0,2.0,0.0,0.0
2016,12,10,7,30,0.0,4.0,3.0,12.0,4.0,3.64,0.0
2016,12,10,7,45,0.0,12.0,3.05,12.0,12.0,10.55,0.97
2016,12,10,8,0,0.0,20.0,3.1,12.0,20.0,17.6,9.43
2016,12,10,8,15,0.0,30.0,3.05,12.0,30.0,26.44,17.74
2016,12,10,8,30,0.0,40.0,3.0,12.0,40.0,35.29,25.95
2016,12,10,8,45,0.0,50.5,3.0,12.0,50.5,44.48,34.4
2016,12,10,9,0,0.0,61.0,3.0,12.0,61.0,53.38,42.52
2016,12,10,9,15,0.0,70.5,2.95,12.0,70.5,61.41,49.76
2016,12,10,9,30,0.0,80.0,2.9,12.0,80.0,69.37,56.87
2016,12,10,9,45,0.0,88.0,2.9,12.0,88.0,76.08,62.79
2016,12,10,10,0,0.0,96.0,2.9,12.0,96.0,82.99,65.7
2016,12,10,10,15,0.0,55.0,2.95,12.0,55.0,48.56,36.21
2016,12,10,10,30,0.0,14.0,3.0,12.0,14.0,12.32,4.99
2016,12,10,10,45,0.0,32.0,3.05,12.5,32.0,28.21,18.63
2016,12,10,11,0,0.0,50.0,3.1,13.0,50.0,44.14,32.18
2016,12,10,11,15,0.0,41.0,3.05,13.0,41.0,36.18,25.34
2016,12,10,11,30,0.0,32.0,3.0,13.0,32.0,28.22,18.53
2016,12,10,11,45,0.0,35.0,2.95,13.0,35.0,30.87,20.79
2016,12,10,12,0,0.0,38.0,2.9,13.0,38.0,33.53,23.05
2016,12,10,12,15,0.0,38.0,2.8,12.5,38.0,33.53,23.11
2016,12,10,12,30,0.0,38.0,2.7,12.0,38.0,33.53,23.17
2016,12,10,12,45,0.0,69.5,2.65,12.0,69.5,61.46,47.04
2016,12,10,13,0,0.0,101.0,2.6,12.0,101.0,89.86,71.16
2016,12,10,13,15,19.0,137.0,2.5,12.0,145.0,133.93,108.52
2016,12,10,13,30,38.0,173.0,2.4,12.0,189.0,188.27,154.1
2016,12,10,13,45,19.0,144.5,2.3,12.0,152.5,144.05,117.14
2016,12,10,14,0,0.0,116.0,2.2,12.0,116.0,106.02,85.08
2016,12,10,14,15,0.0,107.0,2.1,11.5,107.0,98.08,78.68
2016,12,10,14,30,0.0,98.0,2.0,11.0,98.0,90.11,72.14
2016,12,10,14,45,0.0,87.5,1.9,11.0,87.5,80.57,64.04
2016,12,10,15,0,0.0,77.0,1.8,11.0,77.0,70.98,55.82
2016,12,10,15,15,0.0,65.0,1.6,11.0,65.0,59.71,46.04
2016,12,10,15,30,0.0,53.0,1.4,11.0,53.0,48.3,36.04
2016,12,10,15,45,0.0,41.0,1.25,11.0,41.0,36.71,25.8
2016,12,10,16,0,0.0,29.0,1.1,11.0,29.0,25.57,15.88
2016,12,10,16,15,0.0,18.5,1.05,10.5,18.5,16.29,7.06
2016,12,10,16,30,0.0,8.0,1.0,10.0,8.0,7.02,0.0
2016,12,10,16,45,0.0,4.0,0.95,10.0,4.0,3.64,0.0
2016,12,10,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
