Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,10,45,876.0,61.0,3.2,11.5,433.5,202.62,127.41
2016,12,21,11,0,888.0,62.0,3.2,12.0,454.0,247.69,167.41
2016,12,21,11,15,895.0,62.5,3.15,12.0,468.0,290.49,207.27
2016,12,21,11,30,902.0,63.0,3.1,12.0,482.0,332.09,246.38
2016,12,21,11,45,906.5,63.0,3.1,12.5,488.0,370.99,282.56
2016,12,21,12,0,911.0,63.0,3.1,13.0,494.0,408.12,316.59
2016,12,21,12,15,911.0,63.0,3.1,13.0,493.0,441.46,347.53
2016,12,21,12,30,911.0,63.0,3.1,13.0,492.0,472.41,375.9
2016,12,21,12,45,902.5,64.5,3.1,13.0,483.0,498.41,399.8
2016,12,21,13,0,894.0,66.0,3.1,13.0,474.0,521.43,420.81
2016,12,21,13,15,886.5,65.0,3.05,13.0,457.5,539.25,437.22
2016,12,21,13,30,879.0,64.0,3.0,13.0,441.0,553.99,450.85
2016,12,21,13,45,866.5,63.0,2.95,13.0,418.0,562.87,459.59
2016,12,21,14,0,854.0,62.0,2.9,13.0,395.0,572.07,468.22
2016,12,21,14,15,835.5,60.0,2.7,12.5,366.0,570.32,468.47
2016,12,21,14,30,817.0,58.0,2.5,12.0,337.0,565.36,465.88
2016,12,21,14,45,789.5,55.5,2.4,12.0,302.5,551.39,455.31
2016,12,21,15,0,762.0,53.0,2.3,12.0,268.0,534.5,441.89
2016,12,21,15,15,721.0,49.5,2.1,11.0,229.5,505.76,419.5
2016,12,21,15,30,680.0,46.0,1.9,10.0,191.0,474.75,394.02
2016,12,21,15,45,614.0,40.5,1.7,9.5,150.5,425.18,351.41
2016,12,21,16,0,548.0,35.0,1.5,9.0,110.0,374.75,305.98
2016,12,21,16,15,432.0,27.0,1.5,8.5,73.0,294.65,230.53
2016,12,21,16,30,316.0,19.0,1.5,8.0,36.0,207.55,72.29
2016,12,21,16,45,158.0,9.5,1.55,7.5,18.0,88.76,0.0
2016,12,21,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,22,7,45,215.0,13.5,1.0,4.5,32.5,10.76,0.0
2016,12,22,8,0,430.0,27.0,1.0,5.0,65.0,24.18,14.45
2016,12,22,8,15,521.0,34.0,1.1,5.5,104.5,29.76,21.02
2016,12,22,8,30,612.0,41.0,1.2,6.0,144.0,35.32,26.52
2016,12,22,8,45,664.5,45.5,1.3,7.0,184.0,38.4,29.51
2016,12,22,9,0,717.0,50.0,1.4,8.0,224.0,41.51,32.39
2016,12,22,9,15,752.5,53.5,1.35,8.5,261.5,43.71,34.39
2016,12,22,9,30,788.0,57.0,1.3,9.0,299.0,45.93,36.35
2016,12,22,9,45,812.5,59.0,1.3,9.5,332.0,46.89,37.12
2016,12,22,10,0,837.0,61.0,1.3,10.0,365.0,61.68,37.48
2016,12,22,10,15,854.0,63.0,1.25,10.5,392.5,108.6,56.9
2016,12,22,10,30,871.0,65.0,1.2,11.0,420.0,156.23,88.85
2016,12,22,10,45,882.5,66.0,1.2,11.5,441.0,206.61,129.65
2016,12,22,11,0,894.0,67.0,1.2,12.0,462.0,252.05,169.3
2016,12,22,11,15,900.5,67.5,1.2,12.0,475.5,295.17,208.77
2016,12,22,11,30,907.0,68.0,1.2,12.0,489.0,337.04,247.38
2016,12,22,11,45,910.0,68.5,1.2,12.0,495.0,376.3,283.59
2016,12,22,12,0,913.0,69.0,1.2,12.0,501.0,413.68,317.65
2016,12,22,12,15,912.0,69.0,1.2,12.0,499.5,446.91,347.78
2016,12,22,12,30,911.0,69.0,1.2,12.0,498.0,477.69,375.3
2016,12,22,12,45,906.5,68.5,1.2,12.5,489.0,503.73,397.85
2016,12,22,13,0,902.0,68.0,1.2,13.0,480.0,526.91,417.6
2016,12,22,13,15,893.0,67.0,1.1,12.5,463.0,544.29,433.38
2016,12,22,13,30,884.0,66.0,1.0,12.0,446.0,558.5,446.35
2016,12,22,13,45,870.0,64.5,0.95,12.0,422.5,566.2,453.66
2016,12,22,14,0,856.0,63.0,0.9,12.0,399.0,574.14,460.78
2016,12,22,14,15,836.0,61.0,0.8,12.0,369.0,571.65,459.37
2016,12,22,14,30,816.0,59.0,0.7,12.0,339.0,565.92,455.24
2016,12,22,14,45,785.0,57.0,0.65,12.0,303.5,550.56,443.93
2016,12,22,15,0,754.0,55.0,0.6,12.0,268.0,532.25,429.91
2016,12,22,15,15,711.5,51.0,0.65,11.0,229.5,502.12,408.51
2016,12,22,15,30,669.0,47.0,0.7,10.0,191.0,469.73,383.96
2016,12,22,15,45,603.0,41.5,0.8,9.5,150.5,420.27,343.82
2016,12,22,16,0,537.0,36.0,0.9,9.0,110.0,369.89,300.37
2016,12,22,16,15,423.0,28.0,0.9,8.5,73.5,290.88,227.27
2016,12,22,16,30,309.0,20.0,0.9,8.0,37.0,211.56,83.87
2016,12,22,16,45,154.5,10.0,0.95,7.5,18.5,87.57,0.0
2016,12,22,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,7,45,164.5,14.5,2.4,6.0,29.0,11.64,0.0
2016,12,23,8,0,329.0,29.0,2.4,6.0,58.0,23.88,13.98
2016,12,23,8,15,422.5,37.0,2.35,6.0,95.0,29.76,20.92
2016,12,23,8,30,516.0,45.0,2.3,6.0,132.0,35.58,26.71
2016,12,23,8,45,573.5,50.5,2.25,6.0,170.0,39.07,30.21
2016,12,23,9,0,631.0,56.0,2.2,6.0,208.0,42.57,33.59
2016,12,23,9,15,670.0,59.5,2.2,6.0,244.5,44.38,35.34
2016,12,23,9,30,709.0,63.0,2.2,6.0,281.0,50.61,41.07
2016,12,23,9,45,354.5,83.0,2.25,6.5,192.0,58.95,48.59
2016,12,23,10,0,0.0,103.0,2.3,7.0,103.0,87.88,71.29
2016,12,23,10,15,57.0,140.0,2.15,7.0,163.5,117.21,94.33
2016,12,23,10,30,114.0,177.0,2.0,7.0,224.0,152.41,121.08
2016,12,23,10,45,57.0,105.0,1.95,7.0,128.5,99.85,78.57
2016,12,23,11,0,0.0,33.0,1.9,7.0,33.0,29.09,19.86
2016,12,23,11,15,0.0,34.0,1.9,7.0,34.0,29.98,20.65
2016,12,23,11,30,0.0,35.0,1.9,7.0,35.0,30.87,21.4
2016,12,23,11,45,0.0,49.0,1.95,7.5,49.0,43.27,32.13
2016,12,23,12,0,0.0,63.0,2.0,8.0,63.0,55.68,42.79
2016,12,23,12,15,0.0,85.0,2.2,8.0,85.0,75.24,59.62
2016,12,23,12,30,0.0,107.0,2.4,8.0,107.0,94.89,76.47
2016,12,23,12,45,4.0,134.0,2.6,8.0,136.0,121.44,99.15
2016,12,23,13,0,8.0,161.0,2.8,8.0,165.0,149.18,122.78
2016,12,23,13,15,4.0,101.0,2.9,8.0,103.0,92.07,74.18
2016,12,23,13,30,0.0,41.0,3.0,8.0,41.0,36.17,25.94
2016,12,23,13,45,0.0,27.5,3.2,8.0,27.5,24.23,15.57
2016,12,23,14,0,0.0,14.0,3.4,8.0,14.0,12.32,5.16
2016,12,23,14,15,373.5,42.5,3.35,8.0,171.0,279.03,239.92
2016,12,23,14,30,747.0,71.0,3.3,8.0,328.0,538.88,455.17
2016,12,23,14,45,712.5,68.5,3.25,8.0,293.5,523.82,441.99
2016,12,23,15,0,678.0,66.0,3.2,8.0,259.0,503.52,425.62
2016,12,23,15,15,632.5,61.5,3.0,7.5,221.5,471.91,399.68
2016,12,23,15,30,587.0,57.0,2.8,7.0,184.0,438.34,371.01
2016,12,23,15,45,518.5,50.0,2.6,6.5,145.0,387.08,326.34
2016,12,23,16,0,450.0,43.0,2.4,6.0,106.0,335.38,279.43
2016,12,23,16,15,331.5,33.0,2.25,5.5,71.0,253.72,203.03
2016,12,23,16,30,213.0,23.0,2.1,5.0,36.0,164.43,73.33
2016,12,23,16,45,106.5,11.5,2.0,5.0,18.0,64.66,0.0
2016,12,23,17,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,7,45,225.5,12.5,1.25,2.5,32.0,10.78,0.0
2016,12,24,8,0,451.0,25.0,1.3,3.0,64.0,22.25,12.77
2016,12,24,8,15,540.5,31.0,1.4,3.5,103.0,26.95,18.64
2016,12,24,8,30,630.0,37.0,1.5,4.0,142.0,31.67,23.38
2016,12,24,8,45,684.0,41.0,1.6,4.5,182.5,34.45,26.17
2016,12,24,9,0,738.0,45.0,1.7,5.0,223.0,37.27,28.86
2016,12,24,9,15,772.0,48.0,1.8,5.0,260.0,39.17,30.69
2016,12,24,9,30,806.0,51.0,1.9,5.0,297.0,41.1,32.48
2016,12,24,9,45,828.5,53.0,2.0,5.5,330.0,47.47,38.25
2016,12,24,10,0,851.0,55.0,2.1,6.0,363.0,60.29,38.57
2016,12,24,10,15,866.5,56.5,2.15,6.0,390.0,106.95,56.81
2016,12,24,10,30,882.0,58.0,2.2,6.0,417.0,154.03,88.57
2016,12,24,10,45,892.5,59.0,2.25,6.5,438.0,200.09,126.5
2016,12,24,11,0,903.0,60.0,2.3,7.0,459.0,245.67,167.43
2016,12,24,11,15,909.5,61.0,2.3,7.0,472.5,289.56,208.76
2016,12,24,11,30,916.0,62.0,2.3,7.0,486.0,332.23,249.35
2016,12,24,11,45,919.5,62.0,2.35,7.5,492.5,371.53,286.48
2016,12,24,12,0,923.0,62.0,2.4,8.0,499.0,408.97,321.37
2016,12,24,12,15,923.0,62.0,2.4,8.0,498.5,442.95,353.25
2016,12,24,12,30,923.0,62.0,2.4,8.0,498.0,474.53,382.5
2016,12,24,12,45,913.0,64.0,2.4,8.0,488.5,500.97,407.04
2016,12,24,13,0,903.0,66.0,2.4,8.0,479.0,524.33,428.56
2016,12,24,13,15,895.5,65.0,2.35,8.0,463.0,542.65,445.5
2016,12,24,13,30,888.0,64.0,2.3,8.0,447.0,557.87,459.61
2016,12,24,13,45,878.0,62.5,2.3,8.0,424.5,568.02,469.62
2016,12,24,14,0,868.0,61.0,2.3,8.0,402.0,575.0,476.87
2016,12,24,14,15,850.5,59.0,2.15,8.0,373.0,573.9,476.86
2016,12,24,14,30,833.0,57.0,2.0,8.0,344.0,573.75,477.14
2016,12,24,14,45,809.5,54.0,1.85,8.0,310.0,561.88,467.87
2016,12,24,15,0,786.0,51.0,1.7,8.0,276.0,547.03,455.74
2016,12,24,15,15,746.5,47.5,1.5,7.0,237.0,519.35,433.96
2016,12,24,15,30,707.0,44.0,1.3,6.0,198.0,489.35,409.1
2016,12,24,15,45,647.5,39.0,1.15,5.5,158.0,444.06,369.96
2016,12,24,16,0,588.0,34.0,1.0,5.0,118.0,397.74,327.86
2016,12,24,16,15,477.0,27.0,1.05,4.5,80.0,320.72,256.09
2016,12,24,16,30,366.0,20.0,1.1,4.0,42.0,237.76,117.95
2016,12,24,16,45,183.0,10.0,1.15,4.0,21.0,102.43,0.0
2016,12,24,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,7,45,221.0,12.5,1.35,0.5,31.5,10.8,0.0
2016,12,25,8,0,442.0,25.0,1.5,1.0,63.0,22.27,12.81
2016,12,25,8,15,532.5,31.5,1.55,1.5,102.0,27.45,19.23
2016,12,25,8,30,623.0,38.0,1.6,2.0,141.0,32.61,24.43
2016,12,25,8,45,676.0,42.0,1.7,2.5,181.0,35.33,27.2
2016,12,25,9,0,729.0,46.0,1.8,3.0,221.0,38.11,29.88
2016,12,25,9,15,763.5,49.5,1.8,3.0,258.5,40.4,32.09
2016,12,25,9,30,798.0,53.0,1.8,3.0,296.0,42.71,34.24
2016,12,25,9,45,813.0,57.0,1.85,3.5,328.0,45.31,36.56
2016,12,25,10,0,828.0,61.0,1.9,4.0,360.0,57.86,37.79
2016,12,25,10,15,844.5,62.5,1.9,4.5,387.0,103.94,55.63
2016,12,25,10,30,861.0,64.0,1.9,5.0,414.0,150.69,87.0
2016,12,25,10,45,871.0,65.5,1.95,5.5,435.0,200.96,128.52
2016,12,25,11,0,881.0,67.0,2.0,6.0,456.0,246.11,169.0
2016,12,25,11,15,887.0,68.0,2.05,6.0,469.5,289.15,209.58
2016,12,25,11,30,893.0,69.0,2.1,6.0,483.0,330.96,249.44
2016,12,25,11,45,894.5,69.5,2.15,6.5,489.0,369.4,285.85
2016,12,25,12,0,896.0,70.0,2.2,7.0,495.0,405.91,319.96
2016,12,25,12,15,895.0,70.0,2.25,7.0,493.5,438.82,351.05
2016,12,25,12,30,894.0,70.0,2.3,7.0,492.0,469.33,379.56
2016,12,25,12,45,888.5,69.5,2.35,7.0,483.0,494.71,403.42
2016,12,25,13,0,883.0,69.0,2.4,7.0,474.0,517.22,424.49
2016,12,25,13,15,874.5,68.0,2.4,7.0,458.0,534.73,441.01
2016,12,25,13,30,866.0,67.0,2.4,7.0,442.0,549.14,454.73
2016,12,25,13,45,851.5,66.0,2.45,7.0,419.0,560.21,465.6
2016,12,25,14,0,837.0,65.0,2.5,7.0,396.0,565.4,471.61
2016,12,25,14,15,818.0,63.0,2.45,6.5,367.0,563.61,472.34
2016,12,25,14,30,799.0,61.0,2.4,6.0,338.0,558.63,470.21
2016,12,25,14,45,770.0,58.5,2.35,6.0,303.5,544.07,459.18
2016,12,25,15,0,741.0,56.0,2.3,6.0,269.0,526.59,445.27
2016,12,25,15,15,699.5,52.5,2.05,5.5,231.0,497.86,421.53
2016,12,25,15,30,658.0,49.0,1.8,5.0,193.0,466.83,394.81
2016,12,25,15,45,593.5,43.5,1.6,4.5,153.5,418.35,352.6
2016,12,25,16,0,529.0,38.0,1.4,4.0,114.0,375.16,312.59
2016,12,25,16,15,419.5,29.5,1.4,3.5,77.0,298.92,241.37
2016,12,25,16,30,310.0,21.0,1.4,3.0,40.0,216.32,116.33
2016,12,25,16,45,155.0,10.5,1.45,3.0,20.0,88.78,0.0
2016,12,25,17,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,26,7,45,216.5,12.5,1.9,0.5,31.0,10.81,0.0
2016,12,26,8,0,433.0,25.0,2.1,1.0,62.0,22.29,12.72
2016,12,26,8,15,525.0,32.0,2.2,1.5,101.5,27.94,19.64
2016,12,26,8,30,617.0,39.0,2.3,2.0,141.0,33.55,25.28
2016,12,26,8,45,671.0,43.5,2.45,2.5,181.5,36.69,28.43
2016,12,26,9,0,725.0,48.0,2.6,3.0,222.0,39.86,31.49
2016,12,26,9,15,760.5,51.5,2.55,3.5,259.5,42.1,33.58
2016,12,26,9,30,796.0,55.0,2.5,4.0,297.0,44.36,35.62
2016,12,26,9,45,818.0,57.5,2.5,4.5,330.0,45.75,36.81
2016,12,26,10,0,840.0,60.0,2.5,5.0,363.0,56.18,36.82
2016,12,26,10,15,856.5,62.0,2.45,5.5,391.0,103.28,54.75
2016,12,26,10,30,873.0,64.0,2.4,6.0,419.0,155.72,90.62
2016,12,26,10,45,885.5,64.5,2.4,6.5,440.0,201.53,127.97
2016,12,26,11,0,898.0,65.0,2.4,7.0,461.0,247.03,168.59
2016,12,26,11,15,904.5,66.0,2.35,7.0,475.0,290.96,209.84
2016,12,26,11,30,911.0,67.0,2.3,7.0,489.0,333.67,250.37
2016,12,26,11,45,914.5,67.0,2.25,7.5,496.0,373.06,287.37
2016,12,26,12,0,918.0,67.0,2.2,8.0,503.0,410.6,322.08
2016,12,26,12,15,917.0,67.0,2.15,8.0,502.0,444.3,353.54
2016,12,26,12,30,916.0,67.0,2.1,8.0,501.0,475.55,382.27
2016,12,26,12,45,912.0,66.5,2.05,8.0,492.0,502.3,406.78
2016,12,26,13,0,908.0,66.0,2.0,8.0,483.0,526.21,428.44
2016,12,26,13,15,900.0,65.0,1.95,8.0,467.0,544.59,445.3
2016,12,26,13,30,892.0,64.0,1.9,8.0,451.0,559.83,459.29
2016,12,26,13,45,880.0,63.0,1.9,8.0,428.0,569.7,469.02
2016,12,26,14,0,868.0,62.0,1.9,8.0,405.0,576.35,475.97
2016,12,26,14,15,850.0,60.0,1.75,8.0,376.0,579.0,478.64
2016,12,26,14,30,832.0,58.0,1.6,8.0,347.0,574.91,475.79
2016,12,26,14,45,806.0,55.5,1.45,8.0,312.5,562.32,465.92
2016,12,26,15,0,780.0,53.0,1.3,8.0,278.0,546.76,453.19
2016,12,26,15,15,741.0,49.5,1.15,7.0,239.5,519.51,432.1
2016,12,26,15,30,702.0,46.0,1.0,6.0,201.0,489.9,407.95
2016,12,26,15,45,640.5,41.0,0.9,5.5,160.5,443.49,368.5
2016,12,26,16,0,579.0,36.0,0.8,5.0,120.0,395.97,326.12
2016,12,26,16,15,472.0,28.5,0.85,4.5,82.0,320.49,257.1
2016,12,26,16,30,365.0,21.0,0.9,4.0,44.0,240.34,137.14
2016,12,26,16,45,182.5,10.5,0.95,3.5,22.0,103.07,0.0
2016,12,26,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,7,45,189.0,13.0,1.1,2.5,29.0,10.39,0.0
2016,12,27,8,0,378.0,26.0,1.1,3.0,58.0,21.28,11.72
2016,12,27,8,15,472.0,33.5,1.15,3.5,96.0,26.85,18.51
2016,12,27,8,30,566.0,41.0,1.2,4.0,134.0,35.33,26.71
2016,12,27,8,45,624.5,46.0,1.25,5.0,174.0,38.83,30.13
2016,12,27,9,0,683.0,51.0,1.3,6.0,214.0,42.36,33.43
2016,12,27,9,15,719.5,54.5,1.25,6.5,251.0,44.49,35.39
2016,12,27,9,30,756.0,58.0,1.2,7.0,288.0,46.67,37.33
2016,12,27,9,45,781.5,60.5,1.15,7.5,321.0,47.98,38.43
2016,12,27,10,0,807.0,63.0,1.1,8.0,354.0,57.06,38.15
2016,12,27,10,15,824.0,64.5,1.15,8.0,381.0,102.22,54.69
2016,12,27,10,30,841.0,66.0,1.2,8.0,408.0,148.12,84.76
2016,12,27,10,45,687.5,101.0,1.25,8.5,390.0,191.55,127.03
2016,12,27,11,0,534.0,136.0,1.3,9.0,372.0,222.52,161.03
2016,12,27,11,15,704.0,104.0,1.2,9.0,425.0,267.47,194.8
2016,12,27,11,30,874.0,72.0,1.1,9.0,478.0,324.3,240.09
2016,12,27,11,45,661.5,121.5,1.0,9.5,431.0,334.47,257.13
2016,12,27,12,0,449.0,171.0,0.9,10.0,384.0,325.96,256.63
2016,12,27,12,15,443.0,172.0,0.8,10.0,382.0,345.0,273.9
2016,12,27,12,30,437.0,173.0,0.7,10.0,380.0,362.46,289.26
2016,12,27,12,45,473.5,161.5,0.65,10.5,382.5,386.53,308.99
2016,12,27,13,0,510.0,150.0,0.6,11.0,385.0,410.71,328.56
2016,12,27,13,15,516.0,143.0,0.6,11.0,374.0,423.29,339.83
2016,12,27,13,30,522.0,136.0,0.6,11.0,363.0,434.21,349.78
2016,12,27,13,45,504.5,131.5,0.65,11.0,342.0,432.89,350.38
2016,12,27,14,0,487.0,127.0,0.7,11.0,321.0,429.19,349.03
2016,12,27,14,15,617.5,99.0,0.65,10.5,326.5,489.21,397.85
2016,12,27,14,30,748.0,71.0,0.6,10.0,332.0,540.48,438.79
2016,12,27,14,45,717.5,67.5,0.6,10.0,298.0,523.83,426.26
2016,12,27,15,0,687.0,64.0,0.6,10.0,264.0,507.86,414.39
2016,12,27,15,15,644.0,59.5,0.6,9.5,226.5,477.91,391.75
2016,12,27,15,30,601.0,55.0,0.6,9.0,189.0,445.97,366.49
2016,12,27,15,45,538.5,48.5,0.65,8.5,150.5,398.73,327.96
2016,12,27,16,0,476.0,42.0,0.7,8.0,112.0,350.93,286.89
2016,12,27,16,15,366.5,33.0,0.7,7.5,76.0,274.58,218.71
2016,12,27,16,30,257.0,24.0,0.7,7.0,40.0,193.46,114.64
2016,12,27,16,45,128.5,12.0,0.75,7.0,20.0,76.92,0.0
2016,12,27,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,28,7,45,222.0,11.5,1.85,3.0,30.0,9.88,0.0
2016,12,28,8,0,444.0,23.0,2.0,4.0,60.0,20.34,10.8
2016,12,28,8,15,533.0,29.5,2.1,4.5,99.0,25.58,17.26
2016,12,28,8,30,622.0,36.0,2.2,5.0,138.0,30.79,22.44
2016,12,28,8,45,676.5,40.0,2.35,5.5,178.0,33.59,25.23
2016,12,28,9,0,731.0,44.0,2.5,6.0,218.0,36.42,27.94
2016,12,28,9,15,765.0,46.5,2.55,6.5,255.0,37.92,29.33
2016,12,28,9,30,799.0,49.0,2.6,7.0,292.0,44.19,35.03
2016,12,28,9,45,824.0,50.5,2.7,7.5,325.0,45.57,36.2
2016,12,28,10,0,849.0,52.0,2.8,8.0,358.0,53.85,43.61
2016,12,28,10,15,864.5,53.5,2.75,8.5,385.5,100.42,52.0
2016,12,28,10,30,880.0,55.0,2.7,9.0,413.0,147.46,82.47
2016,12,28,10,45,891.0,56.0,2.7,9.5,434.0,193.61,119.7
2016,12,28,11,0,902.0,57.0,2.7,10.0,455.0,239.37,160.23
2016,12,28,11,15,908.5,57.5,2.6,10.5,469.0,282.94,200.52
2016,12,28,11,30,915.0,58.0,2.5,11.0,483.0,325.3,239.96
2016,12,28,11,45,918.0,58.0,2.45,11.5,490.0,364.61,276.59
2016,12,28,12,0,921.0,58.0,2.4,12.0,497.0,402.03,310.94
2016,12,28,12,15,921.0,58.0,2.35,12.0,496.5,436.2,342.5
2016,12,28,12,30,921.0,58.0,2.3,12.0,496.0,467.97,371.42
2016,12,28,12,45,914.0,59.5,2.25,12.0,487.5,495.54,396.37
2016,12,28,13,0,907.0,61.0,2.2,12.0,479.0,520.18,418.41
2016,12,28,13,15,900.0,60.0,2.15,12.0,464.0,539.12,435.57
2016,12,28,13,30,893.0,59.0,2.1,12.0,449.0,554.95,449.93
2016,12,28,13,45,881.5,58.0,2.1,12.0,426.5,565.18,459.85
2016,12,28,14,0,870.0,57.0,2.1,12.0,404.0,572.18,467.02
2016,12,28,14,15,853.5,55.5,1.9,11.5,375.5,572.52,468.7
2016,12,28,14,30,837.0,54.0,1.7,11.0,347.0,569.72,467.57
2016,12,28,14,45,812.5,51.5,1.55,11.0,313.0,557.9,458.47
2016,12,28,15,0,788.0,49.0,1.4,11.0,279.0,547.8,450.06
2016,12,28,15,15,751.0,46.0,1.25,10.5,241.0,522.45,429.95
2016,12,28,15,30,714.0,43.0,1.1,10.0,203.0,494.75,406.99
2016,12,28,15,45,656.0,38.5,1.0,9.5,163.0,451.0,370.27
2016,12,28,16,0,598.0,34.0,0.9,9.0,123.0,406.15,330.71
2016,12,28,16,15,497.0,27.5,0.95,8.5,85.0,334.8,266.57
2016,12,28,16,30,396.0,21.0,1.0,8.0,47.0,259.85,161.89
2016,12,28,16,45,198.0,10.5,1.05,7.5,23.5,111.55,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,29,7,45,195.5,13.0,2.55,3.5,29.5,10.42,0.0
2016,12,29,8,0,391.0,26.0,2.7,4.0,59.0,21.34,11.54
2016,12,29,8,15,487.0,33.5,2.75,4.5,97.5,29.4,20.64
2016,12,29,8,30,583.0,41.0,2.8,5.0,136.0,35.41,26.62
2016,12,29,8,45,641.5,46.0,2.85,5.5,176.5,38.92,30.1
2016,12,29,9,0,700.0,51.0,2.9,6.0,217.0,42.45,33.47
2016,12,29,9,15,737.0,54.5,2.9,6.5,255.0,44.59,35.44
2016,12,29,9,30,774.0,58.0,2.9,7.0,293.0,46.77,37.39
2016,12,29,9,45,791.5,62.0,2.9,7.5,325.5,49.28,39.58
2016,12,29,10,0,809.0,66.0,2.9,8.0,358.0,57.78,47.17
2016,12,29,10,15,827.0,68.0,2.85,8.5,386.0,103.6,56.27
2016,12,29,10,30,845.0,70.0,2.8,9.0,414.0,150.32,86.51
2016,12,29,10,45,859.0,71.0,2.8,9.5,436.0,196.2,123.28
2016,12,29,11,0,873.0,72.0,2.8,10.0,458.0,242.08,163.59
2016,12,29,11,15,880.5,72.5,2.75,10.0,472.5,285.66,204.05
2016,12,29,11,30,888.0,73.0,2.7,10.0,487.0,330.55,245.89
2016,12,29,11,45,892.5,73.5,2.7,10.5,494.5,370.2,282.79
2016,12,29,12,0,897.0,74.0,2.7,11.0,502.0,408.17,317.62
2016,12,29,12,15,897.5,73.5,2.65,11.0,501.5,441.69,348.73
2016,12,29,12,30,898.0,73.0,2.6,11.0,501.0,472.89,377.28
2016,12,29,12,45,899.5,71.0,2.6,11.5,493.5,500.59,401.84
2016,12,29,13,0,901.0,69.0,2.6,12.0,486.0,525.72,423.78
2016,12,29,13,15,894.0,68.5,2.5,12.0,471.0,545.36,441.4
2016,12,29,13,30,887.0,68.0,2.4,12.0,456.0,561.95,456.21
2016,12,29,13,45,876.0,66.0,2.35,12.0,433.5,571.55,465.5
2016,12,29,14,0,865.0,64.0,2.3,12.0,411.0,581.37,474.61
2016,12,29,14,15,847.5,62.5,2.15,11.5,382.0,581.7,476.56
2016,12,29,14,30,830.0,61.0,2.0,11.0,353.0,578.77,475.69
2016,12,29,14,45,805.0,58.0,1.85,11.0,318.5,566.44,466.3
2016,12,29,15,0,780.0,55.0,1.7,11.0,284.0,551.09,454.07
2016,12,29,15,15,741.5,51.5,1.5,10.0,245.5,524.29,433.48
2016,12,29,15,30,703.0,48.0,1.3,9.0,207.0,495.07,409.84
2016,12,29,15,45,643.0,43.0,1.1,8.5,166.5,449.49,371.05
2016,12,29,16,0,583.0,38.0,0.9,8.0,126.0,402.66,329.42
2016,12,29,16,15,478.5,30.5,0.9,7.5,87.0,328.05,262.85
2016,12,29,16,30,374.0,23.0,0.9,7.0,48.0,250.69,163.07
2016,12,29,16,45,187.0,11.5,0.95,6.5,24.0,107.08,0.0
2016,12,29,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,7,45,183.0,13.0,0.8,5.5,28.0,11.82,0.0
2016,12,30,8,0,366.0,26.0,0.7,6.0,56.0,21.32,11.4
2016,12,30,8,15,462.0,34.0,0.8,6.5,94.5,27.32,18.67
2016,12,30,8,30,558.0,42.0,0.9,7.0,133.0,33.23,24.49
2016,12,30,8,45,613.5,47.5,1.05,7.5,172.5,40.22,31.08
2016,12,30,9,0,669.0,53.0,1.2,8.0,212.0,44.13,34.76
2016,12,30,9,15,706.5,56.5,1.3,8.5,249.5,46.18,36.64
2016,12,30,9,30,744.0,60.0,1.4,9.0,287.0,48.3,38.5
2016,12,30,9,45,777.0,61.5,1.55,9.5,321.0,48.77,38.82
2016,12,30,10,0,810.0,63.0,1.7,10.0,355.0,54.59,43.94
2016,12,30,10,15,827.0,65.0,1.8,10.0,382.5,100.4,53.4
2016,12,30,10,30,844.0,67.0,1.9,10.0,410.0,147.0,83.37
2016,12,30,10,45,854.0,68.5,2.0,10.5,431.5,192.62,119.82
2016,12,30,11,0,864.0,70.0,2.1,11.0,453.0,237.9,159.53
2016,12,30,11,15,871.5,71.0,2.1,11.0,467.5,281.55,199.72
2016,12,30,11,30,879.0,72.0,2.1,11.0,482.0,326.62,241.37
2016,12,30,11,45,882.5,72.0,2.15,11.5,489.0,365.17,277.14
2016,12,30,12,0,886.0,72.0,2.2,12.0,496.0,401.96,310.85
2016,12,30,12,15,886.0,72.0,2.2,12.0,495.5,435.41,341.72
2016,12,30,12,30,886.0,72.0,2.2,12.0,495.0,466.57,370.08
2016,12,30,12,45,882.0,72.0,2.2,12.0,487.0,493.44,394.5
2016,12,30,13,0,878.0,72.0,2.2,12.0,479.0,517.58,416.24
2016,12,30,13,15,870.5,71.0,2.2,11.5,463.5,538.06,435.48
2016,12,30,13,30,863.0,70.0,2.2,11.0,448.0,554.02,450.92
2016,12,30,13,45,849.5,69.0,2.25,11.0,426.0,563.53,460.48
2016,12,30,14,0,836.0,68.0,2.3,11.0,404.0,569.77,467.27
2016,12,30,14,15,817.5,66.0,2.25,10.5,375.5,568.75,468.63
2016,12,30,14,30,799.0,64.0,2.2,10.0,347.0,564.51,467.2
2016,12,30,14,45,767.5,62.0,2.15,10.0,312.5,549.4,456.01
2016,12,30,15,0,736.0,60.0,2.1,10.0,278.0,531.31,441.99
2016,12,30,15,15,695.5,56.0,1.85,9.5,240.0,502.82,419.03
2016,12,30,15,30,655.0,52.0,1.6,9.0,202.0,471.96,393.16
2016,12,30,15,45,575.5,48.0,1.4,8.5,161.0,421.68,350.36
2016,12,30,16,0,496.0,44.0,1.2,8.0,120.0,366.59,302.14
2016,12,30,16,15,388.5,35.0,1.15,7.5,83.0,290.58,234.52
2016,12,30,16,30,281.0,26.0,1.1,7.0,46.0,212.57,143.09
2016,12,30,16,45,140.5,13.0,1.1,6.5,23.0,84.65,0.0
2016,12,30,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
